Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,0.55,3.5,10.5,10.01,0.0
2016,1,1,8,0,0.0,21.0,0.6,4.0,21.0,19.53,8.45
2016,1,1,8,15,0.0,37.5,0.7,4.0,37.5,38.27,27.02
2016,1,1,8,30,0.0,54.0,0.8,4.0,54.0,55.94,43.16
2016,1,1,8,45,5.0,71.0,0.9,4.5,72.0,76.78,61.85
2016,1,1,9,0,10.0,88.0,1.0,5.0,90.0,97.67,80.35
2016,1,1,9,15,15.5,102.5,1.0,5.0,107.0,115.86,96.41
2016,1,1,9,30,21.0,117.0,1.0,5.0,124.0,134.37,112.52
2016,1,1,9,45,10.5,107.0,1.0,5.5,110.5,113.01,93.54
2016,1,1,10,0,0.0,97.0,1.0,6.0,97.0,93.19,75.88
2016,1,1,10,15,106.5,139.5,1.0,6.0,184.5,238.62,202.48
2016,1,1,10,30,213.0,182.0,1.0,6.0,272.0,370.99,311.99
2016,1,1,10,45,157.0,193.5,1.0,6.5,262.0,341.31,284.57
2016,1,1,11,0,101.0,205.0,1.0,7.0,252.0,298.61,247.87
2016,1,1,11,15,76.5,206.5,1.0,7.0,243.0,279.08,231.27
2016,1,1,11,30,52.0,208.0,1.0,7.0,234.0,259.69,214.59
2016,1,1,11,45,119.0,219.5,1.0,7.0,279.5,332.88,275.54
2016,1,1,12,0,186.0,231.0,1.0,7.0,325.0,392.93,324.14
2016,1,1,12,15,120.5,224.5,1.0,7.0,285.5,332.47,273.85
2016,1,1,12,30,55.0,218.0,1.0,7.0,246.0,264.28,217.53
2016,1,1,12,45,46.0,211.0,1.0,7.0,234.5,247.73,204.19
2016,1,1,13,0,37.0,204.0,1.0,7.0,223.0,231.74,190.99
2016,1,1,13,15,18.5,174.5,0.95,7.0,184.0,179.69,147.75
2016,1,1,13,30,0.0,145.0,0.9,7.0,145.0,137.89,112.67
2016,1,1,13,45,0.0,139.5,0.9,7.0,139.5,132.31,108.25
2016,1,1,14,0,0.0,134.0,0.9,7.0,134.0,126.79,103.75
2016,1,1,14,15,0.0,105.5,0.85,6.5,105.5,98.97,80.38
2016,1,1,14,30,0.0,77.0,0.8,6.0,77.0,71.7,57.2
2016,1,1,14,45,0.0,70.5,0.75,6.0,70.5,65.6,52.04
2016,1,1,15,0,0.0,64.0,0.7,6.0,64.0,59.53,46.83
2016,1,1,15,15,0.0,56.5,0.65,5.5,56.5,52.53,40.83
2016,1,1,15,30,0.0,49.0,0.6,5.0,49.0,45.53,34.75
2016,1,1,15,45,0.0,41.0,0.55,5.0,41.0,38.08,28.11
2016,1,1,16,0,0.0,33.0,0.5,5.0,33.0,30.63,21.4
2016,1,1,16,15,0.0,25.0,0.5,4.5,25.0,23.19,14.66
2016,1,1,16,30,0.0,17.0,0.5,4.0,17.0,15.76,7.83
2016,1,1,16,45,0.0,10.0,0.5,4.0,10.0,9.26,1.26
2016,1,1,17,0,0.0,3.0,0.5,4.0,3.0,2.86,0.0
2016,1,1,17,15,0.0,1.5,0.5,4.0,1.5,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,2,7,45,212.5,11.5,0.45,-0.5,27.5,104.7,0.0
2016,1,2,8,0,425.0,23.0,0.5,0.0,55.0,253.41,174.16
2016,1,2,8,15,526.0,30.5,0.55,0.0,97.0,335.31,275.28
2016,1,2,8,30,627.0,38.0,0.6,0.0,139.0,421.02,353.39
2016,1,2,8,45,686.5,42.5,0.7,0.5,182.5,484.2,409.32
2016,1,2,9,0,746.0,47.0,0.8,1.0,226.0,549.13,464.41
2016,1,2,9,15,783.5,50.5,0.75,1.5,267.5,599.51,504.34
2016,1,2,9,30,821.0,54.0,0.7,2.0,309.0,649.32,540.88
2016,1,2,9,45,849.0,55.5,0.7,2.5,346.5,682.82,564.22
2016,1,2,10,0,877.0,57.0,0.7,3.0,384.0,720.21,589.96
2016,1,2,10,15,894.5,58.5,0.65,3.5,415.5,747.69,606.95
2016,1,2,10,30,912.0,60.0,0.6,4.0,447.0,772.44,621.67
2016,1,2,10,45,924.5,61.0,0.6,4.5,472.0,789.72,631.7
2016,1,2,11,0,937.0,62.0,0.6,5.0,497.0,803.72,639.46
2016,1,2,11,15,944.0,63.0,0.65,5.5,515.0,810.04,642.77
2016,1,2,11,30,951.0,64.0,0.7,6.0,533.0,812.78,643.78
2016,1,2,11,45,955.5,64.5,0.75,6.5,543.0,809.35,640.6
2016,1,2,12,0,960.0,65.0,0.8,7.0,553.0,802.29,635.06
2016,1,2,12,15,960.5,65.0,0.85,7.0,555.0,788.04,625.68
2016,1,2,12,30,961.0,65.0,0.9,7.0,557.0,770.28,613.93
2016,1,2,12,45,959.0,64.5,0.95,7.5,551.0,746.78,597.0
2016,1,2,13,0,957.0,64.0,1.0,8.0,545.0,720.05,577.77
2016,1,2,13,15,951.5,63.5,1.0,8.0,531.5,687.98,553.88
2016,1,2,13,30,946.0,63.0,1.0,8.0,518.0,653.16,526.92
2016,1,2,13,45,936.5,62.0,1.05,8.0,496.5,612.9,495.73
2016,1,2,14,0,927.0,61.0,1.1,8.0,475.0,570.57,462.01
2016,1,2,14,15,913.0,59.5,1.05,8.0,446.5,523.58,422.93
2016,1,2,14,30,899.0,58.0,1.0,8.0,418.0,475.37,381.81
2016,1,2,14,45,878.0,56.5,1.0,8.0,384.0,423.32,336.78
2016,1,2,15,0,857.0,55.0,1.0,8.0,350.0,371.21,290.36
2016,1,2,15,15,827.5,52.0,0.9,7.5,310.5,315.15,239.87
2016,1,2,15,30,798.0,49.0,0.8,7.0,271.0,260.1,189.43
2016,1,2,15,45,753.0,45.5,0.7,6.5,228.0,203.26,138.15
2016,1,2,16,0,708.0,42.0,0.6,6.0,185.0,150.24,91.88
2016,1,2,16,15,634.5,36.5,0.6,5.0,141.5,96.68,50.77
2016,1,2,16,30,561.0,31.0,0.6,4.0,98.0,50.91,23.22
2016,1,2,16,45,423.5,22.0,0.6,3.5,60.5,18.85,8.83
2016,1,2,17,0,286.0,13.0,0.6,3.0,23.0,12.39,0.0
2016,1,2,17,15,143.0,6.5,0.6,2.5,11.5,6.2,0.0
2016,1,2,17,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,7,45,235.0,11.5,0.65,-0.5,29.0,114.5,0.0
2016,1,3,8,0,470.0,23.0,0.7,0.0,58.0,274.81,188.31
2016,1,3,8,15,569.0,29.5,0.7,0.5,101.0,356.65,292.15
2016,1,3,8,30,668.0,36.0,0.7,1.0,144.0,441.69,369.13
2016,1,3,8,45,723.5,41.0,0.75,1.5,188.5,504.41,424.21
2016,1,3,9,0,779.0,46.0,0.8,2.0,233.0,568.67,478.02
2016,1,3,9,15,709.5,57.0,0.85,2.5,250.0,558.7,470.94
2016,1,3,9,30,640.0,68.0,0.9,3.0,267.0,546.79,461.61
2016,1,3,9,45,641.5,77.5,0.95,4.0,297.0,573.39,481.51
2016,1,3,10,0,643.0,87.0,1.0,5.0,327.0,597.55,498.25
2016,1,3,10,15,561.0,114.0,1.0,5.5,335.5,577.0,479.27
2016,1,3,10,30,479.0,141.0,1.0,6.0,344.0,547.59,453.75
2016,1,3,10,45,710.5,102.5,1.05,6.5,423.0,687.55,562.27
2016,1,3,11,0,942.0,64.0,1.1,7.0,502.0,811.0,649.68
2016,1,3,11,15,948.0,65.0,1.1,7.5,519.5,816.64,650.11
2016,1,3,11,30,954.0,66.0,1.1,8.0,537.0,818.69,649.73
2016,1,3,11,45,955.0,67.0,1.1,8.5,546.0,813.28,644.23
2016,1,3,12,0,956.0,68.0,1.1,9.0,555.0,804.28,636.44
2016,1,3,12,15,955.5,68.0,1.1,9.0,556.5,789.41,625.8
2016,1,3,12,30,955.0,68.0,1.1,9.0,558.0,771.09,612.86
2016,1,3,12,45,747.5,115.0,1.1,9.5,496.5,665.2,533.77
2016,1,3,13,0,540.0,162.0,1.1,10.0,435.0,551.22,445.22
2016,1,3,13,15,509.0,165.0,1.05,10.0,417.0,516.67,418.67
2016,1,3,13,30,478.0,168.0,1.0,10.0,399.0,482.14,391.07
2016,1,3,13,45,607.5,127.5,1.0,10.0,408.5,499.03,404.85
2016,1,3,14,0,737.0,87.0,1.0,10.0,418.0,500.21,405.02
2016,1,3,14,15,631.0,104.5,0.9,9.5,376.0,434.64,351.62
2016,1,3,14,30,525.0,122.0,0.8,9.0,334.0,371.35,300.1
2016,1,3,14,45,515.5,113.0,0.75,9.0,306.5,332.11,266.51
2016,1,3,15,0,506.0,104.0,0.7,9.0,279.0,292.74,231.8
2016,1,3,15,15,490.5,93.5,0.6,8.5,247.5,250.06,194.0
2016,1,3,15,30,475.0,83.0,0.5,8.0,216.0,208.23,156.33
2016,1,3,15,45,444.5,73.0,0.45,7.5,182.0,164.77,117.84
2016,1,3,16,0,414.0,63.0,0.4,7.0,148.0,125.56,83.86
2016,1,3,16,15,362.5,51.5,0.45,6.0,113.5,84.22,51.41
2016,1,3,16,30,311.0,40.0,0.5,5.0,79.0,48.47,27.24
2016,1,3,16,45,155.5,29.5,0.55,4.5,49.0,23.16,12.51
2016,1,3,17,0,0.0,19.0,0.6,4.0,19.0,18.11,0.0
2016,1,3,17,15,0.0,9.5,0.6,3.5,9.5,9.05,0.0
2016,1,3,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,4,7,45,38.5,13.5,1.1,-0.5,16.5,29.81,0.0
2016,1,4,8,0,77.0,27.0,1.2,0.0,33.0,84.71,55.56
2016,1,4,8,15,106.0,44.5,1.3,0.0,58.5,127.46,104.39
2016,1,4,8,30,135.0,62.0,1.4,0.0,84.0,168.27,143.06
2016,1,4,8,45,152.0,79.0,1.55,0.5,110.5,202.55,174.65
2016,1,4,9,0,169.0,96.0,1.7,1.0,137.0,237.38,205.91
2016,1,4,9,15,183.0,110.5,1.75,1.0,162.0,267.17,232.36
2016,1,4,9,30,197.0,125.0,1.8,1.0,187.0,297.18,258.42
2016,1,4,9,45,131.5,140.0,1.9,1.5,183.5,259.71,224.62
2016,1,4,10,0,66.0,155.0,2.0,2.0,180.0,218.96,187.67
2016,1,4,10,15,33.0,93.5,2.0,2.0,106.0,118.84,100.45
2016,1,4,10,30,0.0,32.0,2.0,2.0,32.0,29.71,20.85
2016,1,4,10,45,84.0,120.0,2.0,2.0,159.5,196.75,169.66
2016,1,4,11,0,168.0,208.0,2.0,2.0,287.0,365.83,312.58
2016,1,4,11,15,122.0,212.5,2.0,2.0,271.0,333.2,282.97
2016,1,4,11,30,76.0,217.0,2.0,2.0,255.0,288.89,244.67
2016,1,4,11,45,67.5,218.5,2.05,2.0,253.0,281.61,238.36
2016,1,4,12,0,59.0,220.0,2.1,2.0,251.0,274.45,232.02
2016,1,4,12,15,29.5,175.5,2.1,2.0,191.0,200.16,168.71
2016,1,4,12,30,0.0,131.0,2.1,2.0,131.0,124.37,103.16
2016,1,4,12,45,170.0,170.0,2.15,2.0,256.0,298.32,255.79
2016,1,4,13,0,340.0,209.0,2.2,2.0,381.0,459.13,389.61
2016,1,4,13,15,211.0,211.0,2.2,2.0,317.0,357.75,303.31
2016,1,4,13,30,82.0,213.0,2.2,2.0,253.0,265.02,224.13
2016,1,4,13,45,69.0,201.5,2.2,2.0,234.0,241.34,204.34
2016,1,4,14,0,56.0,190.0,2.2,2.0,215.0,218.67,185.07
2016,1,4,14,15,38.0,172.0,2.15,1.5,188.5,187.89,159.05
2016,1,4,14,30,20.0,154.0,2.1,1.0,162.0,155.32,131.31
2016,1,4,14,45,18.0,142.5,2.05,1.0,149.0,142.09,119.96
2016,1,4,15,0,16.0,131.0,2.0,1.0,136.0,129.1,108.7
2016,1,4,15,15,389.5,95.5,1.9,0.5,205.5,221.28,180.2
2016,1,4,15,30,763.0,60.0,1.8,0.0,275.0,265.74,202.61
2016,1,4,15,45,717.0,55.0,1.7,0.0,232.5,208.72,148.96
2016,1,4,16,0,671.0,50.0,1.6,0.0,190.0,155.72,101.03
2016,1,4,16,15,596.5,43.5,1.5,0.0,146.0,102.76,58.53
2016,1,4,16,30,522.0,37.0,1.4,0.0,102.0,55.93,27.98
2016,1,4,16,45,388.0,26.5,1.3,0.0,64.0,21.3,11.65
2016,1,4,17,0,254.0,16.0,1.2,0.0,26.0,15.25,0.0
2016,1,4,17,15,127.0,8.0,1.2,0.0,13.0,7.63,0.0
2016,1,4,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,0.95,-4.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.95,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,5,7,45,247.0,11.5,1.25,-4.0,30.0,119.58,0.0
2016,1,5,8,0,494.0,23.0,1.4,-4.0,60.0,285.95,198.97
2016,1,5,8,15,593.0,29.5,1.45,-3.5,103.5,368.92,308.47
2016,1,5,8,30,692.0,36.0,1.5,-3.0,147.0,455.0,389.04
2016,1,5,8,45,748.0,40.0,1.6,-3.0,192.5,517.8,447.12
2016,1,5,9,0,804.0,44.0,1.7,-3.0,238.0,577.2,500.27
2016,1,5,9,15,839.0,47.0,1.7,-2.5,280.5,626.6,541.12
2016,1,5,9,30,874.0,50.0,1.7,-2.0,323.0,675.43,578.75
2016,1,5,9,45,899.0,51.5,1.7,-2.0,361.0,714.01,608.1
2016,1,5,10,0,924.0,53.0,1.7,-2.0,399.0,750.62,635.31
2016,1,5,10,15,940.0,55.0,1.65,-1.5,431.5,778.84,653.95
2016,1,5,10,30,956.0,57.0,1.6,-1.0,464.0,804.1,670.03
2016,1,5,10,45,966.5,58.0,1.6,-1.0,489.5,820.64,681.14
2016,1,5,11,0,977.0,59.0,1.6,-1.0,515.0,833.72,689.79
2016,1,5,11,15,983.5,59.5,1.55,-0.5,533.0,839.46,691.27
2016,1,5,11,30,990.0,60.0,1.5,0.0,551.0,841.48,690.21
2016,1,5,11,45,993.5,60.5,1.5,0.0,561.5,837.43,686.69
2016,1,5,12,0,997.0,61.0,1.5,0.0,572.0,829.61,680.62
2016,1,5,12,15,997.5,61.0,1.45,0.0,574.5,815.18,669.24
2016,1,5,12,30,998.0,61.0,1.4,0.0,577.0,797.12,655.37
2016,1,5,12,45,995.5,61.0,1.4,0.0,571.0,773.37,638.03
2016,1,5,13,0,993.0,61.0,1.4,0.0,565.0,746.27,618.24
2016,1,5,13,15,988.0,60.5,1.35,0.0,551.0,713.76,593.24
2016,1,5,13,30,983.0,60.0,1.3,0.0,537.0,678.32,564.42
2016,1,5,13,45,974.0,59.0,1.3,0.0,516.0,637.25,531.14
2016,1,5,14,0,965.0,58.0,1.3,0.0,495.0,593.94,495.26
2016,1,5,14,15,952.0,56.5,1.25,0.0,466.5,546.03,454.37
2016,1,5,14,30,939.0,55.0,1.2,0.0,438.0,496.69,411.18
2016,1,5,14,45,920.0,53.5,1.2,0.0,403.0,443.67,364.02
2016,1,5,15,0,901.0,52.0,1.2,0.0,368.0,390.3,315.11
2016,1,5,15,15,873.5,49.5,1.1,0.0,328.5,333.12,261.58
2016,1,5,15,30,846.0,47.0,1.0,0.0,289.0,277.06,208.22
2016,1,5,15,45,804.5,44.0,0.9,-0.5,245.0,218.93,153.98
2016,1,5,16,0,763.0,41.0,0.8,-1.0,201.0,163.17,103.4
2016,1,5,16,15,695.0,36.0,0.75,-1.5,156.0,107.08,58.03
2016,1,5,16,30,627.0,31.0,0.7,-2.0,111.0,58.07,26.5
2016,1,5,16,45,498.0,23.0,0.65,-3.0,70.5,19.6,10.74
2016,1,5,17,0,369.0,15.0,0.6,-4.0,30.0,13.03,0.0
2016,1,5,17,15,184.5,7.5,0.6,-4.0,15.0,7.15,0.0
2016,1,5,17,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,0.55,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,0.55,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,6,7,45,208.0,12.0,0.95,-3.0,28.0,102.83,0.0
2016,1,6,8,0,416.0,24.0,1.0,-3.0,56.0,248.74,172.26
2016,1,6,8,15,519.5,32.0,0.95,-2.5,98.0,332.68,276.86
2016,1,6,8,30,623.0,40.0,0.9,-2.0,140.0,420.46,357.05
2016,1,6,8,45,681.5,45.0,0.9,-1.5,184.0,484.05,413.43
2016,1,6,9,0,740.0,50.0,0.9,-1.0,228.0,549.28,468.56
2016,1,6,9,15,777.5,53.5,0.85,-0.5,270.0,600.01,509.2
2016,1,6,9,30,815.0,57.0,0.8,0.0,312.0,650.15,546.52
2016,1,6,9,45,841.5,59.5,0.75,0.0,349.5,690.2,575.39
2016,1,6,10,0,868.0,62.0,0.7,0.0,387.0,728.37,602.07
2016,1,6,10,15,884.5,64.0,0.65,0.5,419.0,749.95,614.75
2016,1,6,10,30,901.0,66.0,0.6,1.0,451.0,774.87,629.81
2016,1,6,10,45,912.5,67.0,0.6,1.5,476.0,791.69,639.58
2016,1,6,11,0,924.0,68.0,0.6,2.0,501.0,805.28,647.11
2016,1,6,11,15,931.0,69.0,0.55,2.0,519.0,811.96,649.99
2016,1,6,11,30,938.0,70.0,0.5,2.0,537.0,815.12,650.55
2016,1,6,11,45,941.5,70.5,0.5,2.5,547.0,811.39,646.23
2016,1,6,12,0,945.0,71.0,0.5,3.0,557.0,804.07,639.64
2016,1,6,12,15,945.5,71.5,0.45,3.0,559.5,790.93,629.32
2016,1,6,12,30,946.0,72.0,0.4,3.0,562.0,774.33,616.75
2016,1,6,12,45,942.0,72.0,0.4,3.5,556.0,750.57,599.07
2016,1,6,13,0,938.0,72.0,0.4,4.0,550.0,723.71,579.31
2016,1,6,13,15,932.0,71.0,0.4,4.0,536.5,691.44,555.68
2016,1,6,13,30,926.0,70.0,0.4,4.0,523.0,656.5,529.06
2016,1,6,13,45,915.5,69.5,0.4,4.0,501.5,616.99,498.39
2016,1,6,14,0,905.0,69.0,0.4,4.0,480.0,575.48,465.44
2016,1,6,14,15,890.0,67.5,0.35,3.5,452.0,528.84,427.84
2016,1,6,14,30,875.0,66.0,0.3,3.0,424.0,482.28,389.14
2016,1,6,14,45,852.5,64.0,0.3,3.0,390.0,429.54,344.18
2016,1,6,15,0,830.0,62.0,0.3,3.0,356.0,376.94,297.97
2016,1,6,15,15,800.0,59.0,0.35,2.5,317.0,321.37,248.89
2016,1,6,15,30,770.0,56.0,0.4,2.0,278.0,267.36,199.83
2016,1,6,15,45,722.0,52.0,0.45,2.0,235.0,210.35,148.18
2016,1,6,16,0,674.0,48.0,0.5,2.0,192.0,157.52,101.37
2016,1,6,16,15,601.0,42.0,0.55,1.5,148.5,104.66,59.26
2016,1,6,16,30,528.0,36.0,0.6,1.0,105.0,59.59,29.94
2016,1,6,16,45,391.5,26.5,0.7,0.5,66.5,21.05,12.01
2016,1,6,17,0,255.0,17.0,0.8,0.0,28.0,13.83,0.0
2016,1,6,17,15,127.5,8.5,0.8,0.0,14.0,8.1,0.0
2016,1,6,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,7,45,135.0,14.5,0.8,0.0,25.0,73.09,0.0
2016,1,7,8,0,270.0,29.0,0.9,0.0,50.0,189.51,129.62
2016,1,7,8,15,380.5,39.5,0.85,0.0,90.0,274.33,226.95
2016,1,7,8,30,491.0,50.0,0.8,0.0,130.0,363.46,307.66
2016,1,7,8,45,352.5,73.0,0.8,0.5,138.5,324.65,277.83
2016,1,7,9,0,214.0,96.0,0.8,1.0,147.0,265.74,228.74
2016,1,7,9,15,239.5,108.0,0.75,1.5,175.5,301.12,259.67
2016,1,7,9,30,265.0,120.0,0.7,2.0,204.0,337.4,289.7
2016,1,7,9,45,171.5,139.0,0.7,2.5,195.5,286.86,245.13
2016,1,7,10,0,78.0,158.0,0.7,3.0,187.0,231.55,196.24
2016,1,7,10,15,97.5,172.5,0.65,3.0,212.5,262.27,222.33
2016,1,7,10,30,117.0,187.0,0.6,3.0,238.0,305.06,257.21
2016,1,7,10,45,143.0,198.5,0.55,3.5,263.5,337.33,282.64
2016,1,7,11,0,169.0,210.0,0.5,4.0,289.0,369.44,307.49
2016,1,7,11,15,160.5,218.5,0.5,4.0,296.0,370.61,307.39
2016,1,7,11,30,152.0,227.0,0.5,4.0,303.0,371.21,307.18
2016,1,7,11,45,242.0,221.5,0.5,4.5,345.0,441.85,363.97
2016,1,7,12,0,332.0,216.0,0.5,5.0,387.0,498.6,407.92
2016,1,7,12,15,324.5,221.0,0.5,5.0,389.0,491.71,401.33
2016,1,7,12,30,317.0,226.0,0.5,5.0,391.0,483.75,394.72
2016,1,7,12,45,600.0,156.5,0.5,5.0,464.5,611.45,496.42
2016,1,7,13,0,883.0,87.0,0.5,5.0,538.0,709.37,570.35
2016,1,7,13,15,877.0,86.0,0.5,5.0,525.0,678.07,544.9
2016,1,7,13,30,871.0,85.0,0.5,5.0,512.0,644.23,519.09
2016,1,7,13,45,861.0,83.5,0.55,5.5,491.5,605.15,488.56
2016,1,7,14,0,851.0,82.0,0.6,6.0,471.0,564.21,455.86
2016,1,7,14,15,835.5,80.0,0.55,5.5,443.5,518.29,418.97
2016,1,7,14,30,820.0,78.0,0.5,5.0,416.0,471.44,380.27
2016,1,7,14,45,801.0,74.5,0.5,5.0,383.0,420.9,337.25
2016,1,7,15,0,782.0,71.0,0.5,5.0,350.0,370.32,292.88
2016,1,7,15,15,750.5,67.5,0.55,4.5,311.5,315.95,245.1
2016,1,7,15,30,719.0,64.0,0.6,4.0,273.0,263.39,197.66
2016,1,7,15,45,672.5,59.0,0.7,3.5,231.0,207.22,147.39
2016,1,7,16,0,626.0,54.0,0.8,3.0,189.0,155.91,102.15
2016,1,7,16,15,552.0,47.0,0.85,2.5,146.5,104.15,60.75
2016,1,7,16,30,478.0,40.0,0.9,2.0,104.0,60.28,31.54
2016,1,7,16,45,354.5,29.5,1.0,1.5,66.5,23.75,14.45
2016,1,7,17,0,231.0,19.0,1.1,1.0,29.0,15.67,0.0
2016,1,7,17,15,115.5,9.5,1.05,0.5,14.5,9.05,0.0
2016,1,7,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,0.75,1.0,4.5,4.29,0.0
2016,1,8,8,0,0.0,9.0,0.8,1.0,9.0,8.33,0.38
2016,1,8,8,15,0.0,16.5,0.8,1.0,16.5,15.29,7.58
2016,1,8,8,30,0.0,24.0,0.8,1.0,24.0,22.26,14.08
2016,1,8,8,45,0.0,32.5,0.8,1.5,32.5,30.16,21.32
2016,1,8,9,0,0.0,41.0,0.8,2.0,41.0,38.08,28.47
2016,1,8,9,15,0.0,49.0,0.75,2.0,49.0,45.53,35.19
2016,1,8,9,30,0.0,57.0,0.7,2.0,57.0,52.99,41.84
2016,1,8,9,45,0.0,60.5,0.7,2.0,60.5,56.26,44.68
2016,1,8,10,0,0.0,64.0,0.7,2.0,64.0,59.52,47.5
2016,1,8,10,15,15.5,117.0,0.65,2.0,123.5,125.29,105.46
2016,1,8,10,30,31.0,170.0,0.6,2.0,183.0,206.35,174.5
2016,1,8,10,45,30.5,180.0,0.55,2.5,193.5,215.88,181.24
2016,1,8,11,0,30.0,190.0,0.5,3.0,204.0,225.37,188.32
2016,1,8,11,15,15.0,125.0,0.5,3.0,132.0,131.11,108.64
2016,1,8,11,30,0.0,60.0,0.5,3.0,60.0,55.82,43.49
2016,1,8,11,45,0.0,90.5,0.55,3.5,90.5,84.48,68.42
2016,1,8,12,0,0.0,121.0,0.6,4.0,121.0,114.6,94.0
2016,1,8,12,15,0.0,102.0,0.6,4.0,102.0,95.65,77.67
2016,1,8,12,30,0.0,83.0,0.6,4.0,83.0,77.3,61.93
2016,1,8,12,45,0.0,65.5,0.65,4.0,65.5,60.95,47.83
2016,1,8,13,0,0.0,48.0,0.7,4.0,48.0,44.63,33.65
2016,1,8,13,15,5.0,112.0,0.7,4.0,114.5,108.54,89.21
2016,1,8,13,30,10.0,176.0,0.7,4.0,181.0,175.06,145.56
2016,1,8,13,45,5.5,164.0,0.75,4.0,166.5,159.75,132.45
2016,1,8,14,0,1.0,152.0,0.8,4.0,152.0,144.94,120.1
2016,1,8,14,15,0.5,107.5,0.8,4.0,107.5,101.08,82.81
2016,1,8,14,30,0.0,63.0,0.8,4.0,63.0,58.59,46.12
2016,1,8,14,45,0.0,58.0,0.8,4.0,58.0,53.92,42.17
2016,1,8,15,0,0.0,53.0,0.8,4.0,53.0,49.26,38.13
2016,1,8,15,15,0.0,47.0,0.75,4.0,47.0,43.66,33.24
2016,1,8,15,30,0.0,41.0,0.7,4.0,41.0,38.07,28.31
2016,1,8,15,45,222.5,57.5,0.7,4.0,106.0,106.31,79.45
2016,1,8,16,0,445.0,74.0,0.7,4.0,171.0,144.74,100.68
2016,1,8,16,15,371.0,63.0,0.65,3.5,132.0,98.98,64.01
2016,1,8,16,30,297.0,52.0,0.6,3.0,93.0,61.22,37.65
2016,1,8,16,45,193.5,36.5,0.6,3.0,59.0,28.65,18.74
2016,1,8,17,0,90.0,21.0,0.6,3.0,25.0,17.44,0.0
2016,1,8,17,15,45.0,10.5,0.6,3.0,12.5,10.01,0.0
2016,1,8,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.0,1.0,3.5,8.0,7.63,0.0
2016,1,9,8,0,0.0,16.0,1.1,4.0,16.0,14.84,5.01
2016,1,9,8,15,0.0,29.5,1.05,4.0,29.5,27.4,17.77
2016,1,9,8,30,0.0,43.0,1.0,4.0,43.0,41.4,30.56
2016,1,9,8,45,0.0,58.0,1.0,4.0,58.0,56.96,44.61
2016,1,9,9,0,0.0,73.0,1.0,4.0,73.0,72.33,58.34
2016,1,9,9,15,0.0,87.5,0.95,4.0,87.5,86.99,71.28
2016,1,9,9,30,0.0,102.0,0.9,4.0,102.0,101.61,83.99
2016,1,9,9,45,0.0,98.5,0.85,4.5,98.5,95.78,78.66
2016,1,9,10,0,0.0,95.0,0.8,5.0,95.0,90.89,74.17
2016,1,9,10,15,0.0,94.5,0.8,5.0,94.5,89.69,73.01
2016,1,9,10,30,0.0,94.0,0.8,5.0,94.0,88.73,72.06
2016,1,9,10,45,0.0,100.5,0.85,5.5,100.5,95.03,77.23
2016,1,9,11,0,0.0,107.0,0.9,6.0,107.0,101.34,82.36
2016,1,9,11,15,0.0,88.5,0.9,6.0,88.5,82.63,66.21
2016,1,9,11,30,0.0,70.0,0.9,6.0,70.0,65.15,51.14
2016,1,9,11,45,22.5,144.0,0.9,6.5,155.5,162.61,134.64
2016,1,9,12,0,45.0,218.0,0.9,7.0,241.0,261.49,215.8
2016,1,9,12,15,41.5,216.5,0.9,7.0,238.0,254.98,209.71
2016,1,9,12,30,38.0,215.0,0.9,7.0,235.0,248.64,204.42
2016,1,9,12,45,47.5,218.5,0.9,7.5,243.0,257.22,211.28
2016,1,9,13,0,57.0,222.0,0.9,8.0,251.0,265.23,217.54
2016,1,9,13,15,28.5,168.0,0.9,8.0,182.5,185.72,152.11
2016,1,9,13,30,0.0,114.0,0.9,8.0,114.0,107.17,86.29
2016,1,9,13,45,0.0,94.5,0.95,8.0,94.5,88.29,70.57
2016,1,9,14,0,0.0,75.0,1.0,8.0,75.0,69.81,54.9
2016,1,9,14,15,22.5,122.5,0.95,7.5,132.5,129.95,106.72
2016,1,9,14,30,45.0,170.0,0.9,7.0,190.0,186.96,154.71
2016,1,9,14,45,39.0,158.0,0.9,7.0,174.0,169.49,139.81
2016,1,9,15,0,33.0,146.0,0.9,7.0,158.0,152.64,125.69
2016,1,9,15,15,28.5,130.5,0.9,7.0,140.0,133.56,109.53
2016,1,9,15,30,24.0,115.0,0.9,7.0,122.0,115.1,93.77
2016,1,9,15,45,17.0,98.0,0.9,7.0,102.5,94.57,76.17
2016,1,9,16,0,10.0,81.0,0.9,7.0,83.0,76.24,60.37
2016,1,9,16,15,5.0,63.0,0.95,7.0,64.0,58.21,44.62
2016,1,9,16,30,0.0,45.0,1.0,7.0,45.0,41.04,29.47
2016,1,9,16,45,0.0,28.5,1.1,7.0,28.5,26.1,16.47
2016,1,9,17,0,0.0,12.0,1.2,7.0,12.0,11.13,0.0
2016,1,9,17,15,0.0,6.0,1.2,7.0,6.0,5.72,0.0
2016,1,9,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,202.0,11.5,1.5,8.0,27.0,99.55,0.0
2016,1,10,8,0,404.0,23.0,1.6,8.0,54.0,242.69,164.16
2016,1,10,8,15,506.0,30.5,1.65,8.0,95.5,324.41,262.22
2016,1,10,8,30,608.0,38.0,1.7,8.0,137.0,410.43,340.04
2016,1,10,8,45,666.5,43.5,1.8,8.5,181.0,474.16,396.04
2016,1,10,9,0,725.0,49.0,1.9,9.0,225.0,539.84,451.33
2016,1,10,9,15,761.5,52.5,1.95,9.5,266.5,589.84,491.92
2016,1,10,9,30,798.0,56.0,2.0,10.0,308.0,639.32,529.49
2016,1,10,9,45,399.0,74.5,2.15,10.5,200.5,399.42,336.59
2016,1,10,10,0,0.0,93.0,2.3,11.0,93.0,88.73,70.36
2016,1,10,10,15,0.0,104.0,2.4,11.0,104.0,99.65,79.91
2016,1,10,10,30,0.0,115.0,2.5,11.0,115.0,110.57,89.0
2016,1,10,10,45,438.5,95.0,2.6,11.0,303.0,473.98,399.02
2016,1,10,11,0,877.0,75.0,2.7,11.0,491.0,788.77,640.73
2016,1,10,11,15,517.5,153.0,2.75,11.0,400.5,597.51,490.45
2016,1,10,11,30,158.0,231.0,2.8,11.0,310.0,381.09,312.83
2016,1,10,11,45,126.0,233.5,2.85,11.0,297.5,355.82,292.43
2016,1,10,12,0,94.0,236.0,2.9,11.0,285.0,319.74,262.5
2016,1,10,12,15,483.0,162.5,2.85,11.0,416.5,557.82,460.45
2016,1,10,12,30,872.0,89.0,2.8,11.0,548.0,752.34,610.97
2016,1,10,12,45,436.0,55.5,2.8,11.0,285.0,383.12,321.22
2016,1,10,13,0,0.0,22.0,2.8,11.0,22.0,20.43,11.83
2016,1,10,13,15,420.5,57.0,2.75,10.5,266.5,349.97,296.57
2016,1,10,13,30,841.0,92.0,2.7,10.0,511.0,639.06,525.86
2016,1,10,13,45,546.5,146.5,2.65,9.5,414.5,488.75,403.05
2016,1,10,14,0,252.0,201.0,2.6,9.0,318.0,351.94,290.89
2016,1,10,14,15,126.0,144.5,2.5,8.5,203.0,210.58,174.58
2016,1,10,14,30,0.0,88.0,2.4,8.0,88.0,82.11,65.55
2016,1,10,14,45,0.0,81.5,2.35,8.0,81.5,75.96,60.51
2016,1,10,15,0,0.0,75.0,2.3,8.0,75.0,69.84,55.32
2016,1,10,15,15,356.0,71.0,2.15,7.5,177.5,191.67,152.78
2016,1,10,15,30,712.0,67.0,2.0,7.0,280.0,269.12,204.08
2016,1,10,15,45,678.5,60.5,1.9,6.5,239.5,215.15,154.08
2016,1,10,16,0,645.0,54.0,1.8,6.0,199.0,163.91,107.87
2016,1,10,16,15,576.5,47.5,1.65,5.5,156.0,111.61,65.31
2016,1,10,16,30,508.0,41.0,1.5,5.0,113.0,66.54,34.45
2016,1,10,16,45,397.0,30.5,1.4,4.5,74.5,25.09,15.96
2016,1,10,17,0,286.0,20.0,1.3,4.0,36.0,16.28,0.0
2016,1,10,17,15,143.0,10.0,1.3,3.5,18.0,9.53,0.0
2016,1,10,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,7,45,254.0,11.5,0.9,-3.5,31.0,122.42,0.0
2016,1,11,8,0,508.0,23.0,1.0,-3.0,62.0,293.21,207.03
2016,1,11,8,15,605.5,29.5,1.05,-2.5,107.0,375.71,312.35
2016,1,11,8,30,703.0,36.0,1.1,-2.0,152.0,461.95,391.94
2016,1,11,8,45,757.0,40.5,1.15,-1.5,198.0,525.16,448.5
2016,1,11,9,0,811.0,45.0,1.2,-1.0,244.0,584.97,499.88
2016,1,11,9,15,845.0,48.0,1.2,-0.5,287.0,634.62,539.73
2016,1,11,9,30,879.0,51.0,1.2,0.0,330.0,683.68,576.48
2016,1,11,9,45,901.0,53.5,1.2,0.0,368.5,722.34,605.04
2016,1,11,10,0,923.0,56.0,1.2,0.0,407.0,758.9,631.4
2016,1,11,10,15,938.0,57.5,1.2,0.0,439.5,786.41,650.52
2016,1,11,10,30,953.0,59.0,1.2,0.0,472.0,810.97,667.32
2016,1,11,10,45,962.0,60.5,1.25,0.5,498.0,827.68,677.81
2016,1,11,11,0,971.0,62.0,1.3,1.0,524.0,840.91,685.86
2016,1,11,11,15,977.0,62.5,1.3,1.0,542.5,846.92,689.23
2016,1,11,11,30,983.0,63.0,1.3,1.0,561.0,849.23,690.14
2016,1,11,11,45,985.0,64.0,1.3,1.5,571.5,845.28,685.5
2016,1,11,12,0,987.0,65.0,1.3,2.0,582.0,837.57,678.4
2016,1,11,12,15,987.0,65.0,1.3,2.0,584.5,823.41,667.98
2016,1,11,12,30,987.0,65.0,1.3,2.0,587.0,805.64,655.13
2016,1,11,12,45,985.0,64.5,1.35,2.5,581.5,782.29,637.8
2016,1,11,13,0,983.0,64.0,1.4,3.0,576.0,755.59,618.05
2016,1,11,13,15,977.5,63.0,1.4,3.0,562.5,722.75,594.21
2016,1,11,13,30,972.0,62.0,1.4,3.0,549.0,687.03,566.31
2016,1,11,13,45,812.5,88.5,1.4,3.0,484.5,589.88,489.08
2016,1,11,14,0,653.0,115.0,1.4,3.0,420.0,497.79,414.79
2016,1,11,14,15,792.0,86.0,1.3,3.0,435.5,510.3,423.37
2016,1,11,14,30,931.0,57.0,1.2,3.0,451.0,508.82,418.12
2016,1,11,14,45,912.5,55.0,1.2,3.0,416.5,455.69,371.37
2016,1,11,15,0,894.0,53.0,1.2,3.0,382.0,402.14,323.28
2016,1,11,15,15,867.5,51.0,1.05,2.5,342.5,345.81,271.66
2016,1,11,15,30,841.0,49.0,0.9,2.0,303.0,290.45,219.84
2016,1,11,15,45,802.0,45.5,0.75,1.5,259.5,232.0,165.55
