Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,763.0,42.0,0.6,1.0,216.0,175.59,114.11
2016,1,11,16,15,700.0,37.5,0.6,0.5,170.5,119.47,67.49
2016,1,11,16,30,637.0,33.0,0.6,0.0,125.0,69.81,33.08
2016,1,11,16,45,522.5,25.5,0.6,-1.0,83.5,23.79,15.4
2016,1,11,17,0,408.0,18.0,0.6,-2.0,42.0,15.58,0.81
2016,1,11,17,15,204.0,9.0,0.6,-2.0,21.0,8.58,0.0
2016,1,11,17,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,7,45,181.0,12.5,1.15,-1.5,27.0,91.35,0.0
2016,1,12,8,0,362.0,25.0,1.3,-1.0,54.0,231.58,164.05
2016,1,12,8,15,464.0,34.0,1.35,-0.5,95.0,312.63,260.32
2016,1,12,8,30,566.0,43.0,1.4,0.0,136.0,398.59,339.14
2016,1,12,8,45,626.0,49.0,1.45,0.0,179.5,456.72,392.43
2016,1,12,9,0,686.0,55.0,1.5,0.0,223.0,523.08,450.24
2016,1,12,9,15,725.0,59.0,1.65,0.5,264.5,574.66,493.76
2016,1,12,9,30,764.0,63.0,1.8,1.0,306.0,625.87,534.88
2016,1,12,9,45,795.5,64.5,1.95,2.0,344.0,667.91,566.16
2016,1,12,10,0,827.0,66.0,2.1,3.0,382.0,708.38,595.48
2016,1,12,10,15,702.0,95.0,2.15,3.5,378.5,666.58,560.94
2016,1,12,10,30,577.0,124.0,2.2,4.0,375.0,612.32,516.23
2016,1,12,10,45,735.0,98.0,2.3,4.5,436.5,709.12,591.87
2016,1,12,11,0,893.0,72.0,2.4,5.0,498.0,794.03,654.32
2016,1,12,11,15,901.0,73.0,2.45,5.0,516.5,802.07,659.1
2016,1,12,11,30,909.0,74.0,2.5,5.0,535.0,806.67,662.19
2016,1,12,11,45,756.0,112.5,2.6,5.5,501.5,736.06,607.85
2016,1,12,12,0,603.0,151.0,2.7,6.0,468.0,652.45,541.73
2016,1,12,12,15,605.0,151.5,2.75,6.0,471.5,644.27,535.74
2016,1,12,12,30,607.0,152.0,2.8,6.0,475.0,633.63,527.21
2016,1,12,12,45,614.5,148.0,2.85,6.5,472.5,619.8,515.43
2016,1,12,13,0,622.0,144.0,2.9,7.0,470.0,603.38,501.53
2016,1,12,13,15,773.0,106.0,2.85,7.0,501.5,642.97,533.81
2016,1,12,13,30,924.0,68.0,2.8,7.0,533.0,665.81,551.87
2016,1,12,13,45,582.5,136.5,2.8,7.0,426.0,506.3,421.4
2016,1,12,14,0,241.0,205.0,2.8,7.0,319.0,351.12,292.4
2016,1,12,14,15,135.0,186.0,2.7,6.5,249.5,258.46,215.81
2016,1,12,14,30,29.0,167.0,2.6,6.0,180.0,176.41,146.73
2016,1,12,14,45,26.0,154.5,2.55,6.0,165.5,157.33,130.74
2016,1,12,15,0,23.0,142.0,2.5,6.0,151.0,142.5,118.15
2016,1,12,15,15,20.0,128.0,2.45,5.5,135.0,126.58,104.71
2016,1,12,15,30,17.0,114.0,2.4,5.0,119.0,111.04,91.43
2016,1,12,15,45,10.5,98.0,2.35,5.0,101.0,93.22,76.01
2016,1,12,16,0,4.0,82.0,2.3,5.0,83.0,76.24,61.22
2016,1,12,16,15,2.0,65.0,2.3,4.5,65.5,59.78,46.67
2016,1,12,16,30,0.0,48.0,2.3,4.0,48.0,43.78,32.34
2016,1,12,16,45,0.0,32.0,2.3,4.0,32.0,29.19,19.85
2016,1,12,17,0,0.0,16.0,2.3,4.0,16.0,14.85,1.7
2016,1,12,17,15,0.0,8.0,2.25,3.5,8.0,7.63,0.0
2016,1,12,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,13,7,45,244.0,11.5,1.05,-3.5,30.5,118.1,0.0
2016,1,13,8,0,488.0,23.0,1.2,-3.0,61.0,284.4,204.41
2016,1,13,8,15,586.0,29.5,1.2,-2.5,105.0,365.97,305.56
2016,1,13,8,30,684.0,36.0,1.2,-2.0,149.0,451.95,384.73
2016,1,13,8,45,739.5,40.0,1.25,-2.0,194.5,514.94,442.0
2016,1,13,9,0,795.0,44.0,1.3,-2.0,240.0,574.5,494.28
2016,1,13,9,15,830.5,47.0,1.25,-1.5,283.5,624.97,534.57
2016,1,13,9,30,866.0,50.0,1.2,-1.0,327.0,674.97,571.81
2016,1,13,9,45,890.5,52.0,1.2,-0.5,366.0,714.73,600.3
2016,1,13,10,0,915.0,54.0,1.2,0.0,405.0,752.55,626.61
2016,1,13,10,15,930.5,55.5,1.15,0.0,437.5,780.59,645.45
2016,1,13,10,30,946.0,57.0,1.1,0.0,470.0,805.73,661.92
2016,1,13,10,45,956.5,58.0,1.1,0.5,496.5,823.17,672.19
2016,1,13,11,0,967.0,59.0,1.1,1.0,523.0,837.19,680.03
2016,1,13,11,15,973.0,60.0,1.1,1.0,541.5,844.08,683.99
2016,1,13,11,30,979.0,61.0,1.1,1.0,560.0,847.26,685.49
2016,1,13,11,45,982.0,61.5,1.15,1.5,571.0,843.72,681.94
2016,1,13,12,0,985.0,62.0,1.2,2.0,582.0,836.42,675.91
2016,1,13,12,15,985.0,62.0,1.2,2.0,584.5,822.49,665.68
2016,1,13,12,30,985.0,62.0,1.2,2.0,587.0,804.93,653.03
2016,1,13,12,45,982.5,61.5,1.25,2.5,582.0,781.44,635.68
2016,1,13,13,0,980.0,61.0,1.3,3.0,577.0,754.6,615.93
2016,1,13,13,15,974.0,60.5,1.3,3.0,563.5,722.21,592.5
2016,1,13,13,30,968.0,60.0,1.3,3.0,550.0,686.95,565.44
2016,1,13,13,45,959.0,59.5,1.3,3.0,529.0,647.2,533.83
2016,1,13,14,0,950.0,59.0,1.3,3.0,508.0,605.17,499.68
2016,1,13,14,15,937.0,57.5,1.25,2.5,480.5,557.89,460.95
2016,1,13,14,30,924.0,56.0,1.2,2.0,453.0,509.15,419.87
2016,1,13,14,45,904.5,55.0,1.2,2.0,418.5,456.92,374.25
2016,1,13,15,0,885.0,54.0,1.2,2.0,384.0,404.34,326.92
2016,1,13,15,15,859.0,51.5,1.05,1.5,345.0,347.95,275.23
2016,1,13,15,30,833.0,49.0,0.9,1.0,306.0,292.51,223.27
2016,1,13,15,45,791.5,46.0,0.8,0.5,262.5,234.18,169.09
2016,1,13,16,0,750.0,43.0,0.7,0.0,219.0,178.13,117.78
2016,1,13,16,15,688.0,38.5,0.7,-0.5,174.0,122.48,70.88
2016,1,13,16,30,626.0,34.0,0.7,-1.0,129.0,73.19,35.72
2016,1,13,16,45,512.5,27.0,0.7,-1.5,87.0,27.68,19.16
2016,1,13,17,0,399.0,20.0,0.7,-2.0,45.0,17.39,4.54
2016,1,13,17,15,199.5,10.0,0.7,-2.0,22.5,9.53,0.0
2016,1,13,17,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,14,7,45,198.5,12.0,1.35,-0.5,28.0,98.64,0.0
2016,1,14,8,0,397.0,24.0,1.5,0.0,56.0,241.59,173.75
2016,1,14,8,15,497.5,32.0,1.5,0.5,98.0,322.27,268.19
2016,1,14,8,30,598.0,40.0,1.5,1.0,140.0,408.23,346.71
2016,1,14,8,45,657.0,45.5,1.5,1.5,184.0,472.48,403.8
2016,1,14,9,0,716.0,51.0,1.5,2.0,228.0,538.72,460.01
2016,1,14,9,15,754.0,54.5,1.5,2.5,270.5,589.98,501.87
2016,1,14,9,30,792.0,58.0,1.5,3.0,313.0,640.83,540.59
2016,1,14,9,45,821.5,60.0,1.55,4.0,351.5,682.85,570.5
2016,1,14,10,0,851.0,62.0,1.6,5.0,390.0,723.21,598.34
2016,1,14,10,15,868.5,64.0,1.65,5.5,422.5,746.12,613.54
2016,1,14,10,30,886.0,66.0,1.7,6.0,455.0,772.59,631.38
2016,1,14,10,45,898.0,67.5,1.75,6.5,481.0,791.25,643.25
2016,1,14,11,0,910.0,69.0,1.8,7.0,507.0,806.71,652.83
2016,1,14,11,15,917.5,70.0,1.8,7.5,525.5,814.64,656.47
2016,1,14,11,30,925.0,71.0,1.8,8.0,544.0,819.06,657.75
2016,1,14,11,45,929.0,71.5,1.8,8.5,555.5,816.57,654.18
2016,1,14,12,0,933.0,72.0,1.8,9.0,567.0,810.5,648.27
2016,1,14,12,15,934.0,72.0,1.75,9.0,570.0,797.97,638.54
2016,1,14,12,30,935.0,72.0,1.7,9.0,573.0,781.96,626.49
2016,1,14,12,45,934.0,71.5,1.7,9.5,568.5,760.51,609.99
2016,1,14,13,0,933.0,71.0,1.7,10.0,564.0,735.82,591.27
2016,1,14,13,15,928.0,70.5,1.6,10.0,551.5,705.3,568.5
2016,1,14,13,30,923.0,70.0,1.5,10.0,539.0,672.0,542.04
2016,1,14,13,45,915.0,68.5,1.45,10.0,519.0,633.15,511.31
2016,1,14,14,0,907.0,67.0,1.4,10.0,499.0,592.1,478.29
2016,1,14,14,15,894.0,66.0,1.3,9.5,472.0,546.97,441.79
2016,1,14,14,30,881.0,65.0,1.2,9.0,445.0,500.47,403.19
2016,1,14,14,45,863.0,63.0,1.1,9.0,412.0,449.59,359.38
2016,1,14,15,0,845.0,61.0,1.0,9.0,379.0,398.7,314.42
2016,1,14,15,15,818.5,58.0,0.95,8.0,340.5,343.02,265.79
2016,1,14,15,30,792.0,55.0,0.9,7.0,302.0,288.46,216.74
2016,1,14,15,45,752.0,51.5,0.85,6.5,259.0,231.64,165.23
2016,1,14,16,0,712.0,48.0,0.8,6.0,216.0,178.06,117.12
2016,1,14,16,15,650.0,42.5,0.8,5.0,172.0,123.31,71.89
2016,1,14,16,30,588.0,37.0,0.8,4.0,128.0,75.01,37.61
2016,1,14,16,45,479.0,29.0,0.85,3.5,87.0,30.47,16.06
2016,1,14,17,0,370.0,21.0,0.9,3.0,46.0,18.28,5.97
2016,1,14,17,15,185.0,10.5,0.85,2.5,23.0,10.01,0.0
2016,1,14,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,12.5,0.45,1.0,12.5,11.91,0.0
2016,1,15,8,0,0.0,25.0,0.4,1.0,25.0,24.97,13.37
2016,1,15,8,15,8.5,42.5,0.3,1.0,44.0,49.28,37.17
2016,1,15,8,30,17.0,60.0,0.2,1.0,63.0,79.03,64.27
2016,1,15,8,45,24.0,77.5,0.15,1.5,83.0,103.08,85.87
2016,1,15,9,0,31.0,95.0,0.1,2.0,103.0,127.28,107.14
2016,1,15,9,15,36.5,111.0,0.1,2.0,122.0,148.61,125.68
2016,1,15,9,30,42.0,127.0,0.1,2.0,141.0,170.16,144.08
2016,1,15,9,45,24.0,132.0,0.15,2.5,140.5,151.07,126.89
2016,1,15,10,0,6.0,137.0,0.2,3.0,140.0,141.56,117.97
2016,1,15,10,15,3.0,131.5,0.3,3.0,133.0,131.42,109.19
2016,1,15,10,30,0.0,126.0,0.4,3.0,126.0,122.03,101.0
2016,1,15,10,45,0.0,134.5,0.5,3.5,134.5,130.26,107.76
2016,1,15,11,0,0.0,143.0,0.6,4.0,143.0,138.51,114.43
2016,1,15,11,15,0.0,110.0,0.7,4.0,110.0,103.98,84.89
2016,1,15,11,30,0.0,77.0,0.8,4.0,77.0,71.69,57.11
2016,1,15,11,45,0.0,81.0,0.9,4.5,81.0,75.43,60.25
2016,1,15,12,0,0.0,85.0,1.0,5.0,85.0,79.18,63.32
2016,1,15,12,15,0.0,63.0,1.0,5.0,63.0,58.63,45.55
2016,1,15,12,30,0.0,41.0,1.0,5.0,41.0,38.12,27.75
2016,1,15,12,45,0.0,49.5,1.0,5.5,49.5,46.04,34.61
2016,1,15,13,0,0.0,58.0,1.0,6.0,58.0,53.96,41.41
2016,1,15,13,15,0.0,45.5,1.05,6.0,45.5,42.3,31.32
2016,1,15,13,30,0.0,33.0,1.1,6.0,33.0,30.66,21.21
2016,1,15,13,45,0.0,21.0,1.2,6.0,21.0,19.5,11.48
2016,1,15,14,0,0.0,9.0,1.3,6.0,9.0,8.35,1.7
2016,1,15,14,15,0.0,8.0,1.35,6.0,8.0,7.42,0.89
2016,1,15,14,30,0.0,7.0,1.4,6.0,7.0,6.49,0.08
2016,1,15,14,45,0.0,56.0,1.45,6.0,56.0,52.06,40.19
2016,1,15,15,0,0.0,105.0,1.5,6.0,105.0,98.18,80.32
2016,1,15,15,15,0.0,94.0,1.5,6.0,94.0,87.68,71.26
2016,1,15,15,30,0.0,83.0,1.5,6.0,83.0,77.24,62.27
2016,1,15,15,45,0.0,70.5,1.5,6.0,70.5,65.49,52.03
2016,1,15,16,0,0.0,58.0,1.5,6.0,58.0,53.83,41.73
2016,1,15,16,15,0.0,45.5,1.45,6.0,45.5,42.27,31.4
2016,1,15,16,30,0.0,33.0,1.4,6.0,33.0,30.65,20.93
2016,1,15,16,45,0.0,22.5,1.4,6.0,22.5,20.88,11.96
2016,1,15,17,0,0.0,12.0,1.4,6.0,12.0,11.12,1.88
2016,1,15,17,15,0.0,6.0,1.4,5.5,6.0,5.72,0.0
2016,1,15,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,1.1,2.5,28.0,89.87,0.0
2016,1,16,8,0,350.0,27.0,1.2,3.0,56.0,229.91,166.39
2016,1,16,8,15,451.0,36.5,1.2,3.5,97.5,309.61,254.92
2016,1,16,8,30,552.0,46.0,1.2,4.0,139.0,395.72,331.98
2016,1,16,8,45,617.5,51.0,1.25,5.0,183.5,461.31,388.68
2016,1,16,9,0,683.0,56.0,1.3,6.0,228.0,524.86,441.43
2016,1,16,9,15,377.5,94.5,1.35,6.5,192.0,388.94,329.41
2016,1,16,9,30,72.0,133.0,1.4,7.0,156.0,199.03,167.1
2016,1,16,9,45,95.0,150.0,1.45,7.5,184.5,235.28,198.43
2016,1,16,10,0,118.0,167.0,1.5,8.0,213.0,283.87,238.37
2016,1,16,10,15,119.5,181.5,1.5,8.0,231.5,301.96,252.54
2016,1,16,10,30,121.0,196.0,1.5,8.0,250.0,319.64,266.36
2016,1,16,10,45,205.0,201.5,1.55,8.5,299.0,390.25,324.55
2016,1,16,11,0,289.0,207.0,1.6,9.0,348.0,474.23,391.2
2016,1,16,11,15,320.0,210.5,1.65,9.0,371.5,500.95,411.72
2016,1,16,11,30,351.0,214.0,1.7,9.0,395.0,526.51,431.63
2016,1,16,11,45,630.0,146.0,1.75,9.5,480.0,681.29,553.96
2016,1,16,12,0,909.0,78.0,1.8,10.0,565.0,803.14,641.86
2016,1,16,12,15,910.0,78.5,1.8,10.0,568.5,791.58,631.93
2016,1,16,12,30,911.0,79.0,1.8,10.0,572.0,776.61,621.12
2016,1,16,12,45,907.5,79.0,1.8,10.5,567.0,754.44,604.08
2016,1,16,13,0,904.0,79.0,1.8,11.0,562.0,729.2,584.94
2016,1,16,13,15,899.0,78.0,1.75,10.5,549.5,698.89,563.77
2016,1,16,13,30,894.0,77.0,1.7,10.0,537.0,665.88,538.86
2016,1,16,13,45,644.0,132.0,1.7,10.0,457.0,545.23,443.44
2016,1,16,14,0,394.0,187.0,1.7,10.0,377.0,422.05,344.84
2016,1,16,14,15,621.0,129.5,1.6,10.0,410.5,475.38,387.48
2016,1,16,14,30,848.0,72.0,1.5,10.0,444.0,497.75,402.13
2016,1,16,14,45,828.0,70.0,1.45,10.0,410.5,446.81,358.12
2016,1,16,15,0,808.0,68.0,1.4,10.0,377.0,395.78,313.43
2016,1,16,15,15,780.0,65.0,1.25,9.5,339.0,341.15,265.07
2016,1,16,15,30,752.0,62.0,1.1,9.0,301.0,287.86,216.84
2016,1,16,15,45,712.5,57.5,0.95,8.5,259.0,231.96,166.41
2016,1,16,16,0,673.0,53.0,0.8,8.0,217.0,179.32,119.36
2016,1,16,16,15,610.5,47.0,0.8,7.0,173.5,125.8,75.24
2016,1,16,16,30,548.0,41.0,0.8,6.0,130.0,77.06,39.92
2016,1,16,16,45,444.5,32.5,0.8,5.5,89.0,33.58,17.43
2016,1,16,17,0,341.0,24.0,0.8,5.0,48.0,19.33,8.28
2016,1,16,17,15,170.5,12.0,0.8,4.5,24.0,11.44,0.0
2016,1,16,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,0.5,1.05,0.0,0.5,0.48,0.0
2016,1,17,8,0,0.0,1.0,1.1,0.0,1.0,0.92,0.0
2016,1,17,8,15,0.0,1.5,1.1,0.0,1.5,1.39,0.0
2016,1,17,8,30,0.0,2.0,1.1,0.0,2.0,1.85,0.0
2016,1,17,8,45,0.0,3.0,1.15,0.0,3.0,2.78,0.0
2016,1,17,9,0,0.0,4.0,1.2,0.0,4.0,3.7,0.0
2016,1,17,9,15,0.0,5.0,1.2,0.0,5.0,4.63,0.0
2016,1,17,9,30,0.0,6.0,1.2,0.0,6.0,5.56,0.0
2016,1,17,9,45,0.0,54.5,1.2,0.5,54.5,50.66,39.96
2016,1,17,10,0,0.0,103.0,1.2,1.0,103.0,99.09,82.57
2016,1,17,10,15,16.0,140.0,1.2,1.0,147.5,150.58,127.67
2016,1,17,10,30,32.0,177.0,1.2,1.0,192.0,214.77,182.63
2016,1,17,10,45,19.0,172.0,1.3,1.5,181.5,185.84,156.84
2016,1,17,11,0,6.0,167.0,1.4,2.0,171.0,168.84,141.55
2016,1,17,11,15,38.5,198.0,1.4,2.0,218.5,238.72,201.58
2016,1,17,11,30,71.0,229.0,1.4,2.0,266.0,298.99,252.03
2016,1,17,11,45,69.5,236.5,1.45,2.5,273.5,304.08,255.17
2016,1,17,12,0,68.0,244.0,1.5,3.0,281.0,308.98,258.5
2016,1,17,12,15,34.0,199.5,1.5,3.0,218.0,229.87,192.16
2016,1,17,12,30,0.0,155.0,1.5,3.0,155.0,148.14,122.57
2016,1,17,12,45,0.0,119.0,1.55,3.5,119.0,112.09,91.87
2016,1,17,13,0,0.0,83.0,1.6,4.0,83.0,77.31,61.88
2016,1,17,13,15,84.0,160.5,1.6,4.0,204.0,223.08,188.32
2016,1,17,13,30,168.0,238.0,1.6,4.0,325.0,356.2,298.46
2016,1,17,13,45,350.5,197.5,1.65,4.0,370.5,424.32,355.59
2016,1,17,14,0,533.0,157.0,1.7,4.0,416.0,478.86,400.06
2016,1,17,14,15,266.5,135.0,1.65,4.0,264.5,283.15,238.14
2016,1,17,14,30,0.0,113.0,1.6,4.0,113.0,105.93,86.85
2016,1,17,14,45,0.0,107.0,1.55,4.0,107.0,100.14,82.33
2016,1,17,15,0,0.0,101.0,1.5,4.0,101.0,94.36,77.48
2016,1,17,15,15,358.0,88.5,1.35,3.5,203.5,216.33,176.52
2016,1,17,15,30,716.0,76.0,1.2,3.0,306.0,292.22,227.3
2016,1,17,15,45,686.0,69.0,1.05,3.0,265.0,237.57,175.79
2016,1,17,16,0,656.0,62.0,0.9,3.0,224.0,185.25,127.6
2016,1,17,16,15,593.0,55.0,0.85,2.0,179.5,131.13,82.08
2016,1,17,16,30,530.0,48.0,0.8,1.0,135.0,83.65,46.86
2016,1,17,16,45,435.5,37.5,0.8,0.5,94.0,39.2,22.09
2016,1,17,17,0,341.0,27.0,0.8,0.0,53.0,22.09,11.29
2016,1,17,17,15,170.5,13.5,0.8,0.0,26.5,12.87,0.0
2016,1,17,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,18,7,45,258.0,11.5,1.55,-4.0,33.0,124.79,0.0
2016,1,18,8,0,516.0,23.0,1.7,-4.0,66.0,301.48,228.5
2016,1,18,8,15,610.5,29.5,1.75,-3.5,111.5,380.9,321.94
2016,1,18,8,30,705.0,36.0,1.8,-3.0,157.0,466.58,401.51
2016,1,18,8,45,759.5,40.0,1.85,-3.0,204.0,525.81,456.43
2016,1,18,9,0,814.0,44.0,1.9,-3.0,251.0,590.48,513.31
2016,1,18,9,15,848.5,47.0,1.9,-2.5,295.5,641.59,554.56
2016,1,18,9,30,883.0,50.0,1.9,-2.0,340.0,692.15,593.21
2016,1,18,9,45,907.5,51.5,1.9,-2.0,379.5,732.33,623.54
2016,1,18,10,0,932.0,53.0,1.9,-2.0,419.0,770.56,651.75
2016,1,18,10,15,948.0,54.5,1.9,-1.5,453.5,799.94,671.55
2016,1,18,10,30,964.0,56.0,1.9,-1.0,488.0,826.36,688.88
2016,1,18,10,45,975.5,57.0,1.95,-1.0,515.0,845.37,702.26
2016,1,18,11,0,987.0,58.0,2.0,-1.0,542.0,860.89,713.15
2016,1,18,11,15,994.0,59.0,2.0,-1.0,562.0,869.16,718.22
2016,1,18,11,30,1001.0,60.0,2.0,-1.0,582.0,873.62,720.68
2016,1,18,11,45,1005.5,60.0,2.0,-1.0,594.0,870.98,718.08
2016,1,18,12,0,1010.0,60.0,2.0,-1.0,606.0,864.46,712.85
2016,1,18,12,15,1011.0,60.0,2.0,-1.0,610.0,851.36,702.92
2016,1,18,12,30,1012.0,60.0,2.0,-1.0,614.0,834.47,690.38
2016,1,18,12,45,1008.0,61.5,2.05,-1.0,610.0,811.98,674.24
2016,1,18,13,0,1004.0,63.0,2.1,-1.0,606.0,786.03,655.52
2016,1,18,13,15,1000.0,62.5,2.1,-1.0,593.5,754.47,632.05
2016,1,18,13,30,996.0,62.0,2.1,-1.0,581.0,719.79,605.53
2016,1,18,13,45,989.0,61.0,2.1,-1.0,560.5,679.77,572.96
2016,1,18,14,0,982.0,60.0,2.1,-1.0,540.0,637.21,537.63
2016,1,18,14,15,971.5,58.5,2.05,-1.0,512.5,589.89,497.31
2016,1,18,14,30,961.0,57.0,2.0,-1.0,485.0,540.78,454.44
2016,1,18,14,45,945.0,55.5,1.95,-1.5,450.5,487.65,407.77
2016,1,18,15,0,929.0,54.0,1.9,-2.0,416.0,433.74,358.88
2016,1,18,15,15,906.0,51.5,1.8,-2.0,376.0,375.83,304.53
2016,1,18,15,30,883.0,49.0,1.7,-2.0,336.0,318.46,249.48
2016,1,18,15,45,848.0,46.5,1.6,-2.5,291.5,258.95,192.75
2016,1,18,16,0,813.0,44.0,1.5,-3.0,247.0,201.84,138.65
2016,1,18,16,15,759.0,39.5,1.35,-3.5,200.5,142.95,86.6
2016,1,18,16,30,705.0,35.0,1.2,-4.0,154.0,89.23,45.39
2016,1,18,16,45,608.5,28.5,1.1,-4.5,108.5,37.34,17.57
2016,1,18,17,0,512.0,22.0,1.0,-5.0,63.0,19.06,9.75
2016,1,18,17,15,256.0,11.0,1.0,-5.0,31.5,10.48,0.0
2016,1,18,17,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.0,-5.5,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.05,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.25,-6.5,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.35,-7.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,-7.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.3,-8.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,1.15,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,1.1,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,1.05,-8.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,1.1,-8.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,7,45,253.0,12.5,1.3,-8.0,34.0,123.72,0.0
2016,1,19,8,0,506.0,25.0,1.4,-8.0,68.0,298.9,231.59
2016,1,19,8,15,599.0,31.5,1.45,-7.5,113.0,377.56,323.2
2016,1,19,8,30,692.0,38.0,1.5,-7.0,158.0,462.28,402.48
2016,1,19,8,45,744.0,42.5,1.6,-6.5,204.5,524.97,459.92
2016,1,19,9,0,796.0,47.0,1.7,-6.0,251.0,589.07,516.0
2016,1,19,9,15,830.0,50.5,1.7,-5.5,295.0,635.14,553.66
2016,1,19,9,30,864.0,54.0,1.7,-5.0,339.0,685.56,592.52
2016,1,19,9,45,885.5,56.5,1.75,-5.0,378.0,724.51,622.5
2016,1,19,10,0,907.0,59.0,1.8,-5.0,417.0,761.4,650.39
2016,1,19,10,15,922.5,60.5,1.8,-4.5,450.5,789.98,669.81
2016,1,19,10,30,938.0,62.0,1.8,-4.0,484.0,815.68,686.82
2016,1,19,10,45,948.0,63.5,1.8,-4.0,511.0,833.92,699.21
2016,1,19,11,0,958.0,65.0,1.8,-4.0,538.0,848.72,709.12
2016,1,19,11,15,965.0,66.0,1.8,-3.5,557.5,856.91,712.97
2016,1,19,11,30,972.0,67.0,1.8,-3.0,577.0,861.41,714.25
2016,1,19,11,45,975.0,68.0,1.85,-3.0,589.0,858.95,712.36
2016,1,19,12,0,978.0,69.0,1.9,-3.0,601.0,852.72,707.88
2016,1,19,12,15,979.0,69.0,1.9,-2.5,604.5,839.99,696.95
2016,1,19,12,30,980.0,69.0,1.9,-2.0,608.0,823.58,683.52
2016,1,19,12,45,979.0,68.5,1.9,-2.0,604.0,801.51,667.14
2016,1,19,13,0,978.0,68.0,1.9,-2.0,600.0,775.99,648.27
2016,1,19,13,15,973.5,67.5,1.9,-2.0,587.5,744.76,625.03
2016,1,19,13,30,969.0,67.0,1.9,-2.0,575.0,710.53,598.72
2016,1,19,13,45,962.0,66.5,1.9,-2.0,555.0,671.92,567.28
2016,1,19,14,0,955.0,66.0,1.9,-2.0,535.0,630.83,533.16
2016,1,19,14,15,944.0,64.5,1.85,-2.0,508.0,584.23,493.46
2016,1,19,14,30,933.0,63.0,1.8,-2.0,481.0,535.93,451.36
2016,1,19,14,45,916.5,61.0,1.8,-2.0,447.0,483.17,404.63
2016,1,19,15,0,900.0,59.0,1.8,-2.0,413.0,429.75,355.9
2016,1,19,15,15,877.0,57.0,1.7,-2.0,373.5,373.64,303.32
2016,1,19,15,30,854.0,55.0,1.6,-2.0,334.0,318.08,250.1
2016,1,19,15,45,819.5,51.5,1.5,-2.5,290.5,258.26,193.38
2016,1,19,16,0,785.0,48.0,1.4,-3.0,247.0,201.39,139.65
2016,1,19,16,15,730.5,43.5,1.25,-3.5,200.5,143.63,88.55
2016,1,19,16,30,676.0,39.0,1.1,-4.0,154.0,91.35,48.12
2016,1,19,16,45,580.5,31.5,0.95,-4.5,109.0,41.03,20.46
2016,1,19,17,0,485.0,24.0,0.8,-5.0,64.0,20.71,11.54
2016,1,19,17,15,242.5,12.0,0.8,-5.0,32.0,11.44,0.0
2016,1,19,17,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.8,-5.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.6,-6.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.6,-7.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.6,-8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.55,-8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,-8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.5,-8.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.5,-9.5,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.45,-9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.35,-8.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.3,-7.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.25,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.15,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.15,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.2,-6.0,0.0,0.0,0.0
2016,1,20,7,45,143.0,16.5,0.25,-6.0,29.0,97.83,0.0
2016,1,20,8,0,286.0,33.0,0.3,-6.0,58.0,206.21,159.07
2016,1,20,8,15,386.0,44.0,0.4,-5.5,99.0,284.41,241.03
2016,1,20,8,30,486.0,55.0,0.5,-5.0,140.0,370.13,318.7
2016,1,20,8,45,540.5,64.0,0.6,-4.5,183.0,432.46,374.15
2016,1,20,9,0,595.0,73.0,0.7,-4.0,226.0,496.88,429.38
2016,1,20,9,15,352.5,105.5,0.75,-3.5,200.5,387.54,336.79
2016,1,20,9,30,110.0,138.0,0.8,-3.0,175.0,242.81,210.76
2016,1,20,9,45,150.5,153.5,0.9,-2.5,210.0,291.21,253.64
2016,1,20,10,0,191.0,169.0,1.0,-2.0,245.0,340.97,295.55
2016,1,20,10,15,203.0,183.0,1.05,-1.5,269.5,367.81,316.85
2016,1,20,10,30,215.0,197.0,1.1,-1.0,294.0,394.28,337.68
2016,1,20,10,45,261.0,203.0,1.15,-1.0,327.5,449.91,383.28
2016,1,20,11,0,307.0,209.0,1.2,-1.0,361.0,492.8,417.94
2016,1,20,11,15,276.5,222.5,1.25,-0.5,363.5,482.63,407.48
2016,1,20,11,30,246.0,236.0,1.3,0.0,366.0,458.86,386.91
2016,1,20,11,45,293.0,233.5,1.4,0.0,391.5,501.49,422.18
2016,1,20,12,0,340.0,231.0,1.5,0.0,417.0,530.22,445.8
2016,1,20,12,15,573.0,175.0,1.55,0.0,491.0,652.2,546.04
2016,1,20,12,30,806.0,119.0,1.6,0.0,565.0,759.76,629.9
2016,1,20,12,45,807.0,117.0,1.65,0.0,561.0,739.82,614.11
2016,1,20,13,0,808.0,115.0,1.7,0.0,557.0,716.92,597.23
2016,1,20,13,15,491.5,178.5,1.7,0.0,446.0,539.61,453.9
2016,1,20,13,30,175.0,242.0,1.7,0.0,335.0,365.99,308.99
2016,1,20,13,45,115.0,226.5,1.75,0.5,286.5,304.35,257.62
2016,1,20,14,0,55.0,211.0,1.8,1.0,238.0,240.75,203.41
2016,1,20,14,15,27.5,175.0,1.75,0.5,188.5,185.69,156.99
2016,1,20,14,30,0.0,139.0,1.7,0.0,139.0,130.91,110.04
2016,1,20,14,45,0.0,92.5,1.7,0.0,92.5,86.32,71.3
2016,1,20,15,0,0.0,46.0,1.7,0.0,46.0,42.74,32.77
2016,1,20,15,15,0.0,41.5,1.6,0.0,41.5,38.54,29.11
2016,1,20,15,30,0.0,37.0,1.5,0.0,37.0,34.35,25.39
2016,1,20,15,45,0.0,32.0,1.4,0.0,32.0,29.69,21.21
2016,1,20,16,0,0.0,27.0,1.3,0.0,27.0,25.04,16.99
2016,1,20,16,15,0.0,21.5,1.25,0.0,21.5,19.93,12.3
2016,1,20,16,30,0.0,16.0,1.2,0.0,16.0,14.82,7.59
2016,1,20,16,45,0.0,11.0,1.15,0.0,11.0,10.18,3.27
2016,1,20,17,0,0.0,6.0,1.1,0.0,6.0,5.55,0.0
2016,1,20,17,15,0.0,3.0,1.05,0.0,3.0,2.77,0.0
2016,1,20,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,21,7,45,189.5,15.5,0.8,-3.5,32.0,117.93,0.0
2016,1,21,8,0,379.0,31.0,0.9,-3.0,64.0,250.63,193.94
2016,1,21,8,15,478.0,40.0,1.0,-2.5,107.5,329.84,278.08
2016,1,21,8,30,577.0,49.0,1.1,-2.0,151.0,416.33,356.54
2016,1,21,8,45,640.0,54.5,1.2,-1.5,197.0,482.82,415.56
2016,1,21,9,0,703.0,60.0,1.3,-1.0,243.0,546.64,470.31
2016,1,21,9,15,742.0,64.5,1.3,-0.5,286.5,600.61,514.09
2016,1,21,9,30,781.0,69.0,1.3,0.0,330.0,654.2,554.76
2016,1,21,9,45,811.0,71.5,1.3,0.0,370.0,698.07,587.43
2016,1,21,10,0,841.0,74.0,1.3,0.0,410.0,740.28,618.16
2016,1,21,10,15,859.5,76.5,1.25,0.0,444.0,771.62,639.52
2016,1,21,10,30,878.0,79.0,1.2,0.0,478.0,800.26,658.62
2016,1,21,10,45,607.5,142.0,1.2,0.5,425.5,670.74,557.92
2016,1,21,11,0,337.0,205.0,1.2,1.0,373.0,512.5,429.21
2016,1,21,11,15,465.5,180.0,1.15,1.0,421.5,597.96,499.52
2016,1,21,11,30,594.0,155.0,1.1,1.0,470.0,674.68,558.84
2016,1,21,11,45,770.0,117.5,1.05,1.5,535.0,768.14,626.72
2016,1,21,12,0,946.0,80.0,1.0,2.0,600.0,845.38,679.26
2016,1,21,12,15,947.5,80.0,0.95,2.0,604.0,833.43,668.46
2016,1,21,12,30,949.0,80.0,0.9,2.0,608.0,817.89,656.56
2016,1,21,12,45,949.5,79.0,0.9,2.5,604.5,796.93,640.63
2016,1,21,13,0,950.0,78.0,0.9,3.0,601.0,772.57,622.41
2016,1,21,13,15,945.5,77.5,0.85,3.0,589.0,742.02,600.09
2016,1,21,13,30,941.0,77.0,0.8,3.0,577.0,708.54,574.85
2016,1,21,13,45,933.5,75.5,0.75,3.0,557.0,669.33,544.05
2016,1,21,14,0,926.0,74.0,0.7,3.0,537.0,627.78,510.9
2016,1,21,14,15,914.0,72.5,0.7,2.5,509.5,581.63,474.83
2016,1,21,14,30,902.0,71.0,0.7,2.0,482.0,533.93,436.33
2016,1,21,14,45,883.5,69.5,0.7,2.0,448.0,482.82,393.07
2016,1,21,15,0,865.0,68.0,0.7,2.0,414.0,429.96,347.03
2016,1,21,15,15,840.0,65.0,0.65,1.5,374.5,373.12,296.68
2016,1,21,15,30,815.0,62.0,0.6,1.0,335.0,317.17,245.69
2016,1,21,15,45,776.5,58.5,0.55,1.0,291.0,258.5,191.59
2016,1,21,16,0,738.0,55.0,0.5,1.0,247.0,202.85,140.38
2016,1,21,16,15,680.5,49.5,0.6,0.5,201.0,145.91,91.35
2016,1,21,16,30,623.0,44.0,0.7,0.0,155.0,94.9,52.08
2016,1,21,16,45,523.0,36.0,0.8,0.0,110.5,46.53,24.5
2016,1,21,17,0,423.0,28.0,0.9,0.0,66.0,22.41,13.36
2016,1,21,17,15,211.5,14.0,0.9,0.0,33.0,10.97,0.0
2016,1,21,17,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,0.65,-1.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
