Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.95,-4.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,3.5,2.2,-5.0,3.5,3.24,0.0
2016,1,22,8,0,0.0,7.0,2.2,-5.0,7.0,6.48,0.0
2016,1,22,8,15,0.0,13.0,2.15,-5.0,13.0,12.04,5.08
2016,1,22,8,30,0.0,19.0,2.1,-5.0,19.0,17.61,10.34
2016,1,22,8,45,0.0,25.0,2.1,-5.0,25.0,23.18,15.57
2016,1,22,9,0,0.0,31.0,2.1,-5.0,31.0,28.76,20.77
2016,1,22,9,15,0.0,37.0,2.1,-4.5,37.0,34.35,25.86
2016,1,22,9,30,0.0,43.0,2.1,-4.0,43.0,39.94,30.88
2016,1,22,9,45,0.0,54.5,2.1,-4.0,54.5,50.66,40.56
2016,1,22,10,0,0.0,66.0,2.1,-4.0,66.0,61.39,50.18
2016,1,22,10,15,0.0,89.0,2.15,-4.0,89.0,83.64,70.05
2016,1,22,10,30,0.0,112.0,2.2,-4.0,112.0,106.85,90.57
2016,1,22,10,45,0.0,130.5,2.25,-4.0,130.5,125.56,106.93
2016,1,22,11,0,0.0,149.0,2.3,-4.0,149.0,144.32,123.24
2016,1,22,11,15,3.5,165.5,2.35,-4.0,167.5,163.83,140.24
2016,1,22,11,30,7.0,182.0,2.4,-4.0,186.0,183.34,157.16
2016,1,22,11,45,3.5,152.5,2.45,-4.0,154.5,149.1,127.05
2016,1,22,12,0,0.0,123.0,2.5,-4.0,123.0,116.25,98.1
2016,1,22,12,15,0.0,101.0,2.45,-4.0,101.0,94.53,78.93
2016,1,22,12,30,0.0,79.0,2.4,-4.0,79.0,73.58,60.36
2016,1,22,12,45,0.0,89.0,2.4,-4.0,89.0,82.93,68.7
2016,1,22,13,0,0.0,99.0,2.4,-4.0,99.0,92.52,77.23
2016,1,22,13,15,0.0,90.5,2.35,-4.0,90.5,84.36,70.02
2016,1,22,13,30,0.0,82.0,2.3,-4.0,82.0,76.37,62.99
2016,1,22,13,45,0.0,63.0,2.3,-4.0,63.0,58.62,47.21
2016,1,22,14,0,0.0,44.0,2.3,-4.0,44.0,40.9,31.36
2016,1,22,14,15,0.0,68.0,2.3,-4.0,68.0,63.28,51.57
2016,1,22,14,30,0.0,92.0,2.3,-4.0,92.0,85.83,71.86
2016,1,22,14,45,0.0,52.5,2.35,-4.0,52.5,48.8,38.67
2016,1,22,15,0,0.0,13.0,2.4,-4.0,13.0,12.05,5.36
2016,1,22,15,15,0.0,11.5,2.4,-4.0,11.5,10.66,4.11
2016,1,22,15,30,0.0,10.0,2.4,-4.0,10.0,9.27,2.84
2016,1,22,15,45,0.0,8.5,2.45,-4.0,8.5,7.87,1.57
2016,1,22,16,0,0.0,7.0,2.5,-4.0,7.0,6.48,0.28
2016,1,22,16,15,0.0,5.5,2.4,-4.0,5.5,5.09,0.0
2016,1,22,16,30,0.0,4.0,2.3,-4.0,4.0,3.7,0.0
2016,1,22,16,45,0.0,2.5,2.25,-4.0,2.5,2.31,0.0
2016,1,22,17,0,0.0,1.0,2.2,-4.0,1.0,0.92,0.0
2016,1,22,17,15,0.0,0.5,2.2,-4.0,0.5,0.46,0.0
2016,1,22,17,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,2.35,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.35,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.25,-7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.2,-6.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.15,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.1,-5.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,23,7,45,177.0,16.0,2.15,-5.0,32.0,114.2,0.0
2016,1,23,8,0,354.0,32.0,2.2,-5.0,64.0,240.16,191.44
2016,1,23,8,15,451.0,42.5,2.25,-4.5,108.0,319.23,274.21
2016,1,23,8,30,548.0,53.0,2.3,-4.0,152.0,405.67,354.11
2016,1,23,8,45,276.5,74.0,2.35,-4.0,124.0,282.76,249.92
2016,1,23,9,0,5.0,95.0,2.4,-4.0,96.0,100.77,85.62
2016,1,23,9,15,10.5,110.5,2.45,-3.5,113.5,119.98,103.19
2016,1,23,9,30,16.0,126.0,2.5,-3.0,131.0,139.52,120.47
2016,1,23,9,45,8.0,90.0,2.55,-3.0,92.5,91.6,77.39
2016,1,23,10,0,0.0,54.0,2.6,-3.0,54.0,50.2,39.86
2016,1,23,10,15,23.0,122.0,2.6,-2.5,132.5,143.23,123.42
2016,1,23,10,30,46.0,190.0,2.6,-2.0,211.0,240.77,208.15
2016,1,23,10,45,104.5,210.0,2.65,-2.0,262.0,309.55,268.15
2016,1,23,11,0,163.0,230.0,2.7,-2.0,313.0,391.17,337.67
2016,1,23,11,15,81.5,182.0,2.7,-2.0,223.5,254.35,219.53
2016,1,23,11,30,0.0,134.0,2.7,-2.0,134.0,127.72,107.4
2016,1,23,11,45,0.0,133.5,2.7,-2.0,133.5,126.93,106.83
2016,1,23,12,0,0.0,133.0,2.7,-2.0,133.0,126.2,106.12
2016,1,23,12,15,18.5,183.0,2.7,-2.0,193.5,191.16,163.09
2016,1,23,12,30,37.0,233.0,2.7,-2.0,254.0,267.12,228.23
2016,1,23,12,45,31.0,225.5,2.7,-2.0,243.0,252.28,215.17
2016,1,23,13,0,25.0,218.0,2.7,-2.0,232.0,229.32,195.53
2016,1,23,13,15,12.5,188.5,2.65,-2.0,195.5,189.4,161.09
2016,1,23,13,30,0.0,159.0,2.6,-2.0,159.0,150.98,127.72
2016,1,23,13,45,53.5,194.0,2.6,-2.5,221.5,225.16,193.57
2016,1,23,14,0,107.0,229.0,2.6,-3.0,284.0,290.28,250.2
2016,1,23,14,15,53.5,183.0,2.6,-3.0,210.5,208.09,178.84
2016,1,23,14,30,0.0,137.0,2.6,-3.0,137.0,128.87,109.47
2016,1,23,14,45,3.0,140.5,2.6,-3.0,142.0,133.45,113.87
2016,1,23,15,0,6.0,144.0,2.6,-3.0,147.0,137.62,117.73
2016,1,23,15,15,3.0,131.0,2.55,-3.0,133.0,123.52,105.44
2016,1,23,15,30,0.0,118.0,2.5,-3.0,119.0,109.81,93.47
2016,1,23,15,45,338.5,94.0,2.45,-3.5,185.0,179.93,144.6
2016,1,23,16,0,677.0,70.0,2.4,-4.0,251.0,207.19,151.51
2016,1,23,16,15,619.0,62.0,2.35,-4.0,204.5,150.44,100.48
2016,1,23,16,30,561.0,54.0,2.3,-4.0,158.0,99.78,59.59
2016,1,23,16,45,469.0,43.5,2.3,-4.0,113.5,52.05,29.75
2016,1,23,17,0,377.0,33.0,2.3,-4.0,69.0,26.85,17.97
2016,1,23,17,15,188.5,16.5,2.3,-4.0,34.5,13.05,0.0
2016,1,23,17,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.6,-5.5,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.15,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.1,-7.5,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.1,-8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.05,-8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.0,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.0,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.0,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.0,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.0,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.05,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,-11.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,-12.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.1,-10.0,0.0,0.0,0.0
2016,1,24,7,45,264.0,14.0,1.1,-9.5,38.5,148.41,0.0
2016,1,24,8,0,528.0,28.0,1.1,-9.0,77.0,314.97,254.69
2016,1,24,8,15,616.5,35.5,1.15,-8.0,124.5,394.59,339.04
2016,1,24,8,30,705.0,43.0,1.2,-7.0,172.0,479.82,416.82
2016,1,24,8,45,758.0,48.5,1.3,-6.0,221.0,545.88,475.28
2016,1,24,9,0,811.0,54.0,1.4,-5.0,270.0,613.33,532.1
2016,1,24,9,15,843.0,58.5,1.4,-4.0,315.5,666.12,572.91
2016,1,24,9,30,875.0,63.0,1.4,-3.0,361.0,717.94,610.54
2016,1,24,9,45,897.5,66.0,1.45,-2.5,402.5,759.53,640.57
2016,1,24,10,0,920.0,69.0,1.5,-2.0,444.0,798.9,668.3
2016,1,24,10,15,934.0,71.5,1.4,-1.5,478.5,822.03,681.47
2016,1,24,10,30,948.0,74.0,1.3,-1.0,513.0,848.41,696.86
2016,1,24,10,45,957.0,76.5,1.25,-0.5,541.0,867.55,707.33
2016,1,24,11,0,966.0,79.0,1.2,0.0,569.0,883.15,715.25
2016,1,24,11,15,972.0,80.5,1.1,0.0,589.5,891.44,718.34
2016,1,24,11,30,978.0,82.0,1.0,0.0,610.0,895.96,718.87
2016,1,24,11,45,980.0,83.5,0.9,0.0,622.0,893.42,714.51
2016,1,24,12,0,982.0,85.0,0.8,0.0,634.0,887.05,707.67
2016,1,24,12,15,982.0,85.0,0.7,0.0,638.0,873.57,695.98
2016,1,24,12,30,982.0,85.0,0.6,0.0,642.0,856.4,681.96
2016,1,24,12,45,976.0,87.0,0.55,0.5,637.5,833.39,663.87
2016,1,24,13,0,970.0,89.0,0.5,1.0,633.0,807.05,643.66
2016,1,24,13,15,964.5,88.0,0.5,1.0,620.0,774.6,621.21
2016,1,24,13,30,959.0,87.0,0.5,1.0,607.0,739.21,595.94
2016,1,24,13,45,950.0,86.0,0.5,1.5,586.0,698.84,564.49
2016,1,24,14,0,941.0,85.0,0.5,2.0,565.0,658.63,532.49
2016,1,24,14,15,929.0,83.0,0.5,2.0,536.5,610.57,494.77
2016,1,24,14,30,917.0,81.0,0.5,2.0,508.0,560.92,454.76
2016,1,24,14,45,899.0,78.0,0.55,2.0,472.5,506.11,409.94
2016,1,24,15,0,881.0,75.0,0.6,2.0,437.0,450.82,363.08
2016,1,24,15,15,857.0,71.5,0.6,2.0,396.5,392.66,311.93
2016,1,24,15,30,833.0,68.0,0.6,2.0,356.0,335.26,259.94
2016,1,24,15,45,798.0,63.0,0.6,2.0,311.0,274.58,204.52
2016,1,24,16,0,763.0,58.0,0.6,2.0,266.0,216.53,151.26
2016,1,24,16,15,710.5,52.0,0.65,1.5,218.0,157.86,100.18
2016,1,24,16,30,658.0,46.0,0.7,1.0,170.0,104.54,58.14
2016,1,24,16,45,569.5,38.0,0.8,1.0,124.0,53.69,27.69
2016,1,24,17,0,481.0,30.0,0.9,1.0,78.0,26.1,17.17
2016,1,24,17,15,240.5,15.0,0.9,0.5,39.0,11.6,0.0
2016,1,24,17,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,25,7,45,11.0,16.5,0.7,-1.5,17.5,22.15,0.0
2016,1,25,8,0,22.0,33.0,0.7,-1.0,35.0,50.13,36.19
2016,1,25,8,15,38.5,52.0,0.75,-0.5,58.0,82.45,67.03
2016,1,25,8,30,55.0,71.0,0.8,0.0,81.0,114.83,96.77
2016,1,25,8,45,65.0,90.0,0.85,0.0,105.0,143.82,123.19
2016,1,25,9,0,75.0,109.0,0.9,0.0,129.0,173.1,149.37
2016,1,25,9,15,84.5,126.0,0.85,0.0,152.5,199.56,172.49
2016,1,25,9,30,94.0,143.0,0.8,0.0,176.0,226.38,195.43
2016,1,25,9,45,150.0,159.0,0.8,0.5,217.5,297.98,256.4
2016,1,25,10,0,206.0,175.0,0.8,1.0,259.0,360.54,307.99
2016,1,25,10,15,151.0,190.0,0.85,1.0,254.5,336.97,286.26
2016,1,25,10,30,96.0,205.0,0.9,1.0,250.0,298.64,252.93
2016,1,25,10,45,112.5,218.5,0.95,1.5,274.0,338.76,285.69
2016,1,25,11,0,129.0,232.0,1.0,2.0,298.0,366.3,307.33
2016,1,25,11,15,202.0,236.0,1.05,2.5,344.0,427.89,357.78
2016,1,25,11,30,275.0,240.0,1.1,3.0,390.0,501.46,415.93
2016,1,25,11,45,395.5,217.0,1.15,3.5,437.5,567.98,469.02
2016,1,25,12,0,516.0,194.0,1.2,4.0,485.0,644.76,528.25
2016,1,25,12,15,590.5,171.0,1.2,4.0,506.0,668.75,546.73
2016,1,25,12,30,665.0,148.0,1.2,4.0,527.0,694.11,566.41
2016,1,25,12,45,579.5,175.5,1.2,4.5,504.5,639.12,521.72
2016,1,25,13,0,494.0,203.0,1.2,5.0,482.0,590.21,482.06
2016,1,25,13,15,464.0,206.0,1.15,5.0,464.0,555.93,455.08
2016,1,25,13,30,434.0,209.0,1.1,5.0,446.0,521.61,427.7
2016,1,25,13,45,528.5,174.0,1.1,5.0,452.5,527.57,433.72
2016,1,25,14,0,623.0,139.0,1.1,5.0,459.0,529.15,435.15
2016,1,25,14,15,511.0,158.5,1.05,4.5,412.5,455.55,375.7
2016,1,25,14,30,399.0,178.0,1.0,4.0,366.0,392.62,324.55
2016,1,25,14,45,405.0,163.0,0.95,4.0,342.5,359.39,296.64
2016,1,25,15,0,411.0,148.0,0.9,4.0,319.0,324.87,266.66
2016,1,25,15,15,391.5,139.0,0.85,3.5,289.5,285.4,232.49
2016,1,25,15,30,372.0,130.0,0.8,3.0,260.0,247.24,198.8
2016,1,25,15,45,356.0,115.0,0.8,2.5,227.0,205.93,161.98
2016,1,25,16,0,340.0,100.0,0.8,2.0,194.0,166.06,126.13
2016,1,25,16,15,310.0,85.0,0.8,1.5,159.0,125.62,90.92
2016,1,25,16,30,280.0,70.0,0.8,1.0,124.0,88.5,60.36
2016,1,25,16,45,233.0,53.5,0.8,1.0,90.5,52.89,34.82
2016,1,25,17,0,186.0,37.0,0.8,1.0,57.0,28.81,19.74
2016,1,25,17,15,93.0,18.5,0.8,1.0,28.5,14.48,0.15
2016,1,25,17,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,45,150.5,18.5,1.15,0.0,33.5,105.6,7.66
2016,1,26,8,0,301.0,37.0,1.2,0.0,67.0,219.34,174.85
2016,1,26,8,15,394.0,50.0,1.2,0.5,110.5,297.6,250.92
2016,1,26,8,30,487.0,63.0,1.2,1.0,154.0,382.98,326.88
2016,1,26,8,45,543.5,73.0,1.2,1.5,199.5,448.87,383.93
2016,1,26,9,0,600.0,83.0,1.2,2.0,245.0,516.91,440.4
2016,1,26,9,15,553.5,92.5,1.2,2.5,261.0,515.47,438.6
2016,1,26,9,30,507.0,102.0,1.2,3.0,277.0,504.82,429.23
2016,1,26,9,45,619.5,106.5,1.2,3.5,345.5,610.27,512.55
2016,1,26,10,0,732.0,111.0,1.2,4.0,414.0,714.23,589.52
2016,1,26,10,15,752.0,116.0,1.3,4.5,448.5,748.2,612.53
2016,1,26,10,30,772.0,121.0,1.4,5.0,483.0,779.78,634.37
2016,1,26,10,45,509.5,174.5,1.5,5.5,419.0,631.76,519.18
2016,1,26,11,0,247.0,228.0,1.6,6.0,355.0,470.08,388.36
2016,1,26,11,15,387.0,205.5,1.6,6.5,413.5,555.53,458.71
2016,1,26,11,30,527.0,183.0,1.6,7.0,472.0,654.3,534.66
2016,1,26,11,45,548.0,180.5,1.65,7.5,486.0,663.72,540.02
2016,1,26,12,0,569.0,178.0,1.7,8.0,500.0,670.67,544.41
2016,1,26,12,15,548.0,186.5,1.65,8.0,499.0,654.06,530.49
2016,1,26,12,30,527.0,195.0,1.6,8.0,498.0,635.66,515.48
2016,1,26,12,45,532.0,192.0,1.6,8.5,496.0,622.9,504.87
2016,1,26,13,0,537.0,189.0,1.6,9.0,494.0,607.96,492.53
2016,1,26,13,15,536.0,185.5,1.5,8.5,484.5,586.11,475.91
2016,1,26,13,30,535.0,182.0,1.4,8.0,475.0,562.49,457.79
2016,1,26,13,45,557.0,168.0,1.3,8.0,464.5,540.9,440.62
2016,1,26,14,0,579.0,154.0,1.2,8.0,454.0,516.2,420.62
2016,1,26,14,15,490.5,166.5,1.1,7.5,412.0,453.57,370.36
2016,1,26,14,30,402.0,179.0,1.0,7.0,370.0,396.22,324.0
2016,1,26,14,45,424.5,161.5,0.95,7.0,350.5,368.18,300.52
2016,1,26,15,0,447.0,144.0,0.9,7.0,331.0,337.3,273.61
2016,1,26,15,15,382.0,149.5,0.85,6.5,299.0,292.85,236.18
2016,1,26,15,30,317.0,155.0,0.8,6.0,267.0,251.75,201.62
2016,1,26,15,45,302.0,136.5,0.8,5.5,232.5,210.6,165.9
2016,1,26,16,0,287.0,118.0,0.8,5.0,198.0,170.95,131.09
2016,1,26,16,15,254.0,100.0,0.8,4.5,161.5,130.54,96.7
2016,1,26,16,30,221.0,82.0,0.8,4.0,125.0,93.89,66.83
2016,1,26,16,45,174.0,62.5,0.8,3.5,90.5,59.4,41.43
2016,1,26,17,0,127.0,43.0,0.8,3.0,56.0,34.72,24.91
2016,1,26,17,15,63.5,21.5,0.8,3.0,28.0,17.92,3.39
2016,1,26,17,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,56.0,19.5,0.95,2.0,25.0,57.57,7.6
2016,1,27,8,0,112.0,39.0,1.0,2.0,50.0,121.57,95.35
2016,1,27,8,15,157.0,58.5,1.1,2.0,83.5,173.79,145.49
2016,1,27,8,30,202.0,78.0,1.2,2.0,117.0,228.8,195.65
2016,1,27,8,45,254.0,93.0,1.35,2.5,154.0,284.4,245.13
2016,1,27,9,0,306.0,108.0,1.5,3.0,191.0,343.39,296.21
2016,1,27,9,15,354.5,113.5,1.55,3.0,225.5,402.27,346.13
2016,1,27,9,30,403.0,119.0,1.6,3.0,260.0,452.41,387.94
2016,1,27,9,45,220.5,143.0,1.7,3.5,221.5,341.92,292.71
2016,1,27,10,0,38.0,167.0,1.8,4.0,183.0,210.26,177.23
2016,1,27,10,15,211.0,174.5,1.75,4.0,273.0,364.51,311.11
2016,1,27,10,30,384.0,182.0,1.7,4.0,363.0,524.95,442.38
2016,1,27,10,45,477.5,169.0,1.7,4.5,407.5,600.74,500.67
2016,1,27,11,0,571.0,156.0,1.7,5.0,452.0,663.18,548.24
2016,1,27,11,15,345.5,205.0,1.65,5.0,386.0,521.84,432.64
2016,1,27,11,30,120.0,254.0,1.6,5.0,320.0,379.89,314.23
2016,1,27,11,45,125.0,260.0,1.55,5.5,330.5,387.69,320.45
2016,1,27,12,0,130.0,266.0,1.5,6.0,341.0,394.95,325.26
2016,1,27,12,15,389.0,211.0,1.45,6.0,436.0,556.6,458.02
2016,1,27,12,30,648.0,156.0,1.4,6.0,531.0,693.18,564.4
2016,1,27,12,45,710.5,135.0,1.35,6.0,543.5,702.25,569.96
2016,1,27,13,0,773.0,114.0,1.3,6.0,556.0,703.08,570.4
2016,1,27,13,15,785.5,107.5,1.25,6.0,549.0,682.04,554.15
2016,1,27,13,30,798.0,101.0,1.2,6.0,542.0,657.6,535.02
2016,1,27,13,45,738.0,113.5,1.2,6.0,510.5,605.08,493.79
2016,1,27,14,0,678.0,126.0,1.2,6.0,479.0,552.37,452.07
2016,1,27,14,15,678.5,118.0,1.1,5.5,457.0,514.67,422.05
2016,1,27,14,30,679.0,110.0,1.0,5.0,435.0,475.13,389.6
2016,1,27,14,45,659.0,106.0,0.95,5.0,404.0,428.24,350.01
2016,1,27,15,0,639.0,102.0,0.9,5.0,373.0,381.66,309.77
2016,1,27,15,15,598.0,103.5,0.8,4.5,338.5,333.15,267.54
2016,1,27,15,30,557.0,105.0,0.7,4.0,304.0,287.48,227.0
2016,1,27,15,45,538.0,94.0,0.65,3.5,266.5,239.15,183.43
2016,1,27,16,0,519.0,83.0,0.6,3.0,229.0,192.24,140.76
2016,1,27,16,15,476.0,73.0,0.6,2.5,189.0,144.1,98.95
2016,1,27,16,30,433.0,63.0,0.6,2.0,149.0,100.56,63.78
2016,1,27,16,45,371.0,50.0,0.65,1.5,110.5,58.19,35.21
2016,1,27,17,0,309.0,37.0,0.7,1.0,72.0,29.82,20.96
2016,1,27,17,15,154.5,18.5,0.65,0.5,36.0,14.39,2.91
2016,1,27,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,28,7,45,178.0,18.5,0.65,-0.5,37.0,121.52,33.94
2016,1,28,8,0,356.0,37.0,0.6,0.0,74.0,248.08,199.31
2016,1,28,8,15,448.5,48.5,0.5,0.0,119.5,327.38,274.51
2016,1,28,8,30,541.0,60.0,0.4,0.0,165.0,413.48,349.46
2016,1,28,8,45,288.0,84.5,0.35,0.5,141.5,304.99,260.18
2016,1,28,9,0,35.0,109.0,0.3,1.0,118.0,145.9,122.91
2016,1,28,9,15,42.5,125.5,0.35,1.5,139.0,169.17,143.93
2016,1,28,9,30,50.0,142.0,0.4,2.0,160.0,192.82,163.83
2016,1,28,9,45,44.5,155.0,0.45,3.0,172.5,202.54,170.94
2016,1,28,10,0,39.0,168.0,0.5,4.0,185.0,212.04,177.76
2016,1,28,10,15,203.0,177.5,0.5,4.0,273.5,362.19,305.04
2016,1,28,10,30,367.0,187.0,0.5,4.0,362.0,518.2,428.82
2016,1,28,10,45,418.5,187.5,0.5,4.5,397.0,575.3,469.52
2016,1,28,11,0,470.0,188.0,0.5,5.0,432.0,619.0,500.82
2016,1,28,11,15,481.5,193.5,0.55,5.0,451.5,634.08,511.44
2016,1,28,11,30,493.0,199.0,0.6,5.0,471.0,647.11,520.95
2016,1,28,11,45,349.0,233.5,0.7,5.0,428.5,551.82,447.14
2016,1,28,12,0,205.0,268.0,0.8,5.0,386.0,457.8,373.06
2016,1,28,12,15,244.5,265.0,0.8,5.0,406.5,480.61,392.35
2016,1,28,12,30,284.0,262.0,0.8,5.0,427.0,512.38,416.95
2016,1,28,12,45,184.0,262.0,0.8,5.0,369.0,417.8,341.32
2016,1,28,13,0,84.0,262.0,0.8,5.0,311.0,328.46,269.1
2016,1,28,13,15,367.5,205.0,0.8,5.0,410.5,481.07,396.43
2016,1,28,13,30,651.0,148.0,0.8,5.0,510.0,612.33,498.73
2016,1,28,13,45,668.5,136.5,0.8,5.0,497.5,586.82,477.39
2016,1,28,14,0,686.0,125.0,0.8,5.0,485.0,558.04,454.99
2016,1,28,14,15,713.0,110.5,0.7,4.5,468.5,528.22,431.11
2016,1,28,14,30,740.0,96.0,0.6,4.0,452.0,494.29,403.15
2016,1,28,14,45,754.0,85.0,0.55,4.0,426.5,453.87,368.74
2016,1,28,15,0,768.0,74.0,0.5,4.0,401.0,410.69,330.92
2016,1,28,15,15,713.0,82.5,0.45,3.5,364.5,357.45,284.91
2016,1,28,15,30,658.0,91.0,0.4,3.0,328.0,308.37,241.62
2016,1,28,15,45,628.5,84.0,0.4,3.0,288.0,255.59,194.06
2016,1,28,16,0,599.0,77.0,0.4,3.0,248.0,205.17,148.29
2016,1,28,16,15,548.5,69.0,0.4,2.5,205.0,153.07,103.23
2016,1,28,16,30,498.0,61.0,0.4,2.0,162.0,106.31,65.74
2016,1,28,16,45,425.5,49.5,0.45,1.5,120.5,60.91,35.69
2016,1,28,17,0,353.0,38.0,0.5,1.0,79.0,30.62,21.81
2016,1,28,17,15,176.5,25.0,0.5,1.0,45.5,19.7,7.35
2016,1,28,17,30,0.0,12.0,0.5,1.0,12.0,11.44,0.0
2016,1,28,17,45,0.0,6.0,0.5,1.0,6.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,7,45,76.5,19.0,1.4,0.5,27.0,66.18,21.4
2016,1,29,8,0,153.0,38.0,1.5,1.0,54.0,139.21,111.67
2016,1,29,8,15,186.5,55.5,1.6,1.5,85.0,184.39,155.71
2016,1,29,8,30,220.0,73.0,1.7,2.0,116.0,231.59,199.1
2016,1,29,8,45,241.5,90.5,1.85,3.0,148.5,273.21,236.04
2016,1,29,9,0,263.0,108.0,2.0,4.0,181.0,315.57,272.36
2016,1,29,9,15,279.0,122.5,2.1,4.0,212.0,350.64,302.42
2016,1,29,9,30,295.0,137.0,2.2,4.0,243.0,385.8,331.89
2016,1,29,9,45,389.5,137.5,2.3,4.5,293.0,475.0,405.82
2016,1,29,10,0,484.0,138.0,2.4,5.0,343.0,555.3,470.55
2016,1,29,10,15,690.0,107.5,2.4,5.0,424.5,694.8,581.13
2016,1,29,10,30,896.0,77.0,2.4,5.0,506.0,828.12,679.97
2016,1,29,10,45,908.5,78.5,2.45,5.5,534.0,842.0,686.93
2016,1,29,11,0,921.0,80.0,2.5,6.0,562.0,859.32,697.68
2016,1,29,11,15,929.0,81.0,2.5,6.0,583.0,868.87,703.58
2016,1,29,11,30,937.0,82.0,2.5,6.0,604.0,874.82,707.05
2016,1,29,11,45,942.0,82.5,2.5,6.0,617.0,874.01,705.78
2016,1,29,12,0,947.0,83.0,2.5,6.0,630.0,869.48,702.03
2016,1,29,12,15,948.5,83.0,2.5,6.0,634.5,857.83,693.28
2016,1,29,12,30,950.0,83.0,2.5,6.0,639.0,842.54,682.06
2016,1,29,12,45,953.0,81.0,2.5,6.0,636.0,822.52,667.51
2016,1,29,13,0,956.0,79.0,2.5,6.0,633.0,798.94,650.43
2016,1,29,13,15,951.5,78.5,2.45,6.0,621.0,768.23,627.71
2016,1,29,13,30,947.0,78.0,2.4,6.0,609.0,734.51,602.77
2016,1,29,13,45,942.0,76.5,2.4,6.0,589.5,696.54,573.34
2016,1,29,14,0,937.0,75.0,2.4,6.0,570.0,655.97,540.83
2016,1,29,14,15,926.5,73.5,2.3,5.5,543.0,609.87,503.61
2016,1,29,14,30,916.0,72.0,2.2,5.0,516.0,562.01,463.99
2016,1,29,14,45,902.5,69.0,2.15,5.0,482.5,509.65,419.04
2016,1,29,15,0,889.0,66.0,2.1,5.0,449.0,456.34,372.02
2016,1,29,15,15,867.5,63.5,1.9,4.5,409.5,399.82,321.28
2016,1,29,15,30,846.0,61.0,1.7,4.0,370.0,343.2,269.16
2016,1,29,15,45,817.0,57.0,1.55,4.0,326.0,283.88,213.71
2016,1,29,16,0,788.0,53.0,1.4,4.0,282.0,226.47,159.88
2016,1,29,16,15,739.5,48.5,1.25,3.0,235.0,167.64,107.65
2016,1,29,16,30,691.0,44.0,1.1,2.0,188.0,113.61,63.64
2016,1,29,16,45,615.5,37.5,0.95,1.0,141.0,61.56,30.41
2016,1,29,17,0,540.0,31.0,0.8,0.0,94.0,26.23,18.05
2016,1,29,17,15,386.0,21.0,0.75,0.0,55.5,18.07,7.25
2016,1,29,17,30,232.0,11.0,0.7,0.0,17.0,10.48,0.0
2016,1,29,17,45,116.0,5.5,0.7,0.0,8.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.45,-0.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.4,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,7,45,235.0,15.0,0.7,0.0,40.0,144.16,63.12
2016,1,30,8,0,470.0,30.0,0.8,0.0,80.0,293.04,237.97
2016,1,30,8,15,558.0,37.0,0.85,0.5,126.0,370.42,311.57
2016,1,30,8,30,646.0,44.0,0.9,1.0,172.0,453.59,384.9
2016,1,30,8,45,699.0,48.5,0.95,2.0,219.0,517.06,438.54
2016,1,30,9,0,752.0,53.0,1.0,3.0,266.0,582.14,490.93
2016,1,30,9,15,786.0,56.5,1.1,3.5,310.0,633.91,530.87
2016,1,30,9,30,820.0,60.0,1.2,4.0,354.0,685.08,568.88
2016,1,30,9,45,844.5,62.5,1.3,4.5,394.5,726.82,598.82
2016,1,30,10,0,869.0,65.0,1.4,5.0,435.0,760.12,621.99
2016,1,30,10,15,885.0,67.0,1.45,5.5,469.0,790.24,642.01
2016,1,30,10,30,901.0,69.0,1.5,6.0,503.0,817.59,659.82
2016,1,30,10,45,912.5,70.5,1.6,6.5,531.0,837.63,672.84
2016,1,30,11,0,924.0,72.0,1.7,7.0,559.0,854.35,683.55
2016,1,30,11,15,618.5,158.0,1.75,7.0,489.0,714.27,580.0
2016,1,30,11,30,313.0,244.0,1.8,7.0,419.0,540.11,441.64
2016,1,30,11,45,630.0,159.0,1.85,7.5,521.5,717.93,584.59
2016,1,30,12,0,947.0,74.0,1.9,8.0,624.0,861.47,687.1
2016,1,30,12,15,948.0,74.0,1.9,8.0,628.5,849.56,676.64
2016,1,30,12,30,949.0,74.0,1.9,8.0,633.0,834.01,665.47
2016,1,30,12,45,947.0,74.0,1.9,8.5,629.0,812.6,649.04
2016,1,30,13,0,945.0,74.0,1.9,9.0,625.0,787.83,630.34
2016,1,30,13,15,940.5,73.5,1.85,9.0,613.0,757.45,608.3
2016,1,30,13,30,936.0,73.0,1.8,9.0,601.0,724.11,584.1
2016,1,30,13,45,928.5,72.0,1.8,9.0,581.5,685.48,555.13
2016,1,30,14,0,921.0,71.0,1.8,9.0,562.0,644.45,522.99
2016,1,30,14,15,909.5,69.5,1.7,9.0,535.0,598.41,485.63
2016,1,30,14,30,898.0,68.0,1.6,9.0,508.0,550.75,446.16
2016,1,30,14,45,882.5,66.0,1.55,9.0,474.5,499.27,402.95
2016,1,30,15,0,867.0,64.0,1.5,9.0,441.0,447.06,357.91
2016,1,30,15,15,845.0,62.0,1.35,8.5,402.0,391.89,309.51
2016,1,30,15,30,823.0,60.0,1.2,8.0,363.0,336.68,259.78
2016,1,30,15,45,786.5,57.5,1.05,7.5,319.0,277.89,206.54
2016,1,30,16,0,750.0,55.0,0.9,7.0,275.0,221.86,155.47
2016,1,30,16,15,701.5,50.5,0.85,6.0,229.0,164.99,105.82
2016,1,30,16,30,653.0,46.0,0.8,5.0,183.0,112.99,63.88
2016,1,30,16,45,572.0,39.0,0.8,4.0,137.5,62.19,31.36
2016,1,30,17,0,491.0,32.0,0.8,3.0,92.0,27.01,18.58
2016,1,30,17,15,344.0,22.0,0.8,3.0,54.5,18.91,8.46
2016,1,30,17,30,197.0,12.0,0.8,3.0,17.0,11.44,0.0
2016,1,30,17,45,98.5,6.0,0.85,3.0,8.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,31,7,45,188.5,18.0,1.05,2.5,39.0,128.51,63.04
2016,1,31,8,0,377.0,36.0,1.1,3.0,78.0,259.99,210.52
2016,1,31,8,15,467.0,45.5,1.1,3.5,122.5,337.0,282.25
2016,1,31,8,30,557.0,55.0,1.1,4.0,167.0,420.61,355.23
2016,1,31,8,45,616.5,60.5,1.15,4.5,213.0,485.94,410.88
2016,1,31,9,0,676.0,66.0,1.2,5.0,259.0,553.64,466.17
2016,1,31,9,15,713.0,70.5,1.2,5.5,303.0,606.24,506.98
2016,1,31,9,30,750.0,75.0,1.2,6.0,347.0,654.37,541.82
2016,1,31,9,45,783.0,76.5,1.3,7.0,387.5,699.87,573.65
2016,1,31,10,0,816.0,78.0,1.4,8.0,428.0,743.92,603.63
2016,1,31,10,15,610.0,131.5,1.45,8.5,404.5,662.14,540.16
2016,1,31,10,30,404.0,185.0,1.5,9.0,381.0,560.87,458.35
2016,1,31,10,45,642.5,134.5,1.6,10.0,466.5,706.08,571.39
2016,1,31,11,0,881.0,84.0,1.7,11.0,552.0,842.74,666.88
2016,1,31,11,15,889.0,85.5,1.75,11.5,572.5,852.78,670.84
2016,1,31,11,30,897.0,87.0,1.8,12.0,593.0,852.67,669.22
2016,1,31,11,45,769.0,124.5,1.9,12.5,565.0,795.5,627.77
2016,1,31,12,0,641.0,162.0,2.0,13.0,537.0,724.41,575.8
2016,1,31,12,15,485.0,210.5,2.05,13.0,495.5,637.19,508.56
2016,1,31,12,30,329.0,259.0,2.1,13.0,454.0,546.25,437.22
2016,1,31,12,45,419.5,233.0,2.2,13.5,480.5,587.59,470.38
2016,1,31,13,0,510.0,207.0,2.3,14.0,507.0,614.37,491.37
2016,1,31,13,15,472.5,214.0,2.3,14.0,487.5,577.9,462.66
2016,1,31,13,30,435.0,221.0,2.3,14.0,468.0,541.63,434.35
2016,1,31,13,45,657.5,153.5,2.3,14.0,513.0,602.7,483.87
2016,1,31,14,0,880.0,86.0,2.3,14.0,558.0,640.52,513.54
2016,1,31,14,15,750.0,109.0,2.25,14.0,498.0,553.65,444.52
2016,1,31,14,30,620.0,132.0,2.2,14.0,438.0,473.37,380.45
2016,1,31,14,45,622.0,122.0,2.15,14.0,411.5,433.3,347.35
2016,1,31,15,0,624.0,112.0,2.1,14.0,385.0,391.66,311.79
2016,1,31,15,15,590.0,110.5,2.05,13.5,351.0,342.96,270.41
2016,1,31,15,30,556.0,109.0,2.0,13.0,317.0,296.52,230.09
2016,1,31,15,45,532.5,99.0,1.95,13.0,278.5,247.58,186.61
2016,1,31,16,0,509.0,89.0,1.9,13.0,240.0,200.55,144.6
2016,1,31,16,15,553.5,71.0,1.85,12.5,211.0,159.52,105.71
2016,1,31,16,30,598.0,53.0,1.8,12.0,182.0,113.05,64.68
2016,1,31,16,45,512.5,45.5,1.8,11.5,136.5,64.23,33.49
2016,1,31,17,0,427.0,38.0,1.8,11.0,91.0,30.04,20.6
2016,1,31,17,15,285.5,26.0,1.8,11.0,54.5,20.95,10.15
2016,1,31,17,30,144.0,14.0,1.8,11.0,18.0,13.34,0.0
2016,1,31,17,45,72.0,7.0,1.8,11.0,9.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,45,144.0,20.5,1.45,6.5,36.5,109.48,57.81
2016,2,1,8,0,288.0,41.0,1.5,7.0,73.0,221.89,178.14
2016,2,1,8,15,375.5,52.0,1.5,7.5,115.5,294.33,244.62
2016,2,1,8,30,463.0,63.0,1.5,8.0,158.0,374.92,314.73
2016,2,1,8,45,532.0,69.0,1.55,9.0,203.0,444.0,372.63
2016,2,1,9,0,601.0,75.0,1.6,10.0,248.0,516.11,430.59
2016,2,1,9,15,381.5,114.5,1.65,10.5,230.5,425.43,355.19
2016,2,1,9,30,162.0,154.0,1.7,11.0,213.0,300.36,250.04
2016,2,1,9,45,465.0,118.5,1.8,12.0,314.0,511.15,424.12
2016,2,1,10,0,768.0,83.0,1.9,13.0,415.0,714.63,577.43
2016,2,1,10,15,456.5,152.0,1.9,13.5,353.5,560.8,455.08
2016,2,1,10,30,145.0,221.0,1.9,14.0,292.0,369.88,299.38
2016,2,1,10,45,156.5,233.5,1.95,14.5,314.0,392.98,317.73
2016,2,1,11,0,168.0,246.0,2.0,15.0,336.0,415.66,334.41
2016,2,1,11,15,224.0,250.0,2.05,15.5,375.0,464.58,372.41
2016,2,1,11,30,280.0,254.0,2.1,16.0,414.0,525.62,418.47
2016,2,1,11,45,564.0,176.5,2.15,16.5,506.0,681.0,539.35
