Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,0,848.0,99.0,2.2,17.0,598.0,821.17,639.18
2016,2,1,12,15,849.5,99.0,2.2,17.0,602.5,810.34,629.92
2016,2,1,12,30,851.0,99.0,2.2,17.0,607.0,796.17,619.89
2016,2,1,12,45,851.0,98.0,2.25,17.5,603.5,776.42,605.26
2016,2,1,13,0,851.0,97.0,2.3,18.0,600.0,753.54,588.5
2016,2,1,13,15,845.5,96.5,2.3,18.0,588.5,724.2,567.91
2016,2,1,13,30,840.0,96.0,2.3,18.0,577.0,692.24,545.04
2016,2,1,13,45,568.0,166.0,2.3,18.0,486.5,555.03,439.2
2016,2,1,14,0,296.0,236.0,2.3,18.0,396.0,428.24,339.34
2016,2,1,14,15,177.5,224.5,2.25,18.0,319.0,327.55,260.45
2016,2,1,14,30,59.0,213.0,2.2,18.0,242.0,238.21,189.05
2016,2,1,14,45,42.0,192.0,2.15,18.0,212.0,205.16,162.9
2016,2,1,15,0,25.0,171.0,2.1,18.0,182.0,171.44,135.89
2016,2,1,15,15,22.0,156.5,2.0,17.5,166.0,154.71,122.72
2016,2,1,15,30,19.0,142.0,1.9,17.0,150.0,138.36,109.68
2016,2,1,15,45,324.5,106.5,1.85,17.0,205.5,195.04,147.72
2016,2,1,16,0,630.0,71.0,1.8,17.0,261.0,212.08,147.71
2016,2,1,16,15,577.5,64.5,1.7,16.5,217.0,158.69,102.45
2016,2,1,16,30,525.0,58.0,1.6,16.0,173.0,110.81,64.84
2016,2,1,16,45,441.5,49.5,1.55,15.5,130.0,65.22,35.54
2016,2,1,17,0,358.0,41.0,1.5,15.0,87.0,32.6,22.51
2016,2,1,17,15,179.0,29.5,1.4,14.5,52.5,23.13,12.13
2016,2,1,17,30,0.0,18.0,1.3,14.0,18.0,17.16,0.0
2016,2,1,17,45,0.0,9.0,1.2,14.0,9.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,7,15,27.0,5.0,1.0,4.0,5.5,0.0,0.0
2016,2,2,7,30,54.0,10.0,1.1,4.0,11.0,31.8,0.0
2016,2,2,7,45,175.5,26.0,1.2,4.5,44.0,134.02,78.31
2016,2,2,8,0,297.0,42.0,1.3,5.0,77.0,228.03,184.89
2016,2,2,8,15,382.0,54.0,1.3,5.5,120.0,300.64,251.56
2016,2,2,8,30,467.0,66.0,1.3,6.0,163.0,381.35,321.85
2016,2,2,8,45,521.5,74.5,1.35,7.0,207.0,444.55,374.88
2016,2,2,9,0,576.0,83.0,1.4,8.0,251.0,509.87,427.41
2016,2,2,9,15,615.0,89.0,1.4,8.5,293.5,563.14,468.92
2016,2,2,9,30,654.0,95.0,1.4,9.0,336.0,616.49,509.08
2016,2,2,9,45,673.0,102.5,1.4,9.5,373.5,656.14,536.88
2016,2,2,10,0,692.0,110.0,1.4,10.0,411.0,694.1,562.73
2016,2,2,10,15,351.0,142.5,1.4,10.0,295.5,466.42,383.85
2016,2,2,10,30,10.0,175.0,1.4,10.0,180.0,181.22,146.88
2016,2,2,10,45,11.0,183.0,1.4,10.5,189.0,189.46,154.1
2016,2,2,11,0,12.0,191.0,1.4,11.0,198.0,197.76,160.35
2016,2,2,11,15,16.0,203.5,1.35,11.0,213.0,213.43,172.93
2016,2,2,11,30,20.0,216.0,1.3,11.0,228.0,229.05,185.37
2016,2,2,11,45,12.5,202.5,1.3,11.5,210.0,207.5,167.15
2016,2,2,12,0,5.0,189.0,1.3,12.0,192.0,186.56,149.58
2016,2,2,12,15,8.5,199.5,1.3,12.0,204.5,199.59,160.26
2016,2,2,12,30,12.0,210.0,1.3,12.0,217.0,212.46,170.67
2016,2,2,12,45,8.5,198.5,1.3,12.0,203.5,197.29,158.27
2016,2,2,13,0,5.0,187.0,1.3,12.0,190.0,182.49,146.26
2016,2,2,13,15,3.5,181.5,1.3,12.0,184.0,175.47,140.64
2016,2,2,13,30,2.0,176.0,1.3,12.0,178.0,168.6,135.13
2016,2,2,13,45,1.0,161.5,1.3,12.0,162.5,153.4,122.83
2016,2,2,14,0,0.0,147.0,1.3,12.0,147.0,138.47,110.73
2016,2,2,14,15,1.0,155.0,1.25,12.0,155.5,146.62,117.67
2016,2,2,14,30,2.0,163.0,1.2,12.0,164.0,154.59,124.42
2016,2,2,14,45,20.0,171.5,1.2,12.0,180.5,171.16,138.37
2016,2,2,15,0,38.0,180.0,1.2,12.0,197.0,188.49,152.66
2016,2,2,15,15,33.0,165.5,1.1,11.5,179.5,169.48,137.24
2016,2,2,15,30,28.0,151.0,1.0,11.0,162.0,151.09,122.33
2016,2,2,15,45,273.0,125.5,0.95,11.0,210.0,197.13,153.75
2016,2,2,16,0,518.0,100.0,0.9,11.0,258.0,213.32,155.66
2016,2,2,16,15,463.0,90.0,0.85,10.5,214.5,162.25,112.42
2016,2,2,16,30,408.0,80.0,0.8,10.0,171.0,117.05,76.58
2016,2,2,16,45,341.5,65.5,0.8,10.0,129.0,73.45,46.21
2016,2,2,17,0,275.0,51.0,0.8,10.0,87.0,39.54,29.2
2016,2,2,17,15,137.5,34.5,0.8,10.0,52.5,28.15,16.9
2016,2,2,17,30,0.0,18.0,0.8,10.0,18.0,17.16,0.0
2016,2,2,17,45,0.0,9.0,0.85,10.0,9.0,8.58,0.0
2016,2,2,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,1.5,2.15,10.0,1.5,0.0,0.0
2016,2,3,7,30,0.0,3.0,2.2,10.0,3.0,2.86,0.0
2016,2,3,7,45,0.0,10.0,2.3,10.5,10.0,9.26,0.41
2016,2,3,8,0,0.0,17.0,2.4,11.0,17.0,15.76,7.46
2016,2,3,8,15,0.0,27.0,2.45,11.5,27.0,25.05,15.72
2016,2,3,8,30,0.0,37.0,2.5,12.0,37.0,34.36,23.91
2016,2,3,8,45,0.0,46.5,2.55,12.5,46.5,43.2,31.61
2016,2,3,9,0,0.0,56.0,2.6,13.0,56.0,52.06,39.18
2016,2,3,9,15,0.0,65.5,2.65,13.0,65.5,60.93,46.74
2016,2,3,9,30,0.0,75.0,2.7,13.0,75.0,70.1,54.47
2016,2,3,9,45,0.0,43.5,2.8,13.5,43.5,40.41,28.98
2016,2,3,10,0,0.0,12.0,2.9,14.0,12.0,11.13,3.87
2016,2,3,10,15,0.0,45.0,2.95,14.5,45.0,41.82,29.93
2016,2,3,10,30,0.0,78.0,3.0,15.0,78.0,72.62,55.67
2016,2,3,10,45,0.0,58.0,3.05,15.5,58.0,53.96,39.82
2016,2,3,11,0,0.0,38.0,3.1,16.0,38.0,35.33,24.08
2016,2,3,11,15,0.0,46.5,3.15,16.0,46.5,43.25,30.68
2016,2,3,11,30,0.0,55.0,3.2,16.0,55.0,51.18,37.25
2016,2,3,11,45,0.0,71.5,3.25,16.5,71.5,66.59,49.92
2016,2,3,12,0,0.0,88.0,3.3,17.0,88.0,82.01,62.49
2016,2,3,12,15,0.0,74.0,3.2,17.0,74.0,68.93,51.67
2016,2,3,12,30,0.0,60.0,3.1,17.0,60.0,55.86,40.87
2016,2,3,12,45,0.0,45.0,3.05,17.5,45.0,41.87,29.21
2016,2,3,13,0,0.0,30.0,3.0,18.0,30.0,27.89,17.58
2016,2,3,13,15,0.0,46.0,2.85,18.0,46.0,42.8,29.96
2016,2,3,13,30,0.0,62.0,2.7,18.0,62.0,57.71,42.33
2016,2,3,13,45,0.5,114.5,2.55,18.0,114.5,107.56,83.33
2016,2,3,14,0,1.0,167.0,2.4,18.0,167.0,158.47,124.7
2016,2,3,14,15,0.5,96.0,2.2,18.0,96.0,89.84,68.9
2016,2,3,14,30,0.0,25.0,2.0,18.0,25.0,23.22,13.82
2016,2,3,14,45,0.0,77.0,1.8,18.0,77.0,71.68,54.31
2016,2,3,15,0,0.0,129.0,1.6,18.0,129.0,120.56,94.65
2016,2,3,15,15,0.0,117.5,1.4,17.5,117.5,109.52,85.85
2016,2,3,15,30,0.0,106.0,1.2,17.0,106.0,98.56,77.13
2016,2,3,15,45,0.0,93.5,1.0,17.0,93.5,86.75,67.46
2016,2,3,16,0,0.0,81.0,0.8,17.0,81.0,75.01,57.75
2016,2,3,16,15,0.0,67.5,0.75,16.5,67.5,62.46,47.32
2016,2,3,16,30,0.0,54.0,0.7,16.0,54.0,50.01,36.79
2016,2,3,16,45,0.0,41.0,0.65,16.0,41.0,38.1,26.48
2016,2,3,17,0,0.0,28.0,0.6,16.0,28.0,25.99,16.89
2016,2,3,17,15,0.0,17.0,0.55,16.0,17.0,15.76,6.98
2016,2,3,17,30,0.0,6.0,0.5,16.0,6.0,5.55,0.0
2016,2,3,17,45,0.0,3.0,0.5,16.0,3.0,2.86,0.0
2016,2,3,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,4.0,1.1,7.0,4.0,0.0,0.0
2016,2,4,7,30,0.0,8.0,1.2,7.0,8.0,7.63,0.0
2016,2,4,7,45,10.5,25.5,1.3,7.5,26.5,34.35,18.24
2016,2,4,8,0,21.0,43.0,1.4,8.0,45.0,61.45,46.2
2016,2,4,8,15,35.5,62.5,1.4,8.0,69.0,92.61,74.36
2016,2,4,8,30,50.0,82.0,1.4,8.0,93.0,124.14,102.54
2016,2,4,8,45,61.0,101.0,1.45,8.0,117.0,153.41,128.32
2016,2,4,9,0,72.0,120.0,1.5,8.0,141.0,183.18,154.07
2016,2,4,9,15,36.0,122.0,1.4,8.0,132.5,157.78,131.5
2016,2,4,9,30,0.0,124.0,1.3,8.0,124.0,123.07,100.74
2016,2,4,9,45,145.0,153.0,1.25,8.5,217.5,286.55,241.25
2016,2,4,10,0,290.0,182.0,1.2,9.0,311.0,449.64,372.81
2016,2,4,10,15,288.0,198.0,1.2,9.0,334.0,470.4,386.68
2016,2,4,10,30,286.0,214.0,1.2,9.0,357.0,489.81,400.54
2016,2,4,10,45,237.0,233.0,1.2,9.0,356.0,459.29,374.88
2016,2,4,11,0,188.0,252.0,1.2,9.0,355.0,439.94,357.97
2016,2,4,11,15,196.0,261.0,1.2,9.0,372.0,455.03,369.41
2016,2,4,11,30,204.0,270.0,1.2,9.0,389.0,469.36,379.96
2016,2,4,11,45,113.5,251.0,1.2,9.0,317.5,368.22,298.73
2016,2,4,12,0,23.0,232.0,1.2,9.0,246.0,246.02,199.24
2016,2,4,12,15,88.5,261.0,1.1,9.0,314.5,340.88,277.24
2016,2,4,12,30,154.0,290.0,1.0,9.0,383.0,433.08,349.29
2016,2,4,12,45,190.0,286.0,0.95,9.5,401.0,450.96,362.12
2016,2,4,13,0,226.0,282.0,0.9,10.0,419.0,466.71,373.72
2016,2,4,13,15,188.0,278.5,0.9,9.5,391.0,426.66,342.75
2016,2,4,13,30,150.0,275.0,0.9,9.0,363.0,388.23,313.15
2016,2,4,13,45,103.0,257.0,0.9,9.0,316.5,323.47,261.99
2016,2,4,14,0,56.0,239.0,0.9,9.0,270.0,270.18,219.27
2016,2,4,14,15,59.5,229.5,0.95,9.0,261.0,258.96,210.88
2016,2,4,14,30,63.0,220.0,1.0,9.0,252.0,247.41,201.85
2016,2,4,14,45,32.0,185.5,1.05,9.0,201.5,193.82,158.16
2016,2,4,15,0,1.0,151.0,1.1,9.0,151.0,141.77,115.34
2016,2,4,15,15,0.5,138.0,1.0,8.5,138.0,128.89,105.1
2016,2,4,15,30,0.0,125.0,0.9,8.0,125.0,116.15,94.74
2016,2,4,15,45,0.0,110.0,0.8,8.0,110.0,101.87,82.75
2016,2,4,16,0,0.0,95.0,0.7,8.0,95.0,87.7,70.72
2016,2,4,16,15,0.0,79.5,0.65,7.5,79.5,73.2,58.36
2016,2,4,16,30,0.0,64.0,0.6,7.0,64.0,58.85,45.88
2016,2,4,16,45,0.0,48.5,0.55,7.0,48.5,44.66,33.25
2016,2,4,17,0,0.0,33.0,0.5,7.0,33.0,30.66,21.86
2016,2,4,17,15,0.0,20.0,0.55,7.0,20.0,18.56,9.94
2016,2,4,17,30,0.0,7.0,0.6,7.0,7.0,6.48,0.0
2016,2,4,17,45,0.0,3.5,0.65,7.0,3.5,3.34,0.0
2016,2,4,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,7,15,79.5,7.0,1.8,0.0,9.5,0.0,0.0
2016,2,5,7,30,159.0,14.0,1.9,0.0,19.0,79.7,0.0
2016,2,5,7,45,330.5,25.5,2.0,0.0,59.5,209.96,147.58
2016,2,5,8,0,502.0,37.0,2.1,0.0,100.0,328.75,274.44
2016,2,5,8,15,585.5,44.5,2.15,0.0,148.5,406.31,347.8
2016,2,5,8,30,669.0,52.0,2.2,0.0,197.0,484.32,418.48
2016,2,5,8,45,729.5,56.0,2.25,0.5,247.5,554.35,478.99
2016,2,5,9,0,790.0,60.0,2.3,1.0,298.0,626.27,538.32
2016,2,5,9,15,823.5,63.5,2.3,1.0,345.0,679.9,580.05
2016,2,5,9,30,857.0,67.0,2.3,1.0,392.0,732.71,620.04
2016,2,5,9,45,887.5,67.5,2.3,1.5,435.0,778.25,652.29
2016,2,5,10,0,918.0,68.0,2.3,2.0,478.0,815.28,677.4
2016,2,5,10,15,933.5,70.0,2.25,2.0,514.0,846.49,698.56
2016,2,5,10,30,949.0,72.0,2.2,2.0,550.0,874.7,717.3
2016,2,5,10,45,962.0,72.5,2.2,2.5,579.5,895.72,729.88
2016,2,5,11,0,975.0,73.0,2.2,3.0,609.0,913.27,739.97
2016,2,5,11,15,981.5,74.0,2.15,3.0,630.5,922.26,744.74
2016,2,5,11,30,988.0,75.0,2.1,3.0,652.0,927.39,746.93
2016,2,5,11,45,993.0,75.0,2.1,3.5,665.5,926.13,744.0
2016,2,5,12,0,998.0,75.0,2.1,4.0,679.0,920.93,738.49
2016,2,5,12,15,999.0,75.5,2.1,4.0,683.5,909.05,729.71
2016,2,5,12,30,1000.0,76.0,2.1,4.0,688.0,893.31,718.37
2016,2,5,12,45,1000.0,75.0,2.1,4.5,684.5,871.25,701.37
2016,2,5,13,0,1000.0,74.0,2.1,5.0,681.0,845.53,681.88
2016,2,5,13,15,995.5,73.5,2.05,5.0,669.0,813.52,658.61
2016,2,5,13,30,991.0,73.0,2.0,5.0,657.0,778.32,633.0
2016,2,5,13,45,984.5,72.0,1.95,5.0,636.5,738.23,603.67
2016,2,5,14,0,978.0,71.0,1.9,5.0,616.0,695.45,569.83
2016,2,5,14,15,968.0,69.5,1.8,5.0,588.0,647.62,531.02
2016,2,5,14,30,958.0,68.0,1.7,5.0,560.0,597.86,489.81
2016,2,5,14,45,942.5,66.5,1.65,5.0,525.5,543.66,444.33
2016,2,5,15,0,927.0,65.0,1.6,5.0,491.0,488.56,396.77
2016,2,5,15,15,906.5,63.0,1.45,4.5,450.0,430.32,345.54
2016,2,5,15,30,886.0,61.0,1.3,4.0,409.0,372.29,292.95
2016,2,5,15,45,856.0,58.0,1.2,4.0,363.0,310.98,236.36
2016,2,5,16,0,826.0,55.0,1.1,4.0,317.0,250.25,179.83
2016,2,5,16,15,782.0,51.0,0.95,3.0,268.5,189.32,125.1
2016,2,5,16,30,738.0,47.0,0.8,2.0,220.0,132.64,77.32
2016,2,5,16,45,666.0,41.5,0.7,1.5,170.5,77.4,39.2
2016,2,5,17,0,594.0,36.0,0.6,1.0,121.0,30.5,22.32
2016,2,5,17,15,464.0,27.0,0.6,0.5,77.0,23.13,14.46
2016,2,5,17,30,334.0,18.0,0.6,0.0,33.0,15.96,0.0
2016,2,5,17,45,167.0,9.0,0.65,0.0,16.5,8.58,0.0
2016,2,5,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,5.0,0.6,-1.5,5.0,0.0,0.0
2016,2,6,7,30,0.0,10.0,0.6,-1.0,10.0,9.53,0.0
2016,2,6,7,45,19.5,28.0,0.6,-0.5,30.5,42.26,26.8
2016,2,6,8,0,39.0,46.0,0.6,0.0,51.0,74.42,59.34
2016,2,6,8,15,51.5,65.5,0.55,0.0,75.0,105.07,87.81
2016,2,6,8,30,64.0,85.0,0.5,0.0,99.0,136.0,116.01
2016,2,6,8,45,72.0,104.0,0.5,0.5,123.0,163.85,140.64
2016,2,6,9,0,80.0,123.0,0.5,1.0,147.0,191.98,164.84
2016,2,6,9,15,295.5,118.5,0.5,1.5,228.5,359.82,309.75
2016,2,6,9,30,511.0,114.0,0.5,2.0,310.0,534.21,449.95
2016,2,6,9,45,477.0,136.0,0.5,3.0,334.0,546.94,454.39
2016,2,6,10,0,443.0,158.0,0.5,4.0,358.0,555.61,457.53
2016,2,6,10,15,372.5,186.5,0.5,4.0,363.0,525.58,432.1
2016,2,6,10,30,302.0,215.0,0.5,4.0,368.0,505.19,414.02
2016,2,6,10,45,403.5,204.0,0.5,4.5,420.5,590.8,479.86
2016,2,6,11,0,505.0,193.0,0.5,5.0,473.0,664.92,534.05
2016,2,6,11,15,437.0,219.5,0.5,5.0,468.0,636.81,509.77
2016,2,6,11,30,369.0,246.0,0.5,5.0,463.0,594.34,476.58
2016,2,6,11,45,488.5,213.5,0.5,5.5,507.5,666.59,531.63
2016,2,6,12,0,608.0,181.0,0.5,6.0,552.0,728.12,576.08
2016,2,6,12,15,652.0,168.0,0.45,6.0,568.5,740.61,583.7
2016,2,6,12,30,696.0,155.0,0.4,6.0,585.0,749.0,588.85
2016,2,6,12,45,826.0,121.5,0.4,6.5,629.0,794.72,619.8
2016,2,6,13,0,956.0,88.0,0.4,7.0,673.0,830.61,642.95
2016,2,6,13,15,951.5,87.5,0.4,7.0,661.0,799.6,621.26
2016,2,6,13,30,947.0,87.0,0.4,7.0,649.0,765.54,598.47
2016,2,6,13,45,935.5,87.5,0.45,7.0,628.0,725.0,571.21
2016,2,6,14,0,924.0,88.0,0.5,7.0,607.0,682.24,540.38
2016,2,6,14,15,912.5,86.5,0.45,6.5,579.5,637.46,506.66
2016,2,6,14,30,901.0,85.0,0.4,6.0,552.0,588.42,468.87
2016,2,6,14,45,749.0,105.5,0.4,6.0,477.5,489.87,392.13
2016,2,6,15,0,597.0,126.0,0.4,6.0,403.0,402.52,322.97
2016,2,6,15,15,636.5,105.5,0.35,5.5,378.0,365.39,291.15
2016,2,6,15,30,676.0,85.0,0.3,5.0,353.0,323.08,252.87
2016,2,6,15,45,722.5,75.5,0.25,5.0,333.0,288.4,218.27
2016,2,6,16,0,769.0,66.0,0.2,5.0,313.0,249.17,178.61
2016,2,6,16,15,723.0,61.0,0.3,4.5,264.5,189.92,126.75
2016,2,6,16,30,677.0,56.0,0.4,4.0,216.0,135.29,81.49
2016,2,6,16,45,603.5,48.5,0.5,4.0,167.5,78.98,41.97
2016,2,6,17,0,530.0,41.0,0.6,4.0,119.0,33.34,24.64
2016,2,6,17,15,400.0,30.5,0.6,3.5,76.5,24.24,15.42
2016,2,6,17,30,270.0,20.0,0.6,3.0,34.0,16.38,0.0
2016,2,6,17,45,135.0,10.0,0.6,3.0,17.0,9.53,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.4,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,0.1,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.15,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,3.5,1.25,0.0,3.5,0.0,0.0
2016,2,7,7,30,0.0,7.0,1.3,0.0,7.0,6.67,0.0
2016,2,7,7,45,0.0,21.5,1.4,0.0,21.5,19.96,10.0
2016,2,7,8,0,0.0,36.0,1.5,0.0,36.0,34.82,24.76
2016,2,7,8,15,0.0,53.0,1.5,0.5,53.0,52.63,41.08
2016,2,7,8,30,0.0,70.0,1.5,1.0,70.0,70.05,56.86
2016,2,7,8,45,0.0,87.5,1.5,1.5,87.5,87.86,72.7
2016,2,7,9,0,0.0,105.0,1.5,2.0,105.0,105.54,88.12
2016,2,7,9,15,25.5,131.0,1.6,2.5,141.0,161.0,136.86
2016,2,7,9,30,51.0,157.0,1.7,3.0,177.0,209.98,178.97
2016,2,7,9,45,31.5,161.0,1.8,3.5,174.0,197.43,166.89
2016,2,7,10,0,12.0,165.0,1.9,4.0,171.0,173.97,145.69
2016,2,7,10,15,6.0,133.5,1.85,4.0,136.5,133.64,110.85
2016,2,7,10,30,0.0,102.0,1.8,4.0,102.0,95.94,78.09
2016,2,7,10,45,6.5,151.0,1.75,4.5,154.5,151.04,125.17
2016,2,7,11,0,13.0,200.0,1.7,5.0,207.0,207.56,172.19
2016,2,7,11,15,15.5,209.5,1.75,5.0,218.5,218.75,181.15
2016,2,7,11,30,18.0,219.0,1.8,5.0,230.0,229.92,190.26
2016,2,7,11,45,13.0,210.0,1.9,5.0,218.0,215.24,177.78
2016,2,7,12,0,8.0,201.0,2.0,5.0,206.0,200.93,165.7
2016,2,7,12,15,14.0,217.5,1.95,5.0,226.5,222.16,183.45
2016,2,7,12,30,20.0,234.0,1.9,5.0,247.0,243.13,200.77
2016,2,7,12,45,47.5,257.5,1.9,5.5,287.0,298.28,246.19
2016,2,7,13,0,75.0,281.0,1.9,6.0,327.0,342.02,281.47
2016,2,7,13,15,78.0,276.5,1.75,5.5,324.0,335.64,276.46
2016,2,7,13,30,81.0,272.0,1.6,5.0,321.0,328.94,271.45
2016,2,7,13,45,125.0,268.0,1.5,5.0,340.5,357.11,294.96
2016,2,7,14,0,169.0,264.0,1.4,5.0,360.0,373.74,308.62
2016,2,7,14,15,154.0,251.5,1.25,5.0,336.0,342.84,283.04
2016,2,7,14,30,139.0,239.0,1.1,5.0,312.0,312.98,258.48
2016,2,7,14,45,77.5,206.0,1.0,5.0,246.0,236.73,195.77
2016,2,7,15,0,16.0,173.0,0.9,5.0,180.0,169.3,139.86
2016,2,7,15,15,57.5,172.0,0.8,4.5,195.5,185.6,153.92
2016,2,7,15,30,99.0,171.0,0.7,4.0,211.0,194.72,160.81
2016,2,7,15,45,95.5,153.0,0.65,4.0,188.0,170.0,139.34
2016,2,7,16,0,92.0,135.0,0.6,4.0,165.0,145.73,118.21
2016,2,7,16,15,86.0,115.0,0.6,3.5,140.0,119.78,95.82
2016,2,7,16,30,80.0,95.0,0.6,3.0,115.0,94.2,73.8
2016,2,7,16,45,68.0,75.0,0.6,2.5,89.5,69.27,52.99
2016,2,7,17,0,56.0,55.0,0.6,2.0,64.0,46.24,36.66
2016,2,7,17,15,28.0,37.0,0.55,1.5,41.5,32.48,22.96
2016,2,7,17,30,0.0,19.0,0.5,1.0,19.0,17.44,0.35
2016,2,7,17,45,0.0,9.5,0.5,1.0,9.5,9.05,0.0
2016,2,7,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,7,15,97.5,7.5,0.65,-0.5,11.5,7.15,0.0
2016,2,8,7,30,195.0,15.0,0.6,0.0,23.0,96.75,0.0
2016,2,8,7,45,329.5,27.0,0.6,0.5,62.5,215.85,163.0
2016,2,8,8,0,464.0,39.0,0.6,1.0,102.0,314.41,260.86
2016,2,8,8,15,542.5,47.0,0.6,1.5,149.0,388.83,327.68
2016,2,8,8,30,621.0,55.0,0.6,2.0,196.0,468.72,395.79
2016,2,8,8,45,665.5,61.5,0.65,3.0,243.0,529.42,445.2
2016,2,8,9,0,710.0,68.0,0.7,4.0,290.0,591.43,493.4
2016,2,8,9,15,557.5,102.5,0.8,4.5,293.0,546.31,456.06
2016,2,8,9,30,405.0,137.0,0.9,5.0,296.0,485.6,406.17
2016,2,8,9,45,338.0,165.0,1.05,6.0,307.0,463.63,387.05
2016,2,8,10,0,271.0,193.0,1.2,7.0,318.0,450.07,373.4
2016,2,8,10,15,188.5,213.0,1.2,7.0,303.0,396.57,328.44
2016,2,8,10,30,106.0,233.0,1.2,7.0,288.0,339.39,280.12
2016,2,8,10,45,180.5,243.5,1.3,7.5,343.0,425.71,350.27
2016,2,8,11,0,255.0,254.0,1.4,8.0,398.0,513.08,418.27
2016,2,8,11,15,155.0,257.0,1.4,8.0,345.5,416.24,339.43
2016,2,8,11,30,55.0,260.0,1.4,8.0,293.0,319.24,259.92
2016,2,8,11,45,46.0,258.0,1.4,8.0,286.0,306.95,250.1
2016,2,8,12,0,37.0,256.0,1.4,8.0,279.0,294.87,240.01
2016,2,8,12,15,100.5,278.0,1.35,7.5,341.0,369.65,301.78
2016,2,8,12,30,164.0,300.0,1.3,7.0,403.0,452.88,368.05
2016,2,8,12,45,87.5,255.5,1.3,7.0,310.5,327.59,267.42
2016,2,8,13,0,11.0,211.0,1.3,7.0,218.0,210.72,171.57
2016,2,8,13,15,41.0,241.5,1.3,7.0,266.5,271.12,222.12
2016,2,8,13,30,71.0,272.0,1.3,7.0,315.0,321.83,263.26
2016,2,8,13,45,35.5,175.5,1.3,7.0,197.0,194.87,159.67
2016,2,8,14,0,0.0,79.0,1.3,7.0,79.0,73.58,57.7
2016,2,8,14,15,0.0,102.5,1.25,6.5,102.5,95.69,76.98
2016,2,8,14,30,0.0,126.0,1.2,6.0,126.0,117.92,96.15
2016,2,8,14,45,0.0,103.0,1.2,6.0,103.0,96.09,77.68
2016,2,8,15,0,0.0,80.0,1.2,6.0,80.0,74.48,59.32
2016,2,8,15,15,0.0,67.0,1.05,5.5,67.0,62.33,49.06
2016,2,8,15,30,0.0,54.0,0.9,5.0,54.0,50.2,38.68
2016,2,8,15,45,0.0,48.0,0.8,5.0,48.0,44.6,33.87
2016,2,8,16,0,0.0,42.0,0.7,5.0,42.0,39.0,29.0
2016,2,8,16,15,223.0,64.5,0.65,4.5,119.5,100.55,73.35
2016,2,8,16,30,446.0,87.0,0.6,4.0,197.0,133.08,90.46
2016,2,8,16,45,394.5,72.0,0.6,3.5,153.5,86.78,55.87
2016,2,8,17,0,343.0,57.0,0.6,3.0,110.0,46.55,36.84
2016,2,8,17,15,236.0,40.5,0.6,2.5,71.0,31.62,22.29
2016,2,8,17,30,129.0,24.0,0.6,2.0,32.0,18.99,3.21
2016,2,8,17,45,64.5,12.0,0.65,2.0,16.0,11.44,0.0
2016,2,8,18,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,5.0,1.2,0.0,5.0,4.77,0.0
2016,2,9,7,30,0.0,10.0,1.3,0.0,10.0,9.27,0.0
2016,2,9,7,45,0.0,27.0,1.4,0.0,27.0,26.62,16.0
2016,2,9,8,0,0.0,44.0,1.5,0.0,44.0,44.82,33.62
2016,2,9,8,15,3.5,63.5,1.6,0.0,64.0,67.54,54.47
2016,2,9,8,30,7.0,83.0,1.7,0.0,84.0,90.01,74.96
2016,2,9,8,45,14.5,101.0,1.85,0.5,105.0,113.19,95.75
2016,2,9,9,0,22.0,119.0,2.0,1.0,126.0,136.83,116.58
2016,2,9,9,15,18.0,132.0,2.0,1.0,138.0,146.66,124.87
2016,2,9,9,30,14.0,145.0,2.0,1.0,150.0,156.4,132.92
2016,2,9,9,45,86.0,175.5,2.05,1.5,214.5,257.19,221.09
2016,2,9,10,0,158.0,206.0,2.1,2.0,279.0,363.63,310.7
2016,2,9,10,15,194.0,219.5,2.1,2.0,316.0,409.25,347.89
2016,2,9,10,30,230.0,233.0,2.1,2.0,353.0,455.39,385.26
2016,2,9,10,45,347.0,222.5,2.1,2.5,414.0,554.62,465.74
2016,2,9,11,0,464.0,212.0,2.1,3.0,475.0,655.51,544.41
2016,2,9,11,15,405.0,236.0,2.1,3.0,471.5,618.78,513.0
2016,2,9,11,30,346.0,260.0,2.1,3.0,468.0,593.33,491.12
2016,2,9,11,45,182.5,246.5,2.15,3.0,356.5,422.0,352.27
2016,2,9,12,0,19.0,233.0,2.2,3.0,245.0,243.16,201.76
2016,2,9,12,15,9.5,188.5,2.2,3.0,194.5,188.66,156.53
2016,2,9,12,30,0.0,144.0,2.2,3.0,144.0,136.15,111.93
2016,2,9,12,45,5.0,177.5,2.2,3.0,180.5,173.02,143.45
2016,2,9,13,0,10.0,211.0,2.2,3.0,217.0,209.88,174.48
2016,2,9,13,15,9.0,205.5,2.2,2.5,211.0,202.94,168.9
2016,2,9,13,30,8.0,200.0,2.2,2.0,205.0,196.11,163.56
2016,2,9,13,45,4.0,158.5,2.2,2.0,161.0,152.22,126.46
2016,2,9,14,0,0.0,117.0,2.2,2.0,117.0,109.49,89.98
2016,2,9,14,15,0.0,135.5,2.15,2.0,135.5,127.07,105.34
2016,2,9,14,30,0.0,154.0,2.1,2.0,154.0,144.57,120.52
2016,2,9,14,45,0.0,145.0,2.05,2.0,145.0,135.77,113.16
2016,2,9,15,0,0.0,136.0,2.0,2.0,136.0,127.02,105.87
2016,2,9,15,15,0.0,111.5,1.9,1.5,111.5,103.85,86.16
2016,2,9,15,30,0.0,87.0,1.8,1.0,87.0,80.94,66.43
2016,2,9,15,45,0.0,77.5,1.75,1.0,77.5,72.06,58.76
2016,2,9,16,0,0.0,68.0,1.7,1.0,68.0,63.23,51.03
2016,2,9,16,15,0.0,57.5,1.55,0.5,57.5,53.46,42.45
2016,2,9,16,30,0.0,47.0,1.4,0.0,47.0,43.67,33.7
2016,2,9,16,45,0.0,37.0,1.3,0.0,37.0,34.36,25.17
2016,2,9,17,0,0.0,27.0,1.2,0.0,27.0,25.05,17.58
2016,2,9,17,15,0.0,17.5,1.15,0.0,17.5,16.22,8.91
2016,2,9,17,30,0.0,8.0,1.1,0.0,8.0,7.4,0.0
2016,2,9,17,45,0.0,4.0,1.1,-0.5,4.0,3.81,0.0
2016,2,9,18,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,10,7,15,102.5,9.5,1.3,-3.5,14.0,47.96,0.0
2016,2,10,7,30,205.0,19.0,1.4,-3.0,28.0,124.83,0.0
2016,2,10,7,45,336.5,32.0,1.55,-2.5,69.5,225.51,178.52
2016,2,10,8,0,468.0,45.0,1.7,-2.0,111.0,324.99,276.17
2016,2,10,8,15,546.0,54.0,1.75,-1.5,160.0,401.47,346.61
2016,2,10,8,30,624.0,63.0,1.8,-1.0,209.0,483.13,418.52
2016,2,10,8,45,669.0,70.0,1.85,-1.0,257.0,545.43,472.41
2016,2,10,9,0,714.0,77.0,1.9,-1.0,305.0,608.94,525.33
2016,2,10,9,15,748.0,82.0,1.85,-0.5,351.5,662.77,566.31
2016,2,10,9,30,782.0,87.0,1.8,0.0,398.0,716.09,604.97
2016,2,10,9,45,813.0,88.5,1.8,0.0,440.5,757.41,634.82
2016,2,10,10,0,844.0,90.0,1.8,0.0,483.0,801.96,666.69
2016,2,10,10,15,860.5,92.5,1.8,0.0,519.0,833.75,688.51
2016,2,10,10,30,877.0,95.0,1.8,0.0,555.0,862.67,708.16
2016,2,10,10,45,881.5,99.5,1.8,0.0,582.5,880.68,719.75
2016,2,10,11,0,886.0,104.0,1.8,0.0,610.0,895.16,728.95
2016,2,10,11,15,894.0,105.5,1.8,0.0,631.5,905.56,735.35
2016,2,10,11,30,902.0,107.0,1.8,0.0,653.0,912.32,739.29
2016,2,10,11,45,901.0,110.5,1.85,0.0,665.5,909.93,737.46
2016,2,10,12,0,900.0,114.0,1.9,0.0,678.0,903.84,733.21
2016,2,10,12,15,902.0,114.5,1.95,0.0,683.0,893.25,725.88
2016,2,10,12,30,904.0,115.0,2.0,0.0,688.0,879.03,716.05
2016,2,10,12,45,612.0,198.5,2.05,0.0,585.5,715.16,591.73
2016,2,10,13,0,320.0,282.0,2.1,0.0,483.0,551.37,459.33
2016,2,10,13,15,610.0,196.0,2.1,0.0,571.0,673.89,562.71
2016,2,10,13,30,900.0,110.0,2.1,0.0,659.0,770.98,639.99
2016,2,10,13,45,716.0,152.5,2.15,0.0,581.0,659.2,550.48
2016,2,10,14,0,532.0,195.0,2.2,0.0,503.0,550.83,462.91
2016,2,10,14,15,700.5,148.0,2.2,0.0,534.5,583.49,490.66
2016,2,10,14,30,869.0,101.0,2.2,0.0,566.0,596.26,500.0
2016,2,10,14,45,865.0,95.0,2.2,0.0,533.5,546.04,456.88
2016,2,10,15,0,861.0,89.0,2.2,0.0,501.0,494.12,411.47
2016,2,10,15,15,654.0,114.5,2.15,0.0,413.0,387.2,321.03
2016,2,10,15,30,447.0,140.0,2.1,0.0,325.0,297.29,245.11
2016,2,10,15,45,612.0,105.0,2.05,-0.5,328.5,289.3,231.24
2016,2,10,16,0,777.0,70.0,2.0,-1.0,332.0,261.58,196.84
2016,2,10,16,15,734.0,65.0,1.9,-1.0,283.5,201.78,141.2
2016,2,10,16,30,691.0,60.0,1.8,-1.0,235.0,143.93,90.4
2016,2,10,16,45,633.0,52.0,1.75,-1.5,186.0,88.79,49.26
2016,2,10,17,0,575.0,44.0,1.7,-2.0,137.0,40.32,25.56
2016,2,10,17,15,457.0,33.5,1.65,-2.0,91.5,26.38,18.25
2016,2,10,17,30,339.0,23.0,1.6,-2.0,46.0,18.67,6.37
2016,2,10,17,45,169.5,11.5,1.6,-2.5,23.0,10.96,0.0
2016,2,10,18,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,11,7,15,163.5,9.0,1.4,-5.5,17.0,70.93,0.0
2016,2,11,7,30,327.0,18.0,1.5,-5.0,34.0,173.49,0.0
2016,2,11,7,45,459.5,27.5,1.6,-4.5,79.0,274.12,221.08
2016,2,11,8,0,592.0,37.0,1.7,-4.0,124.0,376.82,322.22
2016,2,11,8,15,663.5,43.5,1.75,-3.5,174.5,452.57,392.56
2016,2,11,8,30,735.0,50.0,1.8,-3.0,225.0,532.52,463.17
2016,2,11,8,45,780.0,54.0,1.85,-3.0,275.0,595.76,517.91
2016,2,11,9,0,825.0,58.0,1.9,-3.0,325.0,659.84,570.02
2016,2,11,9,15,854.0,61.5,1.9,-2.5,372.5,712.08,609.01
2016,2,11,9,30,883.0,65.0,1.9,-2.0,420.0,763.19,645.94
2016,2,11,9,45,903.5,67.0,1.9,-1.5,462.0,797.59,669.13
2016,2,11,10,0,924.0,69.0,1.9,-1.0,504.0,836.1,695.12
2016,2,11,10,15,938.5,71.0,1.85,-0.5,540.5,867.1,714.46
2016,2,11,10,30,953.0,73.0,1.8,0.0,577.0,895.03,731.31
2016,2,11,10,45,963.5,74.0,1.8,0.0,606.0,915.0,744.16
2016,2,11,11,0,974.0,75.0,1.8,0.0,635.0,931.39,754.58
2016,2,11,11,15,980.5,76.0,1.8,0.0,656.5,940.59,759.96
2016,2,11,11,30,987.0,77.0,1.8,0.0,678.0,945.89,762.79
2016,2,11,11,45,991.0,77.5,1.8,0.0,691.5,944.48,761.05
2016,2,11,12,0,995.0,78.0,1.8,0.0,705.0,939.1,756.72
2016,2,11,12,15,996.0,78.0,1.8,0.0,710.0,926.63,747.53
2016,2,11,12,30,997.0,78.0,1.8,0.0,715.0,910.28,735.78
2016,2,11,12,45,995.0,78.0,1.8,0.5,711.0,887.7,718.42
2016,2,11,13,0,993.0,78.0,1.8,1.0,707.0,861.51,698.61
2016,2,11,13,15,989.0,77.5,1.75,1.0,695.0,829.77,675.46
2016,2,11,13,30,985.0,77.0,1.7,1.0,683.0,794.8,649.97
2016,2,11,13,45,976.5,77.0,1.7,1.5,662.0,754.25,619.65
2016,2,11,14,0,968.0,77.0,1.7,2.0,641.0,711.13,585.77
2016,2,11,14,15,957.5,76.0,1.65,2.0,613.0,663.42,547.52
2016,2,11,14,30,947.0,75.0,1.6,2.0,585.0,613.81,506.85
2016,2,11,14,45,930.5,73.5,1.55,2.0,550.0,558.94,460.95
2016,2,11,15,0,914.0,72.0,1.5,2.0,515.0,503.28,413.08
2016,2,11,15,15,894.0,70.0,1.35,1.5,473.5,445.16,361.99
2016,2,11,15,30,874.0,68.0,1.2,1.0,432.0,386.53,308.94
2016,2,11,15,45,845.0,65.0,1.05,1.0,386.0,324.92,251.85
2016,2,11,16,0,816.0,62.0,0.9,1.0,340.0,265.18,195.75
2016,2,11,16,15,774.0,57.5,0.8,0.5,290.5,203.7,139.66
2016,2,11,16,30,732.0,53.0,0.7,0.0,241.0,146.3,89.83
2016,2,11,16,45,668.0,47.0,0.65,-0.5,191.0,90.28,48.63
2016,2,11,17,0,604.0,41.0,0.6,-1.0,141.0,41.71,25.67
2016,2,11,17,15,488.5,32.0,0.6,-1.0,95.0,27.15,19.01
2016,2,11,17,30,373.0,23.0,0.6,-1.0,49.0,20.24,8.52
2016,2,11,17,45,186.5,11.5,0.65,-1.5,24.5,10.96,0.0
2016,2,11,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
