Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.85,-4.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,3.5,1.0,-4.0,3.5,3.34,0.0
2016,2,12,7,30,0.0,7.0,1.0,-4.0,7.0,6.48,0.0
2016,2,12,7,45,0.0,16.5,1.05,-4.0,16.5,15.29,7.42
2016,2,12,8,0,0.0,26.0,1.1,-4.0,26.0,24.12,15.97
2016,2,12,8,15,0.0,37.0,1.05,-3.5,37.0,34.36,25.51
2016,2,12,8,30,0.0,48.0,1.0,-3.0,48.0,44.61,34.96
2016,2,12,8,45,0.0,59.0,1.0,-3.0,59.0,54.87,44.33
2016,2,12,9,0,0.0,70.0,1.0,-3.0,70.0,65.61,53.99
2016,2,12,9,15,0.0,38.5,0.95,-3.0,38.5,35.75,26.93
2016,2,12,9,30,0.0,7.0,0.9,-3.0,7.0,6.49,0.27
2016,2,12,9,45,10.0,93.0,0.85,-3.0,98.0,95.44,80.78
2016,2,12,10,0,20.0,179.0,0.8,-3.0,189.0,195.0,167.36
2016,2,12,10,15,15.0,182.5,0.7,-2.5,190.5,193.19,164.27
2016,2,12,10,30,10.0,186.0,0.6,-2.0,192.0,191.47,161.83
2016,2,12,10,45,17.5,206.0,0.55,-2.0,216.5,218.25,184.31
2016,2,12,11,0,25.0,226.0,0.5,-2.0,241.0,245.08,206.34
2016,2,12,11,15,45.0,250.0,0.5,-1.5,277.5,300.55,251.72
2016,2,12,11,30,65.0,274.0,0.5,-1.0,314.0,343.21,285.55
2016,2,12,11,45,42.0,255.5,0.5,-1.0,282.0,299.98,249.28
2016,2,12,12,0,19.0,237.0,0.5,-1.0,250.0,246.98,205.42
2016,2,12,12,15,102.0,273.0,0.55,-0.5,339.0,365.27,304.16
2016,2,12,12,30,185.0,309.0,0.6,0.0,428.0,480.7,395.1
2016,2,12,12,45,302.0,285.0,0.7,0.0,478.5,552.3,452.6
2016,2,12,13,0,419.0,261.0,0.8,0.0,529.0,607.16,496.99
2016,2,12,13,15,223.5,253.5,0.85,0.0,396.5,438.08,362.38
2016,2,12,13,30,28.0,246.0,0.9,0.0,264.0,256.02,212.59
2016,2,12,13,45,46.5,253.0,1.0,0.0,281.0,281.17,235.23
2016,2,12,14,0,65.0,260.0,1.1,0.0,298.0,297.09,248.9
2016,2,12,14,15,52.0,242.0,1.15,0.0,271.5,266.85,223.9
2016,2,12,14,30,39.0,224.0,1.2,0.0,245.0,237.94,200.07
2016,2,12,14,45,56.5,218.0,1.3,0.0,246.5,237.88,200.64
2016,2,12,15,0,74.0,212.0,1.4,0.0,248.0,235.98,199.26
2016,2,12,15,15,396.0,157.5,1.4,0.0,326.5,321.24,268.55
2016,2,12,15,30,718.0,103.0,1.4,0.0,405.0,364.77,296.28
2016,2,12,15,45,694.0,95.5,1.4,0.0,362.0,308.07,243.62
2016,2,12,16,0,670.0,88.0,1.4,0.0,319.0,253.06,192.3
2016,2,12,16,15,623.5,81.5,1.25,0.0,272.0,196.56,140.82
2016,2,12,16,30,577.0,75.0,1.1,0.0,225.0,144.94,96.02
2016,2,12,16,45,516.5,64.5,0.95,-0.5,178.0,93.73,57.41
2016,2,12,17,0,456.0,54.0,0.8,-1.0,131.0,49.72,33.58
2016,2,12,17,15,345.5,41.0,0.8,-1.0,88.0,33.02,24.4
2016,2,12,17,30,235.0,28.0,0.8,-1.0,45.0,23.17,11.59
2016,2,12,17,45,117.5,14.0,0.8,-1.5,22.5,13.34,0.0
2016,2,12,18,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,-4.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,-5.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,7,15,194.5,9.5,1.9,-5.5,20.5,83.94,0.0
2016,2,13,7,30,389.0,19.0,2.0,-5.0,41.0,204.95,60.99
2016,2,13,7,45,514.5,28.0,2.15,-5.0,88.0,303.66,250.23
2016,2,13,8,0,640.0,37.0,2.3,-5.0,135.0,405.45,349.91
2016,2,13,8,15,708.5,42.5,2.35,-4.5,187.0,480.75,420.3
2016,2,13,8,30,777.0,48.0,2.4,-4.0,239.0,559.9,490.63
2016,2,13,8,45,818.0,52.5,2.45,-4.0,290.5,622.98,545.48
2016,2,13,9,0,859.0,57.0,2.5,-4.0,342.0,686.59,596.93
2016,2,13,9,15,887.0,60.0,2.45,-3.5,390.0,732.7,630.93
2016,2,13,9,30,915.0,63.0,2.4,-3.0,438.0,783.31,667.42
2016,2,13,9,45,935.5,65.0,2.4,-3.0,481.5,825.13,697.68
2016,2,13,10,0,956.0,67.0,2.4,-3.0,525.0,864.6,725.74
2016,2,13,10,15,969.5,69.0,2.4,-2.5,561.5,895.56,745.78
2016,2,13,10,30,983.0,71.0,2.4,-2.0,598.0,923.28,763.28
2016,2,13,10,45,994.0,71.5,2.4,-2.0,628.0,943.54,776.54
2016,2,13,11,0,1005.0,72.0,2.4,-2.0,658.0,960.1,787.22
2016,2,13,11,15,1011.0,73.0,2.35,-2.0,680.0,969.06,791.95
2016,2,13,11,30,1017.0,74.0,2.3,-2.0,702.0,973.98,793.97
2016,2,13,11,45,1021.0,74.0,2.3,-2.0,715.5,971.9,791.7
2016,2,13,12,0,1025.0,74.0,2.3,-2.0,729.0,965.72,786.73
2016,2,13,12,15,1026.0,74.0,2.3,-1.5,734.0,952.9,775.82
2016,2,13,12,30,1027.0,74.0,2.3,-1.0,739.0,936.06,762.24
2016,2,13,12,45,1022.5,76.0,2.3,-1.0,735.0,913.12,745.69
2016,2,13,13,0,1018.0,78.0,2.3,-1.0,731.0,886.5,726.57
2016,2,13,13,15,1014.5,77.5,2.3,-1.0,719.0,854.35,703.37
2016,2,13,13,30,1011.0,77.0,2.3,-1.0,707.0,818.85,677.63
2016,2,13,13,45,1006.0,75.5,2.3,-1.0,686.5,778.04,647.74
2016,2,13,14,0,1001.0,74.0,2.3,-1.0,666.0,734.35,614.42
2016,2,13,14,15,992.0,72.5,2.3,-1.0,638.0,685.56,575.01
2016,2,13,14,30,983.0,71.0,2.3,-1.0,610.0,634.64,532.86
2016,2,13,14,45,971.5,69.0,2.3,-1.0,574.5,580.05,486.51
2016,2,13,15,0,960.0,67.0,2.3,-1.0,539.0,524.09,437.56
2016,2,13,15,15,942.5,64.5,2.25,-1.0,497.5,464.03,383.5
2016,2,13,15,30,925.0,62.0,2.2,-1.0,456.0,403.79,327.66
2016,2,13,15,45,900.0,59.5,2.15,-1.5,409.0,341.34,269.15
2016,2,13,16,0,875.0,57.0,2.1,-2.0,362.0,280.14,210.66
2016,2,13,16,15,837.0,53.0,1.95,-2.5,311.5,214.74,149.29
2016,2,13,16,30,799.0,49.0,1.8,-3.0,261.0,154.39,95.23
2016,2,13,16,45,738.5,44.0,1.7,-3.5,209.0,95.21,50.27
2016,2,13,17,0,678.0,39.0,1.6,-4.0,157.0,42.96,24.59
2016,2,13,17,15,569.0,31.5,1.5,-4.5,108.0,26.38,18.72
2016,2,13,17,30,460.0,24.0,1.4,-5.0,59.0,20.98,10.9
2016,2,13,17,45,230.0,12.0,1.35,-5.5,29.5,11.44,0.0
2016,2,13,18,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,-7.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.85,-8.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.75,-8.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.7,-9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.65,-9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.6,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.65,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,0.65,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,0.55,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,0.55,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,0.7,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,0.8,-10.0,0.0,0.0,0.0
2016,2,14,7,15,48.0,11.0,0.9,-9.5,14.0,29.06,0.0
2016,2,14,7,30,96.0,22.0,1.0,-9.0,28.0,85.96,34.17
2016,2,14,7,45,155.0,40.0,1.1,-8.5,60.0,139.82,116.32
2016,2,14,8,0,214.0,58.0,1.2,-8.0,92.0,199.17,174.06
2016,2,14,8,15,248.5,75.5,1.15,-7.5,128.0,248.38,220.35
2016,2,14,8,30,283.0,93.0,1.1,-7.0,164.0,299.93,267.11
2016,2,14,8,45,309.5,107.0,1.1,-7.0,199.0,343.48,305.94
2016,2,14,9,0,336.0,121.0,1.1,-7.0,234.0,388.28,344.66
2016,2,14,9,15,575.5,101.0,1.05,-6.5,326.0,567.04,495.36
2016,2,14,9,30,815.0,81.0,1.0,-6.0,418.0,738.21,626.88
2016,2,14,9,45,830.0,86.0,1.0,-5.5,458.5,777.09,651.4
2016,2,14,10,0,845.0,91.0,1.0,-5.0,499.0,813.52,675.47
2016,2,14,10,15,860.5,93.5,0.95,-4.5,534.5,844.75,694.47
2016,2,14,10,30,876.0,96.0,0.9,-4.0,570.0,873.07,711.07
2016,2,14,10,45,588.0,178.0,0.85,-4.0,503.0,727.86,600.77
2016,2,14,11,0,300.0,260.0,0.8,-4.0,436.0,561.7,467.05
2016,2,14,11,15,306.0,268.5,0.75,-3.5,453.5,575.03,477.48
2016,2,14,11,30,312.0,277.0,0.7,-3.0,471.0,587.0,484.58
2016,2,14,11,45,313.0,283.0,0.7,-2.5,481.5,590.34,485.57
2016,2,14,12,0,314.0,289.0,0.7,-2.0,492.0,592.27,485.66
2016,2,14,12,15,280.5,298.0,0.7,-2.0,480.0,566.99,465.05
2016,2,14,12,30,247.0,307.0,0.7,-2.0,468.0,530.17,436.08
2016,2,14,12,45,273.5,300.5,0.7,-2.0,478.5,547.26,450.05
2016,2,14,13,0,300.0,294.0,0.7,-2.0,489.0,551.14,453.35
2016,2,14,13,15,358.0,274.5,0.75,-1.5,503.0,562.74,463.27
2016,2,14,13,30,416.0,255.0,0.8,-1.0,517.0,570.1,469.58
2016,2,14,13,45,274.5,267.5,0.85,-1.0,438.0,467.96,387.72
2016,2,14,14,0,133.0,280.0,0.9,-1.0,359.0,368.11,306.66
2016,2,14,14,15,68.5,229.5,0.9,-1.0,270.0,264.36,221.92
2016,2,14,14,30,4.0,179.0,0.9,-1.0,181.0,170.52,142.92
2016,2,14,14,45,12.5,183.5,0.9,-1.0,190.0,178.63,150.61
2016,2,14,15,0,21.0,188.0,0.9,-1.0,199.0,185.72,156.89
2016,2,14,15,15,10.5,144.5,0.9,-1.0,150.0,138.95,116.96
2016,2,14,15,30,0.0,101.0,0.9,-1.0,101.0,93.9,78.12
2016,2,14,15,45,0.0,89.0,0.9,-1.5,89.0,82.67,68.63
2016,2,14,16,0,0.0,77.0,0.9,-2.0,77.0,71.51,58.97
2016,2,14,16,15,0.0,65.5,0.9,-2.0,65.5,60.87,49.52
2016,2,14,16,30,0.0,54.0,0.9,-2.0,54.0,50.2,39.91
2016,2,14,16,45,0.0,42.5,0.9,-2.5,42.5,39.48,30.17
2016,2,14,17,0,0.0,31.0,0.9,-3.0,31.0,28.77,20.29
2016,2,14,17,15,0.0,20.5,0.9,-3.0,20.5,19.01,11.91
2016,2,14,17,30,0.0,10.0,0.9,-3.0,10.0,9.26,1.87
2016,2,14,17,45,0.0,5.0,0.9,-3.0,5.0,4.77,0.0
2016,2,14,18,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.5,1.0,-5.0,2.5,2.38,0.0
2016,2,15,7,30,0.0,5.0,1.0,-5.0,5.0,4.62,0.0
2016,2,15,7,45,0.0,12.5,1.0,-5.0,12.5,11.58,4.48
2016,2,15,8,0,0.0,20.0,1.0,-5.0,20.0,18.54,11.11
2016,2,15,8,15,0.0,28.5,0.95,-5.0,28.5,26.44,18.54
2016,2,15,8,30,0.0,37.0,0.9,-5.0,37.0,34.35,25.92
2016,2,15,8,45,0.0,45.5,0.9,-5.0,45.5,42.26,33.2
2016,2,15,9,0,0.0,54.0,0.9,-5.0,54.0,50.19,40.39
2016,2,15,9,15,0.0,47.5,0.9,-4.5,47.5,44.13,34.72
2016,2,15,9,30,0.0,41.0,0.9,-4.0,41.0,38.09,29.09
2016,2,15,9,45,0.0,61.5,0.95,-4.0,61.5,57.2,46.26
2016,2,15,10,0,0.0,82.0,1.0,-4.0,82.0,76.36,63.25
2016,2,15,10,15,0.0,88.0,0.95,-4.0,88.0,82.02,68.08
2016,2,15,10,30,0.0,94.0,0.9,-4.0,94.0,87.82,73.04
2016,2,15,10,45,0.0,128.0,0.9,-4.0,128.0,121.44,102.4
2016,2,15,11,0,0.0,162.0,0.9,-4.0,162.0,155.57,131.7
2016,2,15,11,15,7.5,193.0,0.85,-3.5,198.0,193.49,163.84
2016,2,15,11,30,15.0,224.0,0.8,-3.0,234.0,231.56,195.45
2016,2,15,11,45,22.0,241.5,0.8,-3.0,256.5,254.98,214.81
2016,2,15,12,0,29.0,259.0,0.8,-3.0,279.0,290.1,243.72
2016,2,15,12,15,16.5,224.5,0.8,-3.0,236.0,230.71,193.79
2016,2,15,12,30,4.0,190.0,0.8,-3.0,193.0,184.74,154.99
2016,2,15,12,45,10.0,212.5,0.8,-3.0,219.5,211.64,178.14
2016,2,15,13,0,16.0,235.0,0.8,-3.0,246.0,238.21,200.45
2016,2,15,13,15,9.0,205.5,0.8,-3.0,211.5,202.56,170.29
2016,2,15,13,30,2.0,176.0,0.8,-3.0,177.0,167.92,141.02
2016,2,15,13,45,1.0,113.5,0.8,-3.0,114.0,106.85,88.74
2016,2,15,14,0,0.0,51.0,0.8,-3.0,51.0,47.46,36.79
2016,2,15,14,15,0.0,35.5,0.7,-2.5,35.5,33.01,23.99
2016,2,15,14,30,0.0,20.0,0.6,-2.0,20.0,18.58,11.08
2016,2,15,14,45,334.5,95.5,0.55,-2.0,263.0,275.13,236.55
2016,2,15,15,0,669.0,171.0,0.5,-2.0,506.0,489.7,404.48
2016,2,15,15,15,643.0,163.0,0.45,-2.0,464.0,433.44,353.59
2016,2,15,15,30,617.0,155.0,0.4,-2.0,422.0,378.66,306.1
2016,2,15,15,45,590.0,142.5,0.35,-2.0,376.5,321.19,255.45
2016,2,15,16,0,563.0,130.0,0.3,-2.0,331.0,265.99,205.94
2016,2,15,16,15,514.5,118.0,0.35,-2.0,282.0,209.41,156.42
2016,2,15,16,30,466.0,106.0,0.4,-2.0,233.0,158.08,112.78
2016,2,15,16,45,392.5,91.5,0.5,-2.0,184.0,108.05,74.73
2016,2,15,17,0,319.0,77.0,0.6,-2.0,135.0,66.75,49.18
2016,2,15,17,15,224.5,57.0,0.65,-2.0,91.5,44.37,35.13
2016,2,15,17,30,130.0,37.0,0.7,-2.0,48.0,29.99,19.22
2016,2,15,17,45,65.0,18.5,0.75,-2.0,24.0,17.63,0.0
2016,2,15,18,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,7,15,7.0,11.5,1.8,6.5,12.0,13.7,0.0
2016,2,16,7,30,14.0,23.0,1.8,6.0,24.0,32.0,13.71
2016,2,16,7,45,60.0,42.5,1.85,5.5,52.0,87.83,68.61
2016,2,16,8,0,106.0,62.0,1.9,5.0,80.0,137.73,114.44
2016,2,16,8,15,126.0,83.0,2.0,4.5,111.0,178.11,151.42
2016,2,16,8,30,146.0,104.0,2.1,4.0,142.0,219.45,188.65
2016,2,16,8,45,168.5,122.5,2.25,4.0,174.5,259.99,224.25
2016,2,16,9,0,191.0,141.0,2.4,4.0,207.0,301.76,260.15
2016,2,16,9,15,379.0,130.5,2.4,4.5,283.0,455.43,390.63
2016,2,16,9,30,567.0,120.0,2.4,5.0,359.0,602.5,509.82
2016,2,16,9,45,722.5,98.5,2.45,5.5,434.0,715.66,595.77
2016,2,16,10,0,878.0,77.0,2.5,6.0,509.0,828.42,677.7
2016,2,16,10,15,894.0,79.0,2.45,6.5,545.5,853.08,691.64
2016,2,16,10,30,910.0,81.0,2.4,7.0,582.0,881.8,709.23
2016,2,16,10,45,924.5,81.5,2.35,7.5,612.5,904.27,722.08
2016,2,16,11,0,939.0,82.0,2.3,8.0,643.0,923.35,732.52
2016,2,16,11,15,946.0,83.0,2.2,8.0,664.5,932.88,737.02
2016,2,16,11,30,953.0,84.0,2.1,8.0,686.0,938.61,739.03
2016,2,16,11,45,958.0,84.5,2.05,8.5,700.0,938.16,736.1
2016,2,16,12,0,963.0,85.0,2.0,9.0,714.0,933.8,730.69
2016,2,16,12,15,964.0,85.0,1.95,9.0,718.5,921.56,721.31
2016,2,16,12,30,965.0,85.0,1.9,9.0,723.0,905.52,709.52
2016,2,16,12,45,962.5,85.5,1.85,9.5,719.5,883.46,692.42
2016,2,16,13,0,960.0,86.0,1.8,10.0,716.0,857.9,673.06
2016,2,16,13,15,956.0,85.5,1.75,10.0,703.5,826.71,651.06
2016,2,16,13,30,952.0,85.0,1.7,10.0,691.0,792.38,626.85
2016,2,16,13,45,943.5,84.5,1.65,10.0,670.5,751.96,598.17
2016,2,16,14,0,935.0,84.0,1.6,10.0,650.0,709.08,566.55
2016,2,16,14,15,924.5,83.0,1.5,9.5,622.0,662.21,530.83
2016,2,16,14,30,914.0,82.0,1.4,9.0,594.0,613.52,492.82
2016,2,16,14,45,896.0,81.0,1.35,9.0,558.5,559.31,449.02
2016,2,16,15,0,878.0,80.0,1.3,9.0,523.0,504.76,403.72
2016,2,16,15,15,479.0,133.5,1.15,8.5,373.0,336.77,270.57
2016,2,16,15,30,80.0,187.0,1.0,8.0,223.0,203.75,165.77
2016,2,16,15,45,422.0,129.0,0.85,7.5,285.0,256.56,201.99
2016,2,16,16,0,764.0,71.0,0.7,7.0,347.0,268.22,196.83
2016,2,16,16,15,721.0,66.0,0.7,6.0,298.0,208.28,143.56
2016,2,16,16,30,678.0,61.0,0.7,5.0,249.0,150.32,94.13
2016,2,16,16,45,606.5,55.5,0.7,4.0,198.5,96.15,54.12
2016,2,16,17,0,535.0,50.0,0.7,3.0,148.0,50.32,30.27
2016,2,16,17,15,428.0,39.5,0.7,2.5,102.5,30.79,22.35
2016,2,16,17,30,321.0,29.0,0.7,2.0,57.0,23.38,13.9
2016,2,16,17,45,160.5,14.5,0.7,1.5,28.5,13.82,0.0
2016,2,16,18,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,17,7,15,125.0,13.0,0.8,0.5,22.0,61.54,0.0
2016,2,17,7,30,250.0,26.0,0.9,1.0,44.0,163.68,102.73
2016,2,17,7,45,380.0,36.5,1.05,2.0,89.0,257.43,211.19
2016,2,17,8,0,510.0,47.0,1.2,3.0,134.0,358.39,301.73
2016,2,17,8,15,580.5,54.5,1.3,3.0,183.5,431.96,367.45
2016,2,17,8,30,651.0,62.0,1.4,3.0,233.0,510.11,434.59
2016,2,17,8,45,705.5,65.5,1.5,3.5,283.5,572.05,485.74
2016,2,17,9,0,760.0,69.0,1.6,4.0,334.0,640.73,539.14
2016,2,17,9,15,791.0,73.0,1.6,4.5,381.0,693.7,577.26
2016,2,17,9,30,822.0,77.0,1.6,5.0,428.0,745.79,613.69
2016,2,17,9,45,854.0,76.5,1.6,5.5,472.0,791.89,644.71
2016,2,17,10,0,886.0,76.0,1.6,6.0,516.0,829.29,668.79
2016,2,17,10,15,901.0,78.0,1.6,6.5,552.0,860.29,687.98
2016,2,17,10,30,916.0,80.0,1.6,7.0,588.0,888.34,704.92
2016,2,17,10,45,927.0,81.5,1.6,7.5,617.5,909.1,716.64
2016,2,17,11,0,938.0,83.0,1.6,8.0,647.0,926.38,726.02
2016,2,17,11,15,945.0,84.0,1.6,8.0,669.0,935.9,731.44
2016,2,17,11,30,952.0,85.0,1.6,8.0,691.0,941.63,734.48
2016,2,17,11,45,955.0,86.5,1.6,8.5,704.0,940.57,731.72
2016,2,17,12,0,958.0,88.0,1.6,9.0,717.0,935.63,726.55
2016,2,17,12,15,959.5,88.0,1.6,9.0,722.5,923.81,718.17
2016,2,17,12,30,961.0,88.0,1.6,9.0,728.0,908.2,707.39
2016,2,17,12,45,954.5,90.0,1.6,9.0,723.5,884.54,691.15
2016,2,17,13,0,948.0,92.0,1.6,9.0,719.0,857.53,672.7
2016,2,17,13,15,944.5,91.5,1.6,9.0,707.0,826.93,651.71
2016,2,17,13,30,941.0,91.0,1.6,9.0,695.0,793.2,628.46
2016,2,17,13,45,929.5,92.0,1.6,9.0,673.5,752.5,600.05
2016,2,17,14,0,918.0,93.0,1.6,9.0,652.0,709.55,568.53
2016,2,17,14,15,907.5,91.5,1.55,9.0,624.5,662.66,532.21
2016,2,17,14,30,897.0,90.0,1.5,9.0,597.0,615.46,494.76
2016,2,17,14,45,877.5,89.5,1.5,9.0,561.0,560.99,451.09
2016,2,17,15,0,858.0,89.0,1.5,9.0,525.0,506.12,405.83
2016,2,17,15,15,837.0,86.0,1.35,8.5,484.0,448.07,356.7
2016,2,17,15,30,816.0,83.0,1.2,8.0,443.0,390.49,306.5
2016,2,17,15,45,782.0,80.0,1.1,8.0,396.5,329.55,252.24
2016,2,17,16,0,748.0,77.0,1.0,8.0,350.0,269.3,197.9
2016,2,17,16,15,705.5,72.0,0.9,7.0,301.0,209.89,145.39
2016,2,17,16,30,663.0,67.0,0.8,6.0,252.0,154.73,98.3
2016,2,17,16,45,593.5,60.0,0.75,5.0,202.0,100.05,57.63
2016,2,17,17,0,524.0,53.0,0.7,4.0,152.0,53.56,32.64
2016,2,17,17,15,418.5,42.5,0.75,3.5,106.0,33.38,24.65
2016,2,17,17,30,313.0,32.0,0.8,3.0,60.0,26.11,16.45
2016,2,17,17,45,156.5,16.0,0.85,2.5,30.0,12.88,0.0
2016,2,17,18,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,7,15,143.0,14.0,0.7,-0.5,24.5,69.9,0.0
2016,2,18,7,30,286.0,28.0,0.8,0.0,49.0,183.68,124.01
2016,2,18,7,45,397.5,40.0,0.95,0.5,94.5,270.71,223.8
2016,2,18,8,0,509.0,52.0,1.1,1.0,140.0,364.72,309.09
2016,2,18,8,15,577.5,60.0,1.15,1.5,190.5,438.24,374.0
2016,2,18,8,30,646.0,68.0,1.2,2.0,241.0,515.99,439.62
2016,2,18,8,45,688.5,74.5,1.3,2.5,290.5,578.08,490.32
2016,2,18,9,0,731.0,81.0,1.4,3.0,340.0,641.16,539.65
2016,2,18,9,15,762.0,85.5,1.3,3.5,386.5,693.7,576.36
2016,2,18,9,30,793.0,90.0,1.2,4.0,433.0,740.95,607.75
2016,2,18,9,45,812.0,94.5,1.15,4.5,474.0,782.13,634.27
2016,2,18,10,0,831.0,99.0,1.1,5.0,515.0,821.09,658.56
2016,2,18,10,15,847.0,101.5,1.05,5.0,551.0,852.7,678.3
2016,2,18,10,30,863.0,104.0,1.0,5.0,587.0,881.43,695.85
2016,2,18,10,45,872.5,107.0,1.0,5.5,615.5,901.97,707.22
2016,2,18,11,0,882.0,110.0,1.0,6.0,644.0,919.08,716.34
2016,2,18,11,15,889.0,111.0,1.0,6.0,665.5,928.12,721.32
2016,2,18,11,30,896.0,112.0,1.0,6.0,687.0,933.48,724.06
2016,2,18,11,45,898.5,113.5,1.0,6.5,699.5,931.73,720.88
2016,2,18,12,0,901.0,115.0,1.0,7.0,712.0,926.23,715.43
2016,2,18,12,15,902.0,115.5,1.0,7.0,716.5,914.61,707.3
2016,2,18,12,30,903.0,116.0,1.0,7.0,721.0,899.34,696.91
2016,2,18,12,45,917.0,108.5,1.0,7.5,720.5,876.64,680.34
2016,2,18,13,0,931.0,101.0,1.0,8.0,720.0,856.28,665.59
2016,2,18,13,15,927.0,100.5,0.95,8.0,708.0,825.61,644.08
2016,2,18,13,30,923.0,100.0,0.9,8.0,696.0,791.89,620.56
2016,2,18,13,45,913.0,100.0,0.9,8.0,675.0,751.6,593.07
2016,2,18,14,0,903.0,100.0,0.9,8.0,654.0,711.82,564.26
2016,2,18,14,15,892.0,98.0,0.9,8.0,626.0,663.94,528.4
2016,2,18,14,30,881.0,96.0,0.9,8.0,598.0,614.4,490.4
2016,2,18,14,45,864.5,94.5,0.9,8.0,563.0,561.06,448.33
2016,2,18,15,0,848.0,93.0,0.9,8.0,528.0,507.1,404.46
2016,2,18,15,15,827.0,90.0,0.85,7.5,487.0,449.4,356.6
2016,2,18,15,30,806.0,87.0,0.8,7.0,446.0,392.21,307.53
2016,2,18,15,45,775.0,83.5,0.75,7.0,400.0,332.13,254.4
2016,2,18,16,0,744.0,80.0,0.7,7.0,354.0,272.37,200.73
2016,2,18,16,15,702.5,74.5,0.65,6.0,305.5,212.77,148.21
2016,2,18,16,30,661.0,69.0,0.6,5.0,257.0,157.32,100.82
2016,2,18,16,45,598.0,61.5,0.55,4.0,207.0,102.68,59.72
2016,2,18,17,0,535.0,54.0,0.5,3.0,157.0,55.46,33.75
2016,2,18,17,15,434.0,43.5,0.5,2.5,110.5,34.12,25.5
2016,2,18,17,30,333.0,33.0,0.5,2.0,64.0,26.9,17.51
2016,2,18,17,45,166.5,16.5,0.55,1.5,32.0,13.23,0.0
2016,2,18,18,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,122.5,14.5,0.85,-1.5,24.5,62.56,0.0
2016,2,19,7,30,245.0,29.0,0.9,-1.0,49.0,168.63,119.88
2016,2,19,7,45,350.0,42.0,0.95,-0.5,92.5,250.1,208.48
2016,2,19,8,0,455.0,55.0,1.0,0.0,136.0,339.74,289.69
2016,2,19,8,15,523.0,64.0,1.05,0.5,184.5,412.03,353.58
2016,2,19,8,30,591.0,73.0,1.1,1.0,233.0,488.63,418.47
2016,2,19,8,45,638.5,79.0,1.15,1.5,281.5,551.59,469.77
2016,2,19,9,0,686.0,85.0,1.2,2.0,330.0,615.98,520.32
2016,2,19,9,15,717.0,89.5,1.2,2.5,375.5,667.16,557.2
2016,2,19,9,30,748.0,94.0,1.2,3.0,421.0,717.69,592.58
2016,2,19,9,45,775.5,96.0,1.25,3.5,462.5,756.88,619.22
2016,2,19,10,0,803.0,98.0,1.3,4.0,504.0,799.21,647.86
2016,2,19,10,15,819.0,100.5,1.35,4.5,539.0,830.31,667.92
2016,2,19,10,30,835.0,103.0,1.4,5.0,574.0,858.64,685.97
2016,2,19,10,45,850.0,103.5,1.45,5.5,603.0,880.78,699.56
2016,2,19,11,0,865.0,104.0,1.5,6.0,632.0,899.69,710.97
2016,2,19,11,15,872.5,105.0,1.55,6.0,653.0,909.14,717.11
2016,2,19,11,30,880.0,106.0,1.6,6.0,674.0,914.98,720.99
2016,2,19,11,45,886.5,106.0,1.65,6.5,687.5,915.12,719.8
2016,2,19,12,0,893.0,106.0,1.7,7.0,701.0,904.69,711.41
2016,2,19,12,15,894.5,106.5,1.75,7.0,706.0,893.99,704.36
2016,2,19,12,30,896.0,107.0,1.8,7.0,711.0,879.72,694.89
2016,2,19,12,45,896.5,106.0,1.85,7.5,708.0,859.49,680.06
2016,2,19,13,0,897.0,105.0,1.9,8.0,705.0,835.88,662.94
2016,2,19,13,15,893.0,104.0,1.95,8.0,693.5,805.51,642.14
2016,2,19,13,30,889.0,103.0,2.0,8.0,682.0,776.21,622.07
2016,2,19,13,45,882.0,102.0,2.05,8.5,662.0,737.46,593.79
2016,2,19,14,0,875.0,101.0,2.1,9.0,642.0,696.33,562.13
2016,2,19,14,15,865.5,99.5,2.1,9.0,615.5,650.96,526.91
2016,2,19,14,30,856.0,98.0,2.1,9.0,589.0,603.87,489.5
2016,2,19,14,45,842.5,95.0,2.1,9.0,555.0,551.65,447.11
2016,2,19,15,0,829.0,92.0,2.1,9.0,521.0,498.62,402.84
2016,2,19,15,15,809.5,89.0,2.0,8.5,481.5,442.46,355.11
2016,2,19,15,30,790.0,86.0,1.9,8.0,442.0,386.69,306.21
2016,2,19,15,45,764.0,81.5,1.85,8.0,397.5,328.03,253.39
2016,2,19,16,0,738.0,77.0,1.8,8.0,353.0,269.22,199.67
2016,2,19,16,15,698.5,72.0,1.7,7.5,305.0,210.76,147.1
2016,2,19,16,30,659.0,67.0,1.6,7.0,257.0,156.21,99.78
2016,2,19,16,45,602.5,59.5,1.5,6.5,208.0,102.13,58.5
2016,2,19,17,0,546.0,52.0,1.4,6.0,159.0,54.64,31.98
2016,2,19,17,15,448.0,42.0,1.4,5.5,112.5,32.53,23.76
2016,2,19,17,30,350.0,32.0,1.4,5.0,66.0,25.72,16.45
2016,2,19,17,45,175.0,16.0,1.45,4.5,33.0,12.63,0.0
2016,2,19,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,20,7,15,11.5,14.5,1.4,3.5,15.5,18.42,0.0
2016,2,20,7,30,23.0,29.0,1.4,4.0,31.0,44.65,28.73
2016,2,20,7,45,56.5,50.5,1.4,4.5,59.5,96.44,77.25
2016,2,20,8,0,90.0,72.0,1.4,5.0,88.0,142.33,118.75
2016,2,20,8,15,110.0,94.0,1.45,5.5,120.0,183.15,155.09
2016,2,20,8,30,130.0,116.0,1.5,6.0,152.0,225.05,191.46
2016,2,20,8,45,156.0,133.0,1.55,7.0,184.0,265.25,225.25
2016,2,20,9,0,182.0,150.0,1.6,8.0,216.0,307.17,259.49
2016,2,20,9,15,252.5,162.5,1.6,8.5,266.5,390.42,327.53
2016,2,20,9,30,323.0,175.0,1.6,9.0,317.0,465.75,387.14
2016,2,20,9,45,266.0,201.0,1.6,9.5,325.5,457.64,377.07
2016,2,20,10,0,209.0,227.0,1.6,10.0,334.0,431.92,353.95
2016,2,20,10,15,163.5,244.5,1.55,10.0,331.5,415.25,338.71
2016,2,20,10,30,118.0,262.0,1.5,10.0,329.0,396.26,321.55
2016,2,20,10,45,139.0,277.0,1.5,10.5,360.0,430.74,347.82
2016,2,20,11,0,160.0,292.0,1.5,11.0,391.0,464.93,373.12
2016,2,20,11,15,166.0,302.0,1.45,11.0,408.0,479.4,383.24
2016,2,20,11,30,172.0,312.0,1.4,11.0,425.0,493.14,392.9
2016,2,20,11,45,152.5,318.0,1.4,11.5,419.5,478.98,380.36
2016,2,20,12,0,133.0,324.0,1.4,12.0,414.0,464.41,367.82
2016,2,20,12,15,83.0,301.5,1.4,12.0,358.0,380.12,302.26
2016,2,20,12,30,33.0,279.0,1.4,12.0,302.0,310.16,246.83
2016,2,20,12,45,152.5,297.5,1.4,12.5,401.0,436.53,347.78
2016,2,20,13,0,272.0,316.0,1.4,13.0,500.0,555.31,437.61
2016,2,20,13,15,154.5,294.5,1.45,13.0,398.5,421.81,334.33
2016,2,20,13,30,37.0,273.0,1.5,13.0,297.0,297.03,235.99
2016,2,20,13,45,41.0,269.0,1.55,13.0,295.0,292.91,233.72
2016,2,20,14,0,45.0,265.0,1.6,13.0,293.0,288.39,230.53
2016,2,20,14,15,52.0,258.5,1.6,13.0,289.5,282.81,226.49
2016,2,20,14,30,59.0,252.0,1.6,13.0,286.0,276.51,221.82
2016,2,20,14,45,144.5,242.0,1.6,13.0,319.0,311.88,250.85
2016,2,20,15,0,230.0,232.0,1.6,13.0,352.0,334.12,268.15
2016,2,20,15,15,221.0,214.0,1.6,13.0,322.5,298.73,239.16
2016,2,20,15,30,212.0,196.0,1.6,13.0,293.0,264.11,210.61
2016,2,20,15,45,183.5,184.5,1.6,13.0,262.0,229.76,182.21
2016,2,20,16,0,155.0,173.0,1.6,13.0,231.0,198.22,156.14
2016,2,20,16,15,139.5,151.0,1.55,12.5,198.0,163.59,127.45
2016,2,20,16,30,124.0,129.0,1.5,12.0,165.0,130.98,100.58
2016,2,20,16,45,107.0,106.0,1.45,11.5,133.0,99.61,75.34
2016,2,20,17,0,90.0,83.0,1.4,11.0,101.0,70.75,53.26
2016,2,20,17,15,59.5,60.0,1.3,10.5,70.5,49.25,38.05
2016,2,20,17,30,29.0,37.0,1.2,10.0,40.0,32.41,21.91
2016,2,20,17,45,14.5,18.5,1.2,10.0,20.0,16.8,0.0
2016,2,20,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,5.5,1.05,6.0,5.5,5.24,0.0
2016,2,21,7,30,0.0,11.0,1.1,6.0,11.0,10.19,2.36
2016,2,21,7,45,0.0,20.5,1.15,6.5,20.5,19.01,10.68
2016,2,21,8,0,0.0,30.0,1.2,7.0,30.0,27.84,18.66
2016,2,21,8,15,0.0,40.5,1.15,7.5,40.5,37.61,27.37
2016,2,21,8,30,0.0,51.0,1.1,8.0,51.0,47.4,35.95
2016,2,21,8,45,0.0,61.0,1.1,8.5,61.0,56.73,43.98
2016,2,21,9,0,0.0,71.0,1.1,9.0,71.0,66.07,51.88
2016,2,21,9,15,0.5,109.0,1.1,9.5,109.5,105.38,85.22
2016,2,21,9,30,1.0,147.0,1.1,10.0,148.0,145.64,118.55
2016,2,21,9,45,188.0,175.5,1.1,10.5,272.5,350.29,290.5
2016,2,21,10,0,375.0,204.0,1.1,11.0,397.0,555.99,450.47
2016,2,21,10,15,268.5,235.5,1.15,11.5,378.5,507.66,407.65
2016,2,21,10,30,162.0,267.0,1.2,12.0,360.0,440.35,352.57
2016,2,21,10,45,86.5,239.0,1.3,12.5,289.0,326.34,262.3
2016,2,21,11,0,11.0,211.0,1.4,13.0,218.0,215.44,171.8
2016,2,21,11,15,38.5,253.5,1.45,13.5,278.5,296.91,237.2
2016,2,21,11,30,66.0,296.0,1.5,14.0,339.0,367.44,291.61
2016,2,21,11,45,97.5,311.5,1.6,14.5,376.5,410.21,324.3
2016,2,21,12,0,129.0,327.0,1.7,15.0,414.0,464.24,365.01
2016,2,21,12,15,78.0,298.5,1.8,15.5,351.0,372.39,293.32
2016,2,21,12,30,27.0,270.0,1.9,16.0,288.0,284.52,223.96
2016,2,21,12,45,21.0,254.0,2.0,16.5,268.0,261.96,206.22
2016,2,21,13,0,15.0,238.0,2.1,17.0,248.0,239.94,188.6
2016,2,21,13,15,7.5,156.0,2.15,17.0,161.0,152.82,119.45
2016,2,21,13,30,0.0,74.0,2.2,17.0,74.0,68.96,51.39
2016,2,21,13,45,0.0,61.0,2.3,17.5,61.0,56.81,41.44
2016,2,21,14,0,0.0,48.0,2.4,18.0,48.0,44.67,31.41
2016,2,21,14,15,0.0,102.0,2.35,17.5,102.0,95.17,73.11
2016,2,21,14,30,0.0,156.0,2.3,17.0,156.0,146.08,114.83
2016,2,21,14,45,142.5,191.5,2.3,17.0,266.5,262.35,209.74
2016,2,21,15,0,285.0,227.0,2.3,17.0,377.0,359.71,285.53
2016,2,21,15,15,160.5,205.0,2.25,16.5,288.5,264.27,209.79
2016,2,21,15,30,36.0,183.0,2.2,16.0,200.0,183.69,146.26
2016,2,21,15,45,31.0,165.5,2.15,16.0,179.0,162.42,129.25
2016,2,21,16,0,26.0,148.0,2.1,16.0,158.0,142.2,112.83
2016,2,21,16,15,20.0,128.5,2.05,15.5,136.0,120.9,95.64
2016,2,21,16,30,14.0,109.0,2.0,15.0,114.0,100.47,79.0
2016,2,21,16,45,7.0,89.0,1.95,15.0,91.5,80.45,62.41
2016,2,21,17,0,0.0,69.0,1.9,15.0,69.0,61.55,46.46
2016,2,21,17,15,0.0,49.0,1.9,15.0,49.0,44.05,32.89
2016,2,21,17,30,0.0,29.0,1.9,15.0,29.0,26.72,16.83
2016,2,21,17,45,0.0,14.5,1.95,15.0,14.5,13.45,0.0
2016,2,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.0,1.05,7.0,10.0,9.27,0.0
2016,2,22,7,30,0.0,20.0,1.1,7.0,20.0,18.56,9.18
2016,2,22,7,45,0.0,37.0,1.2,7.5,37.0,35.28,24.57
2016,2,22,8,0,0.0,54.0,1.3,8.0,54.0,52.79,40.17
2016,2,22,8,15,0.0,72.0,1.35,8.5,72.0,71.18,56.33
2016,2,22,8,30,0.0,90.0,1.4,9.0,90.0,89.36,72.0
2016,2,22,8,45,0.0,108.0,1.5,9.5,108.0,107.42,87.26
2016,2,22,9,0,0.0,126.0,1.6,10.0,126.0,125.42,102.17
