Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,17,45,0.0,10.5,0.7,1.0,10.5,9.72,2.79
2016,3,3,18,0,0.0,3.0,0.8,1.0,3.0,2.77,0.0
2016,3,3,18,15,0.0,1.5,0.8,0.5,1.5,1.43,0.0
2016,3,3,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,6,45,41.0,8.5,1.1,0.0,10.0,21.8,0.0
2016,3,4,7,0,82.0,17.0,1.2,0.0,20.0,63.49,0.0
2016,3,4,7,15,201.0,35.5,1.25,0.5,59.5,154.98,120.73
2016,3,4,7,30,320.0,54.0,1.3,1.0,99.0,245.21,205.74
2016,3,4,7,45,412.5,66.0,1.4,1.5,149.5,324.64,277.62
2016,3,4,8,0,505.0,78.0,1.5,2.0,200.0,414.73,356.15
2016,3,4,8,15,561.0,87.0,1.55,2.5,251.5,485.14,415.47
2016,3,4,8,30,617.0,96.0,1.6,3.0,303.0,558.57,474.96
2016,3,4,8,45,666.0,100.0,1.65,3.5,355.0,623.8,525.91
2016,3,4,9,0,715.0,104.0,1.7,4.0,407.0,690.27,575.23
2016,3,4,9,15,742.5,109.0,1.7,4.5,454.0,741.65,610.83
2016,3,4,9,30,770.0,114.0,1.7,5.0,501.0,791.99,644.92
2016,3,4,9,45,794.5,116.0,1.75,5.5,543.5,834.77,673.3
2016,3,4,10,0,819.0,118.0,1.8,6.0,586.0,870.79,696.49
2016,3,4,10,15,833.0,120.5,1.75,6.5,622.0,900.76,714.03
2016,3,4,10,30,847.0,123.0,1.7,7.0,658.0,927.74,729.29
2016,3,4,10,45,564.0,219.0,1.7,7.5,581.5,783.32,622.22
2016,3,4,11,0,281.0,315.0,1.7,8.0,505.0,617.55,492.17
2016,3,4,11,15,174.5,320.5,1.65,8.0,440.0,508.93,408.19
2016,3,4,11,30,68.0,326.0,1.6,8.0,375.0,400.08,321.17
2016,3,4,11,45,295.0,296.5,1.6,8.5,512.0,599.84,480.42
2016,3,4,12,0,522.0,267.0,1.6,9.0,649.0,781.54,615.04
2016,3,4,12,15,432.0,302.5,1.55,9.0,620.0,727.5,570.83
2016,3,4,12,30,342.0,338.0,1.5,9.0,591.0,664.62,522.68
2016,3,4,12,45,409.5,311.0,1.5,9.5,612.5,683.14,537.7
2016,3,4,13,0,477.0,284.0,1.5,10.0,634.0,706.85,555.17
2016,3,4,13,15,674.5,209.5,1.5,10.0,695.0,775.9,608.97
2016,3,4,13,30,872.0,135.0,1.5,10.0,756.0,825.12,645.13
2016,3,4,13,45,708.0,183.5,1.5,10.0,678.5,721.58,568.99
2016,3,4,14,0,544.0,232.0,1.5,10.0,601.0,620.84,492.94
2016,3,4,14,15,689.0,180.5,1.5,9.5,629.0,641.69,511.9
2016,3,4,14,30,834.0,129.0,1.5,9.0,657.0,645.08,515.71
2016,3,4,14,45,429.5,175.5,1.5,9.0,447.0,417.25,337.76
2016,3,4,15,0,25.0,222.0,1.5,9.0,237.0,219.17,177.37
2016,3,4,15,15,151.0,218.5,1.45,9.0,296.5,274.14,223.04
2016,3,4,15,30,277.0,215.0,1.4,9.0,356.0,311.87,251.3
2016,3,4,15,45,499.0,159.0,1.4,9.0,383.5,320.69,252.6
2016,3,4,16,0,721.0,103.0,1.4,9.0,411.0,303.67,228.84
2016,3,4,16,15,683.5,97.0,1.25,8.5,360.5,243.86,175.59
2016,3,4,16,30,646.0,91.0,1.1,8.0,310.0,187.93,126.9
2016,3,4,16,45,595.5,82.0,1.0,7.5,258.5,132.06,82.47
2016,3,4,17,0,545.0,73.0,0.9,7.0,207.0,82.29,50.59
2016,3,4,17,15,463.5,62.0,0.85,6.0,157.0,47.75,38.07
2016,3,4,17,30,382.0,51.0,0.8,5.0,107.0,40.86,31.39
2016,3,4,17,45,257.5,35.0,0.8,4.5,66.0,27.34,17.95
2016,3,4,18,0,133.0,19.0,0.8,4.0,25.0,15.04,0.0
2016,3,4,18,15,66.5,9.5,0.8,3.5,12.5,9.05,0.0
2016,3,4,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,6,45,31.5,9.5,0.65,-0.5,10.5,19.66,0.0
2016,3,5,7,0,63.0,19.0,0.7,0.0,21.0,53.9,0.0
2016,3,5,7,15,166.0,39.5,0.65,0.5,60.5,145.11,114.31
2016,3,5,7,30,269.0,60.0,0.6,1.0,100.0,228.24,191.04
2016,3,5,7,45,344.0,76.5,0.6,2.0,148.5,301.42,255.7
2016,3,5,8,0,419.0,93.0,0.6,3.0,197.0,381.52,323.53
2016,3,5,8,15,475.0,104.5,0.55,3.5,247.5,449.44,378.85
2016,3,5,8,30,531.0,116.0,0.5,4.0,298.0,521.1,434.63
2016,3,5,8,45,580.0,122.5,0.45,4.5,348.5,584.7,481.83
2016,3,5,9,0,629.0,129.0,0.4,5.0,399.0,654.79,531.81
2016,3,5,9,15,658.5,135.5,0.45,5.5,445.0,707.04,568.01
2016,3,5,9,30,688.0,142.0,0.5,6.0,491.0,758.51,602.41
2016,3,5,9,45,715.0,144.5,0.55,6.5,533.0,802.24,630.7
2016,3,5,10,0,742.0,147.0,0.6,7.0,575.0,844.27,657.5
2016,3,5,10,15,757.5,150.5,0.65,7.5,610.5,875.12,676.34
2016,3,5,10,30,773.0,154.0,0.7,8.0,646.0,903.27,693.42
2016,3,5,10,45,784.0,157.0,0.75,8.5,674.0,923.78,705.36
2016,3,5,11,0,795.0,160.0,0.8,9.0,702.0,941.08,715.33
2016,3,5,11,15,802.5,161.5,0.85,9.0,723.0,950.08,721.19
2016,3,5,11,30,810.0,163.0,0.9,9.0,744.0,955.6,725.03
2016,3,5,11,45,810.5,166.0,0.95,9.5,755.5,952.77,722.2
2016,3,5,12,0,811.0,169.0,1.0,10.0,767.0,946.43,717.3
2016,3,5,12,15,590.0,251.0,1.05,10.0,687.0,816.53,627.51
2016,3,5,12,30,369.0,333.0,1.1,10.0,607.0,683.54,530.25
2016,3,5,12,45,378.0,328.0,1.15,10.0,608.0,674.49,525.93
2016,3,5,13,0,387.0,323.0,1.2,10.0,609.0,663.59,518.82
2016,3,5,13,15,291.0,337.0,1.2,10.0,550.0,585.51,459.78
2016,3,5,13,30,195.0,351.0,1.2,10.0,491.0,504.14,397.91
2016,3,5,13,45,286.0,323.0,1.2,10.0,521.5,539.75,427.44
2016,3,5,14,0,377.0,295.0,1.2,10.0,552.0,560.57,444.4
2016,3,5,14,15,407.5,273.0,1.2,10.0,541.5,539.46,428.83
2016,3,5,14,30,438.0,251.0,1.2,10.0,531.0,519.22,413.72
2016,3,5,14,45,375.0,250.5,1.2,10.0,481.0,454.53,363.38
2016,3,5,15,0,312.0,250.0,1.2,10.0,431.0,399.17,319.82
2016,3,5,15,15,233.0,239.5,1.1,9.5,369.5,331.13,266.11
2016,3,5,15,30,154.0,229.0,1.0,9.0,308.0,273.56,220.45
2016,3,5,15,45,128.5,207.0,0.9,9.0,268.5,233.21,187.69
2016,3,5,16,0,103.0,185.0,0.8,9.0,229.0,196.36,157.6
2016,3,5,16,15,90.0,165.5,0.7,8.5,200.5,167.86,134.27
2016,3,5,16,30,77.0,146.0,0.6,8.0,172.0,140.99,112.27
2016,3,5,16,45,66.0,123.0,0.5,8.0,143.0,113.38,89.55
2016,3,5,17,0,55.0,100.0,0.4,8.0,114.0,87.53,68.76
2016,3,5,17,15,40.5,77.0,0.4,7.5,86.0,65.05,53.44
2016,3,5,17,30,26.0,54.0,0.4,7.0,58.0,46.76,36.46
2016,3,5,17,45,13.0,33.5,0.4,7.0,35.5,29.82,20.07
2016,3,5,18,0,0.0,13.0,0.4,7.0,13.0,12.06,0.0
2016,3,5,18,15,0.0,6.5,0.35,6.5,6.5,6.2,0.0
2016,3,5,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.0,10.0,1.0,1.5,14.5,38.0,0.0
2016,3,6,7,0,168.0,20.0,1.1,2.0,29.0,104.81,22.64
2016,3,6,7,15,297.0,35.0,1.2,2.5,72.0,197.73,157.28
2016,3,6,7,30,426.0,50.0,1.3,3.0,115.0,295.05,246.75
2016,3,6,7,45,508.5,59.5,1.4,3.5,166.5,374.07,317.52
2016,3,6,8,0,591.0,69.0,1.5,4.0,218.0,459.82,391.29
2016,3,6,8,15,643.0,76.0,1.55,4.5,271.0,529.06,448.61
2016,3,6,8,30,695.0,83.0,1.6,5.0,324.0,600.92,505.7
2016,3,6,8,45,729.5,89.0,1.7,6.0,375.0,660.89,550.07
2016,3,6,9,0,764.0,95.0,1.8,7.0,426.0,721.05,592.45
2016,3,6,9,15,789.5,99.0,1.75,7.5,473.5,766.83,622.72
2016,3,6,9,30,815.0,103.0,1.7,8.0,521.0,815.97,654.75
2016,3,6,9,45,607.0,167.5,1.7,8.5,492.5,736.85,593.25
2016,3,6,10,0,399.0,232.0,1.7,9.0,464.0,621.79,501.57
2016,3,6,10,15,418.0,242.5,1.65,9.0,498.5,670.01,537.1
2016,3,6,10,30,437.0,253.0,1.6,9.0,533.0,703.53,560.09
2016,3,6,10,45,444.5,262.0,1.55,9.5,557.5,723.19,571.67
2016,3,6,11,0,452.0,271.0,1.5,10.0,582.0,740.85,581.82
2016,3,6,11,15,403.5,296.5,1.4,10.0,580.0,709.54,556.18
2016,3,6,11,30,355.0,322.0,1.3,10.0,578.0,689.37,538.8
2016,3,6,11,45,395.0,314.0,1.2,10.5,603.5,712.52,554.26
2016,3,6,12,0,435.0,306.0,1.1,11.0,629.0,744.83,575.05
2016,3,6,12,15,667.5,218.5,1.0,11.0,717.0,857.35,657.07
2016,3,6,12,30,900.0,131.0,0.9,11.0,805.0,951.81,717.3
2016,3,6,12,45,699.5,205.0,0.8,11.5,727.0,838.69,637.18
2016,3,6,13,0,499.0,279.0,0.7,12.0,649.0,721.68,550.83
2016,3,6,13,15,380.0,311.5,0.65,12.0,591.0,631.62,485.76
2016,3,6,13,30,261.0,344.0,0.6,12.0,533.0,555.99,429.14
2016,3,6,13,45,324.0,318.5,0.55,12.0,546.5,563.61,436.57
2016,3,6,14,0,387.0,293.0,0.5,12.0,560.0,565.97,438.88
2016,3,6,14,15,627.0,204.5,0.5,12.0,616.0,625.84,485.54
2016,3,6,14,30,867.0,116.0,0.5,12.0,672.0,654.94,507.56
2016,3,6,14,45,853.0,113.5,0.5,12.0,636.0,600.73,466.11
2016,3,6,15,0,839.0,111.0,0.5,12.0,600.0,545.77,423.87
2016,3,6,15,15,820.5,107.5,0.5,11.5,558.0,487.29,378.25
2016,3,6,15,30,802.0,104.0,0.5,11.0,516.0,429.15,331.08
2016,3,6,15,45,776.0,100.0,0.5,11.0,468.5,366.45,278.24
2016,3,6,16,0,750.0,96.0,0.5,11.0,421.0,307.22,226.77
2016,3,6,16,15,714.5,90.5,0.45,10.5,370.5,246.52,174.02
2016,3,6,16,30,679.0,85.0,0.4,10.0,320.0,189.38,125.01
2016,3,6,16,45,633.5,76.5,0.4,9.5,268.5,132.34,79.98
2016,3,6,17,0,588.0,68.0,0.4,9.0,217.0,80.71,47.03
2016,3,6,17,15,509.5,58.5,0.4,8.0,166.0,44.15,34.57
2016,3,6,17,30,431.0,49.0,0.4,7.0,115.0,38.51,29.16
2016,3,6,17,45,308.0,34.5,0.45,6.0,72.5,27.68,18.48
2016,3,6,18,0,185.0,20.0,0.5,5.0,30.0,16.23,0.0
2016,3,6,18,15,92.5,10.0,0.5,4.5,15.0,9.53,0.0
2016,3,6,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,45,57.5,11.5,0.8,1.5,14.5,30.59,0.0
2016,3,7,7,0,115.0,23.0,0.8,2.0,29.0,88.49,33.18
2016,3,7,7,15,230.0,41.0,0.85,2.0,71.0,175.57,140.82
2016,3,7,7,30,345.0,59.0,0.9,2.0,113.0,265.88,223.22
2016,3,7,7,45,422.5,72.0,0.95,2.5,163.0,340.6,289.7
2016,3,7,8,0,500.0,85.0,1.0,3.0,213.0,422.36,359.65
2016,3,7,8,15,554.0,94.0,1.1,3.5,265.0,493.31,418.31
2016,3,7,8,30,608.0,103.0,1.2,4.0,317.0,565.62,475.97
2016,3,7,8,45,601.5,109.0,1.3,5.0,346.5,592.64,495.28
2016,3,7,9,0,595.0,115.0,1.4,6.0,376.0,616.87,512.06
2016,3,7,9,15,621.0,121.5,1.5,7.0,419.5,665.01,546.25
2016,3,7,9,30,647.0,128.0,1.6,8.0,463.0,712.39,578.56
2016,3,7,9,45,605.0,155.0,1.75,9.0,487.5,723.32,583.82
2016,3,7,10,0,563.0,182.0,1.9,10.0,512.0,723.98,581.08
2016,3,7,10,15,689.5,161.5,1.95,10.5,589.5,830.23,657.04
2016,3,7,10,30,816.0,141.0,2.0,11.0,667.0,931.57,725.24
2016,3,7,10,45,614.5,214.5,2.1,12.0,620.5,828.92,648.77
2016,3,7,11,0,413.0,288.0,2.2,13.0,574.0,711.11,557.62
2016,3,7,11,15,493.0,266.0,2.2,13.5,617.0,773.54,603.74
2016,3,7,11,30,573.0,244.0,2.2,14.0,660.0,821.04,637.18
2016,3,7,11,45,571.0,250.5,2.2,14.5,670.5,820.34,634.3
2016,3,7,12,0,569.0,257.0,2.2,15.0,681.0,817.03,630.14
2016,3,7,12,15,526.5,273.5,2.15,15.0,668.0,785.0,605.74
2016,3,7,12,30,484.0,290.0,2.1,15.0,655.0,751.56,580.57
2016,3,7,12,45,476.0,291.5,2.1,15.0,649.0,731.86,566.48
2016,3,7,13,0,468.0,293.0,2.1,15.0,643.0,710.5,551.05
2016,3,7,13,15,529.0,265.5,2.0,15.0,654.5,714.61,555.0
2016,3,7,13,30,590.0,238.0,1.9,15.0,666.0,713.29,554.61
2016,3,7,13,45,699.5,196.0,1.85,15.0,690.0,730.91,568.71
2016,3,7,14,0,809.0,154.0,1.8,15.0,714.0,735.18,572.58
2016,3,7,14,15,797.5,151.5,1.7,15.0,685.0,687.69,536.62
2016,3,7,14,30,786.0,149.0,1.6,15.0,656.0,638.9,499.5
2016,3,7,14,45,768.5,146.0,1.55,15.0,620.0,585.18,458.24
2016,3,7,15,0,751.0,143.0,1.5,15.0,584.0,531.28,415.79
2016,3,7,15,15,716.5,130.5,1.4,14.5,527.0,460.62,360.18
2016,3,7,15,30,682.0,118.0,1.3,14.0,470.0,392.44,304.95
2016,3,7,15,45,675.0,117.5,1.25,14.0,440.0,347.93,265.79
2016,3,7,16,0,668.0,117.0,1.2,14.0,410.0,303.13,225.32
2016,3,7,16,15,629.5,110.0,1.1,13.5,360.0,245.01,175.21
2016,3,7,16,30,591.0,103.0,1.0,13.0,310.0,191.02,129.43
2016,3,7,16,45,541.0,93.0,0.9,12.5,259.5,137.45,87.55
2016,3,7,17,0,491.0,83.0,0.8,12.0,209.0,88.28,55.55
2016,3,7,17,15,412.5,70.5,0.8,11.5,159.5,52.76,41.76
2016,3,7,17,30,334.0,58.0,0.8,11.0,110.0,44.41,33.89
2016,3,7,17,45,228.0,40.0,0.85,10.5,69.5,31.16,21.18
2016,3,7,18,0,122.0,22.0,0.9,10.0,29.0,17.37,1.21
2016,3,7,18,15,61.0,11.0,0.9,10.0,14.5,10.48,0.0
2016,3,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,6,45,60.0,12.0,0.55,6.5,15.5,32.07,0.0
2016,3,8,7,0,120.0,24.0,0.6,7.0,31.0,93.14,45.08
2016,3,8,7,15,229.0,41.5,0.6,7.5,72.5,175.84,139.06
2016,3,8,7,30,338.0,59.0,0.6,8.0,114.0,262.93,215.97
2016,3,8,7,45,429.0,69.5,0.6,9.0,165.0,341.92,283.35
2016,3,8,8,0,520.0,80.0,0.6,10.0,216.0,432.47,356.98
2016,3,8,8,15,571.5,88.0,0.6,10.5,267.0,499.98,409.92
2016,3,8,8,30,623.0,96.0,0.6,11.0,318.0,570.1,462.71
2016,3,8,8,45,673.0,98.5,0.6,12.0,370.0,634.87,508.54
2016,3,8,9,0,723.0,101.0,0.6,13.0,422.0,700.94,552.09
2016,3,8,9,15,748.5,105.0,0.65,14.0,468.0,749.92,582.8
2016,3,8,9,30,774.0,109.0,0.7,15.0,514.0,797.72,612.15
2016,3,8,9,45,798.5,110.5,0.8,16.0,556.5,835.78,635.1
2016,3,8,10,0,823.0,112.0,0.9,17.0,599.0,876.45,659.59
2016,3,8,10,15,836.5,114.5,0.85,17.5,634.0,905.96,674.96
2016,3,8,10,30,850.0,117.0,0.8,18.0,669.0,932.46,688.26
2016,3,8,10,45,863.0,117.0,0.8,18.5,698.0,952.42,698.26
2016,3,8,11,0,876.0,117.0,0.8,19.0,727.0,968.97,706.2
2016,3,8,11,15,882.5,118.5,0.7,19.5,748.0,977.55,707.08
2016,3,8,11,30,889.0,120.0,0.6,20.0,769.0,982.4,705.76
2016,3,8,11,45,896.5,119.0,0.55,20.5,782.5,973.79,697.34
2016,3,8,12,0,904.0,118.0,0.5,21.0,796.0,969.5,692.01
2016,3,8,12,15,905.5,118.0,0.55,21.0,800.5,957.04,685.21
2016,3,8,12,30,907.0,118.0,0.6,21.0,805.0,940.92,676.33
2016,3,8,12,45,910.5,115.5,0.7,21.0,802.0,920.32,665.68
2016,3,8,13,0,914.0,113.0,0.8,21.0,799.0,896.14,652.65
2016,3,8,13,15,910.5,112.5,0.85,21.0,786.0,864.81,633.96
2016,3,8,13,30,907.0,112.0,0.9,21.0,773.0,830.45,613.16
2016,3,8,13,45,900.0,111.0,1.0,21.0,752.5,790.11,588.83
2016,3,8,14,0,893.0,110.0,1.1,21.0,732.0,747.34,562.37
2016,3,8,14,15,884.0,108.5,1.1,21.0,703.0,702.55,531.15
2016,3,8,14,30,875.0,107.0,1.1,21.0,674.0,653.29,495.71
2016,3,8,14,45,859.0,105.5,1.15,21.0,638.0,598.49,455.71
2016,3,8,15,0,843.0,104.0,1.2,21.0,602.0,543.11,413.9
2016,3,8,15,15,825.0,101.0,1.1,20.5,560.5,485.07,368.52
2016,3,8,15,30,807.0,98.0,1.0,20.0,519.0,427.28,321.82
2016,3,8,15,45,777.0,96.0,0.95,19.5,471.0,366.75,271.94
2016,3,8,16,0,747.0,94.0,0.9,19.0,423.0,305.98,220.65
2016,3,8,16,15,712.0,88.5,0.85,18.0,373.0,245.45,169.44
2016,3,8,16,30,677.0,83.0,0.8,17.0,323.0,188.44,121.64
2016,3,8,16,45,620.5,77.0,0.75,16.5,270.5,132.37,78.5
2016,3,8,17,0,564.0,71.0,0.7,16.0,218.0,83.08,47.98
2016,3,8,17,15,487.5,61.0,0.7,15.0,167.5,45.93,35.17
2016,3,8,17,30,411.0,51.0,0.7,14.0,117.0,39.94,29.6
2016,3,8,17,45,291.5,36.5,0.7,13.5,74.0,29.21,19.36
2016,3,8,18,0,172.0,22.0,0.7,13.0,31.0,17.35,2.76
2016,3,8,18,15,86.0,11.0,0.7,12.5,15.5,10.48,0.0
2016,3,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,0.75,9.0,18.0,42.11,0.0
2016,3,9,7,0,177.0,24.0,0.8,10.0,36.0,117.18,66.49
2016,3,9,7,15,292.5,39.5,0.85,10.5,79.5,201.95,159.25
2016,3,9,7,30,408.0,55.0,0.9,11.0,123.0,295.12,240.64
2016,3,9,7,45,492.5,63.5,0.95,11.5,175.0,374.17,308.22
2016,3,9,8,0,577.0,72.0,1.0,12.0,227.0,459.98,378.63
2016,3,9,8,15,626.5,79.5,1.1,12.5,279.0,527.97,432.56
2016,3,9,8,30,676.0,87.0,1.2,13.0,331.0,598.4,486.4
2016,3,9,8,45,719.5,89.5,1.3,14.0,383.0,660.27,530.28
2016,3,9,9,0,763.0,92.0,1.4,15.0,435.0,722.92,572.72
2016,3,9,9,15,787.0,96.0,1.5,15.5,481.5,768.13,602.64
2016,3,9,9,30,811.0,100.0,1.6,16.0,528.0,815.98,634.1
2016,3,9,9,45,833.5,101.0,1.7,17.0,570.5,857.24,659.23
2016,3,9,10,0,856.0,102.0,1.8,18.0,613.0,896.28,682.52
2016,3,9,10,15,762.5,138.5,1.85,18.0,613.5,873.55,665.66
2016,3,9,10,30,669.0,175.0,1.9,18.0,614.0,838.77,641.26
2016,3,9,10,45,667.5,186.5,1.95,18.5,639.5,855.69,651.45
2016,3,9,11,0,666.0,198.0,2.0,19.0,665.0,869.44,659.0
2016,3,9,11,15,613.5,225.5,2.0,19.0,665.0,848.7,643.07
2016,3,9,11,30,561.0,253.0,2.0,19.0,665.0,821.85,622.72
2016,3,9,11,45,505.0,279.5,2.05,19.5,655.0,792.0,599.49
2016,3,9,12,0,449.0,306.0,2.1,20.0,645.0,759.94,574.74
2016,3,9,12,15,457.5,304.0,2.1,20.0,651.0,755.78,572.06
2016,3,9,12,30,466.0,302.0,2.1,20.0,657.0,749.33,567.59
2016,3,9,12,45,476.5,296.0,2.15,20.0,657.0,738.24,560.41
2016,3,9,13,0,487.0,290.0,2.2,20.0,657.0,724.78,551.57
2016,3,9,13,15,566.0,256.0,2.2,20.0,676.5,736.62,561.88
2016,3,9,13,30,645.0,222.0,2.2,20.0,696.0,744.76,569.08
2016,3,9,13,45,620.0,222.5,2.2,20.5,668.0,699.35,535.27
2016,3,9,14,0,595.0,223.0,2.2,21.0,640.0,651.43,499.8
2016,3,9,14,15,552.0,227.0,2.15,20.5,601.5,597.67,460.91
2016,3,9,14,30,509.0,231.0,2.1,20.0,563.0,545.87,422.73
2016,3,9,14,45,666.5,171.0,2.05,20.0,582.0,552.76,428.46
2016,3,9,15,0,824.0,111.0,2.0,20.0,601.0,541.04,418.27
2016,3,9,15,15,742.5,118.5,1.9,19.5,537.0,462.86,357.03
2016,3,9,15,30,661.0,126.0,1.8,19.0,473.0,392.63,301.04
2016,3,9,15,45,689.0,113.5,1.75,19.0,446.5,350.46,263.79
2016,3,9,16,0,717.0,101.0,1.7,19.0,420.0,304.19,221.7
2016,3,9,16,15,681.0,95.0,1.55,18.5,370.0,244.62,170.49
2016,3,9,16,30,645.0,89.0,1.4,18.0,320.0,188.75,123.25
2016,3,9,16,45,592.0,81.5,1.3,17.5,268.0,133.62,80.57
2016,3,9,17,0,539.0,74.0,1.2,17.0,216.0,84.89,49.88
2016,3,9,17,15,463.5,63.5,1.15,16.5,166.0,47.93,36.72
2016,3,9,17,30,388.0,53.0,1.1,16.0,116.0,41.58,30.8
2016,3,9,17,45,273.0,38.0,1.05,15.5,74.0,29.44,19.45
2016,3,9,18,0,158.0,23.0,1.0,15.0,32.0,18.11,4.4
2016,3,9,18,15,79.0,11.5,1.0,14.5,16.0,10.96,0.0
2016,3,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.5,1.1,12.5,12.0,10.96,0.0
2016,3,10,7,0,0.0,23.0,1.2,13.0,24.0,22.38,9.59
2016,3,10,7,15,30.5,44.0,1.25,13.5,50.0,64.09,47.43
2016,3,10,7,30,61.0,65.0,1.3,14.0,76.0,112.19,89.17
2016,3,10,7,45,76.5,88.0,1.4,14.5,106.0,150.08,121.92
2016,3,10,8,0,92.0,111.0,1.5,15.0,136.0,188.81,154.66
2016,3,10,8,15,107.5,131.5,1.6,15.5,166.5,225.17,184.67
2016,3,10,8,30,123.0,152.0,1.7,16.0,197.0,262.56,214.78
2016,3,10,8,45,98.5,172.0,1.8,16.5,211.0,259.11,210.57
2016,3,10,9,0,74.0,192.0,1.9,17.0,225.0,264.2,213.04
2016,3,10,9,15,39.0,181.5,1.95,17.0,199.5,222.24,177.98
2016,3,10,9,30,4.0,171.0,2.0,17.0,174.0,170.05,134.44
2016,3,10,9,45,122.5,222.5,2.05,17.5,296.5,352.95,282.59
2016,3,10,10,0,241.0,274.0,2.1,18.0,419.0,519.28,409.71
2016,3,10,10,15,233.0,292.5,2.15,18.5,439.5,535.24,418.54
2016,3,10,10,30,225.0,311.0,2.2,19.0,460.0,549.83,427.31
2016,3,10,10,45,315.5,304.5,2.25,19.5,522.5,640.74,494.24
2016,3,10,11,0,406.0,298.0,2.3,20.0,585.0,717.87,549.33
2016,3,10,11,15,263.5,329.5,2.35,20.0,518.0,616.95,472.47
2016,3,10,11,30,121.0,361.0,2.4,20.0,451.0,500.76,383.98
2016,3,10,11,45,197.0,363.0,2.45,20.5,512.0,570.29,436.77
2016,3,10,12,0,273.0,365.0,2.5,21.0,573.0,650.08,494.4
2016,3,10,12,15,211.5,373.0,2.55,21.0,534.5,583.36,444.52
2016,3,10,12,30,150.0,381.0,2.6,21.0,496.0,529.81,404.29
2016,3,10,12,45,254.5,362.0,2.65,21.0,556.0,604.43,461.69
2016,3,10,13,0,359.0,343.0,2.7,21.0,616.0,662.66,505.72
2016,3,10,13,15,391.5,326.0,2.7,21.0,619.0,657.37,502.42
2016,3,10,13,30,424.0,309.0,2.7,21.0,622.0,655.72,501.91
2016,3,10,13,45,529.0,260.0,2.7,21.0,640.0,666.55,512.1
2016,3,10,14,0,634.0,211.0,2.7,21.0,658.0,670.58,516.74
2016,3,10,14,15,509.0,243.5,2.65,21.0,593.5,585.5,452.26
2016,3,10,14,30,384.0,276.0,2.6,21.0,529.0,507.48,392.71
2016,3,10,14,45,397.5,256.5,2.55,21.0,506.0,474.56,368.06
2016,3,10,15,0,411.0,237.0,2.5,21.0,483.0,442.12,342.82
2016,3,10,15,15,561.0,175.0,2.4,20.5,485.5,429.67,332.58
2016,3,10,15,30,711.0,113.0,2.3,20.0,488.0,401.72,307.73
2016,3,10,15,45,586.0,131.5,2.2,20.0,422.5,331.02,250.17
2016,3,10,16,0,461.0,150.0,2.1,20.0,357.0,271.31,202.12
2016,3,10,16,15,503.0,132.0,2.0,19.5,334.0,234.54,168.43
2016,3,10,16,30,545.0,114.0,1.9,19.0,311.0,192.48,130.22
2016,3,10,16,45,504.0,101.0,1.85,19.0,261.5,139.8,88.97
2016,3,10,17,0,463.0,88.0,1.8,19.0,212.0,92.05,57.51
2016,3,10,17,15,388.0,75.0,1.75,18.5,163.0,55.86,43.33
2016,3,10,17,30,313.0,62.0,1.7,18.0,114.0,47.26,35.46
2016,3,10,17,45,218.5,43.5,1.7,17.5,73.5,33.76,22.99
2016,3,10,18,0,124.0,25.0,1.7,17.0,33.0,19.68,6.31
2016,3,10,18,15,62.0,12.5,1.7,17.0,16.5,11.91,0.0
2016,3,10,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,45,80.0,14.0,1.2,14.5,20.0,41.5,0.0
2016,3,11,7,0,160.0,28.0,1.2,15.0,40.0,119.34,78.09
2016,3,11,7,15,265.5,42.5,1.15,15.0,81.5,194.31,152.33
2016,3,11,7,30,371.0,57.0,1.1,15.0,123.0,279.05,225.67
2016,3,11,7,45,439.5,68.0,1.1,15.5,171.5,352.05,287.23
2016,3,11,8,0,508.0,79.0,1.1,16.0,220.0,428.84,349.44
2016,3,11,8,15,277.5,113.0,1.1,16.5,192.5,324.16,264.66
2016,3,11,8,30,47.0,147.0,1.1,17.0,165.0,191.68,153.96
2016,3,11,8,45,128.0,172.0,1.1,17.5,229.0,292.21,236.11
2016,3,11,9,0,209.0,197.0,1.1,18.0,293.0,387.57,310.35
2016,3,11,9,15,172.0,220.0,1.05,18.5,304.5,389.11,308.16
2016,3,11,9,30,135.0,243.0,1.0,19.0,316.0,387.52,304.13
2016,3,11,9,45,195.0,259.0,0.95,19.5,373.0,459.25,357.59
2016,3,11,10,0,255.0,275.0,0.9,20.0,430.0,547.21,420.15
2016,3,11,10,15,239.0,294.5,0.9,20.0,446.5,543.18,415.12
2016,3,11,10,30,223.0,314.0,0.9,20.0,463.0,551.55,419.64
2016,3,11,10,45,124.0,294.0,0.9,20.0,377.5,435.47,332.87
2016,3,11,11,0,25.0,274.0,0.9,20.0,292.0,291.33,223.2
2016,3,11,11,15,19.0,261.0,0.9,20.0,275.5,271.23,208.37
2016,3,11,11,30,13.0,248.0,0.9,20.0,259.0,251.47,193.05
2016,3,11,11,45,13.5,252.0,0.95,20.5,263.0,255.24,195.6
2016,3,11,12,0,14.0,256.0,1.0,21.0,267.0,258.95,198.0
2016,3,11,12,15,65.5,317.5,1.0,21.0,368.0,379.04,289.18
2016,3,11,12,30,117.0,379.0,1.0,21.0,469.0,497.98,375.3
2016,3,11,12,45,101.0,371.5,1.05,21.5,449.0,460.14,346.47
2016,3,11,13,0,85.0,364.0,1.1,22.0,429.0,433.69,326.88
2016,3,11,13,15,131.5,365.0,1.05,22.0,463.5,476.12,358.66
2016,3,11,13,30,178.0,366.0,1.0,22.0,498.0,505.88,380.44
2016,3,11,13,45,154.5,354.5,1.0,22.0,467.0,466.75,351.89
2016,3,11,14,0,131.0,343.0,1.0,22.0,436.0,429.09,324.71
2016,3,11,14,15,144.5,329.5,1.0,21.5,428.5,415.92,316.48
2016,3,11,14,30,158.0,316.0,1.0,21.0,421.0,401.33,306.81
2016,3,11,14,45,141.5,297.5,1.0,21.0,387.5,363.38,278.67
2016,3,11,15,0,125.0,279.0,1.0,21.0,354.0,327.03,251.55
2016,3,11,15,15,260.5,242.0,0.95,20.5,385.0,348.49,268.29
2016,3,11,15,30,396.0,205.0,0.9,20.0,416.0,353.34,270.06
2016,3,11,15,45,419.0,180.5,0.85,20.0,386.0,314.2,237.33
2016,3,11,16,0,442.0,156.0,0.8,20.0,356.0,271.22,200.73
2016,3,11,16,15,411.5,144.0,0.75,19.5,313.5,223.41,161.49
2016,3,11,16,30,381.0,132.0,0.7,19.0,271.0,179.0,125.41
2016,3,11,16,45,346.0,116.0,0.65,19.0,227.5,134.3,90.8
2016,3,11,17,0,311.0,100.0,0.6,19.0,184.0,93.95,63.35
2016,3,11,17,15,262.0,82.0,0.6,18.5,142.0,63.98,50.38
2016,3,11,17,30,213.0,64.0,0.6,18.0,100.0,50.79,38.57
2016,3,11,17,45,139.0,44.5,0.6,17.5,64.5,35.99,25.0
2016,3,11,18,0,65.0,25.0,0.6,17.0,29.0,20.71,7.93
2016,3,11,18,15,32.5,12.5,0.6,16.5,14.5,11.91,0.0
2016,3,11,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,0.95,12.5,2.0,1.91,0.0
2016,3,12,7,0,0.0,4.0,1.0,13.0,4.0,3.7,0.0
2016,3,12,7,15,0.0,10.5,1.0,13.0,10.5,9.72,2.51
2016,3,12,7,30,0.0,17.0,1.0,13.0,17.0,15.75,7.84
2016,3,12,7,45,0.0,24.5,1.0,13.5,24.5,22.72,13.92
2016,3,12,8,0,0.0,32.0,1.0,14.0,32.0,29.69,19.93
2016,3,12,8,15,0.0,39.5,1.0,14.5,39.5,36.68,25.85
2016,3,12,8,30,0.0,47.0,1.0,15.0,47.0,43.67,31.67
2016,3,12,8,45,92.0,124.0,1.0,15.5,167.0,206.69,169.35
2016,3,12,9,0,184.0,201.0,1.0,16.0,287.0,372.96,300.93
2016,3,12,9,15,194.0,222.5,0.95,16.0,321.0,410.09,327.26
2016,3,12,9,30,204.0,244.0,0.9,16.0,355.0,447.02,353.82
2016,3,12,9,45,233.0,260.0,0.9,16.5,396.0,493.65,387.25
2016,3,12,10,0,262.0,276.0,0.9,17.0,437.0,554.89,430.18
2016,3,12,10,15,198.0,298.0,0.85,17.0,423.5,509.91,393.97
2016,3,12,10,30,134.0,320.0,0.8,17.0,410.0,475.9,366.36
2016,3,12,10,45,132.5,336.0,0.8,17.5,428.0,491.27,376.33
2016,3,12,11,0,131.0,352.0,0.8,18.0,446.0,505.87,385.21
2016,3,12,11,15,130.5,360.0,0.8,18.5,456.0,511.6,387.91
2016,3,12,11,30,130.0,368.0,0.8,19.0,466.0,516.69,390.26
2016,3,12,11,45,93.5,358.0,0.8,19.5,429.0,454.62,343.9
2016,3,12,12,0,57.0,348.0,0.8,20.0,392.0,406.5,307.59
2016,3,12,12,15,176.0,359.0,0.8,20.0,495.0,535.88,404.26
2016,3,12,12,30,295.0,370.0,0.8,20.0,598.0,658.98,491.0
2016,3,12,12,45,267.0,373.0,0.8,20.5,579.0,626.99,465.94
2016,3,12,13,0,239.0,376.0,0.8,21.0,560.0,586.02,436.53
2016,3,12,13,15,195.0,372.0,0.8,21.0,520.5,535.25,400.5
2016,3,12,13,30,151.0,368.0,0.8,21.0,481.0,486.53,365.55
2016,3,12,13,45,109.5,346.5,0.8,21.0,427.5,418.57,316.53
2016,3,12,14,0,68.0,325.0,0.8,21.0,374.0,361.11,274.39
2016,3,12,14,15,51.0,297.5,0.8,21.0,333.5,317.94,242.76
2016,3,12,14,30,34.0,270.0,0.8,21.0,293.0,276.74,212.09
2016,3,12,14,45,47.5,267.0,0.8,21.0,297.0,278.06,213.78
2016,3,12,15,0,61.0,264.0,0.8,21.0,301.0,277.74,213.86
2016,3,12,15,15,188.0,244.0,0.75,21.0,347.0,314.99,242.26
2016,3,12,15,30,315.0,224.0,0.7,21.0,393.0,336.9,256.73
2016,3,12,15,45,327.0,200.5,0.65,21.0,362.5,298.82,225.6
2016,3,12,16,0,339.0,177.0,0.6,21.0,332.0,259.3,192.9
2016,3,12,16,15,295.5,168.0,0.55,20.5,292.0,217.22,159.63
2016,3,12,16,30,252.0,159.0,0.5,20.0,252.0,179.86,130.68
2016,3,12,16,45,228.0,137.5,0.45,19.5,212.0,139.89,99.98
2016,3,12,17,0,204.0,116.0,0.4,19.0,172.0,103.1,73.92
2016,3,12,17,15,164.0,93.5,0.4,18.5,132.5,74.68,59.6
2016,3,12,17,30,124.0,71.0,0.4,18.0,93.0,57.76,44.61
2016,3,12,17,45,79.5,48.0,0.45,17.5,60.5,40.01,28.5
2016,3,12,18,0,35.0,25.0,0.5,17.0,28.0,21.69,9.38
2016,3,12,18,15,17.5,12.5,0.5,17.0,14.0,11.91,0.0
2016,3,12,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,12.0,0.9,14.5,12.0,11.44,0.0
2016,3,13,7,0,0.0,24.0,1.0,15.0,24.0,22.46,11.6
2016,3,13,7,15,6.5,45.0,1.0,15.0,46.5,48.33,34.6
2016,3,13,7,30,13.0,66.0,1.0,15.0,69.0,73.9,56.89
2016,3,13,7,45,21.5,87.5,1.0,15.5,93.5,107.89,85.86
2016,3,13,8,0,30.0,109.0,1.0,16.0,118.0,137.1,110.3
2016,3,13,8,15,38.0,130.0,1.05,16.5,143.5,165.86,133.84
2016,3,13,8,30,46.0,151.0,1.1,17.0,169.0,195.12,157.25
2016,3,13,8,45,23.0,143.0,1.15,17.5,152.0,157.94,125.84
2016,3,13,9,0,0.0,135.0,1.2,18.0,135.0,130.46,102.28
2016,3,13,9,15,0.0,145.5,1.15,18.0,145.5,140.41,110.06
2016,3,13,9,30,0.0,156.0,1.1,18.0,156.0,150.42,117.72
2016,3,13,9,45,1.5,166.5,1.1,18.0,167.5,161.77,126.51
2016,3,13,10,0,3.0,177.0,1.1,18.0,179.0,173.22,135.31
2016,3,13,10,15,1.5,155.5,1.1,18.0,156.5,149.53,116.1
2016,3,13,10,30,0.0,134.0,1.1,18.0,134.0,126.55,97.54
2016,3,13,10,45,1.0,149.5,1.1,18.5,150.5,142.59,110.06
2016,3,13,11,0,2.0,165.0,1.1,19.0,167.0,158.64,122.37
2016,3,13,11,15,2.0,163.5,1.15,19.0,165.5,156.95,120.86
2016,3,13,11,30,2.0,162.0,1.2,19.0,164.0,155.29,119.47
2016,3,13,11,45,18.5,242.5,1.25,19.0,257.0,250.24,193.92
2016,3,13,12,0,35.0,323.0,1.3,19.0,350.0,358.93,276.08
2016,3,13,12,15,19.0,244.0,1.35,19.0,259.0,250.66,193.32
2016,3,13,12,30,3.0,165.0,1.4,19.0,168.0,158.35,121.55
2016,3,13,12,45,13.5,231.0,1.45,19.0,242.0,231.32,179.13
2016,3,13,13,0,24.0,297.0,1.5,19.0,316.0,304.11,234.9
2016,3,13,13,15,21.5,285.5,1.5,19.0,302.5,289.25,223.29
2016,3,13,13,30,19.0,274.0,1.5,19.0,289.0,274.62,212.27
2016,3,13,13,45,9.5,153.0,1.55,19.0,160.5,150.53,115.93
2016,3,13,14,0,0.0,32.0,1.6,19.0,32.0,29.8,18.83
2016,3,13,14,15,3.0,114.5,1.55,19.0,117.0,108.9,83.33
2016,3,13,14,30,6.0,197.0,1.5,19.0,202.0,187.74,146.09
2016,3,13,14,45,56.5,239.0,1.5,19.5,274.5,257.01,200.6
2016,3,13,15,0,107.0,281.0,1.5,20.0,347.0,317.39,246.67
2016,3,13,15,15,254.5,244.5,1.4,20.0,386.0,348.05,269.67
2016,3,13,15,30,402.0,208.0,1.3,20.0,425.0,359.9,276.13
2016,3,13,15,45,246.5,203.0,1.25,20.0,332.5,272.25,208.58
2016,3,13,16,0,91.0,198.0,1.2,20.0,240.0,204.41,157.91
2016,3,13,16,15,332.5,149.5,1.05,19.5,277.5,210.84,154.94
2016,3,13,16,30,574.0,101.0,0.9,19.0,315.0,188.68,125.49
2016,3,13,16,45,524.5,92.5,0.75,19.0,265.5,137.16,85.48
2016,3,13,17,0,475.0,84.0,0.6,19.0,216.0,90.61,55.35
2016,3,13,17,15,403.0,72.5,0.55,18.5,167.5,53.62,41.43
2016,3,13,17,30,331.0,61.0,0.5,18.0,119.0,46.18,34.68
2016,3,13,17,45,243.0,44.0,0.5,17.5,79.0,33.94,23.43
2016,3,13,18,0,155.0,27.0,0.5,17.0,39.0,21.17,9.65
2016,3,13,18,15,77.5,13.5,0.5,16.5,19.5,12.87,0.0
2016,3,13,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
