Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,6,45,134.5,14.5,0.45,14.5,26.5,77.19,0.0
2016,3,14,7,0,269.0,29.0,0.4,15.0,53.0,169.48,123.02
2016,3,14,7,15,375.5,40.5,0.45,15.5,99.0,247.57,194.69
2016,3,14,7,30,482.0,52.0,0.5,16.0,145.0,337.04,270.03
2016,3,14,7,45,546.0,60.0,0.55,17.0,196.0,408.04,327.86
2016,3,14,8,0,610.0,68.0,0.6,18.0,247.0,484.01,386.81
2016,3,14,8,15,305.0,67.0,0.6,18.5,156.5,298.23,241.67
2016,3,14,8,30,0.0,66.0,0.6,19.0,66.0,61.39,45.42
2016,3,14,8,45,2.5,112.0,0.65,19.5,113.5,109.08,84.81
2016,3,14,9,0,5.0,158.0,0.7,20.0,161.0,158.86,124.31
2016,3,14,9,15,6.5,171.5,0.75,20.0,175.5,173.18,135.16
2016,3,14,9,30,8.0,185.0,0.8,20.0,190.0,187.61,146.17
2016,3,14,9,45,13.0,205.5,0.85,20.5,213.5,212.64,165.18
2016,3,14,10,0,18.0,226.0,0.9,21.0,237.0,237.83,184.01
2016,3,14,10,15,17.0,233.5,0.95,21.0,244.5,243.86,188.14
2016,3,14,10,30,16.0,241.0,1.0,21.0,252.0,249.88,192.37
2016,3,14,10,45,17.5,252.5,1.05,21.5,265.5,262.38,201.27
2016,3,14,11,0,19.0,264.0,1.1,22.0,279.0,274.83,210.06
2016,3,14,11,15,57.5,315.0,1.1,22.0,359.0,378.01,287.79
2016,3,14,11,30,96.0,366.0,1.1,22.0,439.0,468.48,353.37
2016,3,14,11,45,147.0,377.0,1.15,22.0,491.0,538.35,403.73
2016,3,14,12,0,198.0,388.0,1.2,22.0,543.0,593.22,443.0
2016,3,14,12,15,240.5,383.5,1.2,22.0,572.0,621.32,463.04
2016,3,14,12,30,283.0,379.0,1.2,22.0,601.0,657.89,488.75
2016,3,14,12,45,292.0,374.5,1.2,22.0,602.0,650.67,483.61
2016,3,14,13,0,301.0,370.0,1.2,22.0,603.0,641.89,477.85
2016,3,14,13,15,567.5,254.0,1.2,22.0,684.5,739.25,551.59
2016,3,14,13,30,834.0,138.0,1.2,22.0,766.0,811.64,603.18
2016,3,14,13,45,817.0,141.0,1.2,22.0,743.0,768.99,574.27
2016,3,14,14,0,800.0,144.0,1.2,22.0,720.0,724.86,544.45
2016,3,14,14,15,789.0,141.5,1.15,21.5,691.0,678.22,512.3
2016,3,14,14,30,778.0,139.0,1.1,21.0,662.0,630.3,478.4
2016,3,14,14,45,759.5,137.5,1.1,21.0,626.0,577.48,439.54
2016,3,14,15,0,741.0,136.0,1.1,21.0,590.0,524.61,399.54
2016,3,14,15,15,495.5,187.5,1.0,20.5,482.5,411.91,314.49
2016,3,14,15,30,250.0,239.0,0.9,20.0,375.0,323.31,247.82
2016,3,14,15,45,208.0,220.5,0.8,20.0,327.0,273.81,209.57
2016,3,14,16,0,166.0,202.0,0.7,20.0,279.0,229.56,175.1
2016,3,14,16,15,152.5,181.5,0.6,19.5,246.0,195.53,148.2
2016,3,14,16,30,139.0,161.0,0.5,19.0,213.0,163.22,122.64
2016,3,14,16,45,120.5,138.5,0.45,18.5,178.5,130.62,97.48
2016,3,14,17,0,102.0,116.0,0.4,18.0,144.0,100.62,75.27
2016,3,14,17,15,81.0,92.5,0.4,17.5,112.0,74.08,59.39
2016,3,14,17,30,60.0,69.0,0.4,17.0,80.0,56.52,43.81
2016,3,14,17,45,30.0,47.0,0.4,17.0,52.5,40.83,29.43
2016,3,14,18,0,0.0,25.0,0.4,17.0,25.0,22.86,11.42
2016,3,14,18,15,0.0,12.5,0.4,16.5,12.5,11.91,0.0
2016,3,14,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,15,6,45,155.5,15.5,1.05,11.5,30.5,87.47,0.0
2016,3,15,7,0,311.0,31.0,1.2,12.0,61.0,189.93,142.53
2016,3,15,7,15,415.0,41.5,1.2,12.5,108.0,268.51,215.39
2016,3,15,7,30,519.0,52.0,1.2,13.0,155.0,357.94,292.34
2016,3,15,7,45,589.0,58.5,1.25,14.0,208.0,432.6,354.43
2016,3,15,8,0,659.0,65.0,1.3,15.0,261.0,512.69,417.89
2016,3,15,8,15,701.0,70.0,1.35,15.5,313.5,573.42,464.67
2016,3,15,8,30,743.0,75.0,1.4,16.0,366.0,639.43,512.53
2016,3,15,8,45,778.0,77.0,1.45,16.5,417.0,697.58,552.4
2016,3,15,9,0,813.0,79.0,1.5,17.0,468.0,755.68,591.19
2016,3,15,9,15,833.5,82.0,1.5,17.5,514.5,802.56,620.65
2016,3,15,9,30,854.0,85.0,1.5,18.0,561.0,847.66,648.35
2016,3,15,9,45,872.5,86.0,1.5,18.5,602.5,879.09,666.28
2016,3,15,10,0,891.0,87.0,1.5,19.0,644.0,915.26,687.33
2016,3,15,10,15,901.5,88.5,1.45,19.5,679.0,941.9,701.07
2016,3,15,10,30,912.0,90.0,1.4,20.0,714.0,965.28,712.63
2016,3,15,10,45,920.5,91.0,1.4,20.5,742.0,982.72,721.11
2016,3,15,11,0,929.0,92.0,1.4,21.0,770.0,996.53,727.39
2016,3,15,11,15,934.0,93.0,1.3,21.0,790.0,1003.23,729.0
2016,3,15,11,30,939.0,94.0,1.2,21.0,810.0,1006.06,728.29
2016,3,15,11,45,684.0,211.5,1.2,21.5,737.0,898.37,657.47
2016,3,15,12,0,429.0,329.0,1.2,22.0,664.0,768.87,565.31
2016,3,15,12,15,686.0,212.5,1.15,22.0,751.5,878.66,645.17
2016,3,15,12,30,943.0,96.0,1.1,22.0,839.0,961.3,696.08
2016,3,15,12,45,940.0,96.5,1.1,22.0,833.5,937.14,679.68
2016,3,15,13,0,937.0,97.0,1.1,22.0,828.0,909.55,662.53
2016,3,15,13,15,933.0,96.5,1.05,22.0,814.0,876.8,641.26
2016,3,15,13,30,929.0,96.0,1.0,22.0,800.0,840.98,618.02
2016,3,15,13,45,920.0,96.0,1.0,22.5,777.5,799.0,590.21
2016,3,15,14,0,911.0,96.0,1.0,23.0,755.0,754.7,560.72
2016,3,15,14,15,902.0,95.0,1.0,22.5,726.0,707.3,530.29
2016,3,15,14,30,893.0,94.0,1.0,22.0,697.0,658.07,496.26
2016,3,15,14,45,876.0,94.0,1.0,22.0,660.0,603.58,456.42
2016,3,15,15,0,859.0,94.0,1.0,22.0,623.0,548.12,414.65
2016,3,15,15,15,842.0,91.0,0.95,22.0,581.0,489.37,368.82
2016,3,15,15,30,825.0,88.0,0.9,22.0,539.0,430.76,321.63
2016,3,15,15,45,797.0,86.5,0.85,22.0,491.5,370.02,271.53
2016,3,15,16,0,769.0,85.0,0.8,22.0,444.0,311.26,221.79
2016,3,15,16,15,737.0,81.0,0.7,21.5,393.5,251.53,171.18
2016,3,15,16,30,705.0,77.0,0.6,21.0,343.0,191.91,121.33
2016,3,15,16,45,656.5,71.5,0.55,20.5,290.5,135.08,77.47
2016,3,15,17,0,608.0,66.0,0.5,20.0,238.0,83.96,45.18
2016,3,15,17,15,539.5,58.0,0.55,19.0,187.0,42.05,31.3
2016,3,15,17,30,471.0,50.0,0.6,18.0,136.0,37.71,27.4
2016,3,15,17,45,362.0,38.5,0.65,17.5,91.5,29.91,20.1
2016,3,15,18,0,253.0,27.0,0.7,17.0,47.0,21.68,10.95
2016,3,15,18,15,126.5,13.5,0.7,16.5,23.5,12.87,0.0
2016,3,15,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,79.5,19.0,0.95,13.0,27.0,57.77,3.63
2016,3,16,7,0,159.0,38.0,1.1,14.0,54.0,134.11,100.56
2016,3,16,7,15,246.0,56.0,1.1,14.5,97.5,204.69,163.41
2016,3,16,7,30,333.0,74.0,1.1,15.0,141.0,284.47,231.45
2016,3,16,7,45,385.0,89.5,1.15,15.5,189.0,349.21,285.55
2016,3,16,8,0,437.0,105.0,1.2,16.0,237.0,418.24,341.08
2016,3,16,8,15,483.0,115.5,1.2,16.5,286.5,480.94,389.5
2016,3,16,8,30,529.0,126.0,1.2,17.0,336.0,546.33,438.15
2016,3,16,8,45,559.0,135.5,1.3,17.5,383.0,600.53,477.41
2016,3,16,9,0,589.0,145.0,1.4,18.0,430.0,659.98,519.39
2016,3,16,9,15,615.0,151.5,1.45,18.5,474.5,708.48,552.22
2016,3,16,9,30,641.0,158.0,1.5,19.0,519.0,756.08,583.31
2016,3,16,9,45,667.0,160.0,1.55,20.0,559.5,797.49,608.3
2016,3,16,10,0,693.0,162.0,1.6,21.0,600.0,837.26,631.77
2016,3,16,10,15,707.5,166.0,1.65,21.5,633.5,866.69,649.19
2016,3,16,10,30,722.0,170.0,1.7,22.0,667.0,893.52,664.89
2016,3,16,10,45,736.5,170.5,1.75,22.5,695.0,913.63,676.13
2016,3,16,11,0,751.0,171.0,1.8,23.0,723.0,930.73,685.5
2016,3,16,11,15,758.5,173.0,1.8,23.5,743.0,939.62,689.02
2016,3,16,11,30,766.0,175.0,1.8,24.0,763.0,945.18,690.58
2016,3,16,11,45,777.0,172.5,1.85,24.5,776.5,945.69,689.63
2016,3,16,12,0,788.0,170.0,1.9,25.0,790.0,937.54,683.26
2016,3,16,12,15,791.0,170.0,1.9,25.0,794.5,926.72,676.14
2016,3,16,12,30,794.0,170.0,1.9,25.0,799.0,912.55,666.98
2016,3,16,12,45,825.5,152.5,1.9,25.0,803.0,902.37,660.56
2016,3,16,13,0,857.0,135.0,1.9,25.0,807.0,887.42,651.09
2016,3,16,13,15,855.5,134.0,1.9,25.0,796.0,857.44,631.8
2016,3,16,13,30,854.0,133.0,1.9,25.0,785.0,824.51,610.61
2016,3,16,13,45,737.5,180.5,1.95,25.0,732.5,751.91,561.63
2016,3,16,14,0,621.0,228.0,2.0,25.0,680.0,681.31,511.03
2016,3,16,14,15,623.5,215.5,1.95,24.5,654.0,640.45,483.3
2016,3,16,14,30,626.0,203.0,1.9,24.0,628.0,597.74,453.28
2016,3,16,14,45,598.0,198.0,1.85,24.0,587.5,542.61,412.36
2016,3,16,15,0,570.0,193.0,1.8,24.0,547.0,487.0,370.35
2016,3,16,15,15,655.0,152.0,1.7,23.5,532.0,457.36,347.13
2016,3,16,15,30,740.0,111.0,1.6,23.0,517.0,415.57,312.68
2016,3,16,15,45,671.5,117.0,1.5,22.5,461.5,351.15,260.72
2016,3,16,16,0,603.0,123.0,1.4,22.0,406.0,293.46,213.54
2016,3,16,16,15,561.5,120.5,1.25,21.0,361.0,242.01,170.83
2016,3,16,16,30,520.0,118.0,1.1,20.0,316.0,193.61,131.23
2016,3,16,16,45,585.5,92.5,1.0,19.5,284.5,145.35,89.34
2016,3,16,17,0,651.0,67.0,0.9,19.0,253.0,87.68,46.95
2016,3,16,17,15,581.0,59.5,0.85,18.0,200.0,43.25,32.5
2016,3,16,17,30,511.0,52.0,0.8,17.0,147.0,39.4,29.01
2016,3,16,17,45,395.5,40.5,0.8,16.0,99.5,31.64,21.78
2016,3,16,18,0,280.0,29.0,0.8,15.0,52.0,23.48,12.84
2016,3,16,18,15,140.0,14.5,0.8,14.5,26.0,13.82,0.0
2016,3,16,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,6,45,177.5,16.5,0.75,9.0,35.0,99.86,30.41
2016,3,17,7,0,355.0,33.0,0.8,10.0,70.0,212.52,164.13
2016,3,17,7,15,457.0,42.5,0.7,10.5,119.5,292.15,236.0
2016,3,17,7,30,559.0,52.0,0.6,11.0,169.0,382.18,312.24
2016,3,17,7,45,617.0,59.5,0.5,12.0,222.0,453.43,369.51
2016,3,17,8,0,675.0,67.0,0.4,13.0,275.0,528.9,426.56
2016,3,17,8,15,716.5,72.0,0.4,14.0,328.5,590.23,471.02
2016,3,17,8,30,758.0,77.0,0.4,15.0,382.0,656.72,515.84
2016,3,17,8,45,784.5,82.0,0.4,16.0,432.5,712.69,550.92
2016,3,17,9,0,811.0,87.0,0.4,17.0,483.0,767.98,584.38
2016,3,17,9,15,832.0,90.0,0.45,17.0,530.0,815.25,614.57
2016,3,17,9,30,853.0,93.0,0.5,17.0,577.0,860.73,643.28
2016,3,17,9,45,868.0,95.5,0.6,17.5,618.0,898.18,666.23
2016,3,17,10,0,883.0,98.0,0.7,18.0,659.0,925.13,682.34
2016,3,17,10,15,894.0,100.0,0.8,18.0,694.5,952.49,700.16
2016,3,17,10,30,905.0,102.0,0.9,18.0,730.0,976.6,715.94
2016,3,17,10,45,912.5,104.0,1.05,18.5,757.5,993.94,727.12
2016,3,17,11,0,920.0,106.0,1.2,19.0,785.0,1007.62,736.04
2016,3,17,11,15,924.5,107.0,1.2,19.0,804.5,1013.54,738.8
2016,3,17,11,30,929.0,108.0,1.2,19.0,824.0,1015.62,739.38
2016,3,17,11,45,929.0,109.5,1.3,19.5,835.0,1010.09,735.73
2016,3,17,12,0,929.0,111.0,1.4,20.0,846.0,1000.73,729.79
2016,3,17,12,15,929.5,111.5,1.45,20.0,849.0,986.99,721.71
2016,3,17,12,30,930.0,112.0,1.5,20.0,852.0,969.53,711.35
2016,3,17,12,45,929.5,110.5,1.55,20.0,846.5,945.44,696.73
2016,3,17,13,0,929.0,109.0,1.6,20.0,841.0,917.89,679.86
2016,3,17,13,15,924.5,108.5,1.6,20.0,827.0,884.68,658.57
2016,3,17,13,30,920.0,108.0,1.6,20.0,813.0,848.48,635.22
2016,3,17,13,45,910.5,108.5,1.65,20.0,790.0,806.66,608.42
2016,3,17,14,0,901.0,109.0,1.7,20.0,767.0,762.58,579.74
2016,3,17,14,15,891.5,107.0,1.65,20.0,737.5,714.02,545.73
2016,3,17,14,30,882.0,105.0,1.6,20.0,708.0,663.73,508.73
2016,3,17,14,45,868.0,103.5,1.6,20.0,671.5,610.14,468.69
2016,3,17,15,0,854.0,102.0,1.6,20.0,635.0,554.8,426.16
2016,3,17,15,15,837.0,99.5,1.5,19.5,592.5,496.59,380.42
2016,3,17,15,30,820.0,97.0,1.4,19.0,550.0,438.54,333.26
2016,3,17,15,45,606.5,136.0,1.3,19.0,455.5,345.34,260.12
2016,3,17,16,0,393.0,175.0,1.2,19.0,361.0,274.24,205.71
2016,3,17,16,15,371.5,160.5,1.1,18.5,321.0,230.36,169.49
2016,3,17,16,30,350.0,146.0,1.0,18.0,281.0,188.09,134.75
2016,3,17,16,45,328.5,126.5,0.9,17.5,238.5,144.35,100.24
2016,3,17,17,0,307.0,107.0,0.8,17.0,196.0,103.44,71.32
2016,3,17,17,15,272.0,88.0,0.8,16.0,154.5,68.26,54.77
2016,3,17,17,30,237.0,69.0,0.8,15.0,113.0,54.54,42.57
2016,3,17,17,45,174.0,50.0,0.8,14.0,76.5,40.26,29.51
2016,3,17,18,0,111.0,31.0,0.8,13.0,40.0,25.5,14.91
2016,3,17,18,15,55.5,15.5,0.85,12.5,20.0,14.77,0.0
2016,3,17,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,45,172.5,18.0,0.55,7.5,37.0,101.56,45.1
2016,3,18,7,0,345.0,36.0,0.6,8.0,74.0,212.38,166.37
2016,3,18,7,15,445.0,47.0,0.6,8.5,124.0,292.78,238.51
2016,3,18,7,30,545.0,58.0,0.6,9.0,174.0,383.3,315.66
2016,3,18,7,45,611.0,64.5,0.65,10.0,228.5,457.7,376.68
2016,3,18,8,0,677.0,71.0,0.7,11.0,283.0,536.96,438.58
2016,3,18,8,15,718.0,76.5,0.7,12.0,337.0,602.2,486.43
2016,3,18,8,30,759.0,82.0,0.7,13.0,391.0,665.32,529.54
2016,3,18,8,45,786.0,86.5,0.7,14.0,442.0,721.2,565.19
2016,3,18,9,0,813.0,91.0,0.7,15.0,493.0,776.4,599.17
2016,3,18,9,15,834.0,94.5,0.7,15.0,540.0,824.35,629.45
2016,3,18,9,30,855.0,98.0,0.7,15.0,587.0,870.48,658.05
2016,3,18,9,45,870.0,100.5,0.75,15.5,628.5,907.96,680.24
2016,3,18,10,0,885.0,103.0,0.8,16.0,670.0,942.71,700.55
2016,3,18,10,15,896.0,105.0,0.85,16.0,705.0,962.08,712.15
2016,3,18,10,30,907.0,107.0,0.9,16.0,740.0,986.12,727.08
2016,3,18,10,45,917.5,107.0,0.95,16.5,768.5,1003.98,736.68
2016,3,18,11,0,928.0,107.0,1.0,17.0,797.0,1018.24,744.15
2016,3,18,11,15,933.0,108.0,1.0,17.0,817.0,1024.58,747.13
2016,3,18,11,30,938.0,109.0,1.0,17.0,837.0,1027.04,747.94
2016,3,18,11,45,941.5,109.0,1.0,17.5,848.5,1023.06,743.5
2016,3,18,12,0,945.0,109.0,1.0,18.0,860.0,1015.18,736.86
2016,3,18,12,15,945.0,109.0,1.05,18.0,863.0,1000.16,728.27
2016,3,18,12,30,945.0,109.0,1.1,18.0,866.0,981.38,717.42
2016,3,18,12,45,946.0,107.5,1.15,18.0,861.0,958.25,703.82
2016,3,18,13,0,947.0,106.0,1.2,18.0,856.0,931.52,687.87
2016,3,18,13,15,943.5,105.0,1.15,18.0,842.0,898.06,665.89
2016,3,18,13,30,940.0,104.0,1.1,18.0,828.0,861.48,641.88
2016,3,18,13,45,935.5,102.5,1.1,18.0,806.5,820.7,615.71
2016,3,18,14,0,931.0,101.0,1.1,18.0,785.0,777.23,587.48
2016,3,18,14,15,922.5,99.5,1.05,18.0,755.5,728.58,554.21
2016,3,18,14,30,914.0,98.0,1.0,18.0,726.0,678.0,517.37
2016,3,18,14,45,903.5,95.5,0.95,18.0,689.5,623.62,476.86
2016,3,18,15,0,893.0,93.0,0.9,18.0,653.0,568.03,434.27
2016,3,18,15,15,877.5,90.5,0.85,18.0,610.0,509.1,387.87
2016,3,18,15,30,862.0,88.0,0.8,18.0,567.0,448.36,338.62
2016,3,18,15,45,841.0,84.5,0.75,18.0,519.5,386.02,286.64
2016,3,18,16,0,820.0,81.0,0.7,18.0,472.0,324.83,234.15
2016,3,18,16,15,790.0,77.0,0.65,17.5,420.0,262.43,180.6
2016,3,18,16,30,760.0,73.0,0.6,17.0,368.0,202.87,129.81
2016,3,18,16,45,715.5,68.5,0.55,16.5,314.0,144.25,83.53
2016,3,18,17,0,671.0,64.0,0.5,16.0,260.0,87.2,46.04
2016,3,18,17,15,605.0,56.5,0.55,15.5,206.5,40.46,30.41
2016,3,18,17,30,539.0,49.0,0.6,15.0,153.0,36.46,26.73
2016,3,18,17,45,425.0,39.0,0.65,14.5,105.0,29.96,20.58
2016,3,18,18,0,311.0,29.0,0.7,14.0,57.0,23.17,13.23
2016,3,18,18,15,155.5,14.5,0.6,14.0,28.5,11.54,0.0
2016,3,18,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,45,8.5,20.0,0.65,8.5,21.0,23.7,8.76
2016,3,19,7,0,17.0,40.0,0.8,9.0,42.0,51.82,37.73
2016,3,19,7,15,47.5,68.0,0.95,9.0,77.5,101.09,81.07
2016,3,19,7,30,78.0,96.0,1.1,9.0,113.0,159.92,132.35
2016,3,19,7,45,144.0,110.0,1.25,9.0,152.0,215.47,180.91
2016,3,19,8,0,210.0,124.0,1.4,9.0,191.0,288.28,242.93
2016,3,19,8,15,105.0,84.5,1.45,9.0,118.0,164.79,138.51
2016,3,19,8,30,0.0,45.0,1.5,9.0,45.0,41.81,30.67
2016,3,19,8,45,0.0,28.5,1.6,9.0,28.5,26.46,17.37
2016,3,19,9,0,0.0,12.0,1.7,9.0,12.0,11.14,4.02
2016,3,19,9,15,0.5,90.0,1.7,9.5,90.5,84.32,66.68
2016,3,19,9,30,1.0,168.0,1.7,10.0,169.0,162.95,131.86
2016,3,19,9,45,0.5,132.0,1.7,10.5,132.5,125.43,100.08
2016,3,19,10,0,0.0,96.0,1.7,11.0,96.0,89.59,69.95
2016,3,19,10,15,0.0,72.5,1.6,11.0,72.5,67.57,51.46
2016,3,19,10,30,0.0,49.0,1.5,11.0,49.0,45.65,32.99
2016,3,19,10,45,2.5,118.5,1.45,11.0,121.0,113.66,89.71
2016,3,19,11,0,5.0,188.0,1.4,11.0,193.0,184.05,146.89
2016,3,19,11,15,2.5,150.5,1.3,11.0,153.0,144.59,114.4
2016,3,19,11,30,0.0,113.0,1.2,11.0,113.0,105.93,82.67
2016,3,19,11,45,1.0,133.0,1.15,11.0,134.0,126.04,99.21
2016,3,19,12,0,2.0,153.0,1.1,11.0,155.0,146.15,115.49
2016,3,19,12,15,1.0,111.0,1.05,11.0,112.0,104.9,81.72
2016,3,19,12,30,0.0,69.0,1.0,11.0,69.0,64.4,48.33
2016,3,19,12,45,0.0,83.5,0.95,11.0,83.5,77.97,59.66
2016,3,19,13,0,0.0,98.0,0.9,11.0,98.0,91.59,70.9
2016,3,19,13,15,0.0,87.5,0.95,11.0,87.5,81.7,62.75
2016,3,19,13,30,0.0,77.0,1.0,11.0,77.0,71.86,54.66
2016,3,19,13,45,0.0,63.5,1.05,11.0,63.5,59.22,44.21
2016,3,19,14,0,0.0,50.0,1.1,11.0,50.0,46.6,33.72
2016,3,19,14,15,0.0,50.0,1.15,10.5,50.0,46.59,33.84
2016,3,19,14,30,0.0,50.0,1.2,10.0,50.0,46.57,33.97
2016,3,19,14,45,0.0,58.0,1.3,10.0,58.0,54.02,40.34
2016,3,19,15,0,0.0,66.0,1.4,10.0,66.0,61.47,46.74
2016,3,19,15,15,0.0,61.5,1.45,10.0,61.5,57.26,43.28
2016,3,19,15,30,0.0,57.0,1.5,10.0,57.0,53.04,39.83
2016,3,19,15,45,0.0,54.5,1.55,10.0,54.5,50.69,37.96
2016,3,19,16,0,0.0,52.0,1.6,10.0,52.0,48.35,36.08
2016,3,19,16,15,0.0,45.5,1.65,9.5,45.5,42.28,31.05
2016,3,19,16,30,0.0,39.0,1.7,9.0,39.0,36.22,25.96
2016,3,19,16,45,0.0,33.0,1.75,8.5,33.0,30.63,21.21
2016,3,19,17,0,0.0,27.0,1.8,8.0,27.0,25.04,16.39
2016,3,19,17,15,0.0,20.5,1.8,7.5,20.5,19.0,11.84
2016,3,19,17,30,0.0,14.0,1.8,7.0,14.0,12.97,6.22
2016,3,19,17,45,0.0,9.5,1.8,7.0,9.5,8.79,2.27
2016,3,19,18,0,0.0,5.0,1.8,7.0,5.0,4.62,0.0
2016,3,19,18,15,0.0,2.5,1.8,6.5,2.5,2.31,0.0
2016,3,19,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,4.0,1.3,2.0,4.0,3.7,0.0
2016,3,20,7,0,0.0,8.0,1.4,2.0,8.0,7.4,0.75
2016,3,20,7,15,0.0,13.5,1.4,2.0,13.5,12.5,5.44
2016,3,20,7,30,0.0,19.0,1.4,2.0,19.0,17.61,10.13
2016,3,20,7,45,0.0,25.0,1.4,2.5,25.0,23.18,15.16
2016,3,20,8,0,0.0,31.0,1.4,3.0,31.0,28.77,20.11
2016,3,20,8,15,0.0,67.0,1.4,3.5,67.0,62.33,49.71
2016,3,20,8,30,0.0,103.0,1.4,4.0,103.0,98.06,80.58
2016,3,20,8,45,13.5,148.5,1.4,4.5,155.5,155.38,129.7
2016,3,20,9,0,27.0,194.0,1.4,5.0,208.0,214.42,178.89
2016,3,20,9,15,13.5,177.5,1.35,5.0,184.5,184.32,152.54
2016,3,20,9,30,0.0,161.0,1.3,5.0,161.0,154.74,126.88
2016,3,20,9,45,7.0,192.5,1.3,5.5,197.0,192.72,158.29
2016,3,20,10,0,14.0,224.0,1.3,6.0,233.0,231.09,189.22
2016,3,20,10,15,7.0,167.5,1.25,6.0,172.0,166.29,135.25
2016,3,20,10,30,0.0,111.0,1.2,6.0,111.0,104.05,83.03
2016,3,20,10,45,6.0,176.5,1.2,6.0,181.5,173.82,141.36
2016,3,20,11,0,12.0,242.0,1.2,6.0,252.0,244.92,198.98
2016,3,20,11,15,11.5,239.0,1.15,6.0,248.5,240.81,195.02
2016,3,20,11,30,11.0,236.0,1.1,6.0,245.0,236.76,191.52
2016,3,20,11,45,8.5,211.0,1.1,6.5,218.0,209.09,168.7
2016,3,20,12,0,6.0,186.0,1.1,7.0,191.0,181.88,146.3
2016,3,20,12,15,7.5,204.0,1.1,7.0,210.5,200.46,161.48
2016,3,20,12,30,9.0,222.0,1.1,7.0,230.0,218.88,176.29
2016,3,20,12,45,4.5,168.5,1.1,7.0,172.5,162.71,130.54
2016,3,20,13,0,0.0,115.0,1.1,7.0,115.0,107.65,85.2
2016,3,20,13,15,3.5,159.5,1.05,7.0,162.5,152.69,122.75
2016,3,20,13,30,7.0,204.0,1.0,7.0,210.0,197.5,159.33
2016,3,20,13,45,3.5,167.5,1.0,7.0,170.5,159.65,128.32
2016,3,20,14,0,0.0,131.0,1.0,7.0,131.0,122.43,97.79
2016,3,20,14,15,20.5,212.0,0.95,7.0,226.5,214.81,174.37
2016,3,20,14,30,41.0,293.0,0.9,7.0,322.0,301.81,243.89
2016,3,20,14,45,24.5,248.0,0.9,7.0,265.0,244.72,197.95
2016,3,20,15,0,8.0,203.0,0.9,7.0,208.0,192.43,156.03
2016,3,20,15,15,21.5,214.0,0.9,6.5,226.5,207.64,169.39
2016,3,20,15,30,35.0,225.0,0.9,6.0,245.0,220.0,179.97
2016,3,20,15,45,17.5,148.5,0.9,6.0,158.5,143.16,116.7
2016,3,20,16,0,0.0,72.0,0.9,6.0,72.0,67.01,52.71
2016,3,20,16,15,0.0,64.0,0.85,6.0,64.0,59.53,46.53
2016,3,20,16,30,0.0,56.0,0.8,6.0,56.0,52.06,40.18
2016,3,20,16,45,0.0,47.5,0.8,6.0,47.5,44.13,33.35
2016,3,20,17,0,0.0,39.0,0.8,6.0,39.0,36.21,26.43
2016,3,20,17,15,0.0,30.5,0.7,5.5,30.5,28.3,20.6
2016,3,20,17,30,0.0,22.0,0.6,5.0,22.0,20.39,13.21
2016,3,20,17,45,0.0,15.0,0.5,5.0,15.0,13.89,7.01
2016,3,20,18,0,0.0,8.0,0.4,5.0,8.0,7.4,0.73
2016,3,20,18,15,0.0,4.0,0.35,4.5,4.0,3.7,0.0
2016,3,20,18,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.35,3.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,6,15,24.5,5.0,0.85,0.5,5.5,0.0,0.0
2016,3,21,6,30,49.0,10.0,1.0,1.0,11.0,25.5,0.0
2016,3,21,6,45,188.0,27.5,1.15,1.5,48.5,123.16,83.01
2016,3,21,7,0,327.0,45.0,1.3,2.0,86.0,216.68,177.15
2016,3,21,7,15,420.0,57.5,1.4,2.5,136.5,295.5,249.22
2016,3,21,7,30,513.0,70.0,1.5,3.0,187.0,383.7,327.04
2016,3,21,7,45,588.0,76.0,1.65,3.5,243.5,462.41,394.72
2016,3,21,8,0,663.0,82.0,1.8,4.0,300.0,546.56,464.36
2016,3,21,8,15,705.0,88.0,1.85,4.5,355.0,612.87,516.66
2016,3,21,8,30,747.0,94.0,1.9,5.0,410.0,680.65,567.52
2016,3,21,8,45,788.5,95.5,1.95,5.5,464.0,739.6,609.3
2016,3,21,9,0,830.0,97.0,2.0,6.0,518.0,803.28,653.61
2016,3,21,9,15,851.0,100.0,2.0,6.5,566.5,851.21,684.84
2016,3,21,9,30,872.0,103.0,2.0,7.0,615.0,897.22,714.24
2016,3,21,9,45,892.5,103.5,2.0,7.5,658.5,937.62,739.19
2016,3,21,10,0,913.0,104.0,2.0,8.0,702.0,967.47,756.51
2016,3,21,10,15,923.5,106.0,2.0,8.0,737.5,994.66,773.41
2016,3,21,10,30,934.0,108.0,2.0,8.0,773.0,1018.45,787.99
2016,3,21,10,45,942.0,109.0,2.0,8.5,801.0,1035.14,796.4
2016,3,21,11,0,950.0,110.0,2.0,9.0,829.0,1048.06,802.43
2016,3,21,11,15,954.5,111.0,2.0,9.0,848.5,1053.72,805.21
2016,3,21,11,30,959.0,112.0,2.0,9.0,868.0,1055.41,805.58
2016,3,21,11,45,960.5,113.0,2.0,9.5,879.5,1050.21,800.11
2016,3,21,12,0,962.0,114.0,2.0,10.0,891.0,1041.06,792.25
2016,3,21,12,15,962.0,114.0,2.0,10.0,893.5,1025.5,781.75
2016,3,21,12,30,962.0,114.0,2.0,10.0,896.0,1006.14,768.87
2016,3,21,12,45,963.5,112.0,2.0,10.5,891.0,982.31,751.71
2016,3,21,13,0,965.0,110.0,2.0,11.0,886.0,954.8,732.18
2016,3,21,13,15,961.0,109.5,2.0,11.0,871.0,920.64,709.48
2016,3,21,13,30,957.0,109.0,2.0,11.0,856.0,883.34,684.55
2016,3,21,13,45,954.0,106.0,2.0,11.0,834.0,841.34,656.17
2016,3,21,14,0,951.0,103.0,2.0,11.0,812.0,796.53,625.57
2016,3,21,14,15,942.0,101.5,1.95,11.0,781.5,746.47,590.04
2016,3,21,14,30,933.0,100.0,1.9,11.0,751.0,694.5,550.57
2016,3,21,14,45,923.0,97.0,1.9,11.0,713.5,638.84,507.66
2016,3,21,15,0,913.0,94.0,1.9,11.0,676.0,581.9,462.42
2016,3,21,15,15,897.0,92.0,1.85,10.5,632.5,521.99,413.9
2016,3,21,15,30,881.0,90.0,1.8,10.0,589.0,460.2,362.18
2016,3,21,15,45,859.0,87.0,1.75,10.0,539.5,396.73,306.83
2016,3,21,16,0,837.0,84.0,1.7,10.0,490.0,334.51,251.09
2016,3,21,16,15,807.0,80.0,1.55,9.5,437.5,270.95,194.05
2016,3,21,16,30,777.0,76.0,1.4,9.0,385.0,210.25,140.05
2016,3,21,16,45,733.0,71.0,1.25,8.5,329.5,150.06,90.48
2016,3,21,17,0,689.0,66.0,1.1,8.0,274.0,91.28,49.98
2016,3,21,17,15,624.0,59.5,1.0,7.0,219.5,42.53,33.44
2016,3,21,17,30,559.0,53.0,0.9,6.0,165.0,39.51,30.63
2016,3,21,17,45,452.0,42.5,0.8,5.5,115.5,32.72,24.03
2016,3,21,18,0,345.0,32.0,0.7,5.0,66.0,25.59,16.49
2016,3,21,18,15,172.5,16.0,0.7,4.5,33.0,12.64,0.0
2016,3,21,18,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,0.55,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,7.0,0.55,0.5,7.0,0.0,0.0
2016,3,22,6,30,0.0,14.0,0.6,1.0,14.0,13.34,0.0
2016,3,22,6,45,191.0,28.0,0.65,2.0,53.0,126.53,89.49
2016,3,22,7,0,382.0,42.0,0.7,3.0,92.0,239.04,194.8
2016,3,22,7,15,474.5,52.5,0.7,4.0,143.5,318.64,265.72
2016,3,22,7,30,567.0,63.0,0.7,5.0,195.0,407.24,341.19
2016,3,22,7,45,634.5,68.5,0.7,6.0,251.0,483.2,403.17
2016,3,22,8,0,702.0,74.0,0.7,7.0,307.0,564.0,465.82
2016,3,22,8,15,740.5,79.0,0.8,7.5,361.5,628.34,514.89
2016,3,22,8,30,779.0,84.0,0.9,8.0,416.0,690.41,559.21
2016,3,22,8,45,812.0,86.0,1.0,9.0,469.0,748.87,598.52
2016,3,22,9,0,845.0,88.0,1.1,10.0,522.0,806.93,636.53
2016,3,22,9,15,864.0,91.0,1.2,10.5,569.0,853.58,666.86
2016,3,22,9,30,883.0,94.0,1.3,11.0,616.0,898.18,695.5
2016,3,22,9,45,899.0,95.5,1.4,11.5,658.0,928.31,713.98
2016,3,22,10,0,915.0,97.0,1.5,12.0,700.0,963.13,735.73
2016,3,22,10,15,925.0,99.0,1.55,12.0,735.0,989.91,752.52
2016,3,22,10,30,935.0,101.0,1.6,12.0,770.0,1013.26,767.18
2016,3,22,10,45,942.5,102.0,1.7,12.5,798.0,1029.48,776.6
2016,3,22,11,0,950.0,103.0,1.8,13.0,826.0,1041.93,783.7
2016,3,22,11,15,954.5,104.0,1.85,13.0,846.0,1047.6,787.18
2016,3,22,11,30,959.0,105.0,1.9,13.0,866.0,1049.29,788.3
2016,3,22,11,45,961.5,105.5,1.95,13.5,877.5,1044.52,783.9
2016,3,22,12,0,964.0,106.0,2.0,14.0,889.0,1035.77,777.1
2016,3,22,12,15,964.5,106.0,2.0,14.0,891.5,1020.67,767.04
2016,3,22,12,30,965.0,106.0,2.0,14.0,894.0,1001.73,754.62
2016,3,22,12,45,963.5,106.0,2.05,14.5,888.5,977.25,737.84
2016,3,22,13,0,962.0,106.0,2.1,15.0,883.0,949.2,718.75
2016,3,22,13,15,958.0,105.0,2.1,15.0,868.5,914.59,695.98
2016,3,22,13,30,954.0,104.0,2.1,15.0,854.0,876.88,671.02
2016,3,22,13,45,947.5,103.5,2.15,15.0,831.0,834.8,643.33
2016,3,22,14,0,941.0,103.0,2.2,15.0,808.0,790.16,613.5
2016,3,22,14,15,932.0,101.5,2.15,15.0,777.5,740.49,578.59
2016,3,22,14,30,923.0,100.0,2.1,15.0,747.0,688.93,539.81
2016,3,22,14,45,908.0,99.5,2.1,15.0,708.5,633.17,497.16
2016,3,22,15,0,893.0,99.0,2.1,15.0,670.0,576.62,452.63
2016,3,22,15,15,876.5,96.0,2.05,14.5,626.5,515.33,403.72
2016,3,22,15,30,860.0,93.0,2.0,14.0,583.0,454.67,353.53
2016,3,22,15,45,834.0,91.0,2.0,14.0,533.5,391.8,299.55
2016,3,22,16,0,808.0,89.0,2.0,14.0,484.0,330.67,245.64
2016,3,22,16,15,777.5,85.0,1.85,13.5,432.0,268.68,190.75
2016,3,22,16,30,747.0,81.0,1.7,13.0,380.0,209.64,138.95
2016,3,22,16,45,701.5,75.5,1.6,13.0,325.0,147.01,87.85
2016,3,22,17,0,656.0,70.0,1.5,13.0,270.0,92.98,51.42
2016,3,22,17,15,592.5,62.5,1.4,12.0,216.5,44.8,34.78
2016,3,22,17,30,529.0,55.0,1.3,11.0,163.0,41.05,31.38
2016,3,22,17,45,425.5,44.0,1.25,10.5,114.0,33.89,24.57
2016,3,22,18,0,322.0,33.0,1.2,10.0,65.0,26.37,16.88
2016,3,22,18,15,161.0,16.5,1.2,9.5,32.5,13.0,0.0
2016,3,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,6,15,26.5,5.5,1.25,5.5,6.5,0.0,0.0
2016,3,23,6,30,53.0,11.0,1.3,6.0,13.0,28.06,0.0
2016,3,23,6,45,172.0,30.5,1.4,6.5,51.5,123.23,88.7
2016,3,23,7,0,291.0,50.0,1.5,7.0,90.0,208.21,168.69
2016,3,23,7,15,375.5,65.0,1.5,7.5,139.5,283.06,235.57
2016,3,23,7,30,460.0,80.0,1.5,8.0,189.0,366.56,307.66
2016,3,23,7,45,532.5,87.5,1.55,9.0,244.5,444.74,372.41
2016,3,23,8,0,605.0,95.0,1.6,10.0,300.0,527.07,437.74
2016,3,23,8,15,646.5,102.5,1.65,10.5,353.5,592.55,488.04
2016,3,23,8,30,688.0,110.0,1.7,11.0,407.0,659.54,537.81
2016,3,23,8,45,726.5,113.0,1.75,12.0,460.0,720.03,578.96
2016,3,23,9,0,765.0,116.0,1.8,13.0,513.0,780.76,618.97
2016,3,23,9,15,787.0,120.5,1.8,13.5,560.0,829.08,649.79
2016,3,23,9,30,809.0,125.0,1.8,14.0,607.0,870.89,675.55
2016,3,23,9,45,830.0,126.0,1.85,15.0,649.5,910.87,698.99
2016,3,23,10,0,851.0,127.0,1.9,16.0,692.0,948.43,720.43
2016,3,23,10,15,862.5,129.5,1.95,16.5,727.0,976.04,736.34
2016,3,23,10,30,874.0,132.0,2.0,17.0,762.0,1000.39,750.16
2016,3,23,10,45,885.0,132.0,2.05,17.5,790.0,1018.04,759.6
2016,3,23,11,0,896.0,132.0,2.1,18.0,818.0,1032.09,766.84
2016,3,23,11,15,901.0,133.5,2.1,18.0,837.5,1038.26,769.9
2016,3,23,11,30,906.0,135.0,2.1,18.0,857.0,1031.83,764.99
2016,3,23,11,45,912.0,133.5,2.15,18.5,869.0,1028.29,761.46
2016,3,23,12,0,918.0,132.0,2.2,19.0,881.0,1020.95,755.55
2016,3,23,12,15,918.5,132.0,2.2,19.0,884.0,1006.18,745.79
2016,3,23,12,30,919.0,132.0,2.2,19.0,887.0,987.76,733.81
2016,3,23,12,45,923.5,128.5,2.25,19.0,882.5,965.78,720.14
2016,3,23,13,0,928.0,125.0,2.3,19.0,878.0,940.15,704.05
2016,3,23,13,15,740.5,204.5,2.3,19.0,799.0,841.99,638.1
2016,3,23,13,30,553.0,284.0,2.3,19.0,720.0,738.39,562.42
2016,3,23,13,45,640.5,237.5,2.3,19.0,729.5,737.35,564.53
2016,3,23,14,0,728.0,191.0,2.3,19.0,739.0,726.44,558.41
2016,3,23,14,15,813.0,152.0,2.3,19.0,742.0,711.0,548.33
2016,3,23,14,30,898.0,113.0,2.3,19.0,745.0,686.21,530.74
2016,3,23,14,45,889.5,109.0,2.3,19.0,708.5,632.25,489.8
2016,3,23,15,0,881.0,105.0,2.3,19.0,672.0,576.0,446.16
2016,3,23,15,15,864.5,102.0,2.2,18.5,628.5,515.82,398.55
2016,3,23,15,30,848.0,99.0,2.1,18.0,585.0,455.73,349.4
2016,3,23,15,45,826.0,95.5,2.05,18.0,536.0,393.53,296.64
2016,3,23,16,0,804.0,92.0,2.0,18.0,487.0,332.67,243.63
2016,3,23,16,15,773.5,87.5,1.9,17.5,435.0,270.41,189.47
2016,3,23,16,30,743.0,83.0,1.8,17.0,383.0,207.79,135.59
2016,3,23,16,45,695.5,78.0,1.7,16.5,328.0,148.78,88.38
2016,3,23,17,0,648.0,73.0,1.6,16.0,273.0,95.38,52.93
2016,3,23,17,15,584.5,65.0,1.5,15.0,219.0,46.71,36.05
2016,3,23,17,30,521.0,57.0,1.4,14.0,165.0,42.63,32.4
2016,3,23,17,45,415.5,45.5,1.35,13.5,116.0,35.09,25.32
2016,3,23,18,0,310.0,34.0,1.3,13.0,67.0,27.15,17.42
2016,3,23,18,15,155.0,17.0,1.3,12.5,33.5,13.35,0.0
2016,3,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
