Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,6,15,35.5,7.0,1.0,8.5,8.5,6.67,0.0
2016,3,24,6,30,71.0,14.0,1.1,9.0,17.0,48.34,0.0
2016,3,24,6,45,189.0,32.0,1.25,10.0,55.0,131.8,96.1
2016,3,24,7,0,307.0,50.0,1.4,11.0,93.0,215.72,172.76
2016,3,24,7,15,391.0,63.5,1.4,11.5,142.5,289.63,237.77
2016,3,24,7,30,475.0,77.0,1.4,12.0,192.0,374.42,309.59
2016,3,24,7,45,533.0,86.5,1.45,13.0,245.0,445.5,367.36
2016,3,24,8,0,591.0,96.0,1.5,14.0,298.0,520.62,425.82
2016,3,24,8,15,454.0,132.5,1.55,14.5,303.0,489.64,399.04
2016,3,24,8,30,317.0,169.0,1.6,15.0,308.0,436.97,355.15
2016,3,24,8,45,392.0,175.0,1.7,16.0,367.0,526.16,423.25
2016,3,24,9,0,467.0,181.0,1.8,17.0,426.0,607.76,482.72
2016,3,24,9,15,570.5,164.5,1.95,17.5,489.5,690.98,544.06
2016,3,24,9,30,674.0,148.0,2.1,18.0,553.0,785.53,610.02
2016,3,24,9,45,747.5,139.5,2.25,18.5,616.5,858.43,658.6
2016,3,24,10,0,821.0,131.0,2.4,19.0,680.0,926.83,703.37
2016,3,24,10,15,832.5,133.5,2.45,19.0,714.5,953.86,720.04
2016,3,24,10,30,844.0,136.0,2.5,19.0,749.0,977.73,735.05
2016,3,24,10,45,858.0,135.5,2.55,19.5,777.5,997.38,745.9
2016,3,24,11,0,872.0,135.0,2.6,20.0,806.0,1013.58,754.57
2016,3,24,11,15,877.0,136.0,2.6,20.0,825.0,1019.07,757.24
2016,3,24,11,30,882.0,137.0,2.6,20.0,844.0,1020.81,757.7
2016,3,24,11,45,888.0,136.0,2.6,20.0,856.0,1009.06,749.47
2016,3,24,12,0,894.0,135.0,2.6,20.0,868.0,1002.42,744.89
2016,3,24,12,15,894.0,135.0,2.6,20.0,870.0,987.44,734.88
2016,3,24,12,30,894.0,135.0,2.6,20.0,872.0,968.92,722.7
2016,3,24,12,45,883.5,139.5,2.6,20.5,863.5,948.77,708.18
2016,3,24,13,0,873.0,144.0,2.6,21.0,855.0,918.53,687.0
2016,3,24,13,15,868.0,143.0,2.55,21.0,840.5,884.54,664.3
2016,3,24,13,30,863.0,142.0,2.5,21.0,826.0,847.8,639.68
2016,3,24,13,45,849.0,144.0,2.5,21.0,801.5,804.56,610.83
2016,3,24,14,0,835.0,146.0,2.5,21.0,777.0,759.59,580.21
2016,3,24,14,15,824.0,144.0,2.5,20.5,747.0,711.35,546.57
2016,3,24,14,30,813.0,142.0,2.5,20.0,717.0,661.77,511.02
2016,3,24,14,45,794.5,141.0,2.5,20.0,679.5,607.63,470.1
2016,3,24,15,0,776.0,140.0,2.5,20.0,642.0,552.18,427.16
2016,3,24,15,15,757.0,136.0,2.45,19.5,600.0,494.62,382.03
2016,3,24,15,30,738.0,132.0,2.4,19.0,558.0,437.69,335.92
2016,3,24,15,45,710.0,128.5,2.35,19.0,510.0,378.79,286.45
2016,3,24,16,0,682.0,125.0,2.3,19.0,462.0,322.14,237.77
2016,3,24,16,15,648.0,118.0,2.2,18.5,411.5,263.43,187.61
2016,3,24,16,30,614.0,111.0,2.1,18.0,361.0,208.35,140.93
2016,3,24,16,45,578.0,100.5,2.05,18.0,310.0,153.82,97.13
2016,3,24,17,0,542.0,90.0,2.0,18.0,259.0,103.7,62.88
2016,3,24,17,15,475.5,79.5,1.95,17.5,207.0,58.94,46.4
2016,3,24,17,30,409.0,69.0,1.9,17.0,155.0,51.5,39.76
2016,3,24,17,45,314.5,54.5,1.85,17.0,109.0,41.54,30.54
2016,3,24,18,0,220.0,40.0,1.8,17.0,63.0,31.14,20.53
2016,3,24,18,15,110.0,20.0,1.8,16.5,31.5,15.72,0.32
2016,3,24,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,0.85,14.0,6.0,5.72,0.0
2016,3,25,6,30,0.0,12.0,0.9,14.0,12.0,11.13,0.0
2016,3,25,6,45,31.5,33.0,1.0,14.5,38.0,49.26,33.14
2016,3,25,7,0,63.0,54.0,1.1,15.0,64.0,95.35,73.62
2016,3,25,7,15,91.5,77.0,1.15,15.5,97.0,139.18,111.54
2016,3,25,7,30,120.0,100.0,1.2,16.0,130.0,185.28,150.75
2016,3,25,7,45,150.0,120.0,1.25,16.5,166.5,230.76,188.57
2016,3,25,8,0,180.0,140.0,1.3,17.0,203.0,278.82,227.47
2016,3,25,8,15,115.5,159.5,1.3,17.5,202.0,262.2,211.95
2016,3,25,8,30,51.0,179.0,1.3,18.0,201.0,228.33,182.49
2016,3,25,8,45,120.0,207.0,1.35,18.5,268.0,326.4,260.65
2016,3,25,9,0,189.0,235.0,1.4,19.0,335.0,417.76,330.54
2016,3,25,9,15,99.5,218.0,1.3,19.0,271.0,324.83,255.9
2016,3,25,9,30,10.0,201.0,1.2,19.0,207.0,204.39,159.2
2016,3,25,9,45,19.0,232.5,1.2,19.5,245.0,244.67,190.6
2016,3,25,10,0,28.0,264.0,1.2,20.0,283.0,298.85,231.32
2016,3,25,10,15,14.0,167.0,1.2,20.0,176.5,172.21,132.81
2016,3,25,10,30,0.0,70.0,1.2,20.0,70.0,65.28,47.44
2016,3,25,10,45,185.5,208.0,1.2,20.5,351.5,411.88,321.97
2016,3,25,11,0,371.0,346.0,1.2,21.0,633.0,744.49,555.65
2016,3,25,11,15,188.5,267.0,1.2,21.0,413.0,477.51,362.55
2016,3,25,11,30,6.0,188.0,1.2,21.0,193.0,184.28,139.76
2016,3,25,11,45,150.0,293.5,1.3,21.0,417.0,450.38,345.52
2016,3,25,12,0,294.0,399.0,1.4,21.0,641.0,707.32,527.08
2016,3,25,12,15,377.5,368.0,1.45,21.0,680.0,744.65,552.74
2016,3,25,12,30,461.0,337.0,1.5,21.0,719.0,787.54,583.82
2016,3,25,12,45,337.0,374.0,1.55,21.0,652.5,690.65,514.67
2016,3,25,13,0,213.0,411.0,1.6,21.0,586.0,598.53,448.33
2016,3,25,13,15,130.0,380.5,1.6,21.0,487.0,487.95,368.64
2016,3,25,13,30,47.0,350.0,1.6,21.0,388.0,376.37,285.9
2016,3,25,13,45,82.0,360.5,1.65,21.0,424.0,409.39,312.12
2016,3,25,14,0,117.0,371.0,1.7,21.0,460.0,443.5,338.01
2016,3,25,14,15,225.0,345.0,1.65,21.0,508.0,483.91,369.61
2016,3,25,14,30,333.0,319.0,1.6,21.0,556.0,517.28,394.93
2016,3,25,14,45,252.5,313.5,1.6,21.0,488.0,444.08,339.94
2016,3,25,15,0,172.0,308.0,1.6,21.0,420.0,377.06,289.62
2016,3,25,15,15,133.0,284.0,1.5,20.5,367.5,323.83,249.84
2016,3,25,15,30,94.0,260.0,1.4,20.0,315.0,275.37,213.25
2016,3,25,15,45,254.0,221.0,1.35,20.0,352.0,290.94,223.17
2016,3,25,16,0,414.0,182.0,1.3,20.0,389.0,287.64,215.2
2016,3,25,16,15,320.0,175.0,1.1,19.5,324.5,230.86,170.85
2016,3,25,16,30,226.0,168.0,0.9,19.0,260.0,183.71,135.6
2016,3,25,16,45,198.0,150.0,0.75,18.5,222.5,150.52,110.21
2016,3,25,17,0,170.0,132.0,0.6,18.0,185.0,118.17,87.09
2016,3,25,17,15,145.5,108.5,0.55,17.0,148.0,85.84,69.88
2016,3,25,17,30,121.0,85.0,0.5,16.0,111.0,68.59,54.87
2016,3,25,17,45,87.0,62.0,0.5,15.5,78.0,51.14,39.15
2016,3,25,18,0,53.0,39.0,0.5,15.0,45.0,33.14,22.56
2016,3,25,18,15,26.5,19.5,0.5,14.5,22.5,17.18,2.48
2016,3,25,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,10.0,1.05,7.5,10.0,9.53,0.0
2016,3,26,6,30,0.0,20.0,1.2,8.0,20.0,20.08,0.0
2016,3,26,6,45,137.0,38.5,1.35,8.5,59.0,112.08,84.46
2016,3,26,7,0,274.0,57.0,1.5,9.0,98.0,210.65,171.1
2016,3,26,7,15,351.5,72.5,1.55,9.5,147.5,282.37,234.34
2016,3,26,7,30,429.0,88.0,1.6,10.0,197.0,361.95,302.36
2016,3,26,7,45,485.0,99.0,1.65,10.5,249.0,430.04,358.84
2016,3,26,8,0,541.0,110.0,1.7,11.0,301.0,502.5,416.73
2016,3,26,8,15,580.5,119.0,1.65,11.5,352.5,569.06,467.21
2016,3,26,8,30,620.0,128.0,1.6,12.0,404.0,633.82,514.5
2016,3,26,8,45,649.5,134.5,1.55,12.5,453.5,688.97,552.98
2016,3,26,9,0,679.0,141.0,1.5,13.0,503.0,743.89,589.26
2016,3,26,9,15,701.0,146.5,1.45,13.5,548.0,790.69,618.69
2016,3,26,9,30,723.0,152.0,1.4,14.0,593.0,836.06,646.47
2016,3,26,9,45,389.0,224.0,1.35,14.5,463.0,624.78,488.29
2016,3,26,10,0,55.0,296.0,1.3,15.0,333.0,359.79,281.32
2016,3,26,10,15,54.0,311.5,1.25,15.0,349.5,374.84,293.57
2016,3,26,10,30,53.0,327.0,1.2,15.0,366.0,389.58,303.8
2016,3,26,10,45,65.0,348.0,1.15,15.5,398.0,422.71,327.57
2016,3,26,11,0,77.0,369.0,1.1,16.0,430.0,455.55,350.57
2016,3,26,11,15,78.0,377.5,1.05,16.0,440.0,463.41,355.41
2016,3,26,11,30,79.0,386.0,1.0,16.0,450.0,470.88,360.18
2016,3,26,11,45,111.0,401.0,0.95,16.5,492.5,514.87,391.64
2016,3,26,12,0,143.0,416.0,0.9,17.0,535.0,569.35,429.34
2016,3,26,12,15,256.5,399.0,0.8,17.0,612.5,663.44,496.55
2016,3,26,12,30,370.0,382.0,0.7,17.0,690.0,741.21,549.88
2016,3,26,12,45,289.5,397.0,0.65,17.0,637.0,671.49,498.83
2016,3,26,13,0,209.0,412.0,0.6,17.0,584.0,595.89,444.99
2016,3,26,13,15,229.5,401.5,0.55,17.0,587.5,592.35,443.55
2016,3,26,13,30,250.0,391.0,0.5,17.0,591.0,593.2,444.17
2016,3,26,13,45,199.0,383.5,0.5,17.0,540.0,527.05,396.94
2016,3,26,14,0,148.0,376.0,0.5,17.0,489.0,470.65,356.51
2016,3,26,14,15,153.0,361.0,0.45,16.5,474.0,449.48,342.43
2016,3,26,14,30,158.0,346.0,0.4,16.0,459.0,427.66,327.28
2016,3,26,14,45,110.5,317.0,0.4,16.0,394.5,359.66,276.94
2016,3,26,15,0,63.0,288.0,0.4,16.0,330.0,299.36,231.91
2016,3,26,15,15,33.0,231.5,0.4,16.0,253.5,228.53,178.17
2016,3,26,15,30,3.0,175.0,0.4,16.0,177.0,162.47,127.03
2016,3,26,15,45,1.5,163.0,0.4,16.0,164.0,150.24,117.95
2016,3,26,16,0,0.0,151.0,0.4,16.0,151.0,138.2,108.7
2016,3,26,16,15,0.0,101.5,0.4,15.5,101.5,93.84,73.02
2016,3,26,16,30,0.0,52.0,0.4,15.0,52.0,48.33,35.47
2016,3,26,16,45,0.0,44.0,0.4,14.5,44.0,40.87,29.4
2016,3,26,17,0,0.0,36.0,0.4,14.0,36.0,33.42,23.15
2016,3,26,17,15,0.0,28.5,0.4,13.5,28.5,26.44,18.23
2016,3,26,17,30,0.0,21.0,0.4,13.0,21.0,19.46,11.91
2016,3,26,17,45,0.0,14.5,0.4,13.0,14.5,13.43,6.33
2016,3,26,18,0,0.0,8.0,0.4,13.0,8.0,7.4,0.75
2016,3,26,18,15,0.0,4.0,0.45,13.0,4.0,3.7,0.0
2016,3,26,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.35,11.0,0.5,0.48,0.0
2016,3,27,6,30,0.0,1.0,0.4,11.0,1.0,0.92,0.0
2016,3,27,6,45,0.0,3.0,0.5,11.0,3.0,2.77,0.0
2016,3,27,7,0,0.0,5.0,0.6,11.0,5.0,4.62,0.0
2016,3,27,7,15,0.0,7.5,0.6,11.0,7.5,6.94,0.38
2016,3,27,7,30,0.0,10.0,0.6,11.0,10.0,9.26,2.44
2016,3,27,7,45,0.0,13.0,0.6,11.5,13.0,12.05,4.86
2016,3,27,8,0,0.0,16.0,0.6,12.0,16.0,14.83,7.25
2016,3,27,8,15,0.0,17.5,0.6,12.0,17.5,16.23,8.42
2016,3,27,8,30,0.0,19.0,0.6,12.0,19.0,17.63,9.59
2016,3,27,8,45,0.0,62.5,0.65,12.0,62.5,58.15,44.14
2016,3,27,9,0,0.0,106.0,0.7,12.0,106.0,99.64,78.72
2016,3,27,9,15,0.0,128.0,0.75,12.0,128.0,121.25,96.24
2016,3,27,9,30,0.0,150.0,0.8,12.0,150.0,142.94,113.67
2016,3,27,9,45,0.0,145.5,0.85,12.5,145.5,138.07,109.15
2016,3,27,10,0,0.0,141.0,0.9,13.0,141.0,133.38,104.93
2016,3,27,10,15,4.5,180.0,0.85,13.0,183.5,176.1,139.33
2016,3,27,10,30,9.0,219.0,0.8,13.0,226.0,219.22,173.25
2016,3,27,10,45,6.5,198.5,0.8,13.0,204.0,195.87,154.25
2016,3,27,11,0,4.0,178.0,0.8,13.0,182.0,172.92,135.85
2016,3,27,11,15,12.5,240.0,0.75,13.0,251.0,242.29,190.72
2016,3,27,11,30,21.0,302.0,0.7,13.0,320.0,312.14,244.06
2016,3,27,11,45,16.0,271.5,0.7,13.5,285.5,275.83,215.11
2016,3,27,12,0,11.0,241.0,0.7,14.0,251.0,240.18,187.25
2016,3,27,12,15,10.0,229.0,0.7,14.0,238.0,226.92,177.1
2016,3,27,12,30,9.0,217.0,0.7,14.0,225.0,213.79,166.9
2016,3,27,12,45,9.5,223.0,0.75,14.0,231.0,219.47,171.51
2016,3,27,13,0,10.0,229.0,0.8,14.0,237.0,225.03,175.95
2016,3,27,13,15,5.0,162.0,0.9,14.0,166.0,156.26,121.82
2016,3,27,13,30,0.0,95.0,1.0,14.0,95.0,88.75,67.58
2016,3,27,13,45,4.5,159.5,1.1,14.0,163.5,152.79,119.79
2016,3,27,14,0,9.0,224.0,1.2,14.0,232.0,216.31,170.39
2016,3,27,14,15,4.5,178.5,1.15,14.0,182.5,169.76,133.27
2016,3,27,14,30,0.0,133.0,1.1,14.0,133.0,124.03,96.69
2016,3,27,14,45,0.0,101.0,1.05,14.0,101.0,94.19,72.64
2016,3,27,15,0,0.0,69.0,1.0,14.0,69.0,64.29,48.18
2016,3,27,15,15,0.0,81.5,1.0,13.5,81.5,75.95,58.15
2016,3,27,15,30,0.0,94.0,1.0,13.0,94.0,87.58,68.1
2016,3,27,15,45,0.0,74.0,1.0,13.0,74.0,68.9,52.68
2016,3,27,16,0,0.0,54.0,1.0,13.0,54.0,50.22,37.14
2016,3,27,16,15,0.0,64.0,0.95,13.0,64.0,59.54,45.2
2016,3,27,16,30,0.0,74.0,0.9,13.0,74.0,68.87,53.25
2016,3,27,16,45,0.0,64.0,0.85,13.0,64.0,59.52,45.46
2016,3,27,17,0,0.0,54.0,0.8,13.0,54.0,50.19,37.59
2016,3,27,17,15,0.0,43.5,0.7,12.5,43.5,40.4,30.86
2016,3,27,17,30,0.0,33.0,0.6,12.0,33.0,30.63,22.01
2016,3,27,17,45,0.0,23.5,0.55,12.0,23.5,21.79,13.84
2016,3,27,18,0,0.0,14.0,0.5,12.0,14.0,12.97,5.63
2016,3,27,18,15,0.0,7.0,0.5,12.0,7.0,6.48,0.0
2016,3,27,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,28,6,15,87.0,10.0,1.0,11.0,14.5,34.75,0.0
2016,3,28,6,30,174.0,20.0,1.1,11.0,29.0,97.82,38.32
2016,3,28,6,45,308.0,32.0,1.2,11.5,72.0,182.2,139.68
2016,3,28,7,0,442.0,44.0,1.3,12.0,115.0,275.12,221.57
2016,3,28,7,15,221.0,64.0,1.35,12.5,99.5,205.78,168.87
2016,3,28,7,30,0.0,84.0,1.4,13.0,84.0,82.49,64.83
2016,3,28,7,45,2.0,104.0,1.5,14.0,105.0,103.66,82.69
2016,3,28,8,0,4.0,124.0,1.6,15.0,126.0,124.92,99.97
2016,3,28,8,15,107.0,158.5,1.65,15.5,207.5,254.34,208.03
2016,3,28,8,30,210.0,193.0,1.7,16.0,289.0,375.1,304.69
2016,3,28,8,45,529.0,139.0,1.8,16.5,416.5,595.56,478.43
2016,3,28,9,0,848.0,85.0,1.9,17.0,544.0,817.32,636.82
2016,3,28,9,15,868.0,88.0,1.95,17.0,592.0,857.68,661.29
2016,3,28,9,30,888.0,91.0,2.0,17.0,640.0,902.84,690.7
2016,3,28,9,45,905.5,92.5,2.05,17.5,684.0,941.68,714.14
2016,3,28,10,0,923.0,94.0,2.1,18.0,728.0,977.82,735.61
2016,3,28,10,15,934.0,95.5,2.1,18.0,763.5,1004.81,751.7
2016,3,28,10,30,945.0,97.0,2.1,18.0,799.0,1028.36,765.63
2016,3,28,10,45,952.5,99.0,2.1,18.0,827.5,1045.45,775.42
2016,3,28,11,0,960.0,101.0,2.1,18.0,856.0,1058.7,782.89
2016,3,28,11,15,965.0,102.0,2.1,18.0,876.0,1064.44,785.67
2016,3,28,11,30,970.0,103.0,2.1,18.0,896.0,1066.18,786.1
2016,3,28,11,45,970.5,104.5,2.1,18.0,907.0,1060.05,781.65
2016,3,28,12,0,971.0,106.0,2.1,18.0,918.0,1049.94,774.87
2016,3,28,12,15,972.0,106.0,2.05,18.0,920.5,1034.76,764.33
2016,3,28,12,30,973.0,106.0,2.0,18.0,923.0,1015.73,751.45
2016,3,28,12,45,970.0,107.0,2.0,18.0,916.5,990.34,735.18
2016,3,28,13,0,967.0,108.0,2.0,18.0,910.0,961.43,716.67
2016,3,28,13,15,963.5,107.0,2.0,18.0,895.5,926.71,694.28
2016,3,28,13,30,960.0,106.0,2.0,18.0,881.0,888.85,669.71
2016,3,28,13,45,954.0,105.5,2.0,18.0,857.5,846.59,641.98
2016,3,28,14,0,948.0,105.0,2.0,18.0,834.0,801.73,612.22
2016,3,28,14,15,939.5,103.5,1.95,18.0,803.5,751.8,578.05
2016,3,28,14,30,931.0,102.0,1.9,18.0,773.0,699.95,539.83
2016,3,28,14,45,920.5,99.5,1.9,18.0,735.5,644.31,498.18
2016,3,28,15,0,910.0,97.0,1.9,18.0,698.0,587.46,454.33
2016,3,28,15,15,895.0,94.5,1.8,17.5,654.0,527.49,407.03
2016,3,28,15,30,880.0,92.0,1.7,17.0,610.0,465.32,356.45
2016,3,28,15,45,860.5,88.5,1.65,17.0,561.0,402.19,303.0
2016,3,28,16,0,841.0,85.0,1.6,17.0,512.0,340.06,248.91
2016,3,28,16,15,813.0,81.5,1.45,16.5,459.0,277.07,193.84
2016,3,28,16,30,785.0,78.0,1.3,16.0,406.0,216.71,141.37
2016,3,28,16,45,747.5,72.5,1.2,15.5,351.0,156.25,92.28
2016,3,28,17,0,710.0,67.0,1.1,15.0,296.0,100.19,54.19
2016,3,28,17,15,651.5,60.5,1.0,14.0,241.0,43.64,33.49
2016,3,28,17,30,593.0,54.0,0.9,13.0,186.0,39.37,29.72
2016,3,28,17,45,500.5,44.5,0.85,12.0,134.5,33.53,24.29
2016,3,28,18,0,408.0,35.0,0.8,11.0,83.0,27.4,18.27
2016,3,28,18,15,204.0,17.5,0.8,10.5,41.5,13.37,3.15
2016,3,28,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,6,15,106.5,11.5,0.6,3.5,18.0,42.12,0.0
2016,3,29,6,30,213.0,23.0,0.7,4.0,36.0,116.36,60.06
2016,3,29,6,45,337.0,36.5,0.85,5.0,81.5,199.64,157.68
2016,3,29,7,0,461.0,50.0,1.0,6.0,127.0,291.73,239.86
2016,3,29,7,15,538.5,59.5,1.1,6.5,180.5,368.58,307.72
2016,3,29,7,30,616.0,69.0,1.2,7.0,234.0,452.52,378.9
2016,3,29,7,45,661.5,76.5,1.35,8.0,289.0,520.72,434.28
2016,3,29,8,0,707.0,84.0,1.5,9.0,344.0,591.57,489.48
2016,3,29,8,15,742.0,89.5,1.5,9.5,398.5,654.69,536.32
2016,3,29,8,30,777.0,95.0,1.5,10.0,453.0,718.55,580.63
2016,3,29,8,45,799.0,100.0,1.5,10.5,503.5,768.06,613.15
2016,3,29,9,0,821.0,105.0,1.5,11.0,554.0,820.19,646.89
2016,3,29,9,15,840.0,108.5,1.45,11.5,601.0,866.5,675.11
2016,3,29,9,30,859.0,112.0,1.4,12.0,648.0,910.78,701.3
2016,3,29,9,45,872.0,115.0,1.35,12.5,688.5,946.65,721.27
2016,3,29,10,0,885.0,118.0,1.3,13.0,729.0,979.63,739.05
2016,3,29,10,15,895.0,120.0,1.25,13.0,763.5,1005.49,753.32
2016,3,29,10,30,905.0,122.0,1.2,13.0,798.0,1019.22,759.71
2016,3,29,10,45,913.0,123.0,1.2,13.5,825.5,1035.0,767.22
2016,3,29,11,0,921.0,124.0,1.2,14.0,853.0,1047.11,772.43
2016,3,29,11,15,925.5,125.0,1.15,14.0,872.0,1052.01,773.61
2016,3,29,11,30,930.0,126.0,1.1,14.0,891.0,1053.06,772.57
2016,3,29,11,45,934.5,125.5,1.05,14.5,902.0,1048.65,766.83
2016,3,29,12,0,939.0,125.0,1.0,15.0,913.0,1040.36,758.89
2016,3,29,12,15,939.0,125.5,0.95,15.0,915.5,1024.98,748.07
2016,3,29,12,30,939.0,126.0,0.9,15.0,918.0,1005.89,735.12
2016,3,29,12,45,942.0,123.0,0.85,15.5,912.5,982.34,718.16
2016,3,29,13,0,945.0,120.0,0.8,16.0,907.0,955.16,699.06
2016,3,29,13,15,941.5,119.5,0.75,16.0,892.5,921.44,677.16
2016,3,29,13,30,938.0,119.0,0.7,16.0,878.0,884.65,653.31
2016,3,29,13,45,934.5,116.0,0.7,16.0,855.5,842.52,626.79
2016,3,29,14,0,931.0,113.0,0.7,16.0,833.0,797.7,598.24
2016,3,29,14,15,922.5,111.5,0.65,16.0,802.5,748.4,565.12
2016,3,29,14,30,914.0,110.0,0.6,16.0,772.0,697.23,528.4
2016,3,29,14,45,904.5,107.0,0.6,16.0,734.5,642.43,488.82
2016,3,29,15,0,895.0,104.0,0.6,16.0,697.0,586.38,447.02
2016,3,29,15,15,879.5,101.5,0.55,16.0,653.5,525.55,399.76
2016,3,29,15,30,864.0,99.0,0.5,16.0,610.0,465.4,351.43
2016,3,29,15,45,844.5,95.0,0.5,16.0,561.5,402.64,299.92
2016,3,29,16,0,825.0,91.0,0.5,16.0,513.0,340.93,247.59
2016,3,29,16,15,797.0,87.0,0.45,15.5,460.0,278.41,194.03
2016,3,29,16,30,769.0,83.0,0.4,15.0,407.0,218.55,142.83
2016,3,29,16,45,730.5,77.5,0.4,15.0,352.0,155.22,91.78
2016,3,29,17,0,692.0,72.0,0.4,15.0,297.0,99.73,54.11
2016,3,29,17,15,633.5,65.0,0.45,14.0,242.0,47.62,37.03
2016,3,29,17,30,575.0,58.0,0.5,13.0,187.0,42.6,32.64
2016,3,29,17,45,483.0,48.0,0.55,12.5,136.0,36.47,26.89
2016,3,29,18,0,391.0,38.0,0.6,12.0,85.0,30.04,20.55
2016,3,29,18,15,195.5,19.0,0.55,11.5,42.5,14.61,4.5
2016,3,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,6,15,99.0,12.5,0.65,3.5,19.0,41.13,0.0
2016,3,30,6,30,198.0,25.0,0.7,4.0,38.0,114.18,67.23
2016,3,30,6,45,326.0,38.5,0.75,5.0,83.5,198.11,157.36
2016,3,30,7,0,454.0,52.0,0.8,6.0,129.0,291.85,240.07
2016,3,30,7,15,530.0,61.0,0.8,7.0,182.5,367.24,305.32
2016,3,30,7,30,606.0,70.0,0.8,8.0,236.0,449.48,373.19
2016,3,30,7,45,660.5,76.0,0.85,9.0,292.0,521.08,429.86
2016,3,30,8,0,715.0,82.0,0.9,10.0,348.0,596.16,486.65
2016,3,30,8,15,749.0,87.0,1.0,10.5,402.0,658.31,532.33
2016,3,30,8,30,783.0,92.0,1.1,11.0,456.0,717.65,573.52
2016,3,30,8,45,808.0,96.0,1.2,12.0,507.5,772.38,609.35
2016,3,30,9,0,833.0,100.0,1.3,13.0,559.0,826.13,643.65
2016,3,30,9,15,850.5,103.0,1.3,13.5,605.0,870.88,670.89
2016,3,30,9,30,868.0,106.0,1.3,14.0,651.0,913.49,696.26
2016,3,30,9,45,878.0,110.0,1.3,14.5,691.0,947.95,715.8
2016,3,30,10,0,888.0,114.0,1.3,15.0,731.0,979.35,733.21
2016,3,30,10,15,897.5,116.0,1.3,15.0,764.5,996.26,742.45
2016,3,30,10,30,907.0,118.0,1.3,15.0,798.0,1018.11,755.18
2016,3,30,10,45,909.5,121.5,1.35,15.5,823.5,1031.24,761.76
2016,3,30,11,0,912.0,125.0,1.4,16.0,849.0,1040.59,766.14
2016,3,30,11,15,915.5,125.5,1.4,16.0,867.0,1043.89,767.37
2016,3,30,11,30,919.0,126.0,1.4,16.0,885.0,1043.39,766.41
2016,3,30,11,45,917.5,128.5,1.45,16.5,894.0,1036.31,760.88
2016,3,30,12,0,916.0,131.0,1.5,17.0,903.0,1025.47,753.15
2016,3,30,12,15,915.5,131.0,1.5,17.0,904.0,1009.32,742.76
2016,3,30,12,30,915.0,131.0,1.5,17.0,905.0,989.6,730.2
2016,3,30,12,45,908.5,132.5,1.55,17.5,897.0,962.46,712.3
2016,3,30,13,0,902.0,134.0,1.6,18.0,889.0,932.22,692.41
2016,3,30,13,15,897.0,133.0,1.6,18.0,873.5,897.85,670.38
2016,3,30,13,30,892.0,132.0,1.6,18.0,858.0,860.69,646.39
2016,3,30,13,45,876.5,135.0,1.6,18.0,832.5,820.24,619.99
2016,3,30,14,0,861.0,138.0,1.6,18.0,807.0,773.85,589.28
2016,3,30,14,15,850.5,136.0,1.6,17.5,776.0,724.68,555.83
2016,3,30,14,30,840.0,134.0,1.6,17.0,745.0,674.07,520.06
2016,3,30,14,45,642.5,196.0,1.6,17.0,649.5,570.59,441.79
2016,3,30,15,0,445.0,258.0,1.6,17.0,554.0,481.5,373.44
2016,3,30,15,15,523.5,212.5,1.55,16.5,539.5,450.95,350.41
2016,3,30,15,30,602.0,167.0,1.5,16.0,525.0,412.63,319.16
2016,3,30,15,45,608.5,149.5,1.5,16.0,486.0,361.47,276.15
2016,3,30,16,0,615.0,132.0,1.5,16.0,447.0,308.95,230.72
2016,3,30,16,15,584.0,124.5,1.35,15.5,399.0,254.48,184.03
2016,3,30,16,30,553.0,117.0,1.2,15.0,351.0,203.37,140.52
2016,3,30,16,45,492.0,114.0,1.1,15.0,302.0,154.8,102.37
2016,3,30,17,0,431.0,111.0,1.0,15.0,253.0,113.84,75.17
2016,3,30,17,15,383.0,96.0,0.9,14.0,205.0,71.01,57.76
2016,3,30,17,30,335.0,81.0,0.8,13.0,157.0,60.01,48.11
2016,3,30,17,45,261.5,63.0,0.75,12.5,113.0,47.66,36.79
2016,3,30,18,0,188.0,45.0,0.7,12.0,69.0,34.71,24.66
2016,3,30,18,15,94.0,26.0,0.7,11.5,38.0,21.54,9.96
2016,3,30,18,30,0.0,7.0,0.7,11.0,7.0,6.67,0.0
2016,3,30,18,45,0.0,3.5,0.75,11.0,3.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,6,15,12.0,12.5,0.95,9.5,13.5,15.49,0.0
2016,3,31,6,30,24.0,25.0,1.2,10.0,27.0,35.52,19.02
2016,3,31,6,45,73.5,47.5,1.45,11.0,59.0,90.18,69.11
2016,3,31,7,0,123.0,70.0,1.7,12.0,91.0,142.72,115.15
2016,3,31,7,15,158.0,92.0,1.75,12.5,129.5,191.63,157.84
2016,3,31,7,30,193.0,114.0,1.8,13.0,168.0,252.69,209.5
2016,3,31,7,45,234.5,129.5,1.9,13.5,208.5,304.52,252.59
2016,3,31,8,0,276.0,145.0,2.0,14.0,249.0,360.0,297.52
2016,3,31,8,15,161.5,167.0,2.05,14.5,230.5,303.2,248.76
2016,3,31,8,30,47.0,189.0,2.1,15.0,212.0,235.12,190.11
2016,3,31,8,45,63.5,216.0,2.15,16.0,250.0,278.8,224.42
2016,3,31,9,0,80.0,243.0,2.2,17.0,288.0,323.34,258.24
2016,3,31,9,15,155.0,266.5,2.25,17.0,362.0,428.27,340.59
2016,3,31,9,30,230.0,290.0,2.3,17.0,436.0,524.36,413.78
2016,3,31,9,45,169.0,310.5,2.4,17.5,421.0,494.91,387.81
2016,3,31,10,0,108.0,331.0,2.5,18.0,406.0,447.8,349.4
2016,3,31,10,15,122.0,350.0,2.5,18.0,439.0,495.89,385.06
2016,3,31,10,30,136.0,369.0,2.5,18.0,472.0,529.62,409.35
2016,3,31,10,45,131.0,382.0,2.55,18.5,484.0,537.55,413.46
2016,3,31,11,0,126.0,395.0,2.6,19.0,496.0,544.66,417.16
2016,3,31,11,15,197.0,400.5,2.55,19.0,562.0,617.6,471.54
2016,3,31,11,30,268.0,406.0,2.5,19.0,628.0,702.17,532.28
2016,3,31,11,45,248.0,415.5,2.5,19.5,623.0,686.97,518.89
2016,3,31,12,0,228.0,425.0,2.5,20.0,618.0,659.36,497.79
2016,3,31,12,15,133.5,395.0,2.45,20.0,508.5,531.47,403.84
2016,3,31,12,30,39.0,365.0,2.4,20.0,399.0,397.08,302.86
2016,3,31,12,45,43.0,368.5,2.4,20.5,405.5,401.12,306.05
2016,3,31,13,0,47.0,372.0,2.4,21.0,412.0,404.66,308.25
2016,3,31,13,15,33.0,333.0,2.3,21.0,361.0,350.37,267.53
2016,3,31,13,30,19.0,294.0,2.2,21.0,310.0,292.58,223.94
2016,3,31,13,45,36.0,320.5,2.15,21.0,349.0,334.07,256.04
2016,3,31,14,0,53.0,347.0,2.1,21.0,388.0,368.2,281.91
2016,3,31,14,15,32.0,288.0,1.95,20.5,312.5,293.39,225.63
2016,3,31,14,30,11.0,229.0,1.8,20.0,237.0,220.17,169.84
2016,3,31,14,45,26.5,254.5,1.65,20.0,272.5,252.3,195.32
2016,3,31,15,0,42.0,280.0,1.5,20.0,308.0,280.31,216.92
2016,3,31,15,15,131.5,275.5,1.4,19.5,355.5,315.11,244.26
2016,3,31,15,30,221.0,271.0,1.3,19.0,403.0,338.74,261.59
2016,3,31,15,45,128.5,237.5,1.2,19.0,313.0,259.22,200.38
2016,3,31,16,0,36.0,204.0,1.1,19.0,223.0,192.81,150.05
2016,3,31,16,15,18.0,141.5,1.05,18.5,151.0,133.58,103.85
2016,3,31,16,30,0.0,79.0,1.0,18.0,79.0,73.53,55.88
2016,3,31,16,45,0.0,68.5,1.0,18.0,68.5,63.73,47.99
2016,3,31,17,0,0.0,58.0,1.0,18.0,58.0,53.92,39.91
2016,3,31,17,15,0.0,47.0,0.95,17.5,47.0,43.66,33.07
2016,3,31,17,30,0.0,36.0,0.9,17.0,36.0,33.42,24.0
2016,3,31,17,45,0.0,26.0,0.9,17.0,26.0,24.12,15.57
2016,3,31,18,0,0.0,16.0,0.9,17.0,16.0,14.82,7.12
2016,3,31,18,15,0.0,9.0,0.85,16.5,9.0,8.33,0.48
2016,3,31,18,30,0.0,2.0,0.8,16.0,2.0,1.91,0.0
2016,3,31,18,45,0.0,1.0,0.8,16.0,1.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,6.5,1.95,17.0,6.5,6.2,0.0
2016,4,1,6,30,0.0,13.0,2.0,17.0,13.0,12.05,3.03
2016,4,1,6,45,0.0,29.0,2.15,17.0,29.0,26.93,16.52
2016,4,1,7,0,0.0,45.0,2.3,17.0,45.0,42.31,29.88
2016,4,1,7,15,0.0,63.5,2.35,17.0,63.5,60.85,45.79
2016,4,1,7,30,0.0,82.0,2.4,17.0,82.0,79.24,61.37
2016,4,1,7,45,0.0,102.5,2.5,17.5,102.5,99.72,78.28
2016,4,1,8,0,0.0,123.0,2.6,18.0,123.0,120.12,94.77
2016,4,1,8,15,0.0,76.0,2.6,18.0,76.0,70.74,53.64
2016,4,1,8,30,0.0,29.0,2.6,18.0,29.0,26.93,16.97
2016,4,1,8,45,13.5,122.0,2.65,18.5,129.5,126.61,99.6
2016,4,1,9,0,27.0,215.0,2.7,19.0,230.0,234.58,185.82
2016,4,1,9,15,14.5,194.0,2.7,19.5,202.5,200.82,157.55
2016,4,1,9,30,2.0,173.0,2.7,20.0,175.0,167.6,130.09
2016,4,1,9,45,1.0,158.5,2.7,20.5,159.5,151.7,116.94
2016,4,1,10,0,0.0,144.0,2.7,21.0,144.0,136.19,104.15
2016,4,1,10,15,1.0,150.0,2.7,21.0,151.0,142.88,109.31
2016,4,1,10,30,2.0,156.0,2.7,21.0,158.0,149.6,114.46
2016,4,1,10,45,1.0,144.0,2.7,21.5,145.0,136.84,103.97
2016,4,1,11,0,0.0,132.0,2.7,22.0,132.0,124.21,93.67
2016,4,1,11,15,5.0,179.5,2.6,22.0,184.0,175.07,133.62
2016,4,1,11,30,10.0,227.0,2.5,22.0,236.0,226.23,173.09
2016,4,1,11,45,11.0,235.0,2.4,22.0,244.5,234.6,179.24
2016,4,1,12,0,12.0,243.0,2.3,22.0,253.0,242.87,185.43
2016,4,1,12,15,12.5,252.0,2.25,22.0,263.0,251.49,191.9
2016,4,1,12,30,13.0,261.0,2.2,22.0,273.0,259.97,198.27
2016,4,1,12,45,100.0,344.5,2.15,22.0,429.0,437.18,333.15
2016,4,1,13,0,187.0,428.0,2.1,22.0,585.0,591.47,444.61
2016,4,1,13,15,125.0,404.0,2.1,22.0,508.0,505.34,380.77
2016,4,1,13,30,63.0,380.0,2.1,22.0,431.0,417.29,315.87
2016,4,1,13,45,58.0,364.5,2.15,22.0,411.0,393.36,298.95
2016,4,1,14,0,53.0,349.0,2.2,22.0,391.0,369.92,281.93
2016,4,1,14,15,49.5,332.5,2.15,22.0,370.5,347.09,265.15
2016,4,1,14,30,46.0,316.0,2.1,22.0,350.0,324.69,248.61
2016,4,1,14,45,23.0,236.5,2.05,22.0,254.0,232.89,178.84
2016,4,1,15,0,0.0,157.0,2.0,22.0,158.0,145.77,111.24
2016,4,1,15,15,3.5,173.5,1.9,21.5,176.5,162.12,124.83
2016,4,1,15,30,7.0,190.0,1.8,21.0,195.0,177.58,137.52
2016,4,1,15,45,3.5,157.5,1.75,21.0,160.0,146.1,112.89
2016,4,1,16,0,0.0,125.0,1.7,21.0,125.0,115.26,88.62
2016,4,1,16,15,3.5,136.0,1.65,20.5,137.5,125.14,97.03
2016,4,1,16,30,7.0,147.0,1.6,20.0,150.0,133.64,104.24
2016,4,1,16,45,3.5,128.5,1.55,20.0,130.0,115.6,89.98
2016,4,1,17,0,0.0,110.0,1.5,20.0,110.0,98.12,76.04
2016,4,1,17,15,0.0,89.5,1.4,19.5,89.5,79.72,64.09
2016,4,1,17,30,0.0,69.0,1.3,19.0,69.0,62.17,48.83
2016,4,1,17,45,0.0,50.5,1.2,19.0,50.5,46.06,34.45
2016,4,1,18,0,0.0,32.0,1.1,19.0,32.0,29.73,19.75
2016,4,1,18,15,0.0,18.5,1.1,18.5,18.5,17.17,7.23
2016,4,1,18,30,0.0,5.0,1.1,18.0,5.0,4.77,0.0
2016,4,1,18,45,0.0,2.5,1.1,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,2,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,2,6,45,0.0,1.0,1.15,12.5,1.0,0.92,0.0
2016,4,2,7,0,0.0,2.0,1.3,13.0,2.0,1.85,0.0
2016,4,2,7,15,0.0,3.5,1.3,13.0,3.5,3.24,0.0
2016,4,2,7,30,0.0,5.0,1.3,13.0,5.0,4.63,0.0
2016,4,2,7,45,0.0,40.5,1.35,13.0,40.5,37.61,26.82
2016,4,2,8,0,0.0,76.0,1.4,13.0,76.0,70.87,55.08
2016,4,2,8,15,0.0,79.0,1.35,13.0,79.0,73.54,57.11
2016,4,2,8,30,0.0,82.0,1.3,13.0,82.0,76.36,59.27
2016,4,2,8,45,0.0,64.0,1.3,13.5,64.0,59.56,44.85
2016,4,2,9,0,0.0,46.0,1.3,14.0,46.0,42.79,30.55
2016,4,2,9,15,11.0,143.0,1.3,14.0,150.0,145.53,115.93
2016,4,2,9,30,22.0,240.0,1.3,14.0,254.0,254.83,203.14
2016,4,2,9,45,85.0,290.5,1.35,14.5,350.5,380.45,301.33
2016,4,2,10,0,148.0,341.0,1.4,15.0,447.0,510.4,398.31
2016,4,2,10,15,314.5,316.5,1.5,15.5,553.0,656.86,507.63
2016,4,2,10,30,481.0,292.0,1.6,16.0,659.0,807.13,614.57
2016,4,2,10,45,409.5,333.0,1.7,16.5,653.0,770.4,584.47
2016,4,2,11,0,338.0,374.0,1.8,17.0,647.0,743.93,563.0
2016,4,2,11,15,625.5,250.0,1.9,17.0,768.5,908.42,684.92
2016,4,2,11,30,913.0,126.0,2.0,17.0,890.0,1040.46,772.06
2016,4,2,11,45,925.0,121.5,2.1,17.5,903.5,1039.03,768.99
2016,4,2,12,0,937.0,117.0,2.2,18.0,917.0,1033.7,765.05
2016,4,2,12,15,938.5,117.0,2.25,18.0,920.0,1019.09,756.01
2016,4,2,12,30,940.0,117.0,2.3,18.0,923.0,1000.74,744.68
2016,4,2,12,45,945.5,113.0,2.35,18.0,918.5,978.29,730.69
2016,4,2,13,0,951.0,109.0,2.4,18.0,914.0,952.11,714.22
2016,4,2,13,15,948.0,108.5,2.45,18.0,899.5,918.54,692.74
2016,4,2,13,30,945.0,108.0,2.5,18.0,885.0,881.88,669.04
2016,4,2,13,45,943.5,105.0,2.55,18.0,863.5,840.99,642.21
2016,4,2,14,0,942.0,102.0,2.6,18.0,842.0,797.26,613.11
2016,4,2,14,15,934.5,100.5,2.6,17.5,811.5,748.16,580.63
2016,4,2,14,30,927.0,99.0,2.6,17.0,781.0,697.1,543.85
2016,4,2,14,45,919.0,96.0,2.6,17.0,744.5,642.6,502.31
2016,4,2,15,0,911.0,93.0,2.6,17.0,708.0,586.69,458.44
2016,4,2,15,15,897.0,91.0,2.55,16.5,664.5,527.6,411.34
2016,4,2,15,30,883.0,89.0,2.5,16.0,621.0,468.24,362.34
2016,4,2,15,45,866.5,85.0,2.5,16.0,573.0,406.15,309.05
2016,4,2,16,0,850.0,81.0,2.5,16.0,525.0,341.4,252.24
2016,4,2,16,15,825.0,77.5,2.4,15.5,472.5,278.67,196.64
2016,4,2,16,30,800.0,74.0,2.3,15.0,420.0,218.2,143.25
2016,4,2,16,45,763.0,70.0,2.2,14.5,365.0,158.22,93.73
2016,4,2,17,0,726.0,66.0,2.1,14.0,310.0,102.54,55.12
2016,4,2,17,15,672.0,60.0,2.0,13.5,255.0,49.54,38.84
2016,4,2,17,30,618.0,54.0,1.9,13.0,200.0,38.74,29.18
2016,4,2,17,45,528.0,46.0,1.8,12.5,148.0,34.19,24.91
2016,4,2,18,0,438.0,38.0,1.7,12.0,96.0,29.47,20.23
2016,4,2,18,15,281.5,25.5,1.7,11.5,56.0,20.21,10.25
2016,4,2,18,30,125.0,13.0,1.7,11.0,16.0,12.39,0.0
2016,4,2,18,45,62.5,6.5,1.7,10.5,8.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,3,6,15,163.0,15.0,1.25,0.5,29.0,64.11,0.0
2016,4,3,6,30,326.0,30.0,1.4,1.0,58.0,172.71,127.81
2016,4,3,6,45,443.0,40.5,1.55,1.5,107.5,252.84,207.33
2016,4,3,7,0,560.0,51.0,1.7,2.0,157.0,345.95,291.68
2016,4,3,7,15,627.0,58.0,1.7,2.5,212.5,420.36,358.07
2016,4,3,7,30,694.0,65.0,1.7,3.0,268.0,500.5,426.33
2016,4,3,7,45,739.0,70.0,1.75,3.5,324.5,566.41,480.57
2016,4,3,8,0,784.0,75.0,1.8,4.0,381.0,637.97,536.98
2016,4,3,8,15,813.5,79.0,1.75,4.5,436.0,698.9,580.54
2016,4,3,8,30,843.0,83.0,1.7,5.0,491.0,759.82,622.44
2016,4,3,8,45,865.0,86.0,1.7,5.5,542.0,813.09,657.93
2016,4,3,9,0,887.0,89.0,1.7,6.0,593.0,864.99,691.65
2016,4,3,9,15,902.0,91.5,1.65,6.5,639.5,901.35,713.02
