Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,30,917.0,94.0,1.6,7.0,686.0,942.13,737.25
2016,4,3,9,45,929.0,96.0,1.55,7.5,726.5,976.89,756.81
2016,4,3,10,0,941.0,98.0,1.5,8.0,767.0,1008.59,774.05
2016,4,3,10,15,949.0,99.5,1.45,8.5,800.5,1032.58,785.97
2016,4,3,10,30,957.0,101.0,1.4,9.0,834.0,1052.98,795.51
2016,4,3,10,45,962.5,102.0,1.35,9.5,860.5,1066.62,800.66
2016,4,3,11,0,968.0,103.0,1.3,10.0,887.0,1076.38,803.43
2016,4,3,11,15,971.5,103.5,1.25,10.5,905.0,1079.64,802.15
2016,4,3,11,30,975.0,104.0,1.2,11.0,923.0,1078.9,798.54
2016,4,3,11,45,976.5,104.5,1.15,11.5,933.0,1072.18,791.31
2016,4,3,12,0,978.0,105.0,1.1,12.0,943.0,1061.46,781.8
2016,4,3,12,15,978.0,105.0,1.05,12.0,944.5,1044.85,770.16
2016,4,3,12,30,978.0,105.0,1.0,12.0,946.0,1024.41,756.28
2016,4,3,12,45,978.5,103.0,1.0,12.5,939.5,998.63,738.79
2016,4,3,13,0,979.0,101.0,1.0,13.0,933.0,969.23,719.07
2016,4,3,13,15,975.0,100.0,1.0,13.0,917.0,933.49,696.55
2016,4,3,13,30,971.0,99.0,1.0,13.0,901.0,894.64,671.89
2016,4,3,13,45,965.0,98.0,1.0,13.5,877.5,851.3,642.85
2016,4,3,14,0,959.0,97.0,1.0,14.0,854.0,805.37,611.89
2016,4,3,14,15,951.0,96.0,0.95,14.0,823.0,755.69,578.47
2016,4,3,14,30,943.0,95.0,0.9,14.0,792.0,704.05,541.19
2016,4,3,14,45,931.5,93.5,0.9,14.5,753.5,648.12,499.13
2016,4,3,15,0,920.0,92.0,0.9,15.0,715.0,591.09,455.06
2016,4,3,15,15,905.5,89.5,0.85,15.0,671.0,530.82,407.6
2016,4,3,15,30,891.0,87.0,0.8,15.0,627.0,470.33,358.38
2016,4,3,15,45,869.0,85.5,0.8,15.0,577.5,407.98,306.45
2016,4,3,16,0,847.0,84.0,0.8,15.0,528.0,343.56,251.38
2016,4,3,16,15,821.0,80.0,0.7,14.5,475.0,280.3,196.38
2016,4,3,16,30,795.0,76.0,0.6,14.0,422.0,219.42,143.52
2016,4,3,16,45,756.5,72.0,0.55,14.0,367.0,159.55,94.56
2016,4,3,17,0,718.0,68.0,0.5,14.0,312.0,104.18,56.39
2016,4,3,17,15,664.0,62.0,0.55,13.0,257.0,47.51,37.1
2016,4,3,17,30,610.0,56.0,0.6,12.0,202.0,40.24,30.72
2016,4,3,17,45,523.0,47.5,0.7,11.0,150.0,35.35,26.18
2016,4,3,18,0,436.0,39.0,0.8,10.0,98.0,30.24,21.17
2016,4,3,18,15,287.5,26.0,0.75,9.5,57.5,20.55,10.96
2016,4,3,18,30,139.0,13.0,0.7,9.0,17.0,12.39,0.0
2016,4,3,18,45,69.5,6.5,0.7,8.5,8.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,6,15,167.0,14.0,1.05,5.5,29.5,77.19,0.0
2016,4,4,6,30,334.0,28.0,1.1,6.0,59.0,174.29,129.0
2016,4,4,6,45,444.5,38.0,1.2,7.0,107.5,251.63,202.61
2016,4,4,7,0,555.0,48.0,1.3,8.0,156.0,341.32,281.49
2016,4,4,7,15,620.0,55.0,1.35,8.5,210.5,414.38,344.99
2016,4,4,7,30,685.0,62.0,1.4,9.0,265.0,490.14,408.14
2016,4,4,7,45,728.5,66.5,1.45,10.0,321.0,557.38,461.07
2016,4,4,8,0,772.0,71.0,1.5,11.0,377.0,626.77,513.28
2016,4,4,8,15,801.5,75.0,1.6,12.0,430.5,687.1,555.07
2016,4,4,8,30,831.0,79.0,1.7,13.0,484.0,747.48,595.69
2016,4,4,8,45,851.0,82.5,1.85,14.0,534.5,799.21,629.48
2016,4,4,9,0,871.0,86.0,2.0,15.0,585.0,842.74,656.86
2016,4,4,9,15,886.5,88.5,2.0,15.5,631.0,885.83,683.34
2016,4,4,9,30,902.0,91.0,2.0,16.0,677.0,926.61,707.79
2016,4,4,9,45,911.0,94.0,2.05,16.5,716.5,959.35,727.07
2016,4,4,10,0,920.0,97.0,2.1,17.0,756.0,988.93,744.21
2016,4,4,10,15,928.0,99.0,2.1,17.5,789.0,1013.08,757.11
2016,4,4,10,30,936.0,101.0,2.1,18.0,822.0,1033.72,767.73
2016,4,4,10,45,940.0,103.0,2.15,18.5,847.5,1046.74,774.11
2016,4,4,11,0,944.0,105.0,2.2,19.0,873.0,1055.93,778.19
2016,4,4,11,15,947.5,106.0,2.2,19.0,891.0,1059.64,779.75
2016,4,4,11,30,951.0,107.0,2.2,19.0,909.0,1059.42,779.0
2016,4,4,11,45,951.0,108.0,2.25,19.5,918.5,1051.85,772.83
2016,4,4,12,0,951.0,109.0,2.3,20.0,928.0,1040.41,764.37
2016,4,4,12,15,950.5,109.0,2.3,20.0,929.0,1023.64,753.48
2016,4,4,12,30,950.0,109.0,2.3,20.0,930.0,1003.18,740.32
2016,4,4,12,45,947.0,109.0,2.3,20.5,922.5,976.84,722.02
2016,4,4,13,0,944.0,109.0,2.3,21.0,915.0,947.13,701.61
2016,4,4,13,15,940.0,108.5,2.3,21.0,899.5,912.86,679.51
2016,4,4,13,30,936.0,108.0,2.3,21.0,884.0,875.58,655.33
2016,4,4,13,45,925.5,109.0,2.35,21.0,859.0,831.9,627.02
2016,4,4,14,0,915.0,110.0,2.4,21.0,834.0,786.07,596.9
2016,4,4,14,15,906.0,108.5,2.35,21.0,803.0,736.99,563.3
2016,4,4,14,30,897.0,107.0,2.3,21.0,772.0,686.18,525.93
2016,4,4,14,45,878.5,107.5,2.3,21.0,733.0,630.07,483.97
2016,4,4,15,0,860.0,108.0,2.3,21.0,694.0,572.77,439.98
2016,4,4,15,15,844.0,105.0,2.25,20.5,650.0,513.73,393.99
2016,4,4,15,30,828.0,102.0,2.2,20.0,606.0,454.83,346.49
2016,4,4,15,45,796.5,102.0,2.15,20.0,556.0,393.25,294.94
2016,4,4,16,0,765.0,102.0,2.1,20.0,506.0,334.16,244.25
2016,4,4,16,15,735.5,97.5,2.05,19.5,454.0,270.95,190.17
2016,4,4,16,30,706.0,93.0,2.0,19.0,402.0,213.67,141.07
2016,4,4,16,45,648.0,90.5,1.95,18.5,346.0,157.42,96.5
2016,4,4,17,0,590.0,88.0,1.9,18.0,290.0,108.16,63.49
2016,4,4,17,15,532.0,79.0,1.8,17.5,237.5,60.66,47.95
2016,4,4,17,30,474.0,70.0,1.7,17.0,185.0,51.85,40.25
2016,4,4,17,45,363.5,59.5,1.6,16.5,135.0,44.64,33.67
2016,4,4,18,0,253.0,49.0,1.5,16.0,85.0,37.63,26.99
2016,4,4,18,15,126.5,31.5,1.4,15.5,49.5,25.9,15.09
2016,4,4,18,30,0.0,14.0,1.3,15.0,14.0,13.34,0.0
2016,4,4,18,45,0.0,7.0,1.2,14.5,7.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,17.5,1.85,2.0,31.5,74.28,0.0
2016,4,5,6,30,290.0,35.0,1.9,2.0,63.0,165.81,126.89
2016,4,5,6,45,397.0,48.0,2.0,2.0,112.5,243.33,200.99
2016,4,5,7,0,504.0,61.0,2.1,2.0,162.0,332.63,282.17
2016,4,5,7,15,572.5,70.0,2.1,2.0,217.0,407.85,349.69
2016,4,5,7,30,641.0,79.0,2.1,2.0,272.0,488.9,419.65
2016,4,5,7,45,682.0,87.0,2.15,2.5,328.0,556.58,475.45
2016,4,5,8,0,723.0,95.0,2.2,3.0,384.0,626.34,530.8
2016,4,5,8,15,756.0,100.5,2.15,3.5,439.0,688.93,577.52
2016,4,5,8,30,789.0,106.0,2.1,4.0,494.0,751.96,621.85
2016,4,5,8,45,812.5,110.5,2.05,4.5,546.0,802.04,655.18
2016,4,5,9,0,836.0,115.0,2.0,5.0,598.0,855.16,689.97
2016,4,5,9,15,854.0,118.5,1.95,5.0,645.0,900.8,719.79
2016,4,5,9,30,872.0,122.0,1.9,5.0,692.0,944.25,747.63
2016,4,5,9,45,888.0,124.0,1.9,5.5,734.0,981.68,770.17
2016,4,5,10,0,904.0,126.0,1.9,6.0,776.0,1016.26,790.56
2016,4,5,10,15,914.0,128.0,1.85,6.5,811.0,1041.95,804.01
2016,4,5,10,30,924.0,130.0,1.8,7.0,846.0,1055.12,809.06
2016,4,5,10,45,933.5,130.0,1.75,7.5,873.5,1070.93,816.08
2016,4,5,11,0,943.0,130.0,1.7,8.0,901.0,1083.03,820.63
2016,4,5,11,15,947.5,131.0,1.65,8.0,920.0,1087.39,821.71
2016,4,5,11,30,952.0,132.0,1.6,8.0,939.0,1087.82,820.44
2016,4,5,11,45,956.0,131.5,1.6,8.5,950.0,1082.24,814.86
2016,4,5,12,0,960.0,131.0,1.6,9.0,961.0,1072.73,806.97
2016,4,5,12,15,960.0,131.0,1.55,9.0,962.5,1056.01,795.12
2016,4,5,12,30,960.0,131.0,1.5,9.0,964.0,1035.53,781.03
2016,4,5,12,45,964.0,127.5,1.45,9.5,958.0,1011.54,763.37
2016,4,5,13,0,968.0,124.0,1.4,10.0,952.0,983.82,743.41
2016,4,5,13,15,964.0,123.0,1.3,10.0,936.5,948.11,718.74
2016,4,5,13,30,960.0,122.0,1.2,10.0,921.0,909.34,692.09
2016,4,5,13,45,957.0,119.0,1.2,10.0,897.5,866.53,664.18
2016,4,5,14,0,954.0,116.0,1.2,10.0,874.0,820.97,634.12
2016,4,5,14,15,946.0,114.0,1.15,10.0,842.5,770.32,599.32
2016,4,5,14,30,938.0,112.0,1.1,10.0,811.0,717.75,560.48
2016,4,5,14,45,928.5,109.0,1.1,10.0,772.5,661.67,518.6
2016,4,5,15,0,919.0,106.0,1.1,10.0,734.0,604.31,474.4
2016,4,5,15,15,904.5,103.5,1.05,10.0,689.5,543.94,425.97
2016,4,5,15,30,890.0,101.0,1.0,10.0,645.0,481.22,374.2
2016,4,5,15,45,871.5,97.0,0.95,10.0,595.0,417.34,319.86
2016,4,5,16,0,853.0,93.0,0.9,10.0,545.0,354.39,264.68
2016,4,5,16,15,826.5,89.0,0.85,9.5,491.5,290.58,208.44
2016,4,5,16,30,800.0,85.0,0.8,9.0,438.0,229.24,154.35
2016,4,5,16,45,764.0,79.5,0.75,9.0,382.0,168.06,103.23
2016,4,5,17,0,728.0,74.0,0.7,9.0,326.0,106.89,59.18
2016,4,5,17,15,673.5,67.5,0.7,8.0,269.5,52.92,42.79
2016,4,5,17,30,619.0,61.0,0.7,7.0,213.0,44.17,34.97
2016,4,5,17,45,532.5,52.0,0.75,6.0,159.5,39.03,30.14
2016,4,5,18,0,446.0,43.0,0.8,5.0,106.0,33.66,24.81
2016,4,5,18,15,297.5,29.5,0.85,4.5,63.5,23.61,14.28
2016,4,5,18,30,149.0,16.0,0.9,4.0,21.0,12.94,0.0
2016,4,5,18,45,74.5,8.0,0.95,3.5,10.5,7.63,0.0
2016,4,5,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.4,-0.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.4,-1.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.45,-2.5,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.45,-1.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,6,6,15,172.0,16.0,0.6,-0.5,33.5,83.67,10.95
2016,4,6,6,30,344.0,32.0,0.7,0.0,67.0,183.81,142.77
2016,4,6,6,45,446.0,43.0,0.8,0.5,116.5,260.08,214.88
2016,4,6,7,0,548.0,54.0,0.9,1.0,166.0,347.54,293.3
2016,4,6,7,15,611.5,61.5,1.0,1.5,221.0,420.43,357.49
2016,4,6,7,30,675.0,69.0,1.1,2.0,276.0,498.68,423.52
2016,4,6,7,45,713.5,75.5,1.2,3.0,331.0,564.52,476.17
2016,4,6,8,0,752.0,82.0,1.3,4.0,386.0,629.02,525.77
2016,4,6,8,15,782.0,86.5,1.3,4.5,440.0,689.55,569.0
2016,4,6,8,30,812.0,91.0,1.3,5.0,494.0,750.14,610.62
2016,4,6,8,45,832.5,95.0,1.35,5.5,544.5,802.13,645.41
2016,4,6,9,0,853.0,99.0,1.4,6.0,595.0,852.71,678.6
2016,4,6,9,15,869.5,102.0,1.4,6.5,641.0,896.88,705.98
2016,4,6,9,30,886.0,105.0,1.4,7.0,687.0,938.77,731.38
2016,4,6,9,45,899.0,106.5,1.45,8.0,727.5,965.18,745.35
2016,4,6,10,0,912.0,108.0,1.5,9.0,768.0,996.36,762.64
2016,4,6,10,15,920.5,109.5,1.5,9.5,801.5,1020.05,775.29
2016,4,6,10,30,929.0,111.0,1.5,10.0,835.0,1040.27,785.72
2016,4,6,10,45,932.5,114.0,1.55,10.5,860.0,1053.58,792.56
2016,4,6,11,0,936.0,117.0,1.6,11.0,885.0,1063.05,797.08
2016,4,6,11,15,939.5,118.0,1.6,11.0,903.5,1066.48,798.46
2016,4,6,11,30,943.0,119.0,1.6,11.0,922.0,1066.03,797.54
2016,4,6,11,45,937.5,124.0,1.65,11.5,930.0,1057.04,790.64
2016,4,6,12,0,932.0,129.0,1.7,12.0,938.0,1044.24,781.49
2016,4,6,12,15,932.0,129.0,1.7,12.0,939.5,1027.92,770.82
2016,4,6,12,30,932.0,129.0,1.7,12.0,941.0,1007.97,757.88
2016,4,6,12,45,920.5,134.5,1.75,12.5,931.5,979.48,738.71
2016,4,6,13,0,909.0,140.0,1.8,13.0,922.0,948.02,717.6
2016,4,6,13,15,709.5,231.0,1.8,13.0,835.0,846.72,648.6
2016,4,6,13,30,510.0,322.0,1.8,13.0,748.0,741.5,570.81
2016,4,6,13,45,530.5,304.0,1.8,13.0,736.5,716.31,554.48
2016,4,6,14,0,551.0,286.0,1.8,13.0,725.0,688.13,534.89
2016,4,6,14,15,537.0,276.0,1.8,12.5,691.0,640.4,501.06
2016,4,6,14,30,523.0,266.0,1.8,12.0,657.0,592.64,466.54
2016,4,6,14,45,550.5,241.0,1.8,12.0,635.0,556.24,439.37
2016,4,6,15,0,578.0,216.0,1.8,12.0,613.0,516.23,408.39
2016,4,6,15,15,421.5,244.5,1.75,12.0,524.5,429.44,339.76
2016,4,6,15,30,265.0,273.0,1.7,12.0,436.0,358.41,283.68
2016,4,6,15,45,371.0,227.5,1.65,12.0,436.0,340.46,267.25
2016,4,6,16,0,477.0,182.0,1.6,12.0,436.0,308.53,237.13
2016,4,6,16,15,451.5,167.0,1.5,11.5,388.0,256.88,193.2
2016,4,6,16,30,426.0,152.0,1.4,11.0,340.0,208.13,151.89
2016,4,6,16,45,368.5,147.0,1.3,10.5,295.0,166.1,118.97
2016,4,6,17,0,311.0,142.0,1.2,10.0,250.0,134.07,97.6
2016,4,6,17,15,279.0,121.0,1.15,9.5,205.5,94.14,79.51
2016,4,6,17,30,247.0,100.0,1.1,9.0,161.0,76.58,63.86
2016,4,6,17,45,198.5,78.5,1.1,8.5,120.0,61.29,49.84
2016,4,6,18,0,150.0,57.0,1.1,8.0,79.0,45.42,34.97
2016,4,6,18,15,75.0,36.0,1.05,8.0,47.0,30.47,19.98
2016,4,6,18,30,0.0,15.0,1.0,8.0,15.0,13.89,0.0
2016,4,6,18,45,0.0,7.5,1.0,8.0,7.5,7.15,0.0
2016,4,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,6,15,78.5,20.5,1.95,11.0,29.0,53.88,13.93
2016,4,7,6,30,157.0,41.0,1.9,11.0,58.0,117.14,88.01
2016,4,7,6,45,292.5,53.0,1.9,11.0,106.5,204.37,164.4
2016,4,7,7,0,428.0,65.0,1.9,11.0,155.0,302.24,249.16
2016,4,7,7,15,497.0,74.5,1.95,11.0,207.5,374.53,311.76
2016,4,7,7,30,566.0,84.0,2.0,11.0,260.0,452.82,377.33
2016,4,7,7,45,656.0,80.5,2.1,11.5,321.5,535.02,443.72
2016,4,7,8,0,746.0,77.0,2.2,12.0,383.0,620.67,510.62
2016,4,7,8,15,777.5,81.5,2.15,12.0,437.0,681.94,554.59
2016,4,7,8,30,809.0,86.0,2.1,12.0,491.0,743.46,597.62
2016,4,7,8,45,838.0,87.0,2.1,12.5,543.5,798.61,634.17
2016,4,7,9,0,867.0,88.0,2.1,13.0,596.0,846.17,664.51
2016,4,7,9,15,882.5,90.5,2.1,13.0,642.0,888.97,692.27
2016,4,7,9,30,898.0,93.0,2.1,13.0,688.0,929.46,718.16
2016,4,7,9,45,911.0,94.5,2.1,13.5,728.0,963.89,738.3
2016,4,7,10,0,924.0,96.0,2.1,14.0,768.0,995.36,756.31
2016,4,7,10,15,931.5,97.5,2.15,14.0,801.0,1018.33,770.59
2016,4,7,10,30,939.0,99.0,2.2,14.0,834.0,1037.76,782.7
2016,4,7,10,45,943.5,101.0,2.25,14.5,859.0,1051.11,789.44
2016,4,7,11,0,948.0,103.0,2.3,15.0,884.0,1060.62,793.82
2016,4,7,11,15,703.0,227.0,2.35,15.0,813.5,963.79,729.06
2016,4,7,11,30,458.0,351.0,2.4,15.0,743.0,841.68,639.81
2016,4,7,11,45,279.0,392.0,2.5,15.5,631.5,691.23,529.5
2016,4,7,12,0,100.0,433.0,2.6,16.0,520.0,531.07,408.08
2016,4,7,12,15,523.5,272.5,2.65,16.0,729.5,795.95,613.77
2016,4,7,12,30,947.0,112.0,2.7,16.0,939.0,1005.23,759.1
2016,4,7,12,45,691.5,237.5,2.75,16.0,839.5,886.04,676.3
2016,4,7,13,0,436.0,363.0,2.8,16.0,740.0,758.87,581.13
2016,4,7,13,15,273.0,389.5,2.8,16.0,624.0,621.86,479.87
2016,4,7,13,30,110.0,416.0,2.8,16.0,508.0,489.35,378.78
2016,4,7,13,45,318.0,357.5,2.85,16.0,614.0,597.11,465.15
2016,4,7,14,0,526.0,299.0,2.9,16.0,720.0,681.79,530.73
2016,4,7,14,15,361.0,333.0,2.9,16.0,617.0,568.14,443.46
2016,4,7,14,30,196.0,367.0,2.9,16.0,514.0,469.26,366.89
2016,4,7,14,45,98.0,258.5,2.9,16.0,332.0,299.31,236.24
2016,4,7,15,0,0.0,150.0,2.9,16.0,150.0,139.3,108.62
2016,4,7,15,15,0.0,111.0,2.85,16.0,111.0,103.31,79.84
2016,4,7,15,30,0.0,72.0,2.8,16.0,72.0,67.07,50.25
2016,4,7,15,45,388.0,89.5,2.75,16.0,297.0,225.84,175.41
2016,4,7,16,0,776.0,107.0,2.7,16.0,522.0,343.15,256.2
2016,4,7,16,15,748.5,102.0,2.6,15.5,470.5,279.17,199.73
2016,4,7,16,30,721.0,97.0,2.5,15.0,419.0,221.06,148.93
2016,4,7,16,45,688.0,90.0,2.45,15.0,366.0,163.46,101.09
2016,4,7,17,0,655.0,83.0,2.4,15.0,313.0,109.76,62.84
2016,4,7,17,15,600.5,75.5,2.25,14.0,259.0,59.49,40.63
2016,4,7,17,30,546.0,68.0,2.1,13.0,205.0,49.68,39.01
2016,4,7,17,45,473.5,56.5,2.0,12.5,154.5,42.62,32.52
2016,4,7,18,0,401.0,45.0,1.9,12.0,104.0,35.13,25.4
2016,4,7,18,15,265.5,31.0,1.85,11.5,63.5,24.72,15.05
2016,4,7,18,30,130.0,17.0,1.8,11.0,23.0,13.42,0.0
2016,4,7,18,45,65.0,8.5,1.75,11.0,11.5,8.1,0.0
2016,4,7,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,8,6,15,187.0,17.0,0.75,3.5,38.0,92.17,39.78
2016,4,8,6,30,374.0,34.0,0.9,4.0,76.0,198.79,155.0
2016,4,8,6,45,478.5,43.5,1.05,5.0,127.0,276.74,226.37
2016,4,8,7,0,583.0,53.0,1.2,6.0,178.0,365.92,304.65
2016,4,8,7,15,644.5,60.0,1.25,6.5,234.0,439.14,367.77
2016,4,8,7,30,706.0,67.0,1.3,7.0,290.0,514.45,430.01
2016,4,8,7,45,749.5,71.5,1.4,7.5,347.0,582.95,484.61
2016,4,8,8,0,793.0,76.0,1.5,8.0,404.0,653.5,538.45
2016,4,8,8,15,821.5,79.5,1.45,8.0,458.5,713.42,580.58
2016,4,8,8,30,850.0,83.0,1.4,8.0,513.0,773.2,621.41
2016,4,8,8,45,873.5,85.5,1.4,8.5,565.0,827.17,656.4
2016,4,8,9,0,897.0,88.0,1.4,9.0,617.0,873.06,684.93
2016,4,8,9,15,911.5,90.0,1.35,9.5,663.0,915.29,709.72
2016,4,8,9,30,926.0,92.0,1.3,10.0,709.0,955.04,732.34
2016,4,8,9,45,939.0,93.5,1.3,10.5,750.0,990.09,752.26
2016,4,8,10,0,952.0,95.0,1.3,11.0,791.0,1022.07,770.01
2016,4,8,10,15,959.5,96.5,1.3,11.0,824.5,1045.44,783.46
2016,4,8,10,30,967.0,98.0,1.3,11.0,858.0,1065.16,794.71
2016,4,8,10,45,973.5,98.5,1.3,11.5,884.0,1078.99,800.83
2016,4,8,11,0,980.0,99.0,1.3,12.0,910.0,1088.93,804.63
2016,4,8,11,15,983.0,99.5,1.3,12.0,928.0,1091.39,805.32
2016,4,8,11,30,986.0,100.0,1.3,12.0,946.0,1089.81,803.7
2016,4,8,11,45,988.0,100.0,1.3,12.5,956.0,1082.66,797.29
2016,4,8,12,0,990.0,100.0,1.3,13.0,966.0,1071.51,788.56
2016,4,8,12,15,762.5,222.5,1.3,13.0,890.0,976.21,727.02
2016,4,8,12,30,535.0,345.0,1.3,13.0,814.0,865.69,649.53
2016,4,8,12,45,291.0,365.5,1.35,13.5,620.5,638.89,488.3
2016,4,8,13,0,47.0,386.0,1.4,14.0,427.0,416.78,321.04
2016,4,8,13,15,31.0,330.5,1.4,14.0,357.5,344.78,268.22
2016,4,8,13,30,15.0,275.0,1.4,14.0,288.0,270.75,211.65
2016,4,8,13,45,484.0,189.5,1.45,14.0,578.5,572.0,452.35
2016,4,8,14,0,953.0,104.0,1.5,14.0,869.0,809.84,624.08
2016,4,8,14,15,524.5,231.5,1.5,13.5,650.0,590.12,460.39
2016,4,8,14,30,96.0,359.0,1.5,13.0,431.0,395.42,309.36
2016,4,8,14,45,98.0,341.0,1.55,13.0,412.0,372.46,293.47
2016,4,8,15,0,100.0,323.0,1.6,13.0,393.0,349.28,276.09
2016,4,8,15,15,50.0,242.0,1.55,13.0,277.0,245.33,194.85
2016,4,8,15,30,0.0,161.0,1.5,13.0,161.0,148.52,117.68
2016,4,8,15,45,71.5,201.0,1.5,13.0,239.5,208.17,165.85
2016,4,8,16,0,143.0,241.0,1.5,13.0,318.0,254.83,201.3
2016,4,8,16,15,86.0,206.0,1.4,12.5,251.5,202.08,159.95
2016,4,8,16,30,29.0,171.0,1.3,12.0,185.0,154.52,123.47
2016,4,8,16,45,24.5,151.0,1.2,11.5,161.5,137.05,109.78
2016,4,8,17,0,20.0,131.0,1.1,11.0,138.0,116.65,93.51
2016,4,8,17,15,306.5,96.5,1.0,10.0,175.0,72.68,54.71
2016,4,8,17,30,593.0,62.0,0.9,9.0,212.0,44.5,34.98
2016,4,8,17,45,516.0,52.5,0.8,8.5,160.5,38.98,29.84
2016,4,8,18,0,439.0,43.0,0.7,8.0,109.0,33.16,24.17
2016,4,8,18,15,303.5,30.5,0.65,7.5,67.0,24.12,15.04
2016,4,8,18,30,168.0,18.0,0.6,7.0,25.0,14.53,0.0
2016,4,8,18,45,84.0,9.0,0.6,7.0,12.5,8.58,0.0
2016,4,8,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,180.0,19.0,1.5,3.5,39.5,93.79,48.84
2016,4,9,6,30,360.0,38.0,1.7,4.0,79.0,198.45,156.32
2016,4,9,6,45,467.5,47.5,1.9,4.5,131.0,277.5,229.09
2016,4,9,7,0,575.0,57.0,2.1,5.0,183.0,367.9,309.71
2016,4,9,7,15,637.0,64.0,2.25,5.0,239.0,441.18,374.72
2016,4,9,7,30,699.0,71.0,2.4,5.0,295.0,519.56,441.73
2016,4,9,7,45,747.0,75.0,2.6,5.0,353.0,586.84,497.98
2016,4,9,8,0,795.0,79.0,2.8,5.0,411.0,659.9,556.79
2016,4,9,8,15,824.5,83.0,2.85,5.0,466.5,721.26,602.47
2016,4,9,8,30,854.0,87.0,2.9,5.0,522.0,782.53,647.14
2016,4,9,8,45,877.0,89.5,2.95,5.0,574.5,836.23,685.27
2016,4,9,9,0,900.0,92.0,3.0,5.0,627.0,881.7,716.81
2016,4,9,9,15,916.0,94.5,3.0,5.0,674.0,925.84,746.71
2016,4,9,9,30,932.0,97.0,3.0,5.0,721.0,967.56,774.55
2016,4,9,9,45,946.0,98.5,3.0,5.5,763.0,1003.58,796.68
2016,4,9,10,0,960.0,100.0,3.0,6.0,805.0,1036.55,816.5
2016,4,9,10,15,968.0,101.5,2.95,6.0,839.0,1060.41,830.85
2016,4,9,10,30,976.0,103.0,2.9,6.0,873.0,1080.6,842.76
2016,4,9,10,45,700.0,226.0,2.9,6.5,787.5,962.14,757.37
2016,4,9,11,0,424.0,349.0,2.9,7.0,702.0,813.99,642.71
2016,4,9,11,15,708.0,228.5,2.85,7.0,832.0,971.16,763.08
2016,4,9,11,30,992.0,108.0,2.8,7.0,962.0,1105.08,852.94
2016,4,9,11,45,991.5,109.5,2.8,7.0,971.0,1096.86,845.42
2016,4,9,12,0,991.0,111.0,2.8,7.0,980.0,1084.64,836.92
2016,4,9,12,15,779.0,221.5,2.75,7.0,905.5,991.18,772.07
2016,4,9,12,30,567.0,332.0,2.7,7.0,831.0,882.65,691.49
2016,4,9,12,45,777.5,221.0,2.7,7.5,899.5,948.19,742.43
2016,4,9,13,0,988.0,110.0,2.7,8.0,968.0,989.37,769.45
2016,4,9,13,15,984.5,109.5,2.65,8.0,952.5,953.96,744.3
2016,4,9,13,30,981.0,109.0,2.6,8.0,937.0,915.41,717.67
2016,4,9,13,45,973.5,109.0,2.6,8.0,912.5,871.24,687.35
2016,4,9,14,0,966.0,109.0,2.6,8.0,888.0,824.59,654.98
2016,4,9,14,15,958.5,107.5,2.55,8.0,857.0,774.27,619.25
2016,4,9,14,30,951.0,106.0,2.5,8.0,826.0,721.95,579.29
2016,4,9,14,45,940.0,105.0,2.5,8.0,787.0,666.25,535.77
2016,4,9,15,0,929.0,104.0,2.5,8.0,748.0,609.39,490.05
2016,4,9,15,15,915.0,101.5,2.45,7.5,703.5,548.78,440.59
2016,4,9,15,30,901.0,99.0,2.4,7.0,659.0,487.91,389.14
2016,4,9,15,45,881.5,96.0,2.35,7.0,609.0,421.67,331.12
2016,4,9,16,0,862.0,93.0,2.3,7.0,559.0,358.8,274.26
2016,4,9,16,15,836.5,89.0,2.15,6.5,505.0,294.79,216.06
2016,4,9,16,30,811.0,85.0,2.0,6.0,451.0,233.13,160.12
2016,4,9,16,45,773.0,80.5,1.95,5.5,394.5,171.94,107.94
2016,4,9,17,0,735.0,76.0,1.9,5.0,338.0,110.91,62.87
2016,4,9,17,15,683.0,70.0,1.7,4.5,281.5,56.95,38.43
2016,4,9,17,30,631.0,64.0,1.5,4.0,225.0,46.12,37.2
2016,4,9,17,45,552.0,54.5,1.3,3.5,171.5,40.65,32.0
2016,4,9,18,0,473.0,45.0,1.1,3.0,118.0,34.9,26.3
2016,4,9,18,15,335.0,32.0,1.0,2.5,73.5,25.43,16.66
2016,4,9,18,30,197.0,19.0,0.9,2.0,29.0,15.38,0.0
2016,4,9,18,45,98.5,9.5,0.85,1.5,14.5,9.05,0.0
2016,4,9,19,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.45,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,18.0,0.4,-1.0,42.5,102.18,60.94
2016,4,10,6,30,412.0,36.0,0.4,0.0,85.0,217.13,173.1
2016,4,10,6,45,503.0,45.5,0.45,0.5,136.0,291.86,241.72
2016,4,10,7,0,594.0,55.0,0.5,1.0,187.0,376.19,316.15
2016,4,10,7,15,651.0,61.5,0.45,1.5,242.5,447.15,376.32
2016,4,10,7,30,708.0,68.0,0.4,2.0,298.0,519.76,434.87
2016,4,10,7,45,744.0,73.5,0.4,2.5,353.0,584.67,484.97
2016,4,10,8,0,780.0,79.0,0.4,3.0,408.0,650.95,533.64
2016,4,10,8,15,807.0,83.0,0.35,3.5,462.0,709.77,572.57
2016,4,10,8,30,834.0,87.0,0.3,4.0,516.0,768.34,610.0
2016,4,10,8,45,849.5,92.0,0.25,5.0,565.0,818.05,638.87
2016,4,10,9,0,865.0,97.0,0.2,6.0,614.0,865.94,665.71
2016,4,10,9,15,879.0,99.5,0.2,6.5,659.0,900.17,684.81
2016,4,10,9,30,893.0,102.0,0.2,7.0,704.0,938.95,706.9
2016,4,10,9,45,898.0,107.0,0.2,7.5,741.5,969.47,723.21
2016,4,10,10,0,903.0,112.0,0.2,8.0,779.0,996.65,737.37
2016,4,10,10,15,910.5,114.0,0.25,8.0,811.5,1019.48,751.19
2016,4,10,10,30,918.0,116.0,0.3,8.0,844.0,1038.83,763.04
2016,4,10,10,45,915.5,121.5,0.4,8.5,867.0,1048.44,768.85
2016,4,10,11,0,913.0,127.0,0.5,9.0,890.0,1054.15,772.61
2016,4,10,11,15,916.5,128.0,0.55,9.5,907.0,1057.21,773.64
2016,4,10,11,30,920.0,129.0,0.6,10.0,924.0,1056.49,772.48
2016,4,10,11,45,913.0,134.5,0.7,10.5,931.0,1046.26,766.76
2016,4,10,12,0,906.0,140.0,0.8,11.0,938.0,1032.37,758.88
2016,4,10,12,15,905.5,140.0,0.8,11.0,938.5,1015.67,748.34
2016,4,10,12,30,905.0,140.0,0.8,11.0,939.0,995.48,735.69
2016,4,10,12,45,899.5,141.5,0.85,11.5,930.5,968.81,718.68
2016,4,10,13,0,894.0,143.0,0.9,12.0,922.0,939.07,699.69
2016,4,10,13,15,889.5,142.0,0.9,12.0,906.0,904.9,678.03
2016,4,10,13,30,885.0,141.0,0.9,12.0,890.0,867.98,654.45
2016,4,10,13,45,715.5,216.5,0.95,12.0,812.0,778.63,593.95
2016,4,10,14,0,546.0,292.0,1.0,12.0,734.0,689.79,529.61
2016,4,10,14,15,567.0,270.0,1.0,12.0,714.0,655.48,506.52
2016,4,10,14,30,588.0,248.0,1.0,12.0,694.0,618.12,479.92
2016,4,10,14,45,697.0,193.5,1.05,12.0,697.5,601.82,469.33
2016,4,10,15,0,806.0,139.0,1.1,12.0,701.0,573.75,448.36
2016,4,10,15,15,789.5,135.5,1.1,11.5,658.0,516.69,403.79
2016,4,10,15,30,773.0,132.0,1.1,11.0,615.0,457.33,356.13
2016,4,10,15,45,750.5,127.5,1.1,11.0,567.0,397.56,305.91
2016,4,10,16,0,728.0,123.0,1.1,11.0,519.0,339.4,255.59
2016,4,10,16,15,698.5,117.5,1.0,10.5,467.5,280.44,204.18
2016,4,10,16,30,669.0,112.0,0.9,10.0,416.0,224.49,155.47
2016,4,10,16,45,633.0,104.0,0.85,10.0,363.0,168.79,109.24
2016,4,10,17,0,597.0,96.0,0.8,10.0,310.0,117.45,72.19
2016,4,10,17,15,542.0,87.0,0.7,9.5,257.0,69.54,49.43
2016,4,10,17,30,487.0,78.0,0.6,9.0,204.0,57.83,47.07
2016,4,10,17,45,412.5,65.0,0.55,8.5,154.5,48.51,38.49
2016,4,10,18,0,338.0,52.0,0.5,8.0,105.0,39.68,30.09
2016,4,10,18,15,169.0,38.5,0.5,7.5,65.0,29.95,20.32
2016,4,10,18,30,0.0,25.0,0.5,7.0,25.0,22.09,0.72
2016,4,10,18,45,0.0,12.5,0.55,6.5,12.5,11.91,0.0
2016,4,10,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,1.5,0.95,4.5,1.5,0.0,0.0
2016,4,11,6,0,0.0,3.0,1.1,5.0,3.0,2.86,0.0
2016,4,11,6,15,0.0,17.0,1.2,5.5,17.0,15.77,5.71
2016,4,11,6,30,0.0,31.0,1.3,6.0,31.0,28.8,18.96
2016,4,11,6,45,0.0,51.0,1.4,6.5,51.0,49.16,37.16
2016,4,11,7,0,0.0,71.0,1.5,7.0,71.0,69.26,54.96
2016,4,11,7,15,3.0,92.5,1.55,7.5,93.5,92.49,75.17
2016,4,11,7,30,6.0,114.0,1.6,8.0,116.0,115.87,95.12
2016,4,11,7,45,79.0,146.5,1.65,8.5,180.0,205.66,172.33
2016,4,11,8,0,152.0,179.0,1.7,9.0,244.0,305.82,255.56
2016,4,11,8,15,100.5,195.0,1.75,9.5,240.5,279.52,231.47
2016,4,11,8,30,49.0,211.0,1.8,10.0,237.0,258.91,212.21
2016,4,11,8,45,145.0,239.5,1.85,10.5,325.5,381.81,312.46
2016,4,11,9,0,241.0,268.0,1.9,11.0,414.0,499.44,404.21
2016,4,11,9,15,289.5,280.5,1.95,11.5,468.0,575.23,460.18
2016,4,11,9,30,338.0,293.0,2.0,12.0,522.0,639.75,506.94
2016,4,11,9,45,191.0,304.0,2.05,13.0,435.0,506.5,401.08
2016,4,11,10,0,44.0,315.0,2.1,14.0,348.0,365.98,288.06
2016,4,11,10,15,67.5,347.5,2.15,14.5,400.5,423.27,332.19
2016,4,11,10,30,91.0,380.0,2.2,15.0,453.0,480.69,374.59
2016,4,11,10,45,92.5,393.5,2.25,15.5,469.5,495.21,383.92
2016,4,11,11,0,94.0,407.0,2.3,16.0,486.0,509.24,393.13
2016,4,11,11,15,450.0,295.5,2.35,16.5,685.0,781.19,599.43
2016,4,11,11,30,806.0,184.0,2.4,17.0,884.0,1010.41,757.15
2016,4,11,11,45,817.5,179.5,2.45,17.5,895.5,1008.25,751.99
2016,4,11,12,0,829.0,175.0,2.5,18.0,907.0,1002.48,747.06
2016,4,11,12,15,829.5,175.0,2.45,18.0,908.5,987.1,736.3
2016,4,11,12,30,830.0,175.0,2.4,18.0,910.0,968.39,723.54
2016,4,11,12,45,603.0,285.0,2.4,18.5,817.5,851.86,641.22
2016,4,11,13,0,376.0,395.0,2.4,19.0,725.0,730.51,550.66
2016,4,11,13,15,289.5,410.5,2.4,19.0,661.5,655.38,496.59
2016,4,11,13,30,203.0,426.0,2.4,19.0,598.0,579.37,440.64
2016,4,11,13,45,149.0,408.5,2.4,19.0,533.0,508.56,388.75
2016,4,11,14,0,95.0,391.0,2.4,19.0,468.0,438.67,336.68
2016,4,11,14,15,237.5,362.0,2.4,19.0,545.5,508.33,391.86
2016,4,11,14,30,380.0,333.0,2.4,19.0,623.0,558.65,430.5
2016,4,11,14,45,344.0,323.5,2.4,19.0,576.0,505.32,390.08
2016,4,11,15,0,308.0,314.0,2.4,19.0,529.0,454.91,351.94
2016,4,11,15,15,515.5,231.0,2.35,19.0,565.0,463.81,358.66
2016,4,11,15,30,723.0,148.0,2.3,19.0,601.0,449.93,344.84
2016,4,11,15,45,521.0,186.0,2.25,19.0,499.5,360.89,274.78
2016,4,11,16,0,319.0,224.0,2.2,19.0,398.0,295.19,224.59
2016,4,11,16,15,437.0,175.5,2.05,18.5,389.0,260.71,192.23
2016,4,11,16,30,555.0,127.0,1.9,18.0,380.0,214.83,148.56
2016,4,11,16,45,490.5,127.0,1.8,17.5,331.0,167.92,112.09
2016,4,11,17,0,426.0,127.0,1.7,17.0,282.0,128.79,86.1
2016,4,11,17,15,379.5,112.0,1.55,16.5,233.0,86.11,63.25
2016,4,11,17,30,333.0,97.0,1.4,16.0,184.0,70.91,57.24
2016,4,11,17,45,270.0,79.0,1.25,16.0,139.0,59.06,46.55
2016,4,11,18,0,207.0,61.0,1.1,16.0,94.0,48.52,36.74
2016,4,11,18,15,125.0,40.5,1.1,15.5,58.0,32.88,22.12
2016,4,11,18,30,43.0,20.0,1.1,15.0,22.0,17.52,1.03
2016,4,11,18,45,21.5,10.0,1.1,15.0,11.0,9.53,0.0
2016,4,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,12,6,0,0.0,2.0,1.2,13.0,2.0,1.91,0.0
2016,4,12,6,15,0.0,11.0,1.2,13.0,11.0,10.19,1.82
2016,4,12,6,30,0.0,20.0,1.2,13.0,20.0,18.54,9.87
2016,4,12,6,45,0.0,32.0,1.2,13.0,32.0,29.7,19.72
2016,4,12,7,0,0.0,44.0,1.2,13.0,44.0,40.88,29.53
2016,4,12,7,15,0.0,58.0,1.2,13.0,58.0,53.93,40.81
2016,4,12,7,30,0.0,72.0,1.2,13.0,72.0,67.39,52.24
2016,4,12,7,45,9.0,114.0,1.2,13.5,118.0,115.94,93.1
2016,4,12,8,0,18.0,156.0,1.2,14.0,164.0,166.08,134.19
2016,4,12,8,15,12.5,163.5,1.15,14.0,169.5,168.93,135.72
2016,4,12,8,30,7.0,171.0,1.1,14.0,175.0,171.55,137.16
2016,4,12,8,45,7.0,180.5,1.1,14.5,184.5,180.52,143.68
2016,4,12,9,0,7.0,190.0,1.1,15.0,194.0,189.57,150.18
2016,4,12,9,15,3.5,155.0,1.05,15.0,157.0,150.53,118.31
2016,4,12,9,30,0.0,120.0,1.0,15.0,120.0,112.77,87.45
2016,4,12,9,45,0.0,126.0,1.0,15.0,126.0,118.53,92.01
2016,4,12,10,0,0.0,132.0,1.0,15.0,132.0,124.29,96.45
2016,4,12,10,15,2.0,152.0,1.05,15.0,154.0,145.6,113.48
2016,4,12,10,30,4.0,172.0,1.1,15.0,176.0,166.98,130.38
2016,4,12,10,45,6.0,186.5,1.2,15.5,192.0,183.0,142.7
2016,4,12,11,0,8.0,201.0,1.3,16.0,208.0,198.99,154.92
2016,4,12,11,15,8.0,200.5,1.35,16.0,208.0,198.28,154.2
2016,4,12,11,30,8.0,200.0,1.4,16.0,208.0,197.54,153.54
2016,4,12,11,45,52.0,319.0,1.45,16.0,365.5,367.78,285.74
2016,4,12,12,0,96.0,438.0,1.5,16.0,523.0,530.98,405.57
2016,4,12,12,15,104.0,441.5,1.5,16.0,534.5,537.85,409.36
2016,4,12,12,30,112.0,445.0,1.5,16.0,546.0,543.88,413.81
2016,4,12,12,45,146.5,445.0,1.5,16.0,575.5,577.74,439.02
2016,4,12,13,0,181.0,445.0,1.5,16.0,605.0,600.03,455.65
2016,4,12,13,15,146.0,433.5,1.45,16.0,561.0,548.96,417.9
2016,4,12,13,30,111.0,422.0,1.4,16.0,517.0,494.82,378.21
2016,4,12,13,45,157.0,412.5,1.4,16.0,543.0,518.33,397.11
2016,4,12,14,0,203.0,403.0,1.4,16.0,569.0,532.77,408.62
2016,4,12,14,15,517.5,270.5,1.3,16.0,671.0,621.33,478.54
2016,4,12,14,30,832.0,138.0,1.2,16.0,773.0,676.06,520.2
2016,4,12,14,45,835.0,129.0,1.2,16.0,740.5,626.13,482.38
2016,4,12,15,0,838.0,120.0,1.2,16.0,708.0,574.08,442.88
2016,4,12,15,15,600.5,190.0,1.15,16.0,598.5,470.59,363.06
2016,4,12,15,30,363.0,260.0,1.1,16.0,489.0,389.9,300.85
2016,4,12,15,45,583.0,178.5,1.1,16.0,513.0,378.22,288.04
2016,4,12,16,0,803.0,97.0,1.1,16.0,537.0,344.46,253.41
2016,4,12,16,15,779.5,93.0,1.0,15.5,486.5,284.57,201.24
2016,4,12,16,30,756.0,89.0,0.9,15.0,436.0,226.86,151.1
2016,4,12,16,45,732.0,82.0,0.8,15.0,384.0,164.94,99.63
2016,4,12,17,0,708.0,75.0,0.7,15.0,332.0,109.43,59.64
2016,4,12,17,15,659.5,68.5,0.65,14.0,277.5,56.85,35.83
2016,4,12,17,30,611.0,62.0,0.6,13.0,223.0,43.97,33.98
2016,4,12,17,45,537.5,53.5,0.55,12.0,171.5,39.31,29.78
2016,4,12,18,0,464.0,45.0,0.5,11.0,120.0,34.42,25.12
2016,4,12,18,15,333.5,33.0,0.5,10.5,76.0,25.93,16.81
2016,4,12,18,30,203.0,21.0,0.5,10.0,32.0,16.94,2.46
2016,4,12,18,45,101.5,10.5,0.55,9.5,16.0,10.01,0.0
2016,4,12,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,13,5,45,43.5,6.5,0.95,3.5,7.5,0.0,0.0
2016,4,13,6,0,87.0,13.0,1.0,4.0,15.0,36.18,0.0
2016,4,13,6,15,234.0,27.5,1.1,4.5,54.0,127.02,88.27
2016,4,13,6,30,381.0,42.0,1.2,5.0,93.0,214.09,170.82
2016,4,13,6,45,471.5,52.0,1.35,5.5,144.0,288.27,238.15
2016,4,13,7,0,562.0,62.0,1.5,6.0,195.0,371.82,311.71
2016,4,13,7,15,620.0,69.5,1.6,6.5,250.5,443.2,372.98
2016,4,13,7,30,678.0,77.0,1.7,7.0,306.0,519.23,435.64
2016,4,13,7,45,718.5,82.0,1.8,8.0,361.5,584.92,486.99
2016,4,13,8,0,759.0,87.0,1.9,9.0,417.0,649.47,535.49
2016,4,13,8,15,787.5,91.5,1.9,9.0,471.0,709.07,578.19
2016,4,13,8,30,816.0,96.0,1.9,9.0,525.0,768.56,619.79
2016,4,13,8,45,838.0,98.5,1.9,9.5,575.5,819.9,653.4
2016,4,13,9,0,860.0,101.0,1.9,10.0,626.0,869.88,685.37
2016,4,13,9,15,875.5,104.0,1.85,10.5,671.5,912.98,711.34
2016,4,13,9,30,891.0,107.0,1.8,11.0,717.0,946.01,729.94
2016,4,13,9,45,900.0,110.5,1.75,11.5,756.0,978.28,747.85
2016,4,13,10,0,909.0,114.0,1.7,12.0,795.0,1007.41,763.41
2016,4,13,10,15,917.0,115.5,1.55,12.5,828.0,1030.05,772.93
2016,4,13,10,30,925.0,117.0,1.4,13.0,861.0,1049.21,779.94
2016,4,13,10,45,925.0,122.0,1.25,13.5,884.5,1060.57,781.71
2016,4,13,11,0,925.0,127.0,1.1,14.0,908.0,1068.05,780.95
2016,4,13,11,15,929.0,128.0,1.05,14.0,926.0,1071.42,781.21
2016,4,13,11,30,933.0,129.0,1.0,14.0,944.0,1070.96,779.24
2016,4,13,11,45,932.0,131.0,1.0,14.5,952.5,1062.76,772.28
2016,4,13,12,0,931.0,133.0,1.0,15.0,961.0,1050.8,763.24
2016,4,13,12,15,931.0,133.0,0.95,15.0,962.0,1034.11,751.74
2016,4,13,12,30,931.0,133.0,0.9,15.0,963.0,1013.84,738.15
2016,4,13,12,45,929.5,132.0,0.9,15.5,955.5,987.71,720.69
2016,4,13,13,0,928.0,131.0,0.9,16.0,948.0,958.28,701.25
