Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,15,924.0,130.5,0.85,16.0,932.0,924.02,679.05
2016,4,13,13,30,920.0,130.0,0.8,16.0,916.0,886.87,654.98
2016,4,13,13,45,759.5,203.0,0.75,16.0,840.5,800.11,597.05
2016,4,13,14,0,599.0,276.0,0.7,16.0,765.0,713.81,535.17
2016,4,13,14,15,738.5,203.5,0.65,16.0,784.5,714.15,538.17
2016,4,13,14,30,878.0,131.0,0.6,16.0,804.0,699.51,528.81
2016,4,13,14,45,857.5,132.5,0.6,16.0,764.0,643.1,487.8
2016,4,13,15,0,837.0,134.0,0.6,16.0,724.0,586.7,446.06
2016,4,13,15,15,821.5,130.5,0.55,16.0,680.5,528.55,401.27
2016,4,13,15,30,806.0,127.0,0.5,16.0,637.0,470.6,355.19
2016,4,13,15,45,606.0,167.0,0.5,16.0,534.0,377.93,284.29
2016,4,13,16,0,406.0,207.0,0.5,16.0,431.0,307.21,231.0
2016,4,13,16,15,360.5,193.5,0.5,15.5,378.5,258.35,192.45
2016,4,13,16,30,315.0,180.0,0.5,15.0,326.0,212.48,156.34
2016,4,13,16,45,285.0,165.5,0.5,15.0,285.0,173.38,125.73
2016,4,13,17,0,255.0,151.0,0.5,15.0,244.0,137.83,100.11
2016,4,13,17,15,235.5,128.5,0.5,14.0,203.5,100.53,76.94
2016,4,13,17,30,216.0,106.0,0.5,13.0,163.0,80.62,66.45
2016,4,13,17,45,178.5,84.5,0.5,12.0,124.5,65.56,53.12
2016,4,13,18,0,141.0,63.0,0.5,11.0,86.0,49.91,38.84
2016,4,13,18,15,85.0,42.0,0.5,10.5,54.5,35.42,25.07
2016,4,13,18,30,29.0,21.0,0.5,10.0,23.0,18.4,4.45
2016,4,13,18,45,14.5,10.5,0.5,9.5,11.5,10.01,0.0
2016,4,13,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,14,5,45,46.5,7.0,0.55,3.5,8.5,6.67,0.0
2016,4,14,6,0,93.0,14.0,0.6,4.0,17.0,38.98,0.0
2016,4,14,6,15,226.0,29.0,0.7,4.5,55.5,124.75,88.9
2016,4,14,6,30,359.0,44.0,0.8,5.0,94.0,208.35,166.54
2016,4,14,6,45,449.5,54.5,0.9,5.5,144.5,282.09,232.74
2016,4,14,7,0,540.0,65.0,1.0,6.0,195.0,365.2,305.1
2016,4,14,7,15,597.0,72.5,1.0,6.5,249.5,435.0,363.95
2016,4,14,7,30,654.0,80.0,1.0,7.0,304.0,509.33,423.91
2016,4,14,7,45,694.5,85.5,1.05,8.0,359.0,574.51,473.77
2016,4,14,8,0,735.0,91.0,1.1,9.0,414.0,641.62,523.09
2016,4,14,8,15,763.5,96.0,1.1,9.5,467.0,697.45,561.23
2016,4,14,8,30,792.0,101.0,1.1,10.0,520.0,756.53,600.51
2016,4,14,8,45,812.5,104.5,1.15,10.5,570.0,806.87,633.17
2016,4,14,9,0,833.0,108.0,1.2,11.0,620.0,855.82,664.36
2016,4,14,9,15,849.0,111.0,1.2,11.5,665.0,898.49,689.97
2016,4,14,9,30,865.0,114.0,1.2,12.0,710.0,938.88,713.69
2016,4,14,9,45,877.0,116.5,1.2,12.5,749.5,972.4,732.54
2016,4,14,10,0,889.0,119.0,1.2,13.0,789.0,994.55,743.84
2016,4,14,10,15,898.0,121.0,1.2,13.5,821.5,1018.29,756.32
2016,4,14,10,30,907.0,123.0,1.2,14.0,854.0,1038.64,766.56
2016,4,14,10,45,913.5,124.5,1.2,14.5,880.0,1052.43,772.68
2016,4,14,11,0,920.0,126.0,1.2,15.0,906.0,1062.55,776.64
2016,4,14,11,15,924.0,126.5,1.2,15.0,923.5,1065.35,777.59
2016,4,14,11,30,928.0,127.0,1.2,15.0,941.0,1064.36,776.4
2016,4,14,11,45,929.5,128.0,1.2,15.5,950.5,1057.6,770.34
2016,4,14,12,0,931.0,129.0,1.2,16.0,960.0,1047.08,762.13
2016,4,14,12,15,931.0,129.0,1.2,16.0,961.0,1030.39,751.61
2016,4,14,12,30,931.0,129.0,1.2,16.0,962.0,1010.13,738.98
2016,4,14,12,45,930.5,128.0,1.2,16.5,954.5,984.92,721.92
2016,4,14,13,0,930.0,127.0,1.2,17.0,947.0,956.37,702.81
2016,4,14,13,15,926.5,126.0,1.2,17.0,931.5,922.01,681.26
2016,4,14,13,30,923.0,125.0,1.2,17.0,916.0,884.74,657.72
2016,4,14,13,45,917.5,123.5,1.2,17.0,892.5,842.68,630.82
2016,4,14,14,0,912.0,122.0,1.2,17.0,869.0,798.22,602.04
2016,4,14,14,15,903.5,120.5,1.2,17.0,838.0,749.46,569.65
2016,4,14,14,30,895.0,119.0,1.2,17.0,807.0,698.97,533.63
2016,4,14,14,45,885.0,116.0,1.2,17.0,769.5,644.72,493.91
2016,4,14,15,0,875.0,113.0,1.2,17.0,732.0,588.31,451.39
2016,4,14,15,15,860.5,110.5,1.2,16.5,688.5,529.75,406.58
2016,4,14,15,30,846.0,108.0,1.2,16.0,645.0,471.16,359.99
2016,4,14,15,45,827.0,104.0,1.2,16.0,596.5,409.76,308.95
2016,4,14,16,0,808.0,100.0,1.2,16.0,548.0,349.44,257.25
2016,4,14,16,15,782.5,96.0,1.1,15.5,495.5,288.77,204.67
2016,4,14,16,30,757.0,92.0,1.0,15.0,443.0,230.53,154.16
2016,4,14,16,45,722.0,86.5,0.95,15.0,389.0,168.1,102.7
2016,4,14,17,0,687.0,81.0,0.9,15.0,335.0,113.57,63.67
2016,4,14,17,15,636.5,74.0,0.8,14.0,280.0,61.84,39.48
2016,4,14,17,30,586.0,67.0,0.7,13.0,225.0,47.77,37.37
2016,4,14,17,45,510.5,58.0,0.6,12.0,173.0,42.87,32.98
2016,4,14,18,0,435.0,49.0,0.5,11.0,121.0,37.72,28.11
2016,4,14,18,15,314.5,36.0,0.5,10.5,78.0,28.44,19.14
2016,4,14,18,30,194.0,23.0,0.5,10.0,35.0,18.61,5.63
2016,4,14,18,45,97.0,11.5,0.55,9.5,17.5,10.96,0.0
2016,4,14,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,7.5,0.8,2.5,7.5,7.15,0.0
2016,4,15,6,0,0.0,15.0,0.9,3.0,15.0,14.03,0.0
2016,4,15,6,15,86.0,33.0,0.95,3.5,45.5,76.05,54.62
2016,4,15,6,30,172.0,51.0,1.0,4.0,76.0,134.86,108.49
2016,4,15,6,45,212.5,71.5,1.1,5.0,115.0,185.89,154.59
2016,4,15,7,0,253.0,92.0,1.2,6.0,154.0,240.87,202.98
2016,4,15,7,15,296.5,106.0,1.25,6.5,196.0,293.31,248.32
2016,4,15,7,30,340.0,120.0,1.3,7.0,238.0,360.32,304.05
2016,4,15,7,45,388.0,133.5,1.4,7.5,289.0,423.78,355.49
2016,4,15,8,0,436.0,147.0,1.5,8.0,340.0,490.74,408.25
2016,4,15,8,15,428.0,170.5,1.55,8.5,379.0,530.05,436.75
2016,4,15,8,30,420.0,194.0,1.6,9.0,418.0,567.1,462.95
2016,4,15,8,45,633.5,151.0,1.7,10.0,524.5,716.54,576.89
2016,4,15,9,0,847.0,108.0,1.8,11.0,631.0,868.88,681.94
2016,4,15,9,15,862.0,111.0,1.8,11.5,676.0,911.02,706.46
2016,4,15,9,30,877.0,114.0,1.8,12.0,721.0,950.79,730.22
2016,4,15,9,45,887.5,117.0,1.8,12.5,760.0,975.5,743.53
2016,4,15,10,0,898.0,120.0,1.8,13.0,799.0,1005.08,760.22
2016,4,15,10,15,906.0,121.5,1.8,13.0,831.5,1027.36,773.34
2016,4,15,10,30,914.0,123.0,1.8,13.0,864.0,1046.21,784.33
2016,4,15,10,45,918.5,125.5,1.8,13.5,888.5,1059.07,790.06
2016,4,15,11,0,923.0,128.0,1.8,14.0,913.0,1068.19,793.53
2016,4,15,11,15,926.5,128.5,1.75,14.0,930.5,1070.41,793.39
2016,4,15,11,30,930.0,129.0,1.7,14.0,948.0,1068.83,791.01
2016,4,15,11,45,930.5,130.5,1.7,14.5,956.5,1061.51,784.46
2016,4,15,12,0,931.0,132.0,1.7,15.0,965.0,1050.44,775.72
2016,4,15,12,15,931.0,132.0,1.65,15.0,966.0,1033.68,764.15
2016,4,15,12,30,931.0,132.0,1.6,15.0,967.0,1013.35,750.44
2016,4,15,12,45,929.5,131.0,1.55,15.5,959.0,987.18,731.68
2016,4,15,13,0,928.0,130.0,1.5,16.0,951.0,957.72,710.94
2016,4,15,13,15,924.0,129.0,1.45,16.0,935.5,922.95,688.09
2016,4,15,13,30,920.0,128.0,1.4,16.0,920.0,885.32,663.32
2016,4,15,13,45,913.5,127.5,1.4,16.0,896.0,843.51,636.28
2016,4,15,14,0,907.0,127.0,1.4,16.0,872.0,799.37,607.41
2016,4,15,14,15,898.5,125.0,1.35,16.0,840.5,750.33,573.8
2016,4,15,14,30,890.0,123.0,1.3,16.0,809.0,699.59,536.85
2016,4,15,14,45,878.0,121.0,1.3,16.0,771.0,645.02,496.64
2016,4,15,15,0,866.0,119.0,1.3,16.0,733.0,589.15,454.24
2016,4,15,15,15,851.0,116.0,1.25,16.0,689.5,530.33,407.98
2016,4,15,15,30,836.0,113.0,1.2,16.0,646.0,471.58,360.3
2016,4,15,15,45,815.5,110.0,1.2,16.0,597.5,411.07,310.05
2016,4,15,16,0,795.0,107.0,1.2,16.0,549.0,351.83,259.34
2016,4,15,16,15,514.5,150.5,1.1,15.5,426.0,261.07,191.03
2016,4,15,16,30,234.0,194.0,1.0,15.0,303.0,207.11,155.93
2016,4,15,16,45,215.5,174.5,0.95,14.5,266.0,174.62,130.44
2016,4,15,17,0,197.0,155.0,0.9,14.0,229.0,140.75,105.27
2016,4,15,17,15,183.5,131.5,0.8,13.0,192.0,106.76,82.91
2016,4,15,17,30,170.0,108.0,0.7,12.0,155.0,85.82,71.35
2016,4,15,17,45,145.0,85.5,0.65,11.5,119.5,69.22,56.51
2016,4,15,18,0,120.0,63.0,0.6,11.0,84.0,52.12,40.87
2016,4,15,18,15,74.0,43.0,0.6,10.5,54.5,36.29,26.01
2016,4,15,18,30,28.0,23.0,0.6,10.0,25.0,20.06,7.44
2016,4,15,18,45,14.0,11.5,0.6,9.5,12.5,10.96,0.0
2016,4,15,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,12.0,0.7,3.5,12.0,11.44,0.0
2016,4,16,6,0,0.0,24.0,0.7,4.0,24.0,25.47,0.0
2016,4,16,6,15,218.0,35.0,0.8,4.5,66.5,130.22,96.55
2016,4,16,6,30,436.0,46.0,0.9,5.0,109.0,242.48,194.85
2016,4,16,6,45,524.0,54.5,1.0,5.5,162.5,317.61,262.23
2016,4,16,7,0,612.0,63.0,1.1,6.0,216.0,401.54,335.09
2016,4,16,7,15,666.0,70.0,1.1,6.5,272.5,472.91,394.81
2016,4,16,7,30,720.0,77.0,1.1,7.0,329.0,548.38,455.13
2016,4,16,7,45,715.5,79.5,1.15,8.0,364.0,583.35,481.23
2016,4,16,8,0,711.0,82.0,1.2,9.0,399.0,613.45,502.54
2016,4,16,8,15,669.5,107.5,1.15,9.5,435.0,645.83,523.5
2016,4,16,8,30,628.0,133.0,1.1,10.0,471.0,669.21,537.26
2016,4,16,8,45,756.5,116.5,1.1,11.0,560.0,779.84,613.07
2016,4,16,9,0,885.0,100.0,1.1,12.0,649.0,893.4,686.23
2016,4,16,9,15,898.5,102.5,1.05,12.5,694.0,927.4,703.59
2016,4,16,9,30,912.0,105.0,1.0,13.0,739.0,965.87,724.65
2016,4,16,9,45,922.0,107.0,1.0,13.5,778.0,997.71,741.92
2016,4,16,10,0,932.0,109.0,1.0,14.0,817.0,1026.4,757.11
2016,4,16,10,15,939.0,110.5,1.0,14.5,849.5,1048.27,767.91
2016,4,16,10,30,946.0,112.0,1.0,15.0,882.0,1066.56,776.55
2016,4,16,10,45,950.5,113.5,1.0,15.5,906.5,1078.65,781.42
2016,4,16,11,0,955.0,115.0,1.0,16.0,931.0,1086.89,784.09
2016,4,16,11,15,958.0,116.0,1.0,16.0,948.0,1089.21,784.73
2016,4,16,11,30,961.0,117.0,1.0,16.0,965.0,1087.6,783.18
2016,4,16,11,45,962.5,117.0,1.0,16.5,973.5,1079.54,776.39
2016,4,16,12,0,964.0,117.0,1.0,17.0,982.0,1067.62,767.45
2016,4,16,12,15,963.5,117.0,1.0,17.0,982.5,1049.97,756.56
2016,4,16,12,30,963.0,117.0,1.0,17.0,983.0,1028.64,743.52
2016,4,16,12,45,961.5,116.0,1.0,17.5,975.0,1001.82,725.75
2016,4,16,13,0,960.0,115.0,1.0,18.0,967.0,971.59,705.93
2016,4,16,13,15,956.0,114.5,1.0,18.0,950.5,936.45,684.29
2016,4,16,13,30,952.0,114.0,1.0,18.0,934.0,898.32,660.62
2016,4,16,13,45,945.5,112.5,1.0,18.0,909.5,854.48,633.01
2016,4,16,14,0,939.0,111.0,1.0,18.0,885.0,808.24,603.54
2016,4,16,14,15,930.5,109.5,0.95,18.0,853.5,758.42,570.6
2016,4,16,14,30,922.0,108.0,0.9,18.0,822.0,706.81,533.9
2016,4,16,14,45,911.0,106.0,0.9,18.0,783.0,651.7,494.17
2016,4,16,15,0,900.0,104.0,0.9,18.0,744.0,595.54,452.4
2016,4,16,15,15,885.0,101.5,0.9,17.5,700.0,536.17,407.59
2016,4,16,15,30,870.0,99.0,0.9,17.0,656.0,474.12,359.04
2016,4,16,15,45,850.5,96.0,0.9,17.0,606.5,412.21,308.11
2016,4,16,16,0,831.0,93.0,0.9,17.0,557.0,351.38,256.42
2016,4,16,16,15,806.0,89.0,0.8,16.5,504.5,289.59,203.23
2016,4,16,16,30,781.0,85.0,0.7,16.0,452.0,230.11,151.93
2016,4,16,16,45,745.0,80.5,0.65,16.0,396.5,171.22,103.59
2016,4,16,17,0,709.0,76.0,0.6,16.0,341.0,112.3,61.15
2016,4,16,17,15,660.0,70.0,0.65,15.0,286.5,60.11,36.68
2016,4,16,17,30,611.0,64.0,0.7,14.0,232.0,45.06,34.81
2016,4,16,17,45,536.0,55.5,0.75,13.5,179.0,40.47,30.65
2016,4,16,18,0,461.0,47.0,0.8,13.0,126.0,35.63,26.05
2016,4,16,18,15,342.0,35.0,0.85,12.5,82.0,27.24,18.03
2016,4,16,18,30,223.0,23.0,0.9,12.0,38.0,18.36,6.92
2016,4,16,18,45,111.5,11.5,1.0,11.5,19.0,10.96,0.0
2016,4,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,70.0,9.0,0.75,4.5,12.0,24.43,0.0
2016,4,17,6,0,140.0,18.0,0.7,5.0,24.0,68.22,2.77
2016,4,17,6,15,270.0,32.0,0.7,5.5,65.5,145.57,108.57
2016,4,17,6,30,400.0,46.0,0.7,6.0,107.0,229.05,183.67
2016,4,17,6,45,486.0,56.0,0.7,7.0,159.0,302.96,248.7
2016,4,17,7,0,572.0,66.0,0.7,8.0,211.0,385.63,318.57
2016,4,17,7,15,626.0,73.0,0.7,9.0,266.0,455.0,374.94
2016,4,17,7,30,680.0,80.0,0.7,10.0,321.0,528.51,431.84
2016,4,17,7,45,719.5,85.0,0.7,11.0,376.5,593.69,479.74
2016,4,17,8,0,759.0,90.0,0.7,12.0,432.0,657.63,524.45
2016,4,17,8,15,785.5,94.0,0.7,12.5,485.0,715.04,562.18
2016,4,17,8,30,812.0,98.0,0.7,13.0,538.0,772.16,598.65
2016,4,17,8,45,831.0,102.0,0.7,13.5,587.5,822.39,629.4
2016,4,17,9,0,850.0,106.0,0.7,14.0,637.0,871.08,658.49
2016,4,17,9,15,864.5,108.5,0.7,14.5,681.5,912.17,681.98
2016,4,17,9,30,879.0,111.0,0.7,15.0,726.0,943.07,698.58
2016,4,17,9,45,883.5,116.5,0.75,15.5,763.0,972.71,715.44
2016,4,17,10,0,888.0,122.0,0.8,16.0,800.0,999.04,730.13
2016,4,17,10,15,896.5,124.0,0.8,16.5,832.0,1022.06,741.66
2016,4,17,10,30,905.0,126.0,0.8,17.0,864.0,1041.68,751.09
2016,4,17,10,45,910.0,127.0,0.85,17.5,888.5,1053.22,756.74
2016,4,17,11,0,915.0,128.0,0.9,18.0,913.0,1061.09,760.35
2016,4,17,11,15,918.5,129.0,0.9,18.0,930.0,1063.72,761.22
2016,4,17,11,30,922.0,130.0,0.9,18.0,947.0,1062.59,759.98
2016,4,17,11,45,924.0,130.5,0.9,18.5,956.0,1055.69,753.96
2016,4,17,12,0,926.0,131.0,0.9,19.0,965.0,1045.06,745.88
2016,4,17,12,15,925.5,131.5,0.9,19.0,965.5,1028.34,735.61
2016,4,17,12,30,925.0,132.0,0.9,19.0,966.0,1008.1,723.31
2016,4,17,12,45,923.5,131.5,0.9,19.5,958.5,982.52,706.42
2016,4,17,13,0,922.0,131.0,0.9,20.0,951.0,953.67,687.6
2016,4,17,13,15,918.0,130.0,0.9,20.0,935.0,919.07,666.41
2016,4,17,13,30,914.0,129.0,0.9,20.0,919.0,881.63,643.33
2016,4,17,13,45,908.0,127.5,0.9,20.0,895.5,839.49,617.01
2016,4,17,14,0,902.0,126.0,0.9,20.0,872.0,795.03,588.9
2016,4,17,14,15,893.5,124.5,0.9,20.0,841.0,746.71,557.41
2016,4,17,14,30,885.0,123.0,0.9,20.0,810.0,696.7,522.53
2016,4,17,14,45,874.0,120.5,0.9,20.0,772.5,642.48,483.72
2016,4,17,15,0,863.0,118.0,0.9,20.0,735.0,586.97,442.75
2016,4,17,15,15,848.0,115.5,0.85,19.5,691.0,528.84,398.87
2016,4,17,15,30,833.0,113.0,0.8,19.0,647.0,470.78,353.45
2016,4,17,15,45,814.0,109.0,0.8,19.0,599.0,410.19,304.23
2016,4,17,16,0,795.0,105.0,0.8,19.0,551.0,350.71,254.37
2016,4,17,16,15,769.5,100.5,0.75,18.5,499.0,290.45,203.34
2016,4,17,16,30,744.0,96.0,0.7,18.0,447.0,228.62,151.04
2016,4,17,16,45,709.5,90.5,0.65,18.0,393.0,170.94,104.07
2016,4,17,17,0,675.0,85.0,0.6,18.0,339.0,117.28,65.91
2016,4,17,17,15,625.5,78.0,0.6,17.0,284.5,66.33,41.63
2016,4,17,17,30,576.0,71.0,0.6,16.0,230.0,50.64,39.44
2016,4,17,17,45,503.5,61.0,0.65,15.5,178.5,45.01,34.42
2016,4,17,18,0,431.0,51.0,0.7,15.0,127.0,39.06,28.86
2016,4,17,18,15,315.5,38.0,0.75,14.5,83.0,29.87,20.18
2016,4,17,18,30,200.0,25.0,0.8,14.0,39.0,19.61,8.28
2016,4,17,18,45,100.0,12.5,0.9,13.5,19.5,11.91,0.0
2016,4,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,18,5,45,78.0,9.0,0.6,8.5,13.5,26.38,0.0
2016,4,18,6,0,156.0,18.0,0.6,9.0,27.0,75.22,16.47
2016,4,18,6,15,282.5,32.0,0.65,10.0,68.0,150.33,111.26
2016,4,18,6,30,409.0,46.0,0.7,11.0,109.0,233.43,184.19
2016,4,18,6,45,486.0,56.0,0.8,12.5,160.0,303.84,245.02
2016,4,18,7,0,563.0,66.0,0.9,14.0,211.0,382.0,309.89
2016,4,18,7,15,616.0,73.0,0.85,14.5,265.5,450.35,364.94
2016,4,18,7,30,669.0,80.0,0.8,15.0,320.0,522.76,420.53
2016,4,18,7,45,702.5,86.5,0.75,15.5,373.5,585.2,466.04
2016,4,18,8,0,736.0,93.0,0.7,16.0,427.0,648.9,510.47
2016,4,18,8,15,763.0,97.5,0.65,17.0,479.5,703.07,543.81
2016,4,18,8,30,790.0,102.0,0.6,18.0,532.0,760.23,577.97
2016,4,18,8,45,808.0,106.5,0.55,19.0,580.5,809.35,605.4
2016,4,18,9,0,826.0,111.0,0.5,20.0,629.0,856.92,630.97
2016,4,18,9,15,841.0,113.5,0.5,20.5,673.5,897.67,653.62
2016,4,18,9,30,856.0,116.0,0.5,21.0,718.0,936.12,674.53
2016,4,18,9,45,875.5,114.5,0.5,22.0,758.5,963.63,687.05
2016,4,18,10,0,895.0,113.0,0.5,23.0,799.0,996.54,702.86
2016,4,18,10,15,903.0,115.0,0.45,23.5,831.0,1019.2,712.35
2016,4,18,10,30,911.0,117.0,0.4,24.0,863.0,1038.44,719.88
2016,4,18,10,45,916.5,118.5,0.4,24.5,888.0,1051.08,724.77
2016,4,18,11,0,922.0,120.0,0.4,25.0,913.0,1060.04,727.67
2016,4,18,11,15,925.5,121.0,0.4,25.0,930.0,1062.71,728.48
2016,4,18,11,30,929.0,122.0,0.4,25.0,947.0,1061.58,727.3
2016,4,18,11,45,930.0,122.5,0.4,25.5,955.5,1053.67,720.93
2016,4,18,12,0,931.0,123.0,0.4,26.0,964.0,1042.04,712.63
2016,4,18,12,15,931.0,123.0,0.4,26.0,964.5,1025.28,702.87
2016,4,18,12,30,931.0,123.0,0.4,26.0,965.0,1004.96,691.15
2016,4,18,12,45,930.0,122.0,0.4,26.0,957.5,979.27,676.32
2016,4,18,13,0,929.0,121.0,0.4,26.0,950.0,950.28,659.55
2016,4,18,13,15,925.5,120.0,0.4,26.0,934.5,915.97,639.53
2016,4,18,13,30,922.0,119.0,0.4,26.0,919.0,878.78,617.65
2016,4,18,13,45,915.0,118.5,0.4,26.0,895.0,836.6,592.48
2016,4,18,14,0,908.0,118.0,0.4,26.0,871.0,792.15,565.63
2016,4,18,14,15,900.0,116.5,0.4,26.0,840.0,744.0,535.9
2016,4,18,14,30,892.0,115.0,0.4,26.0,809.0,694.12,502.58
2016,4,18,14,45,880.0,113.0,0.4,26.0,771.0,639.86,465.3
2016,4,18,15,0,868.0,111.0,0.4,26.0,733.0,584.73,426.23
2016,4,18,15,15,853.5,108.5,0.35,26.0,689.5,525.39,382.4
2016,4,18,15,30,839.0,106.0,0.3,26.0,646.0,467.35,338.04
2016,4,18,15,45,819.5,102.5,0.3,26.5,598.0,406.77,290.23
2016,4,18,16,0,800.0,99.0,0.3,27.0,550.0,347.34,241.94
2016,4,18,16,15,775.5,95.0,0.3,26.5,498.5,287.56,193.43
2016,4,18,16,30,751.0,91.0,0.3,26.0,447.0,230.08,146.45
2016,4,18,16,45,717.5,85.5,0.3,26.0,393.5,168.45,98.11
2016,4,18,17,0,684.0,80.0,0.3,26.0,340.0,114.45,60.92
2016,4,18,17,15,636.5,73.5,0.3,25.5,286.0,63.44,37.24
2016,4,18,17,30,589.0,67.0,0.3,25.0,232.0,47.19,34.99
2016,4,18,17,45,520.0,58.0,0.3,24.5,180.5,42.29,30.78
2016,4,18,18,0,451.0,49.0,0.3,24.0,129.0,37.12,26.11
2016,4,18,18,15,341.0,36.5,0.3,23.0,85.0,28.35,18.18
2016,4,18,18,30,231.0,24.0,0.3,22.0,41.0,19.06,7.98
2016,4,18,18,45,115.5,12.0,0.35,21.5,20.5,11.44,0.0
2016,4,18,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,5,45,59.0,9.5,0.8,10.5,13.0,22.63,0.0
2016,4,19,6,0,118.0,19.0,0.9,11.0,26.0,64.64,21.5
2016,4,19,6,15,223.0,36.5,0.95,11.5,66.0,133.81,99.45
2016,4,19,6,30,328.0,54.0,1.0,12.0,106.0,208.87,165.27
2016,4,19,6,45,398.5,67.5,1.1,13.0,155.0,274.85,222.59
2016,4,19,7,0,469.0,81.0,1.2,14.0,204.0,348.22,284.23
2016,4,19,7,15,520.0,84.5,1.15,14.5,249.5,409.87,334.64
2016,4,19,7,30,571.0,88.0,1.1,15.0,295.0,472.47,383.83
2016,4,19,7,45,569.0,105.5,1.05,16.0,338.5,519.08,417.29
2016,4,19,8,0,567.0,123.0,1.0,17.0,382.0,563.76,447.78
2016,4,19,8,15,522.5,154.5,0.95,18.0,415.5,584.92,459.04
2016,4,19,8,30,478.0,186.0,0.9,19.0,449.0,605.71,469.43
2016,4,19,8,45,526.0,187.0,0.85,20.0,500.0,664.07,507.98
2016,4,19,9,0,574.0,188.0,0.8,21.0,551.0,723.91,545.71
2016,4,19,9,15,511.0,229.0,0.85,21.5,569.0,729.76,545.37
2016,4,19,9,30,448.0,270.0,0.9,22.0,587.0,729.06,541.22
2016,4,19,9,45,464.5,279.5,0.95,23.0,623.0,764.22,562.42
2016,4,19,10,0,481.0,289.0,1.0,24.0,659.0,798.01,581.92
2016,4,19,10,15,478.0,304.5,1.0,24.0,685.0,817.41,592.9
2016,4,19,10,30,475.0,320.0,1.0,24.0,711.0,834.39,602.48
2016,4,19,10,45,477.0,332.0,1.05,24.5,734.5,850.27,611.12
2016,4,19,11,0,479.0,344.0,1.1,25.0,758.0,863.78,618.25
2016,4,19,11,15,500.5,349.0,1.1,25.0,789.0,887.21,632.79
2016,4,19,11,30,522.0,354.0,1.1,25.0,820.0,908.1,645.55
2016,4,19,11,45,683.0,263.0,1.1,25.5,878.5,968.59,686.49
2016,4,19,12,0,844.0,172.0,1.1,26.0,937.0,1015.56,713.21
2016,4,19,12,15,680.0,270.0,1.1,26.0,886.5,945.51,668.7
2016,4,19,12,30,516.0,368.0,1.1,26.0,836.0,869.11,616.41
2016,4,19,12,45,496.0,368.0,1.1,26.0,815.0,833.37,594.17
2016,4,19,13,0,476.0,368.0,1.1,26.0,794.0,796.69,570.6
2016,4,19,13,15,494.5,355.0,1.1,26.0,791.0,780.1,560.8
2016,4,19,13,30,513.0,342.0,1.1,26.0,788.0,760.79,548.86
2016,4,19,13,45,498.0,332.5,1.1,26.5,756.5,715.66,518.16
2016,4,19,14,0,483.0,323.0,1.1,27.0,725.0,670.36,487.22
2016,4,19,14,15,460.5,318.0,1.05,26.5,690.0,623.93,456.28
2016,4,19,14,30,438.0,313.0,1.0,26.0,655.0,578.37,425.33
2016,4,19,14,45,484.0,279.0,1.0,26.0,640.5,549.63,405.96
2016,4,19,15,0,530.0,245.0,1.0,26.0,626.0,515.71,381.88
2016,4,19,15,15,464.0,251.5,0.95,25.5,571.0,455.95,338.26
2016,4,19,15,30,398.0,258.0,0.9,25.0,516.0,403.64,299.59
2016,4,19,15,45,359.0,245.5,0.85,25.0,465.0,351.4,259.96
2016,4,19,16,0,320.0,233.0,0.8,25.0,414.0,303.26,222.99
2016,4,19,16,15,443.5,181.0,0.7,24.5,407.0,267.96,191.26
2016,4,19,16,30,567.0,129.0,0.6,24.0,400.0,220.83,148.13
2016,4,19,16,45,489.5,135.0,0.55,23.5,349.0,176.33,115.22
2016,4,19,17,0,412.0,141.0,0.5,23.0,298.0,140.65,92.93
2016,4,19,17,15,370.0,125.0,0.45,22.5,250.0,98.05,69.45
2016,4,19,17,30,328.0,109.0,0.4,22.0,202.0,82.93,66.06
2016,4,19,17,45,271.0,90.5,0.4,21.5,156.5,70.01,54.98
2016,4,19,18,0,214.0,72.0,0.4,21.0,111.0,56.6,43.15
2016,4,19,18,15,143.0,50.5,0.4,20.5,72.5,40.51,28.69
2016,4,19,18,30,72.0,29.0,0.4,20.0,34.0,23.87,12.01
2016,4,19,18,45,36.0,14.5,0.45,20.0,17.0,13.82,0.0
2016,4,19,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,1.15,12.0,9.5,9.05,0.0
2016,4,20,6,0,0.0,19.0,1.2,12.0,19.0,17.74,3.96
2016,4,20,6,15,41.0,41.5,1.3,12.0,48.5,64.68,46.96
2016,4,20,6,30,82.0,64.0,1.4,12.0,78.0,108.75,85.57
2016,4,20,6,45,120.5,87.5,1.55,12.5,116.0,156.86,127.39
2016,4,20,7,0,159.0,111.0,1.7,13.0,154.0,208.69,171.78
2016,4,20,7,15,207.0,125.5,1.7,13.0,193.5,267.04,220.99
2016,4,20,7,30,255.0,140.0,1.7,13.0,233.0,322.48,266.88
2016,4,20,7,45,424.0,138.5,1.75,13.5,322.0,455.56,374.27
2016,4,20,8,0,593.0,137.0,1.8,14.0,411.0,598.02,484.04
2016,4,20,8,15,485.5,175.0,1.75,14.5,416.0,580.56,465.81
2016,4,20,8,30,378.0,213.0,1.7,15.0,421.0,544.34,434.56
2016,4,20,8,45,554.0,182.0,1.7,15.5,517.5,682.18,538.37
2016,4,20,9,0,730.0,151.0,1.7,16.0,614.0,824.59,637.26
2016,4,20,9,15,747.5,155.0,1.65,16.0,657.5,866.34,662.28
2016,4,20,9,30,765.0,159.0,1.6,16.0,701.0,906.19,686.7
2016,4,20,9,45,795.0,153.0,1.6,16.5,743.0,939.28,705.64
2016,4,20,10,0,825.0,147.0,1.6,17.0,785.0,976.06,726.87
2016,4,20,10,15,669.5,228.5,1.55,17.5,759.5,928.52,691.89
2016,4,20,10,30,514.0,310.0,1.5,18.0,734.0,862.58,641.43
2016,4,20,10,45,687.0,231.5,1.5,18.5,816.0,958.29,707.66
2016,4,20,11,0,860.0,153.0,1.5,19.0,898.0,1042.73,758.6
2016,4,20,11,15,680.5,257.0,1.45,19.0,853.0,975.2,712.95
2016,4,20,11,30,501.0,361.0,1.4,19.0,808.0,894.12,654.15
2016,4,20,11,45,685.5,259.5,1.35,19.5,878.0,967.5,706.21
2016,4,20,12,0,870.0,158.0,1.3,20.0,948.0,1026.68,740.46
2016,4,20,12,15,869.5,158.0,1.25,20.0,948.0,1009.5,727.88
2016,4,20,12,30,869.0,158.0,1.2,20.0,948.0,988.94,714.31
2016,4,20,12,45,868.0,156.5,1.2,20.5,940.5,963.15,697.05
2016,4,20,13,0,867.0,155.0,1.2,21.0,933.0,934.26,677.92
2016,4,20,13,15,862.5,154.0,1.15,21.0,917.0,899.88,655.78
2016,4,20,13,30,858.0,153.0,1.1,21.0,901.0,862.9,631.95
2016,4,20,13,45,847.5,154.0,1.1,21.0,876.5,820.69,605.27
2016,4,20,14,0,837.0,155.0,1.1,21.0,852.0,776.68,577.14
2016,4,20,14,15,827.5,152.5,1.05,21.0,821.5,728.53,543.75
2016,4,20,14,30,818.0,150.0,1.0,21.0,791.0,679.04,508.64
2016,4,20,14,45,802.0,149.0,1.0,21.0,753.0,625.91,470.55
2016,4,20,15,0,786.0,148.0,1.0,21.0,715.0,572.56,431.18
2016,4,20,15,15,770.0,144.0,0.95,20.5,672.0,514.2,387.46
2016,4,20,15,30,754.0,140.0,0.9,20.0,629.0,458.03,343.83
2016,4,20,15,45,730.0,136.5,0.9,20.0,581.5,399.86,296.95
2016,4,20,16,0,706.0,133.0,0.9,20.0,534.0,343.51,250.22
2016,4,20,16,15,678.5,127.0,0.85,19.5,483.5,286.18,202.32
2016,4,20,16,30,651.0,121.0,0.8,19.0,433.0,231.67,156.63
2016,4,20,16,45,612.0,114.5,0.75,19.0,380.5,178.13,113.63
2016,4,20,17,0,573.0,108.0,0.7,19.0,328.0,129.31,79.05
2016,4,20,17,15,523.0,98.0,0.65,18.0,275.5,82.19,55.12
2016,4,20,17,30,473.0,88.0,0.6,17.0,223.0,63.44,50.5
2016,4,20,17,45,401.5,76.0,0.55,16.5,173.5,56.08,44.02
2016,4,20,18,0,330.0,64.0,0.5,16.0,124.0,48.36,36.95
2016,4,20,18,15,236.5,46.5,0.5,15.0,82.5,35.8,25.42
2016,4,20,18,30,143.0,29.0,0.5,14.0,41.0,22.69,11.92
2016,4,20,18,45,71.5,14.5,0.55,13.5,20.5,13.82,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.5,0.8,11.0,7.5,7.15,0.0
2016,4,21,6,0,0.0,15.0,0.9,11.0,15.0,13.91,2.9
2016,4,21,6,15,9.5,37.5,0.9,11.5,39.0,40.12,27.55
2016,4,21,6,30,19.0,60.0,0.9,12.0,63.0,71.66,55.08
2016,4,21,6,45,34.5,84.5,0.95,12.5,92.5,106.35,85.07
2016,4,21,7,0,50.0,109.0,1.0,13.0,122.0,142.23,115.63
2016,4,21,7,15,74.0,129.5,1.0,13.5,154.0,179.35,146.69
2016,4,21,7,30,98.0,150.0,1.0,14.0,186.0,227.6,186.09
2016,4,21,7,45,172.0,170.5,1.05,14.5,246.0,303.41,247.57
2016,4,21,8,0,246.0,191.0,1.1,15.0,306.0,396.44,320.4
2016,4,21,8,15,294.5,206.5,1.15,15.5,359.5,460.1,368.19
2016,4,21,8,30,343.0,222.0,1.2,16.0,413.0,526.87,417.27
2016,4,21,8,45,364.5,239.0,1.3,17.0,458.0,575.38,450.63
2016,4,21,9,0,386.0,256.0,1.4,18.0,503.0,624.07,483.5
2016,4,21,9,15,361.5,283.5,1.4,18.5,527.0,643.08,493.6
2016,4,21,9,30,337.0,311.0,1.4,19.0,551.0,659.05,501.68
2016,4,21,9,45,350.5,326.0,1.45,19.5,587.0,694.35,524.74
2016,4,21,10,0,364.0,341.0,1.5,20.0,623.0,728.65,546.63
2016,4,21,10,15,341.0,363.5,1.5,20.0,636.5,734.04,548.17
2016,4,21,10,30,318.0,386.0,1.5,20.0,650.0,737.02,548.42
2016,4,21,10,45,317.5,399.0,1.5,20.5,668.5,750.1,555.34
2016,4,21,11,0,317.0,412.0,1.5,21.0,687.0,761.51,561.04
2016,4,21,11,15,403.5,389.0,1.5,21.0,746.0,820.51,602.45
2016,4,21,11,30,490.0,366.0,1.5,21.0,805.0,888.03,647.94
2016,4,21,11,45,387.5,407.0,1.55,21.5,756.5,811.06,592.77
2016,4,21,12,0,285.0,448.0,1.6,22.0,708.0,743.96,544.66
2016,4,21,12,15,291.0,446.5,1.6,22.0,712.0,738.84,541.9
2016,4,21,12,30,297.0,445.0,1.6,22.0,716.0,732.19,537.57
2016,4,21,12,45,308.5,438.0,1.6,22.5,717.5,723.63,531.19
2016,4,21,13,0,320.0,431.0,1.6,23.0,719.0,713.37,523.7
2016,4,21,13,15,305.0,427.0,1.6,23.0,698.0,681.51,501.92
2016,4,21,13,30,290.0,423.0,1.6,23.0,677.0,649.62,480.13
2016,4,21,13,45,378.5,376.5,1.65,23.0,699.0,659.33,489.9
2016,4,21,14,0,467.0,330.0,1.7,23.0,721.0,664.45,495.7
2016,4,21,14,15,290.5,355.0,1.65,23.0,595.5,536.58,402.47
2016,4,21,14,30,114.0,380.0,1.6,23.0,470.0,424.23,319.13
2016,4,21,14,45,207.5,353.5,1.6,23.0,507.5,448.08,338.7
2016,4,21,15,0,301.0,327.0,1.6,23.0,545.0,461.1,348.58
2016,4,21,15,15,279.5,310.0,1.55,22.5,503.5,415.03,314.49
2016,4,21,15,30,258.0,293.0,1.5,22.0,462.0,371.05,281.72
2016,4,21,15,45,192.0,274.0,1.45,22.0,394.5,313.03,237.82
2016,4,21,16,0,126.0,255.0,1.4,22.0,327.0,260.5,198.32
2016,4,21,16,15,172.5,229.0,1.3,21.5,317.5,240.62,181.58
2016,4,21,16,30,219.0,203.0,1.2,21.0,308.0,215.47,159.72
2016,4,21,16,45,201.5,183.5,1.1,21.0,271.5,180.3,132.26
2016,4,21,17,0,184.0,164.0,1.0,21.0,235.0,147.32,107.95
2016,4,21,17,15,169.0,140.0,0.9,20.0,198.0,113.72,85.88
2016,4,21,17,30,154.0,116.0,0.8,19.0,161.0,91.45,74.27
2016,4,21,17,45,129.0,93.5,0.75,18.5,126.0,75.04,60.08
2016,4,21,18,0,104.0,71.0,0.7,18.0,91.0,58.14,45.09
2016,4,21,18,15,67.0,49.5,0.7,17.5,61.0,41.43,29.98
2016,4,21,18,30,30.0,28.0,0.7,17.0,31.0,24.24,13.25
2016,4,21,18,45,15.0,14.0,0.7,17.0,15.5,13.34,0.0
2016,4,21,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.5,1.15,15.0,0.5,0.48,0.0
2016,4,22,6,0,0.0,1.0,1.2,15.0,1.0,0.92,0.0
2016,4,22,6,15,0.0,2.5,1.2,15.0,2.5,2.31,0.0
2016,4,22,6,30,0.0,4.0,1.2,15.0,4.0,3.7,0.0
2016,4,22,6,45,0.0,6.5,1.3,15.5,6.5,6.02,0.0
2016,4,22,7,0,0.0,9.0,1.4,16.0,9.0,8.33,1.48
2016,4,22,7,15,0.0,11.0,1.4,16.0,11.0,10.19,3.08
2016,4,22,7,30,0.0,13.0,1.4,16.0,13.0,12.05,4.65
2016,4,22,7,45,0.0,38.5,1.4,16.5,38.5,35.76,24.7
2016,4,22,8,0,0.0,64.0,1.4,17.0,64.0,59.54,44.44
2016,4,22,8,15,0.0,84.5,1.4,17.0,84.5,78.7,60.13
2016,4,22,8,30,0.0,105.0,1.4,17.0,105.0,98.45,76.11
2016,4,22,8,45,4.5,154.0,1.45,17.5,157.0,150.51,117.99
2016,4,22,9,0,9.0,203.0,1.5,18.0,209.0,203.62,159.62
2016,4,22,9,15,12.0,222.5,1.55,18.0,230.5,225.69,176.47
2016,4,22,9,30,15.0,242.0,1.6,18.0,252.0,247.86,193.37
2016,4,22,9,45,14.0,245.5,1.65,18.5,256.0,250.02,194.18
2016,4,22,10,0,13.0,249.0,1.7,19.0,260.0,252.18,195.1
2016,4,22,10,15,13.0,252.0,1.7,19.0,263.0,254.8,196.78
2016,4,22,10,30,13.0,255.0,1.7,19.0,266.0,257.42,198.5
2016,4,22,10,45,17.0,285.0,1.7,19.0,299.5,290.88,223.86
2016,4,22,11,0,21.0,315.0,1.7,19.0,333.0,324.23,248.75
2016,4,22,11,15,14.5,255.5,1.65,19.0,268.5,258.22,198.25
2016,4,22,11,30,8.0,196.0,1.6,19.0,204.0,193.5,148.37
2016,4,22,11,45,16.0,270.0,1.6,19.0,285.0,272.81,209.63
2016,4,22,12,0,24.0,344.0,1.6,19.0,366.0,352.13,268.95
2016,4,22,12,15,23.5,343.0,1.55,19.0,365.0,349.38,266.32
2016,4,22,12,30,23.0,342.0,1.5,19.0,364.0,346.54,264.1
2016,4,22,12,45,11.5,218.5,1.5,19.0,229.5,216.3,165.59
2016,4,22,13,0,0.0,95.0,1.5,19.0,95.0,88.9,65.95
2016,4,22,13,15,13.0,217.0,1.45,18.5,228.5,214.76,165.78
2016,4,22,13,30,26.0,339.0,1.4,18.0,362.0,343.47,263.83
2016,4,22,13,45,40.0,357.5,1.35,18.0,392.0,368.75,282.39
2016,4,22,14,0,54.0,376.0,1.3,18.0,422.0,392.22,300.02
2016,4,22,14,15,71.5,374.5,1.25,18.0,432.5,397.83,304.52
2016,4,22,14,30,89.0,373.0,1.2,18.0,443.0,401.47,307.56
2016,4,22,14,45,71.0,344.0,1.2,18.0,398.5,357.2,274.66
2016,4,22,15,0,53.0,315.0,1.2,18.0,354.0,315.1,243.32
2016,4,22,15,15,40.5,283.5,1.15,17.5,312.5,275.9,214.2
2016,4,22,15,30,28.0,252.0,1.1,17.0,271.0,238.53,186.1
2016,4,22,15,45,14.0,149.0,1.1,17.0,158.5,142.68,110.96
2016,4,22,16,0,0.0,46.0,1.1,17.0,46.0,42.79,30.06
2016,4,22,16,15,0.0,64.5,1.05,17.0,64.5,60.03,44.62
2016,4,22,16,30,0.0,83.0,1.0,17.0,83.0,77.29,59.1
2016,4,22,16,45,0.0,73.5,0.95,17.0,73.5,68.4,51.89
2016,4,22,17,0,0.0,64.0,0.9,17.0,64.0,59.53,44.66
2016,4,22,17,15,0.0,53.5,0.8,16.5,53.5,49.72,36.62
2016,4,22,17,30,0.0,43.0,0.7,16.0,43.0,39.93,30.0
2016,4,22,17,45,0.0,34.0,0.65,16.0,34.0,31.55,22.49
2016,4,22,18,0,0.0,25.0,0.6,16.0,25.0,23.18,14.89
2016,4,22,18,15,0.0,16.5,0.55,15.5,16.5,15.29,7.68
2016,4,22,18,30,0.0,8.0,0.5,15.0,8.0,7.4,0.27
2016,4,22,18,45,0.0,4.0,0.45,15.0,4.0,3.81,0.0
2016,4,22,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,23,5,45,99.0,13.0,1.0,11.5,20.0,35.89,0.0
2016,4,23,6,0,198.0,26.0,1.1,12.0,40.0,100.72,60.35
2016,4,23,6,15,307.5,39.0,1.15,12.5,82.5,168.84,127.98
2016,4,23,6,30,417.0,52.0,1.2,13.0,125.0,246.7,195.82
2016,4,23,6,45,491.5,61.0,1.3,13.5,176.0,315.93,256.07
2016,4,23,7,0,566.0,70.0,1.4,14.0,227.0,392.46,320.48
2016,4,23,7,15,614.0,76.5,1.45,14.5,280.0,457.71,373.67
2016,4,23,7,30,662.0,83.0,1.5,15.0,333.0,526.45,427.55
2016,4,23,7,45,699.0,87.5,1.6,15.5,386.5,588.47,474.65
2016,4,23,8,0,736.0,92.0,1.7,16.0,440.0,652.03,521.11
2016,4,23,8,15,760.0,96.0,1.7,16.5,490.5,703.51,555.4
2016,4,23,8,30,784.0,100.0,1.7,17.0,541.0,757.35,590.6
2016,4,23,8,45,802.5,103.5,1.7,18.0,588.5,805.23,619.59
2016,4,23,9,0,821.0,107.0,1.7,19.0,636.0,851.62,646.88
2016,4,23,9,15,834.5,110.0,1.7,19.0,679.0,891.15,671.47
2016,4,23,9,30,848.0,113.0,1.7,19.0,722.0,928.32,694.3
2016,4,23,9,45,859.5,114.5,1.7,19.5,759.0,951.29,706.27
2016,4,23,10,0,871.0,116.0,1.7,20.0,796.0,979.2,721.58
2016,4,23,10,15,535.5,265.0,1.65,20.0,688.5,831.73,619.41
2016,4,23,10,30,200.0,414.0,1.6,20.0,581.0,636.16,475.17
2016,4,23,10,45,289.5,402.0,1.6,20.5,651.5,724.76,539.07
2016,4,23,11,0,379.0,390.0,1.6,21.0,722.0,799.92,589.88
2016,4,23,11,15,635.5,260.5,1.6,21.0,828.5,933.49,684.74
2016,4,23,11,30,892.0,131.0,1.6,21.0,935.0,1034.89,748.4
2016,4,23,11,45,450.5,165.5,1.6,21.0,571.5,636.32,481.33
2016,4,23,12,0,9.0,200.0,1.6,21.0,208.0,197.73,149.23
2016,4,23,12,15,10.5,221.5,1.6,21.0,231.5,219.37,167.15
2016,4,23,12,30,12.0,243.0,1.6,21.0,255.0,240.8,183.43
