Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,45,195.5,325.0,1.6,21.5,502.5,507.45,385.58
2016,4,23,13,0,379.0,407.0,1.6,22.0,750.0,741.82,548.72
2016,4,23,13,15,332.0,417.0,1.55,22.0,714.0,694.44,512.7
2016,4,23,13,30,285.0,427.0,1.5,22.0,678.0,648.65,480.23
2016,4,23,13,45,387.5,377.5,1.5,22.0,708.5,666.86,495.98
2016,4,23,14,0,490.0,328.0,1.5,22.0,739.0,679.33,506.64
2016,4,23,14,15,379.0,351.5,1.5,21.5,663.0,594.97,446.47
2016,4,23,14,30,268.0,375.0,1.5,21.0,587.0,521.23,393.39
2016,4,23,14,45,173.0,354.0,1.5,21.0,489.0,427.41,324.73
2016,4,23,15,0,78.0,333.0,1.5,21.0,391.0,344.51,262.99
2016,4,23,15,15,49.5,286.5,1.45,20.5,322.5,282.92,217.46
2016,4,23,15,30,21.0,240.0,1.4,20.0,254.0,227.79,176.02
2016,4,23,15,45,10.5,188.5,1.4,20.0,195.5,176.26,136.39
2016,4,23,16,0,0.0,137.0,1.4,20.0,137.0,126.09,97.16
2016,4,23,16,15,145.0,166.5,1.3,19.5,237.0,183.91,139.72
2016,4,23,16,30,290.0,196.0,1.2,19.0,337.0,221.23,163.02
2016,4,23,16,45,454.0,146.5,1.15,19.0,338.0,181.38,123.31
2016,4,23,17,0,618.0,97.0,1.1,19.0,339.0,125.18,73.72
2016,4,23,17,15,571.0,89.0,1.0,18.5,287.0,77.03,49.0
2016,4,23,17,30,524.0,81.0,0.9,18.0,235.0,58.0,45.55
2016,4,23,17,45,461.5,70.5,0.85,17.5,185.5,52.32,40.59
2016,4,23,18,0,399.0,60.0,0.8,17.0,136.0,45.1,34.02
2016,4,23,18,15,300.0,45.5,0.8,16.0,92.5,34.88,24.64
2016,4,23,18,30,201.0,31.0,0.8,15.0,49.0,24.21,13.91
2016,4,23,18,45,100.5,15.5,0.8,14.5,24.5,12.24,0.0
2016,4,23,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,5,45,108.0,13.0,0.7,7.5,21.5,38.23,0.0
2016,4,24,6,0,216.0,26.0,0.8,8.0,43.0,108.47,69.36
2016,4,24,6,15,325.0,39.5,0.85,8.5,86.5,176.1,135.83
2016,4,24,6,30,434.0,53.0,0.9,9.0,130.0,255.46,205.59
2016,4,24,6,45,508.0,62.0,1.0,10.0,182.0,325.5,266.54
2016,4,24,7,0,582.0,71.0,1.1,11.0,234.0,402.74,331.26
2016,4,24,7,15,630.5,77.5,1.1,11.5,288.5,469.15,385.17
2016,4,24,7,30,679.0,84.0,1.1,12.0,343.0,539.05,439.56
2016,4,24,7,45,714.0,89.5,1.1,12.5,397.0,601.72,486.24
2016,4,24,8,0,749.0,95.0,1.1,13.0,451.0,665.71,531.83
2016,4,24,8,15,774.5,99.5,1.0,13.5,503.5,719.27,565.91
2016,4,24,8,30,800.0,104.0,0.9,14.0,556.0,775.42,600.61
2016,4,24,8,45,818.0,107.5,0.8,15.0,604.5,823.44,627.23
2016,4,24,9,0,836.0,111.0,0.7,16.0,653.0,869.86,651.79
2016,4,24,9,15,850.5,114.0,0.6,16.0,697.0,910.67,674.23
2016,4,24,9,30,865.0,117.0,0.5,16.0,741.0,949.12,694.64
2016,4,24,9,45,875.0,119.5,0.4,16.5,778.5,971.95,703.46
2016,4,24,10,0,885.0,122.0,0.3,17.0,816.0,999.69,715.47
2016,4,24,10,15,893.0,124.0,0.25,17.5,847.5,1021.75,724.92
2016,4,24,10,30,901.0,126.0,0.2,18.0,879.0,1040.45,732.41
2016,4,24,10,45,905.5,128.0,0.15,18.5,903.0,1052.13,735.82
2016,4,24,11,0,910.0,130.0,0.1,19.0,927.0,1060.16,737.38
2016,4,24,11,15,913.5,131.0,0.1,19.0,943.5,1062.44,737.99
2016,4,24,11,30,917.0,132.0,0.1,19.0,960.0,1061.01,736.65
2016,4,24,11,45,917.0,133.0,0.1,19.5,968.0,1052.39,729.83
2016,4,24,12,0,917.0,134.0,0.1,20.0,976.0,1040.13,721.13
2016,4,24,12,15,916.5,134.0,0.15,20.0,976.0,1022.85,711.83
2016,4,24,12,30,916.0,134.0,0.2,20.0,976.0,1002.13,700.7
2016,4,24,12,45,922.5,128.0,0.25,20.5,970.5,978.67,686.72
2016,4,24,13,0,929.0,122.0,0.3,21.0,965.0,951.66,670.65
2016,4,24,13,15,925.5,121.5,0.35,21.0,949.0,917.84,651.63
2016,4,24,13,30,922.0,121.0,0.4,21.0,933.0,881.16,630.7
2016,4,24,13,45,913.5,121.0,0.45,21.0,908.5,838.34,605.58
2016,4,24,14,0,905.0,121.0,0.5,21.0,884.0,793.38,578.71
2016,4,24,14,15,897.0,119.5,0.5,21.0,853.0,745.49,548.46
2016,4,24,14,30,889.0,118.0,0.5,21.0,822.0,695.9,514.59
2016,4,24,14,45,875.5,117.0,0.55,21.0,784.0,641.95,477.32
2016,4,24,15,0,862.0,116.0,0.6,21.0,746.0,585.96,437.29
2016,4,24,15,15,847.5,113.5,0.6,21.0,702.5,528.42,394.16
2016,4,24,15,30,833.0,111.0,0.6,21.0,659.0,470.92,349.5
2016,4,24,15,45,812.5,108.5,0.6,21.0,611.0,411.4,301.85
2016,4,24,16,0,792.0,106.0,0.6,21.0,563.0,353.16,253.71
2016,4,24,16,15,767.0,101.5,0.6,20.5,511.5,293.5,204.01
2016,4,24,16,30,742.0,97.0,0.6,20.0,460.0,232.18,152.76
2016,4,24,16,45,707.0,92.0,0.6,20.0,406.0,175.19,106.62
2016,4,24,17,0,672.0,87.0,0.6,20.0,352.0,122.27,68.66
2016,4,24,17,15,625.0,80.5,0.55,19.0,298.5,72.07,43.43
2016,4,24,17,30,578.0,74.0,0.5,18.0,245.0,52.05,40.35
2016,4,24,17,45,509.0,65.0,0.5,17.5,193.0,47.4,36.3
2016,4,24,18,0,440.0,56.0,0.5,17.0,141.0,42.49,31.78
2016,4,24,18,15,335.0,43.5,0.5,16.0,96.5,33.96,23.91
2016,4,24,18,30,230.0,31.0,0.5,15.0,52.0,24.18,14.12
2016,4,24,18,45,115.0,15.5,0.5,14.5,26.0,12.22,0.0
2016,4,24,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,25,5,45,93.5,14.0,0.65,11.0,21.5,35.88,0.0
2016,4,25,6,0,187.0,28.0,0.7,12.0,43.0,101.94,66.37
2016,4,25,6,15,293.0,42.0,0.8,12.5,86.0,166.11,126.7
2016,4,25,6,30,399.0,56.0,0.9,13.0,129.0,244.74,194.59
2016,4,25,6,45,473.0,65.0,1.05,14.0,179.5,313.03,253.17
2016,4,25,7,0,547.0,74.0,1.2,15.0,230.0,388.51,315.72
2016,4,25,7,15,595.5,81.0,1.25,15.5,282.5,453.74,368.31
2016,4,25,7,30,644.0,88.0,1.3,16.0,335.0,522.51,421.66
2016,4,25,7,45,609.0,107.5,1.4,17.0,368.5,552.28,442.34
2016,4,25,8,0,574.0,127.0,1.5,18.0,402.0,576.81,458.37
2016,4,25,8,15,671.5,116.5,1.5,18.5,473.0,664.13,521.75
2016,4,25,8,30,769.0,106.0,1.5,19.0,544.0,753.46,581.74
2016,4,25,8,45,787.5,110.0,1.55,19.5,591.0,801.28,611.62
2016,4,25,9,0,806.0,114.0,1.6,20.0,638.0,847.63,640.41
2016,4,25,9,15,820.5,117.0,1.55,20.5,681.5,887.5,663.21
2016,4,25,9,30,835.0,120.0,1.5,21.0,725.0,925.1,684.13
2016,4,25,9,45,847.5,122.0,1.5,21.5,762.5,957.16,701.81
2016,4,25,10,0,860.0,124.0,1.5,22.0,800.0,977.94,712.16
2016,4,25,10,15,868.5,125.5,1.5,22.5,831.0,999.52,723.14
2016,4,25,10,30,877.0,127.0,1.5,23.0,862.0,1017.85,732.04
2016,4,25,10,45,882.0,129.0,1.5,23.5,886.0,1029.8,737.02
2016,4,25,11,0,887.0,131.0,1.5,24.0,910.0,1038.2,739.95
2016,4,25,11,15,890.5,131.5,1.5,24.0,926.5,1039.94,740.33
2016,4,25,11,30,894.0,132.0,1.5,24.0,943.0,1038.07,738.69
2016,4,25,11,45,894.5,133.5,1.5,24.5,951.0,1030.62,732.34
2016,4,25,12,0,895.0,135.0,1.5,25.0,959.0,1019.61,723.98
2016,4,25,12,15,894.5,135.5,1.5,25.0,959.0,1003.16,713.8
2016,4,25,12,30,894.0,136.0,1.5,25.0,959.0,983.36,701.66
2016,4,25,12,45,885.0,140.0,1.55,25.0,949.5,955.85,685.43
2016,4,25,13,0,876.0,144.0,1.6,25.0,940.0,925.57,667.39
2016,4,25,13,15,711.5,241.0,1.6,25.0,880.5,856.98,623.09
2016,4,25,13,30,547.0,338.0,1.6,25.0,821.0,783.65,570.81
2016,4,25,13,45,539.5,328.0,1.65,25.0,794.0,742.8,544.66
2016,4,25,14,0,532.0,318.0,1.7,25.0,767.0,701.09,517.06
2016,4,25,14,15,511.0,308.0,1.7,24.5,727.0,649.22,482.33
2016,4,25,14,30,490.0,298.0,1.7,24.0,687.0,598.08,447.34
2016,4,25,14,45,493.0,280.5,1.7,24.0,656.5,555.83,417.29
2016,4,25,15,0,496.0,263.0,1.7,24.0,626.0,512.51,385.59
2016,4,25,15,15,510.0,240.5,1.65,23.5,595.0,469.37,353.68
2016,4,25,15,30,524.0,218.0,1.6,23.0,564.0,424.22,319.08
2016,4,25,15,45,471.0,217.5,1.55,23.0,511.5,369.58,276.18
2016,4,25,16,0,418.0,217.0,1.5,23.0,459.0,320.29,237.11
2016,4,25,16,15,480.5,179.0,1.4,22.5,433.0,277.39,200.16
2016,4,25,16,30,543.0,141.0,1.3,22.0,407.0,227.47,156.33
2016,4,25,16,45,553.5,126.0,1.2,22.0,371.0,181.09,117.41
2016,4,25,17,0,564.0,111.0,1.1,22.0,335.0,133.11,81.11
2016,4,25,17,15,515.5,101.5,1.05,21.5,283.0,86.65,56.61
2016,4,25,17,30,467.0,92.0,1.0,21.0,231.0,65.91,51.8
2016,4,25,17,45,412.5,78.5,0.95,20.5,183.0,57.56,44.62
2016,4,25,18,0,358.0,65.0,0.9,20.0,135.0,48.77,36.78
2016,4,25,18,15,264.5,49.5,0.85,19.5,92.5,37.89,26.89
2016,4,25,18,30,171.0,34.0,0.8,19.0,50.0,26.51,15.87
2016,4,25,18,45,85.5,17.0,0.8,18.5,25.0,13.4,0.0
2016,4,25,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,26,5,45,69.0,16.0,1.1,14.5,21.5,32.0,0.0
2016,4,26,6,0,138.0,32.0,1.2,15.0,43.0,92.59,61.35
2016,4,26,6,15,229.5,49.0,1.25,15.5,84.5,152.25,115.66
2016,4,26,6,30,321.0,66.0,1.3,16.0,126.0,222.55,175.94
2016,4,26,6,45,390.5,78.5,1.4,16.5,174.5,287.24,231.26
2016,4,26,7,0,460.0,91.0,1.5,17.0,223.0,359.06,290.89
2016,4,26,7,15,509.5,100.5,1.55,17.5,275.0,422.4,341.91
2016,4,26,7,30,559.0,110.0,1.6,18.0,327.0,494.18,397.53
2016,4,26,7,45,599.0,116.5,1.65,18.5,379.0,556.05,443.86
2016,4,26,8,0,639.0,123.0,1.7,19.0,431.0,619.82,490.16
2016,4,26,8,15,667.0,128.5,1.65,19.5,481.0,674.82,527.92
2016,4,26,8,30,695.0,134.0,1.6,20.0,531.0,729.93,563.67
2016,4,26,8,45,720.0,137.0,1.6,21.0,579.0,779.44,593.72
2016,4,26,9,0,745.0,140.0,1.6,22.0,627.0,828.11,622.46
2016,4,26,9,15,761.5,143.5,1.6,22.0,669.5,868.5,647.47
2016,4,26,9,30,778.0,147.0,1.6,22.0,712.0,902.25,667.9
2016,4,26,9,45,809.0,139.0,1.6,22.5,753.0,939.73,689.36
2016,4,26,10,0,840.0,131.0,1.6,23.0,794.0,975.09,709.13
2016,4,26,10,15,848.5,132.5,1.6,23.5,825.0,996.43,719.8
2016,4,26,10,30,857.0,134.0,1.6,24.0,856.0,1005.52,722.91
2016,4,26,10,45,869.0,132.0,1.6,24.5,881.0,1020.05,729.67
2016,4,26,11,0,881.0,130.0,1.6,25.0,906.0,1031.23,734.33
2016,4,26,11,15,884.5,131.0,1.6,25.0,922.0,1033.47,735.0
2016,4,26,11,30,888.0,132.0,1.6,25.0,938.0,1032.11,733.68
2016,4,26,11,45,894.0,129.5,1.65,25.0,947.5,1026.1,730.38
2016,4,26,12,0,900.0,127.0,1.7,25.0,957.0,1016.5,724.99
2016,4,26,12,15,899.5,127.5,1.7,25.0,957.5,1000.05,714.71
2016,4,26,12,30,899.0,128.0,1.7,25.0,958.0,980.22,702.45
2016,4,26,12,45,890.0,132.0,1.7,25.5,948.0,952.7,684.03
2016,4,26,13,0,881.0,136.0,1.7,26.0,938.0,922.39,663.95
2016,4,26,13,15,877.0,135.5,1.7,26.0,922.5,889.53,643.51
2016,4,26,13,30,873.0,135.0,1.7,26.0,907.0,854.03,621.25
2016,4,26,13,45,511.0,279.0,1.75,26.0,728.0,674.6,497.39
2016,4,26,14,0,149.0,423.0,1.8,26.0,549.0,507.74,374.48
2016,4,26,14,15,493.5,276.5,1.75,25.5,673.0,608.24,454.35
2016,4,26,14,30,838.0,130.0,1.7,25.0,797.0,674.01,504.83
2016,4,26,14,45,823.0,129.5,1.7,25.0,759.5,621.35,465.73
2016,4,26,15,0,808.0,129.0,1.7,25.0,722.0,568.33,426.29
2016,4,26,15,15,792.5,126.0,1.65,24.5,679.5,512.69,384.36
2016,4,26,15,30,777.0,123.0,1.6,24.0,637.0,457.32,341.19
2016,4,26,15,45,753.5,120.5,1.6,24.0,590.0,399.83,294.66
2016,4,26,16,0,730.0,118.0,1.6,24.0,543.0,340.38,245.52
2016,4,26,16,15,704.0,113.5,1.5,23.5,493.0,283.69,197.99
2016,4,26,16,30,678.0,109.0,1.4,23.0,443.0,229.55,152.46
2016,4,26,16,45,642.0,103.5,1.35,23.0,391.0,175.85,109.14
2016,4,26,17,0,606.0,98.0,1.3,23.0,339.0,126.4,73.71
2016,4,26,17,15,558.5,90.0,1.2,22.5,287.5,79.01,49.03
2016,4,26,17,30,511.0,82.0,1.1,22.0,236.0,58.28,45.03
2016,4,26,17,45,444.0,72.0,1.05,21.5,186.5,53.07,40.57
2016,4,26,18,0,377.0,62.0,1.0,21.0,137.0,46.39,34.6
2016,4,26,18,15,283.5,48.0,0.95,20.5,94.5,36.65,25.76
2016,4,26,18,30,190.0,34.0,0.9,20.0,52.0,26.47,15.92
2016,4,26,18,45,95.0,17.0,0.9,20.0,26.0,13.37,0.0
2016,4,26,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,27,5,45,60.0,16.5,0.4,16.5,22.0,35.73,0.0
2016,4,27,6,0,120.0,33.0,0.4,17.0,44.0,81.99,54.4
2016,4,27,6,15,205.5,51.0,0.45,17.0,84.5,146.09,110.38
2016,4,27,6,30,291.0,69.0,0.5,17.0,125.0,213.79,167.76
2016,4,27,6,45,368.0,80.5,0.55,17.5,173.5,279.28,222.54
2016,4,27,7,0,445.0,92.0,0.6,18.0,222.0,352.74,282.14
2016,4,27,7,15,260.5,125.0,0.6,18.5,204.5,297.21,238.03
2016,4,27,7,30,76.0,158.0,0.6,19.0,187.0,213.02,169.21
2016,4,27,7,45,71.5,179.5,0.6,19.5,210.5,235.54,186.59
2016,4,27,8,0,67.0,201.0,0.6,20.0,234.0,257.43,202.46
2016,4,27,8,15,374.0,167.0,0.6,20.5,379.0,488.52,382.19
2016,4,27,8,30,681.0,133.0,0.6,21.0,524.0,717.98,544.45
2016,4,27,8,45,703.0,137.0,0.6,21.5,570.5,765.54,570.77
2016,4,27,9,0,725.0,141.0,0.6,22.0,617.0,812.12,598.25
2016,4,27,9,15,741.0,144.5,0.6,22.0,658.5,851.42,621.65
2016,4,27,9,30,757.0,148.0,0.6,22.0,700.0,884.09,640.64
2016,4,27,9,45,771.0,149.5,0.6,22.5,736.5,915.2,657.32
2016,4,27,10,0,785.0,151.0,0.6,23.0,773.0,943.78,672.27
2016,4,27,10,15,794.0,153.5,0.6,23.0,803.5,965.76,684.38
2016,4,27,10,30,803.0,156.0,0.6,23.0,834.0,984.69,694.74
2016,4,27,10,45,813.0,155.5,0.65,23.5,858.0,998.23,701.66
2016,4,27,11,0,823.0,155.0,0.7,24.0,882.0,1008.49,706.75
2016,4,27,11,15,827.0,156.0,0.75,24.0,898.0,1010.89,708.59
2016,4,27,11,30,831.0,157.0,0.8,24.0,914.0,1009.84,708.56
2016,4,27,11,45,422.0,202.5,0.85,24.5,587.0,646.75,473.48
2016,4,27,12,0,13.0,248.0,0.9,25.0,260.0,247.73,182.87
2016,4,27,12,15,428.5,200.5,0.95,25.0,597.0,632.36,471.7
2016,4,27,12,30,844.0,153.0,1.0,25.0,934.0,952.56,679.23
2016,4,27,12,45,569.0,299.5,1.05,25.0,824.5,831.62,596.16
2016,4,27,13,0,294.0,446.0,1.1,25.0,715.0,702.77,505.87
2016,4,27,13,15,294.5,437.5,1.1,25.0,703.0,680.6,492.65
2016,4,27,13,30,295.0,429.0,1.1,25.0,691.0,657.52,477.61
2016,4,27,13,45,252.5,425.5,1.15,25.0,645.5,604.43,441.55
2016,4,27,14,0,210.0,422.0,1.2,25.0,600.0,552.07,405.65
2016,4,27,14,15,193.0,407.0,1.2,25.0,566.5,512.9,378.7
2016,4,27,14,30,176.0,392.0,1.2,25.0,533.0,474.98,352.18
2016,4,27,14,45,226.0,366.0,1.2,25.0,538.0,469.5,349.36
2016,4,27,15,0,276.0,340.0,1.2,25.0,543.0,457.78,341.3
2016,4,27,15,15,138.0,190.5,1.15,24.5,292.0,242.49,183.47
2016,4,27,15,30,0.0,41.0,1.1,24.0,41.0,38.17,25.12
2016,4,27,15,45,137.0,146.0,1.1,24.0,226.0,181.61,137.6
2016,4,27,16,0,274.0,251.0,1.1,24.0,411.0,303.17,226.24
2016,4,27,16,15,179.0,230.5,1.0,23.5,331.5,244.14,182.01
2016,4,27,16,30,84.0,210.0,0.9,23.0,252.0,197.15,148.86
2016,4,27,16,45,77.5,186.5,0.85,23.0,222.0,169.28,127.55
2016,4,27,17,0,71.0,163.0,0.8,23.0,192.0,142.49,107.34
2016,4,27,17,15,62.5,140.0,0.7,22.5,162.5,117.14,89.15
2016,4,27,17,30,54.0,117.0,0.6,22.0,133.0,96.61,77.71
2016,4,27,17,45,40.0,94.5,0.55,21.5,105.0,79.28,63.01
2016,4,27,18,0,26.0,72.0,0.5,21.0,77.0,61.56,47.62
2016,4,27,18,15,13.0,50.5,0.5,20.5,53.0,44.17,32.2
2016,4,27,18,30,0.0,29.0,0.5,20.0,29.0,26.63,16.2
2016,4,27,18,45,0.0,14.5,0.5,20.0,14.5,13.46,0.0
2016,4,27,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.1,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.15,16.5,11.5,10.66,0.0
2016,4,28,6,0,0.0,23.0,0.2,17.0,23.0,21.35,11.06
2016,4,28,6,15,1.5,44.5,0.25,17.0,44.5,43.78,30.68
2016,4,28,6,30,3.0,66.0,0.3,17.0,66.0,66.27,50.0
2016,4,28,6,45,18.0,87.5,0.4,17.5,92.5,95.02,74.2
2016,4,28,7,0,33.0,109.0,0.5,18.0,119.0,131.0,103.99
2016,4,28,7,15,16.5,77.5,0.55,18.5,82.5,85.83,66.49
2016,4,28,7,30,0.0,46.0,0.6,19.0,46.0,42.74,30.26
2016,4,28,7,45,119.0,125.0,0.65,19.5,183.5,214.74,172.76
2016,4,28,8,0,238.0,204.0,0.7,20.0,321.0,405.35,319.46
2016,4,28,8,15,155.0,226.5,0.7,20.0,306.0,364.81,284.87
2016,4,28,8,30,72.0,249.0,0.7,20.0,291.0,316.12,245.41
2016,4,28,8,45,134.5,277.0,0.7,20.5,363.0,412.5,317.95
2016,4,28,9,0,197.0,305.0,0.7,21.0,435.0,501.08,381.24
2016,4,28,9,15,166.5,327.5,0.7,21.5,442.5,502.37,378.61
2016,4,28,9,30,136.0,350.0,0.7,22.0,450.0,501.18,375.08
2016,4,28,9,45,162.5,369.5,0.75,22.5,495.0,548.79,407.93
2016,4,28,10,0,189.0,389.0,0.8,23.0,540.0,596.65,439.92
2016,4,28,10,15,212.0,402.5,0.85,23.0,577.5,634.43,465.44
2016,4,28,10,30,235.0,416.0,0.9,23.0,615.0,671.77,490.55
2016,4,28,10,45,540.5,278.5,0.95,23.5,752.5,856.7,620.22
2016,4,28,11,0,846.0,141.0,1.0,24.0,890.0,1007.47,714.28
2016,4,28,11,15,849.5,142.0,1.05,24.0,906.0,1009.56,713.83
2016,4,28,11,30,853.0,143.0,1.1,24.0,922.0,1008.19,713.46
2016,4,28,11,45,857.5,141.5,1.15,24.5,930.5,1001.88,708.81
2016,4,28,12,0,862.0,140.0,1.2,25.0,939.0,992.15,702.2
2016,4,28,12,15,862.0,140.5,1.2,25.0,939.5,976.64,692.64
2016,4,28,12,30,862.0,141.0,1.2,25.0,940.0,957.91,681.21
2016,4,28,12,45,597.0,288.0,1.25,25.0,839.5,846.37,608.97
2016,4,28,13,0,332.0,435.0,1.3,25.0,739.0,725.64,523.85
2016,4,28,13,15,583.0,292.0,1.3,25.0,814.5,793.95,577.57
2016,4,28,13,30,834.0,149.0,1.3,25.0,890.0,839.04,610.25
2016,4,28,13,45,641.5,246.5,1.35,25.0,808.0,747.05,547.28
2016,4,28,14,0,449.0,344.0,1.4,25.0,726.0,662.28,486.6
2016,4,28,14,15,417.5,345.0,1.35,25.0,690.0,616.31,454.76
2016,4,28,14,30,386.0,346.0,1.3,25.0,654.0,571.78,423.16
2016,4,28,14,45,196.5,272.0,1.3,25.0,428.5,368.09,276.73
2016,4,28,15,0,7.0,198.0,1.3,25.0,203.0,186.75,140.3
2016,4,28,15,15,3.5,124.0,1.25,25.0,126.5,117.0,87.21
2016,4,28,15,30,0.0,50.0,1.2,25.0,50.0,46.56,31.81
2016,4,28,15,45,0.0,38.0,1.15,25.0,38.0,35.35,22.96
2016,4,28,16,0,0.0,26.0,1.1,25.0,26.0,24.17,14.0
2016,4,28,16,15,0.0,17.5,1.0,24.5,17.5,16.25,7.65
2016,4,28,16,30,0.0,9.0,0.9,24.0,9.0,8.35,1.22
2016,4,28,16,45,0.0,8.0,0.85,24.0,8.0,7.42,0.48
2016,4,28,17,0,0.0,7.0,0.8,24.0,7.0,6.49,0.0
2016,4,28,17,15,233.5,49.0,0.7,23.5,120.0,41.35,23.94
2016,4,28,17,30,467.0,91.0,0.6,23.0,233.0,64.88,50.55
2016,4,28,17,45,407.5,78.5,0.55,22.5,185.0,57.28,44.02
2016,4,28,18,0,348.0,66.0,0.5,22.0,137.0,49.29,36.98
2016,4,28,18,15,260.5,51.0,0.55,21.5,95.5,38.86,27.6
2016,4,28,18,30,173.0,36.0,0.6,21.0,54.0,27.97,17.33
2016,4,28,18,45,86.5,18.0,0.7,20.5,27.0,14.12,0.0
2016,4,28,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,45,109.0,16.5,0.55,13.5,27.0,51.76,0.0
2016,4,29,6,0,218.0,33.0,0.6,14.0,54.0,117.71,82.2
2016,4,29,6,15,318.0,46.0,0.55,14.5,98.0,180.89,138.29
2016,4,29,6,30,418.0,59.0,0.5,15.0,142.0,258.15,203.8
2016,4,29,6,45,485.5,68.0,0.5,15.5,192.5,324.67,259.74
2016,4,29,7,0,553.0,77.0,0.5,16.0,243.0,397.6,318.72
2016,4,29,7,15,297.0,115.0,0.55,16.5,206.5,306.74,247.33
2016,4,29,7,30,41.0,153.0,0.6,17.0,170.0,184.57,146.97
2016,4,29,7,45,141.5,179.0,0.65,17.5,247.0,291.6,233.84
2016,4,29,8,0,242.0,205.0,0.7,18.0,324.0,409.31,324.2
2016,4,29,8,15,506.5,157.0,0.75,18.5,440.5,579.11,452.86
2016,4,29,8,30,771.0,109.0,0.8,19.0,557.0,760.59,579.2
2016,4,29,8,45,791.0,112.0,0.9,20.0,604.5,808.42,606.66
2016,4,29,9,0,811.0,115.0,1.0,21.0,652.0,854.87,634.42
2016,4,29,9,15,825.5,118.0,1.0,21.0,694.5,894.66,658.28
2016,4,29,9,30,840.0,121.0,1.0,21.0,737.0,932.18,680.49
2016,4,29,9,45,684.0,204.5,1.0,21.5,723.0,897.83,655.24
2016,4,29,10,0,528.0,288.0,1.0,22.0,709.0,842.47,613.92
2016,4,29,10,15,528.0,304.5,0.95,22.5,739.0,866.17,626.75
2016,4,29,10,30,528.0,321.0,0.9,23.0,769.0,887.34,636.78
2016,4,29,10,45,700.5,230.0,0.9,23.5,841.5,970.3,690.9
2016,4,29,11,0,873.0,139.0,0.9,24.0,914.0,1032.63,725.96
2016,4,29,11,15,876.0,139.5,0.85,24.0,929.0,1033.66,724.05
2016,4,29,11,30,879.0,140.0,0.8,24.0,944.0,1031.16,721.0
2016,4,29,11,45,878.0,142.0,0.75,24.5,951.0,1022.66,713.11
2016,4,29,12,0,877.0,144.0,0.7,25.0,958.0,1010.71,703.37
2016,4,29,12,15,876.5,144.0,0.65,25.0,957.5,993.93,692.27
2016,4,29,12,30,876.0,144.0,0.6,25.0,957.0,973.91,679.36
2016,4,29,12,45,873.0,143.5,0.6,25.0,948.5,947.95,664.01
2016,4,29,13,0,870.0,143.0,0.6,25.0,940.0,919.08,646.92
2016,4,29,13,15,865.5,142.0,0.65,25.0,924.0,885.66,627.91
2016,4,29,13,30,861.0,141.0,0.7,25.0,908.0,849.69,607.08
2016,4,29,13,45,851.5,141.0,0.75,25.5,883.5,808.32,581.36
2016,4,29,14,0,842.0,141.0,0.8,26.0,859.0,767.31,555.61
2016,4,29,14,15,833.0,139.5,0.85,25.5,828.5,720.64,526.85
2016,4,29,14,30,824.0,138.0,0.9,25.0,798.0,672.59,495.5
2016,4,29,14,45,808.0,137.0,0.95,25.0,760.0,619.59,458.62
2016,4,29,15,0,792.0,136.0,1.0,25.0,722.0,566.38,420.37
2016,4,29,15,15,776.5,133.0,1.0,25.0,680.5,511.68,379.41
2016,4,29,15,30,761.0,130.0,1.0,25.0,639.0,457.3,337.33
2016,4,29,15,45,741.0,126.0,1.0,25.0,592.5,397.52,290.07
2016,4,29,16,0,721.0,122.0,1.0,25.0,546.0,341.92,244.57
2016,4,29,16,15,624.5,135.0,0.95,24.5,479.0,281.36,196.85
2016,4,29,16,30,528.0,148.0,0.9,24.0,412.0,231.31,158.22
2016,4,29,16,45,540.5,127.0,0.85,24.0,371.5,181.44,117.0
2016,4,29,17,0,553.0,106.0,0.8,24.0,331.0,129.65,77.61
2016,4,29,17,15,504.0,99.0,0.75,23.0,281.5,86.32,54.96
2016,4,29,17,30,455.0,92.0,0.7,22.0,232.0,65.48,51.2
2016,4,29,17,45,399.5,79.5,0.65,21.5,185.0,57.93,44.78
2016,4,29,18,0,344.0,67.0,0.6,21.0,138.0,49.97,37.75
2016,4,29,18,15,262.0,52.0,0.6,20.5,97.0,39.59,28.38
2016,4,29,18,30,180.0,37.0,0.6,20.0,56.0,28.72,18.16
2016,4,29,18,45,90.0,18.5,0.65,19.5,28.0,14.49,0.0
2016,4,29,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,7.0,1.2,14.0,7.0,6.48,0.0
2016,4,30,6,0,0.0,14.0,1.3,14.0,14.0,12.97,4.78
2016,4,30,6,15,0.0,26.5,1.3,14.0,26.5,24.59,15.06
2016,4,30,6,30,0.0,39.0,1.3,14.0,39.0,36.22,25.28
2016,4,30,6,45,0.0,52.5,1.3,14.0,52.5,48.81,36.21
2016,4,30,7,0,0.0,66.0,1.3,14.0,66.0,61.68,47.23
2016,4,30,7,15,0.0,51.5,1.3,14.0,51.5,47.86,35.39
2016,4,30,7,30,0.0,37.0,1.3,14.0,37.0,34.36,23.8
2016,4,30,7,45,0.0,42.5,1.3,14.5,42.5,39.49,28.02
2016,4,30,8,0,0.0,48.0,1.3,15.0,48.0,44.63,32.17
2016,4,30,8,15,1.0,108.0,1.25,15.0,109.0,102.21,80.03
2016,4,30,8,30,2.0,168.0,1.2,15.0,170.0,162.59,128.87
2016,4,30,8,45,1.0,145.0,1.15,15.5,146.0,138.26,108.38
2016,4,30,9,0,0.0,122.0,1.1,16.0,122.0,114.67,88.82
2016,4,30,9,15,0.0,128.0,1.1,16.0,128.0,120.41,93.28
2016,4,30,9,30,0.0,134.0,1.1,16.0,134.0,126.17,97.67
2016,4,30,9,45,0.0,132.0,1.1,16.5,132.0,124.19,95.68
2016,4,30,10,0,0.0,130.0,1.1,17.0,130.0,122.25,93.77
2016,4,30,10,15,7.0,196.5,1.1,17.0,202.5,193.6,150.29
2016,4,30,10,30,14.0,263.0,1.1,17.0,275.0,265.88,205.87
2016,4,30,10,45,7.0,182.0,1.1,17.5,188.0,179.31,137.97
2016,4,30,11,0,0.0,101.0,1.1,18.0,101.0,94.67,70.87
2016,4,30,11,15,0.0,103.0,1.1,18.0,103.0,96.59,72.51
2016,4,30,11,30,0.0,105.0,1.1,18.0,105.0,98.5,73.98
2016,4,30,11,45,0.0,81.0,1.1,18.0,81.0,75.84,55.83
2016,4,30,12,0,0.0,57.0,1.1,18.0,57.0,53.31,37.72
2016,4,30,12,15,2.5,112.0,1.1,18.0,114.5,107.47,81.26
2016,4,30,12,30,5.0,167.0,1.1,18.0,172.0,161.71,123.99
2016,4,30,12,45,4.5,161.5,1.1,18.0,166.0,155.75,119.16
2016,4,30,13,0,4.0,156.0,1.1,18.0,160.0,149.83,114.56
2016,4,30,13,15,3.5,153.5,1.1,18.0,157.0,146.76,112.21
2016,4,30,13,30,3.0,151.0,1.1,18.0,154.0,143.71,109.89
2016,4,30,13,45,14.0,237.5,1.1,18.0,250.0,232.78,179.6
2016,4,30,14,0,25.0,324.0,1.1,18.0,346.0,321.35,246.72
2016,4,30,14,15,23.0,308.5,1.1,18.0,328.0,302.02,231.91
2016,4,30,14,30,21.0,293.0,1.1,18.0,310.0,284.37,218.92
2016,4,30,14,45,11.5,227.0,1.1,18.0,236.5,216.74,167.38
2016,4,30,15,0,2.0,161.0,1.1,18.0,163.0,150.35,115.84
2016,4,30,15,15,1.0,142.0,1.1,17.5,143.0,132.16,102.02
2016,4,30,15,30,0.0,123.0,1.1,17.0,123.0,114.17,88.04
2016,4,30,15,45,0.0,98.5,1.1,17.0,98.5,91.74,70.12
2016,4,30,16,0,0.0,74.0,1.1,17.0,74.0,68.92,51.67
2016,4,30,16,15,0.0,54.5,1.1,16.5,54.5,50.7,36.86
2016,4,30,16,30,0.0,35.0,1.1,16.0,35.0,32.52,21.84
2016,4,30,16,45,0.0,78.0,1.1,16.0,78.0,72.61,55.62
2016,4,30,17,0,0.0,121.0,1.1,16.0,121.0,108.8,85.86
2016,4,30,17,15,0.0,102.5,1.1,15.5,102.5,92.19,72.36
2016,4,30,17,30,0.0,84.0,1.1,15.0,84.0,75.99,61.98
2016,4,30,17,45,0.0,66.5,1.1,15.0,66.5,60.75,48.51
2016,4,30,18,0,0.0,49.0,1.1,15.0,49.0,45.34,34.65
2016,4,30,18,15,0.0,33.5,1.05,15.0,33.5,31.11,21.7
2016,4,30,18,30,0.0,18.0,1.0,15.0,18.0,16.69,8.52
2016,4,30,18,45,0.0,9.0,1.0,15.0,9.0,8.33,0.0
2016,4,30,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,4.0,1.15,14.5,4.0,3.7,0.0
2016,5,1,6,0,0.0,8.0,1.1,15.0,8.0,7.4,0.32
2016,5,1,6,15,0.0,14.5,1.15,15.0,14.5,13.43,5.65
2016,5,1,6,30,0.0,21.0,1.2,15.0,21.0,19.46,10.96
2016,5,1,6,45,0.0,29.0,1.25,15.0,29.0,26.9,17.42
2016,5,1,7,0,0.0,37.0,1.3,15.0,37.0,34.35,23.81
2016,5,1,7,15,0.0,37.5,1.25,15.0,37.5,34.82,24.17
2016,5,1,7,30,0.0,38.0,1.2,15.0,38.0,35.29,24.49
2016,5,1,7,45,0.0,40.5,1.2,15.5,40.5,37.63,26.32
2016,5,1,8,0,0.0,43.0,1.2,16.0,43.0,39.97,28.12
2016,5,1,8,15,0.0,73.0,1.15,16.0,73.0,67.97,51.36
2016,5,1,8,30,0.0,103.0,1.1,16.0,103.0,96.39,74.56
2016,5,1,8,45,0.0,87.0,1.1,16.5,87.0,81.1,61.6
2016,5,1,9,0,0.0,71.0,1.1,17.0,71.0,66.16,49.11
2016,5,1,9,15,4.0,141.0,1.15,17.5,144.0,136.67,106.07
2016,5,1,9,30,8.0,211.0,1.2,18.0,217.0,209.37,162.88
2016,5,1,9,45,11.0,234.5,1.25,18.5,243.5,235.42,182.27
2016,5,1,10,0,14.0,258.0,1.3,19.0,270.0,261.53,201.64
2016,5,1,10,15,14.5,266.5,1.3,19.5,279.0,270.16,207.39
2016,5,1,10,30,15.0,275.0,1.3,20.0,288.0,278.74,213.15
2016,5,1,10,45,13.5,258.0,1.3,21.0,270.0,260.04,197.95
2016,5,1,11,0,12.0,241.0,1.3,22.0,252.0,241.53,183.1
2016,5,1,11,15,9.5,208.0,1.25,22.5,217.0,206.67,156.19
2016,5,1,11,30,7.0,175.0,1.2,23.0,182.0,172.2,129.54
2016,5,1,11,45,31.5,302.5,1.15,23.5,332.5,328.18,246.77
2016,5,1,12,0,56.0,430.0,1.1,24.0,483.0,478.78,353.05
2016,5,1,12,15,36.5,369.0,1.05,24.0,404.0,395.42,292.39
2016,5,1,12,30,17.0,308.0,1.0,24.0,325.0,307.52,228.84
2016,5,1,12,45,34.5,363.0,1.0,24.0,395.5,381.88,283.66
2016,5,1,13,0,52.0,418.0,1.0,24.0,466.0,447.64,330.26
2016,5,1,13,15,453.5,278.5,1.05,24.0,685.0,669.09,495.15
2016,5,1,13,30,855.0,139.0,1.1,24.0,904.0,842.86,613.87
2016,5,1,13,45,528.5,282.5,1.15,24.0,751.5,690.79,507.24
2016,5,1,14,0,202.0,426.0,1.2,24.0,599.0,548.94,403.98
2016,5,1,14,15,103.5,302.5,1.2,24.0,391.0,354.98,266.36
2016,5,1,14,30,5.0,179.0,1.2,24.0,183.0,169.63,127.2
2016,5,1,14,45,399.0,156.0,1.25,24.0,453.0,387.26,297.82
2016,5,1,15,0,793.0,133.0,1.3,24.0,723.0,564.62,424.86
2016,5,1,15,15,778.5,130.0,1.25,23.5,681.5,510.5,382.29
2016,5,1,15,30,764.0,127.0,1.2,23.0,640.0,456.57,340.45
2016,5,1,15,45,674.5,146.5,1.15,23.0,576.0,389.83,287.94
2016,5,1,16,0,585.0,166.0,1.1,23.0,512.0,335.0,244.18
2016,5,1,16,15,548.0,160.5,1.0,22.5,462.0,282.48,201.56
2016,5,1,16,30,511.0,155.0,0.9,22.0,412.0,233.98,162.21
2016,5,1,16,45,364.5,160.0,0.85,22.0,333.0,180.69,124.74
2016,5,1,17,0,218.0,165.0,0.8,22.0,254.0,148.8,106.76
2016,5,1,17,15,199.0,144.0,0.75,21.5,216.5,120.48,89.06
2016,5,1,17,30,180.0,123.0,0.7,21.0,179.0,96.78,78.18
2016,5,1,17,45,155.5,101.5,0.65,20.5,143.5,81.2,64.98
2016,5,1,18,0,131.0,80.0,0.6,20.0,108.0,65.16,51.01
2016,5,1,18,15,95.5,59.0,0.6,19.5,76.5,49.0,36.63
2016,5,1,18,30,60.0,38.0,0.6,19.0,45.0,32.4,21.51
2016,5,1,18,45,30.0,19.0,0.6,19.0,22.5,16.81,2.83
2016,5,1,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,10.5,0.65,17.5,10.5,9.73,0.0
2016,5,2,6,0,0.0,21.0,0.7,18.0,21.0,19.48,9.99
2016,5,2,6,15,0.0,36.0,0.75,18.0,36.0,33.44,22.18
2016,5,2,6,30,0.0,51.0,0.8,18.0,51.0,47.9,34.65
2016,5,2,6,45,0.0,68.0,0.85,18.5,68.0,64.53,48.68
2016,5,2,7,0,0.0,85.0,0.9,19.0,85.0,81.11,62.38
2016,5,2,7,15,0.0,99.0,0.9,19.5,99.0,94.52,73.18
2016,5,2,7,30,0.0,113.0,0.9,20.0,113.0,107.96,83.76
2016,5,2,7,45,50.0,163.5,0.9,20.5,189.0,201.55,159.51
2016,5,2,8,0,100.0,214.0,0.9,21.0,265.0,295.16,232.19
2016,5,2,8,15,156.5,238.0,0.85,21.0,326.0,378.34,295.06
2016,5,2,8,30,213.0,262.0,0.8,21.0,387.0,455.31,351.47
2016,5,2,8,45,496.5,189.0,0.8,21.5,513.0,644.32,490.99
2016,5,2,9,0,780.0,116.0,0.8,22.0,639.0,829.69,614.22
2016,5,2,9,15,794.0,119.0,0.8,22.5,680.0,867.97,633.93
2016,5,2,9,30,808.0,122.0,0.8,23.0,721.0,904.06,653.9
2016,5,2,9,45,821.5,122.5,0.85,23.5,758.0,934.45,670.97
2016,5,2,10,0,835.0,123.0,0.9,24.0,795.0,953.88,681.18
2016,5,2,10,15,842.5,125.0,0.95,24.0,824.5,974.34,693.54
2016,5,2,10,30,850.0,127.0,1.0,24.0,854.0,991.63,704.0
2016,5,2,10,45,851.5,131.0,1.05,24.5,876.0,1001.69,708.74
2016,5,2,11,0,853.0,135.0,1.1,25.0,898.0,1008.26,711.53
2016,5,2,11,15,856.5,136.0,1.15,25.0,913.5,1010.29,713.06
2016,5,2,11,30,860.0,137.0,1.2,25.0,929.0,1008.87,712.63
2016,5,2,11,45,620.0,278.5,1.25,25.5,852.5,919.39,654.68
2016,5,2,12,0,380.0,420.0,1.3,26.0,776.0,804.87,574.2
2016,5,2,12,15,616.5,282.0,1.35,26.0,859.0,893.46,640.26
2016,5,2,12,30,853.0,144.0,1.4,26.0,942.0,951.91,678.63
2016,5,2,12,45,842.5,149.5,1.45,26.0,932.0,925.33,662.01
2016,5,2,13,0,832.0,155.0,1.5,26.0,922.0,902.28,648.55
2016,5,2,13,15,828.0,154.5,1.5,26.0,907.0,870.06,628.47
2016,5,2,13,30,824.0,154.0,1.5,26.0,892.0,835.38,606.76
2016,5,2,13,45,805.5,160.0,1.55,26.0,866.5,793.13,580.41
2016,5,2,14,0,787.0,166.0,1.6,26.0,841.0,749.77,552.6
2016,5,2,14,15,778.0,163.5,1.5,25.5,811.5,704.47,521.76
2016,5,2,14,30,769.0,161.0,1.4,25.0,782.0,657.96,489.39
2016,5,2,14,45,753.5,160.0,1.35,25.0,745.5,607.89,453.11
2016,5,2,15,0,738.0,159.0,1.3,25.0,709.0,555.67,414.5
2016,5,2,15,15,438.5,237.0,1.2,24.5,559.0,430.7,322.25
2016,5,2,15,30,139.0,315.0,1.1,24.0,409.0,338.05,254.04
2016,5,2,15,45,69.5,169.0,1.05,23.5,216.0,178.06,134.61
2016,5,2,16,0,0.0,23.0,1.0,23.0,23.0,21.38,11.8
2016,5,2,16,15,21.5,112.0,0.95,22.5,123.0,107.75,81.41
2016,5,2,16,30,43.0,201.0,0.9,22.0,223.0,182.04,139.6
2016,5,2,16,45,62.5,184.5,0.9,22.0,212.5,166.23,126.29
2016,5,2,17,0,82.0,168.0,0.9,22.0,202.0,147.99,111.64
2016,5,2,17,15,72.0,145.5,0.9,21.5,172.5,122.25,93.25
2016,5,2,17,30,62.0,123.0,0.9,21.0,143.0,101.12,81.92
2016,5,2,17,45,49.0,100.5,0.9,21.0,114.5,83.89,67.19
2016,5,2,18,0,36.0,78.0,0.9,21.0,86.0,66.3,51.81
2016,5,2,18,15,18.5,57.0,0.9,20.5,61.0,49.37,36.82
2016,5,2,18,30,1.0,36.0,0.9,20.0,36.0,32.61,21.66
2016,5,2,18,45,0.5,18.0,0.95,20.0,18.0,16.71,3.7
2016,5,2,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,5.5,1.2,17.0,5.5,5.09,0.0
2016,5,3,6,0,0.0,11.0,1.2,17.0,11.0,10.18,2.59
2016,5,3,6,15,0.0,18.5,1.15,17.0,18.5,17.14,8.7
2016,5,3,6,30,0.0,26.0,1.1,17.0,26.0,24.11,14.79
2016,5,3,6,45,0.0,35.0,1.1,17.0,35.0,32.48,21.99
2016,5,3,7,0,0.0,44.0,1.1,17.0,44.0,40.87,29.11
2016,5,3,7,15,70.5,106.5,1.05,17.0,135.5,156.03,126.09
2016,5,3,7,30,141.0,169.0,1.0,17.0,227.0,274.65,221.99
2016,5,3,7,45,72.0,163.0,1.0,17.5,192.5,215.86,172.72
2016,5,3,8,0,3.0,157.0,1.0,18.0,158.0,153.41,120.36
2016,5,3,8,15,42.0,208.0,1.0,18.0,232.5,245.3,194.2
2016,5,3,8,30,81.0,259.0,1.0,18.0,307.0,333.48,262.23
2016,5,3,8,45,42.0,216.0,1.05,18.5,241.0,254.06,198.78
2016,5,3,9,0,3.0,173.0,1.1,19.0,175.0,167.4,129.37
2016,5,3,9,15,30.5,250.5,1.05,19.5,273.0,280.9,217.86
2016,5,3,9,30,58.0,328.0,1.0,20.0,371.0,389.79,298.24
2016,5,3,9,45,143.0,359.5,1.0,20.5,473.0,517.77,391.31
2016,5,3,10,0,228.0,391.0,1.0,21.0,575.0,635.35,472.91
2016,5,3,10,15,167.0,405.5,0.95,21.5,543.5,591.79,437.78
2016,5,3,10,30,106.0,420.0,0.9,22.0,512.0,532.81,393.63
2016,5,3,10,45,137.0,437.0,0.85,22.5,558.5,593.21,434.87
2016,5,3,11,0,168.0,454.0,0.8,23.0,605.0,640.0,464.91
2016,5,3,11,15,244.5,448.5,0.75,23.0,672.5,719.46,518.33
2016,5,3,11,30,321.0,443.0,0.7,23.0,740.0,785.38,561.25
2016,5,3,11,45,595.5,293.0,0.7,23.0,849.0,909.02,647.41
2016,5,3,12,0,870.0,143.0,0.7,23.0,958.0,1002.41,705.27
2016,5,3,12,15,870.0,143.0,0.7,23.0,958.0,986.24,693.92
2016,5,3,12,30,870.0,143.0,0.7,23.0,958.0,966.85,682.32
2016,5,3,12,45,867.0,143.5,0.7,23.5,950.0,942.05,666.17
2016,5,3,13,0,864.0,144.0,0.7,24.0,942.0,914.36,648.33
