Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,13,15,860.5,143.5,0.75,23.5,927.0,882.55,631.28
2016,5,3,13,30,857.0,143.0,0.8,23.0,912.0,848.16,612.33
2016,5,3,13,45,508.0,286.5,0.85,23.0,739.5,678.05,496.84
2016,5,3,14,0,159.0,430.0,0.9,23.0,567.0,520.08,382.5
2016,5,3,14,15,86.0,339.5,0.9,23.0,413.0,374.82,280.19
2016,5,3,14,30,13.0,249.0,0.9,23.0,259.0,238.99,179.95
2016,5,3,14,45,228.0,270.0,0.95,23.0,440.5,384.99,292.58
2016,5,3,15,0,443.0,291.0,1.0,23.0,622.0,507.19,380.34
2016,5,3,15,15,349.0,299.0,1.0,23.0,550.5,440.12,329.59
2016,5,3,15,30,255.0,307.0,1.0,23.0,479.0,381.0,285.93
2016,5,3,15,45,150.5,276.0,1.0,23.0,375.5,298.78,225.41
2016,5,3,16,0,46.0,245.0,1.0,23.0,272.0,229.66,174.79
2016,5,3,16,15,378.5,174.0,0.95,22.5,368.0,247.1,179.75
2016,5,3,16,30,711.0,103.0,0.9,22.0,464.0,235.23,156.16
2016,5,3,16,45,542.0,124.0,0.85,22.0,382.0,180.79,117.36
2016,5,3,17,0,373.0,145.0,0.8,22.0,300.0,144.73,97.18
2016,5,3,17,15,347.0,128.5,0.7,21.5,257.0,104.87,72.77
2016,5,3,17,30,321.0,112.0,0.6,21.0,214.0,79.47,63.39
2016,5,3,17,45,286.0,94.0,0.5,20.5,172.5,72.47,57.51
2016,5,3,18,0,251.0,76.0,0.4,20.0,131.0,59.67,46.34
2016,5,3,18,15,198.5,58.0,0.4,19.5,94.0,46.36,34.45
2016,5,3,18,30,146.0,40.0,0.4,19.0,57.0,32.59,21.85
2016,5,3,18,45,73.0,20.0,0.4,18.5,28.5,16.78,4.61
2016,5,3,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,0.8,11.5,1.0,0.92,0.0
2016,5,4,6,0,0.0,2.0,0.9,12.0,2.0,1.85,0.0
2016,5,4,6,15,0.0,3.5,0.85,12.0,3.5,3.24,0.0
2016,5,4,6,30,0.0,5.0,0.8,12.0,5.0,4.63,0.0
2016,5,4,6,45,0.0,7.0,0.8,12.5,7.0,6.48,0.0
2016,5,4,7,0,0.0,9.0,0.8,13.0,9.0,8.34,1.58
2016,5,4,7,15,42.5,88.5,0.8,13.5,106.5,112.5,91.07
2016,5,4,7,30,85.0,168.0,0.8,14.0,204.0,228.8,186.5
2016,5,4,7,45,100.0,193.5,0.8,14.5,240.5,269.58,217.94
2016,5,4,8,0,115.0,219.0,0.8,15.0,277.0,321.57,257.66
2016,5,4,8,15,93.0,237.5,0.75,15.5,288.0,317.58,252.31
2016,5,4,8,30,71.0,256.0,0.7,16.0,299.0,321.76,253.46
2016,5,4,8,45,444.0,187.5,0.7,16.5,484.5,598.3,467.2
2016,5,4,9,0,817.0,119.0,0.7,17.0,670.0,865.94,649.01
2016,5,4,9,15,831.0,122.0,0.7,17.0,713.0,905.2,669.11
2016,5,4,9,30,845.0,125.0,0.7,17.0,756.0,942.15,690.88
2016,5,4,9,45,857.5,126.5,0.75,17.5,793.5,973.43,708.63
2016,5,4,10,0,870.0,128.0,0.8,18.0,831.0,993.39,719.25
2016,5,4,10,15,878.0,130.0,0.85,18.0,862.0,1014.73,732.3
2016,5,4,10,30,886.0,132.0,0.9,18.0,893.0,1032.79,743.36
2016,5,4,10,45,603.0,280.0,0.95,18.5,804.0,922.58,670.47
2016,5,4,11,0,320.0,428.0,1.0,19.0,715.0,777.52,567.38
2016,5,4,11,15,286.0,445.5,1.05,19.0,706.0,757.78,555.02
2016,5,4,11,30,252.0,463.0,1.1,19.0,697.0,736.51,540.08
2016,5,4,11,45,237.0,470.5,1.2,19.5,691.5,712.91,523.89
2016,5,4,12,0,222.0,478.0,1.3,20.0,686.0,699.0,513.98
2016,5,4,12,15,177.5,478.5,1.35,20.0,645.0,648.88,478.99
2016,5,4,12,30,133.0,479.0,1.4,20.0,604.0,599.54,444.35
2016,5,4,12,45,121.0,471.5,1.45,20.0,585.0,573.59,426.72
2016,5,4,13,0,109.0,464.0,1.5,20.0,566.0,542.44,405.13
2016,5,4,13,15,100.0,452.0,1.5,20.0,544.5,516.43,386.88
2016,5,4,13,30,91.0,440.0,1.5,20.0,523.0,490.87,368.8
2016,5,4,13,45,55.5,374.0,1.5,20.0,424.5,394.67,298.89
2016,5,4,14,0,20.0,308.0,1.5,20.0,326.0,301.25,229.56
2016,5,4,14,15,132.5,349.5,1.45,20.0,458.5,417.6,319.14
2016,5,4,14,30,245.0,391.0,1.4,20.0,591.0,518.26,392.73
2016,5,4,14,45,552.5,254.0,1.4,20.0,676.0,568.31,432.33
2016,5,4,15,0,860.0,117.0,1.4,20.0,761.0,589.77,448.78
2016,5,4,15,15,608.0,201.5,1.35,19.5,644.0,485.96,369.83
2016,5,4,15,30,356.0,286.0,1.3,19.0,527.0,409.12,311.77
2016,5,4,15,45,316.0,272.0,1.3,19.0,475.0,357.51,272.21
2016,5,4,16,0,276.0,258.0,1.3,19.0,423.0,310.14,235.36
2016,5,4,16,15,519.0,176.0,1.2,18.5,453.0,288.09,210.42
2016,5,4,16,30,762.0,94.0,1.1,18.0,483.0,243.5,163.39
2016,5,4,16,45,511.5,129.0,1.05,18.0,377.5,180.77,120.63
2016,5,4,17,0,261.0,164.0,1.0,18.0,272.0,153.13,110.18
2016,5,4,17,15,443.5,118.0,0.9,17.5,271.5,101.17,68.43
2016,5,4,17,30,626.0,72.0,0.8,17.0,271.0,49.16,37.93
2016,5,4,17,45,565.0,64.5,0.7,16.5,219.5,45.67,34.98
2016,5,4,18,0,504.0,57.0,0.6,16.0,168.0,41.97,31.63
2016,5,4,18,15,413.0,47.0,0.55,15.0,121.5,35.78,25.93
2016,5,4,18,30,322.0,37.0,0.5,14.0,75.0,29.26,19.59
2016,5,4,18,45,161.0,18.5,0.5,13.5,37.5,14.2,3.78
2016,5,4,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,0.5,1.0,10.0,0.5,0.46,0.0
2016,5,5,6,0,0.0,1.0,1.1,10.0,1.0,0.92,0.0
2016,5,5,6,15,0.0,2.0,1.15,10.0,2.0,1.85,0.0
2016,5,5,6,30,0.0,3.0,1.2,10.0,3.0,2.78,0.0
2016,5,5,6,45,0.0,4.0,1.25,10.5,4.0,3.7,0.0
2016,5,5,7,0,0.0,5.0,1.3,11.0,5.0,4.63,0.0
2016,5,5,7,15,0.0,9.5,1.35,11.0,9.5,8.8,2.02
2016,5,5,7,30,0.0,14.0,1.4,11.0,14.0,12.98,5.62
2016,5,5,7,45,41.5,115.0,1.5,11.5,136.5,142.46,116.69
2016,5,5,8,0,83.0,216.0,1.6,12.0,259.0,284.38,232.48
2016,5,5,8,15,41.5,167.0,1.65,12.0,188.5,199.78,162.1
2016,5,5,8,30,0.0,118.0,1.7,12.0,118.0,110.96,87.59
2016,5,5,8,45,0.0,102.5,1.75,12.0,102.5,95.83,74.94
2016,5,5,9,0,0.0,87.0,1.8,12.0,87.0,81.13,62.55
2016,5,5,9,15,0.0,53.5,1.8,12.0,53.5,49.85,36.33
2016,5,5,9,30,0.0,20.0,1.8,12.0,20.0,18.62,10.06
2016,5,5,9,45,0.0,26.0,1.85,12.5,26.0,24.23,14.71
2016,5,5,10,0,0.0,32.0,1.9,13.0,32.0,29.84,19.32
2016,5,5,10,15,0.0,62.0,1.9,13.0,62.0,57.88,42.56
2016,5,5,10,30,0.0,92.0,1.9,13.0,92.0,86.08,65.66
2016,5,5,10,45,20.0,239.0,1.95,13.0,257.0,256.17,202.76
2016,5,5,11,0,40.0,386.0,2.0,13.0,422.0,426.68,333.18
2016,5,5,11,15,34.5,377.5,2.0,13.0,409.0,410.48,319.57
2016,5,5,11,30,29.0,369.0,2.0,13.0,396.0,394.31,307.07
2016,5,5,11,45,46.0,406.0,2.0,13.0,449.0,446.71,346.9
2016,5,5,12,0,63.0,443.0,2.0,13.0,502.0,497.95,384.92
2016,5,5,12,15,58.0,437.0,1.95,13.0,492.0,483.37,373.44
2016,5,5,12,30,53.0,431.0,1.9,13.0,482.0,468.79,362.41
2016,5,5,12,45,41.0,400.0,1.9,13.0,439.0,423.38,328.45
2016,5,5,13,0,29.0,369.0,1.9,13.0,396.0,379.09,295.13
2016,5,5,13,15,27.0,357.5,1.9,12.5,383.0,363.21,283.93
2016,5,5,13,30,25.0,346.0,1.9,12.0,370.0,347.55,272.68
2016,5,5,13,45,17.5,282.5,1.9,12.0,299.5,277.32,218.54
2016,5,5,14,0,10.0,219.0,1.9,12.0,229.0,211.46,167.0
2016,5,5,14,15,9.5,213.0,1.9,11.5,221.5,204.68,162.28
2016,5,5,14,30,9.0,207.0,1.9,11.0,214.0,197.94,157.4
2016,5,5,14,45,10.0,218.5,1.95,11.0,226.5,208.07,165.82
2016,5,5,15,0,11.0,230.0,2.0,11.0,239.0,217.79,173.9
2016,5,5,15,15,7.5,204.5,1.95,10.5,210.5,191.82,153.5
2016,5,5,15,30,4.0,179.0,1.9,10.0,182.0,166.39,133.43
2016,5,5,15,45,16.5,204.5,1.9,10.0,214.5,192.73,155.26
2016,5,5,16,0,29.0,230.0,1.9,10.0,247.0,211.91,170.87
2016,5,5,16,15,22.5,205.5,1.8,9.5,218.5,190.29,153.82
2016,5,5,16,30,16.0,181.0,1.7,9.0,190.0,165.26,133.98
2016,5,5,16,45,11.5,161.0,1.65,9.0,167.0,145.21,117.85
2016,5,5,17,0,7.0,141.0,1.6,9.0,144.0,125.85,102.19
2016,5,5,17,15,3.5,122.0,1.55,8.5,123.5,108.03,87.77
2016,5,5,17,30,0.0,103.0,1.5,8.0,103.0,91.17,77.37
2016,5,5,17,45,0.0,83.0,1.5,8.0,83.0,74.21,62.08
2016,5,5,18,0,0.0,63.0,1.5,8.0,63.0,57.06,46.35
2016,5,5,18,15,0.0,45.5,1.5,7.5,45.5,41.72,32.12
2016,5,5,18,30,0.0,28.0,1.5,7.0,28.0,26.0,17.38
2016,5,5,18,45,0.0,15.5,1.5,7.0,15.5,14.38,4.58
2016,5,5,19,0,0.0,3.0,1.5,7.0,3.0,2.86,0.0
2016,5,5,19,15,0.0,1.5,1.5,6.5,1.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.5,0.75,8.0,1.5,0.0,0.0
2016,5,6,5,30,0.0,3.0,0.8,8.0,3.0,2.86,0.0
2016,5,6,5,45,0.0,13.0,0.85,8.5,13.0,12.05,2.33
2016,5,6,6,0,0.0,23.0,0.9,9.0,23.0,21.34,12.32
2016,5,6,6,15,0.0,37.5,0.95,9.0,37.5,34.84,24.42
2016,5,6,6,30,0.0,52.0,1.0,9.0,52.0,48.67,36.73
2016,5,6,6,45,0.0,68.5,1.1,9.5,68.5,64.75,50.71
2016,5,6,7,0,0.0,85.0,1.2,10.0,85.0,80.78,64.38
2016,5,6,7,15,52.5,129.0,1.25,10.5,150.5,162.92,134.52
2016,5,6,7,30,105.0,173.0,1.3,11.0,216.0,255.75,211.23
2016,5,6,7,45,116.5,197.5,1.4,11.5,252.0,294.58,241.65
2016,5,6,8,0,128.0,222.0,1.5,12.0,288.0,334.05,272.21
2016,5,6,8,15,70.0,211.0,1.55,12.5,247.5,269.7,218.46
2016,5,6,8,30,12.0,200.0,1.6,13.0,207.0,202.92,162.38
2016,5,6,8,45,138.0,253.5,1.65,13.5,346.5,387.41,311.41
2016,5,6,9,0,264.0,307.0,1.7,14.0,486.0,572.84,451.56
2016,5,6,9,15,173.0,326.5,1.7,14.5,447.0,505.11,395.68
2016,5,6,9,30,82.0,346.0,1.7,15.0,408.0,431.21,336.44
2016,5,6,9,45,110.0,372.0,1.7,15.5,459.0,486.04,377.23
2016,5,6,10,0,138.0,398.0,1.7,16.0,510.0,554.45,426.05
2016,5,6,10,15,86.0,376.5,1.65,16.0,447.0,466.63,359.22
2016,5,6,10,30,34.0,355.0,1.6,16.0,384.0,391.02,301.23
2016,5,6,10,45,111.0,406.0,1.6,16.0,505.0,533.29,408.5
2016,5,6,11,0,188.0,457.0,1.6,16.0,626.0,662.37,500.79
2016,5,6,11,15,256.0,453.0,1.6,16.0,688.0,734.65,551.36
2016,5,6,11,30,324.0,449.0,1.6,16.0,750.0,793.54,592.48
2016,5,6,11,45,162.0,251.0,1.6,16.5,401.5,422.49,326.78
2016,5,6,12,0,0.0,53.0,1.6,17.0,53.0,49.58,34.54
2016,5,6,12,15,77.5,268.0,1.6,17.0,341.0,341.93,266.76
2016,5,6,12,30,155.0,483.0,1.6,17.0,629.0,623.65,470.88
2016,5,6,12,45,201.0,474.5,1.6,17.0,662.0,649.46,487.98
2016,5,6,13,0,247.0,466.0,1.6,17.0,695.0,677.14,508.33
2016,5,6,13,15,128.5,337.0,1.6,17.0,456.0,435.59,334.0
2016,5,6,13,30,10.0,208.0,1.6,17.0,217.0,202.79,156.14
2016,5,6,13,45,256.0,274.0,1.6,17.0,495.5,463.96,362.19
2016,5,6,14,0,502.0,340.0,1.6,17.0,774.0,696.84,530.71
2016,5,6,14,15,441.0,347.0,1.55,17.0,719.0,633.34,482.03
2016,5,6,14,30,380.0,354.0,1.5,17.0,664.0,574.17,438.64
2016,5,6,14,45,230.0,350.5,1.5,17.0,536.0,456.71,351.37
2016,5,6,15,0,80.0,347.0,1.5,17.0,408.0,356.91,275.8
2016,5,6,15,15,133.0,333.0,1.45,17.0,427.0,361.83,280.42
2016,5,6,15,30,186.0,319.0,1.4,17.0,446.0,362.56,280.51
2016,5,6,15,45,238.0,288.0,1.35,17.0,439.0,343.22,264.54
2016,5,6,16,0,290.0,257.0,1.3,17.0,432.0,314.36,240.2
2016,5,6,16,15,347.5,221.5,1.2,16.5,413.0,281.15,211.39
2016,5,6,16,30,405.0,186.0,1.1,16.0,394.0,237.27,172.92
2016,5,6,16,45,418.5,161.5,1.05,16.0,356.5,192.12,134.71
2016,5,6,17,0,432.0,137.0,1.0,16.0,319.0,145.71,97.73
2016,5,6,17,15,386.0,127.5,0.9,15.5,274.0,106.95,74.71
2016,5,6,17,30,340.0,118.0,0.8,15.0,229.0,83.63,68.62
2016,5,6,17,45,299.5,100.5,0.7,14.5,185.0,77.02,62.97
2016,5,6,18,0,259.0,83.0,0.6,14.0,141.0,64.69,51.99
2016,5,6,18,15,204.0,64.0,0.6,13.5,102.5,50.78,39.34
2016,5,6,18,30,149.0,45.0,0.6,13.0,64.0,36.4,25.96
2016,5,6,18,45,74.5,27.0,0.6,12.5,36.5,22.3,10.52
2016,5,6,19,0,0.0,9.0,0.6,12.0,9.0,8.58,0.0
2016,5,6,19,15,0.0,4.5,0.6,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,27.0,5.0,0.7,7.5,5.5,0.0,0.0
2016,5,7,5,30,54.0,10.0,0.8,8.0,11.0,20.46,0.0
2016,5,7,5,45,183.0,24.5,0.95,8.5,44.0,84.99,48.29
2016,5,7,6,0,312.0,39.0,1.1,9.0,77.0,156.34,117.25
2016,5,7,6,15,402.5,49.5,1.1,9.5,123.5,220.7,174.7
2016,5,7,6,30,493.0,60.0,1.1,10.0,170.0,294.95,239.52
2016,5,7,6,45,552.0,68.0,1.15,11.0,221.5,360.47,295.51
2016,5,7,7,0,611.0,76.0,1.2,12.0,273.0,431.34,353.62
2016,5,7,7,15,653.0,82.0,1.2,12.5,326.5,494.8,404.07
2016,5,7,7,30,695.0,88.0,1.2,13.0,380.0,560.96,454.62
2016,5,7,7,45,723.5,93.5,1.3,14.0,432.5,619.57,497.41
2016,5,7,8,0,752.0,99.0,1.4,15.0,485.0,676.2,536.7
2016,5,7,8,15,775.0,103.0,1.4,15.5,535.5,729.75,571.91
2016,5,7,8,30,798.0,107.0,1.4,16.0,586.0,782.72,605.85
2016,5,7,8,45,812.0,112.0,1.45,17.0,632.5,828.27,633.31
2016,5,7,9,0,826.0,117.0,1.5,18.0,679.0,871.99,659.03
2016,5,7,9,15,839.0,119.5,1.45,18.0,721.5,909.91,681.66
2016,5,7,9,30,852.0,122.0,1.4,18.0,764.0,945.44,702.45
2016,5,7,9,45,868.0,121.0,1.4,18.5,802.0,969.31,714.87
2016,5,7,10,0,884.0,120.0,1.4,19.0,840.0,998.41,730.73
2016,5,7,10,15,891.0,122.0,1.4,19.0,870.0,1018.94,742.36
2016,5,7,10,30,898.0,124.0,1.4,19.0,900.0,1036.13,752.02
2016,5,7,10,45,893.0,131.0,1.4,19.5,920.5,1042.98,753.85
2016,5,7,11,0,888.0,138.0,1.4,20.0,941.0,1046.05,753.57
2016,5,7,11,15,890.0,139.5,1.4,20.0,955.5,1046.92,753.51
2016,5,7,11,30,892.0,141.0,1.4,20.0,970.0,1044.22,751.37
2016,5,7,11,45,871.0,156.5,1.45,20.5,971.5,1028.85,740.88
2016,5,7,12,0,850.0,172.0,1.5,21.0,973.0,1019.68,734.52
2016,5,7,12,15,848.0,172.0,1.5,21.0,971.5,1001.11,722.84
2016,5,7,12,30,846.0,172.0,1.5,21.0,970.0,979.4,709.33
2016,5,7,12,45,806.0,196.0,1.55,21.0,951.5,942.91,687.07
2016,5,7,13,0,766.0,220.0,1.6,21.0,933.0,909.07,666.46
2016,5,7,13,15,760.0,218.5,1.6,21.0,916.0,875.06,644.89
2016,5,7,13,30,754.0,217.0,1.6,21.0,899.0,838.96,621.71
2016,5,7,13,45,383.0,230.0,1.6,21.0,576.0,526.08,400.32
2016,5,7,14,0,12.0,243.0,1.6,21.0,253.0,235.15,178.37
2016,5,7,14,15,72.5,321.5,1.5,20.5,380.5,348.65,266.82
2016,5,7,14,30,133.0,400.0,1.4,20.0,508.0,452.37,343.6
2016,5,7,14,45,360.5,327.0,1.35,20.0,603.0,515.76,392.1
2016,5,7,15,0,588.0,254.0,1.3,20.0,698.0,556.4,421.71
2016,5,7,15,15,383.0,287.0,1.2,20.0,570.0,447.37,339.38
2016,5,7,15,30,178.0,320.0,1.1,20.0,442.0,359.8,273.89
2016,5,7,15,45,374.5,256.5,1.05,20.0,490.0,368.41,278.35
2016,5,7,16,0,571.0,193.0,1.0,20.0,538.0,354.51,261.86
2016,5,7,16,15,543.5,184.5,0.95,20.0,490.0,302.96,219.23
2016,5,7,16,30,516.0,176.0,0.9,20.0,442.0,254.26,179.1
2016,5,7,16,45,512.5,155.5,0.85,20.0,396.0,203.07,137.09
2016,5,7,17,0,509.0,135.0,0.8,20.0,350.0,152.53,98.31
2016,5,7,17,15,463.0,124.0,0.7,19.5,299.5,108.06,72.2
2016,5,7,17,30,417.0,113.0,0.6,19.0,249.0,80.02,64.37
2016,5,7,17,45,362.5,98.5,0.55,18.5,201.0,71.45,57.13
2016,5,7,18,0,308.0,84.0,0.5,18.0,153.0,62.4,49.18
2016,5,7,18,15,231.0,66.5,0.5,17.5,110.5,52.65,40.33
2016,5,7,18,30,154.0,49.0,0.5,17.0,68.0,39.39,28.11
2016,5,7,18,45,77.0,29.0,0.55,17.0,38.5,23.86,11.88
2016,5,7,19,0,0.0,9.0,0.6,17.0,9.0,8.58,0.0
2016,5,7,19,15,0.0,4.5,0.6,17.0,4.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,14.0,5.0,1.1,16.0,5.0,0.0,0.0
2016,5,8,5,30,28.0,10.0,1.1,16.0,10.0,15.22,0.0
2016,5,8,5,45,119.0,27.5,1.15,16.0,41.0,72.72,41.93
2016,5,8,6,0,210.0,45.0,1.2,16.0,72.0,129.84,95.55
2016,5,8,6,15,291.0,59.5,1.2,16.5,115.0,188.4,146.03
2016,5,8,6,30,372.0,74.0,1.2,17.0,158.0,256.05,203.51
2016,5,8,6,45,287.0,99.0,1.25,17.5,174.0,255.51,205.65
2016,5,8,7,0,202.0,124.0,1.3,18.0,190.0,252.62,203.94
2016,5,8,7,15,389.0,115.0,1.3,18.5,269.5,371.69,300.14
2016,5,8,7,30,576.0,106.0,1.3,19.0,349.0,505.46,403.5
2016,5,8,7,45,612.5,116.0,1.35,20.0,405.0,569.17,448.77
2016,5,8,8,0,649.0,126.0,1.4,21.0,461.0,634.5,494.12
2016,5,8,8,15,342.0,182.0,1.4,21.0,360.0,480.81,375.56
2016,5,8,8,30,35.0,238.0,1.4,21.0,259.0,271.66,210.26
2016,5,8,8,45,384.0,195.0,1.4,21.5,456.0,555.57,431.66
2016,5,8,9,0,733.0,152.0,1.4,22.0,653.0,833.16,625.01
2016,5,8,9,15,747.5,156.0,1.45,22.0,694.0,871.43,646.39
2016,5,8,9,30,762.0,160.0,1.5,22.0,735.0,907.67,669.03
2016,5,8,9,45,771.5,164.0,1.6,22.5,770.0,931.67,682.96
2016,5,8,10,0,781.0,168.0,1.7,23.0,805.0,958.07,698.57
2016,5,8,10,15,788.5,170.5,1.75,23.0,833.5,978.06,710.72
2016,5,8,10,30,796.0,173.0,1.8,23.0,862.0,994.98,721.05
2016,5,8,10,45,791.0,181.0,1.85,23.0,881.5,1001.83,725.08
2016,5,8,11,0,786.0,189.0,1.9,23.0,901.0,1005.22,727.14
2016,5,8,11,15,791.0,190.0,1.85,23.0,916.5,1008.21,727.81
2016,5,8,11,30,796.0,191.0,1.8,23.0,932.0,1007.88,726.49
2016,5,8,11,45,802.5,188.5,1.75,23.5,941.0,1002.22,720.54
2016,5,8,12,0,809.0,186.0,1.7,24.0,950.0,993.25,712.69
2016,5,8,12,15,810.0,186.0,1.7,24.0,951.0,978.12,703.16
2016,5,8,12,30,811.0,186.0,1.7,24.0,952.0,959.9,691.79
2016,5,8,12,45,412.0,223.5,1.7,24.0,613.0,609.69,455.31
2016,5,8,13,0,13.0,261.0,1.7,24.0,274.0,256.8,191.78
2016,5,8,13,15,141.0,353.0,1.65,24.0,481.5,461.28,346.55
2016,5,8,13,30,269.0,445.0,1.6,24.0,689.0,647.94,477.54
2016,5,8,13,45,523.5,315.5,1.55,24.0,775.0,716.33,528.93
2016,5,8,14,0,778.0,186.0,1.5,24.0,861.0,761.56,563.86
2016,5,8,14,15,580.5,270.0,1.45,24.0,764.0,662.35,491.08
2016,5,8,14,30,383.0,354.0,1.4,24.0,667.0,576.03,427.54
2016,5,8,14,45,219.0,342.5,1.4,24.0,520.0,444.12,332.57
2016,5,8,15,0,55.0,331.0,1.4,24.0,373.0,329.08,247.61
2016,5,8,15,15,374.0,250.0,1.3,23.5,508.5,409.58,309.74
2016,5,8,15,30,693.0,169.0,1.2,23.0,644.0,460.62,344.16
2016,5,8,15,45,666.5,166.0,1.2,23.0,597.0,405.86,299.97
2016,5,8,16,0,640.0,163.0,1.2,23.0,550.0,353.33,257.22
2016,5,8,16,15,613.0,156.0,1.1,22.5,501.5,299.73,213.25
2016,5,8,16,30,586.0,149.0,1.0,22.0,453.0,248.96,171.39
2016,5,8,16,45,548.0,141.5,0.9,22.0,402.0,198.44,130.99
2016,5,8,17,0,510.0,134.0,0.8,22.0,351.0,152.43,97.34
2016,5,8,17,15,466.5,123.5,0.7,21.5,301.0,108.41,71.54
2016,5,8,17,30,423.0,113.0,0.6,21.0,251.0,79.92,63.76
2016,5,8,17,45,375.0,97.5,0.5,20.5,204.0,70.61,55.94
2016,5,8,18,0,327.0,82.0,0.4,20.0,157.0,60.78,47.39
2016,5,8,18,15,253.0,65.0,0.45,19.5,114.0,49.19,37.04
2016,5,8,18,30,179.0,48.0,0.5,19.0,71.0,38.71,27.35
2016,5,8,18,45,103.0,29.0,0.55,18.5,40.5,23.9,12.25
2016,5,8,19,0,27.0,10.0,0.6,18.0,10.0,9.53,0.0
2016,5,8,19,15,13.5,5.0,0.6,17.5,5.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,5.0,0.55,12.0,5.0,0.0,0.0
2016,5,9,5,30,0.0,10.0,0.5,12.0,10.0,9.53,0.0
2016,5,9,5,45,94.5,29.0,0.5,12.5,41.0,63.52,38.02
2016,5,9,6,0,189.0,48.0,0.5,13.0,72.0,126.68,94.64
2016,5,9,6,15,264.5,64.5,0.4,13.0,115.0,184.31,144.41
2016,5,9,6,30,340.0,81.0,0.3,13.0,158.0,250.36,200.46
2016,5,9,6,45,254.0,104.0,0.25,13.5,170.5,245.35,198.32
2016,5,9,7,0,168.0,127.0,0.2,14.0,183.0,229.84,186.15
2016,5,9,7,15,325.5,127.0,0.2,14.5,258.0,338.02,273.57
2016,5,9,7,30,483.0,127.0,0.2,15.0,333.0,464.63,370.38
2016,5,9,7,45,404.5,165.5,0.2,15.5,352.5,476.17,375.08
2016,5,9,8,0,326.0,204.0,0.2,16.0,372.0,468.44,366.43
2016,5,9,8,15,300.5,232.5,0.25,16.5,399.5,493.19,382.75
2016,5,9,8,30,275.0,261.0,0.3,17.0,427.0,514.77,395.99
2016,5,9,8,45,334.5,268.5,0.35,17.5,487.0,582.05,443.64
2016,5,9,9,0,394.0,276.0,0.4,18.0,547.0,652.24,491.52
2016,5,9,9,15,302.5,318.0,0.4,18.0,533.5,625.36,468.35
2016,5,9,9,30,211.0,360.0,0.4,18.0,520.0,579.12,433.05
2016,5,9,9,45,250.5,371.5,0.4,18.5,570.5,644.89,477.87
2016,5,9,10,0,290.0,383.0,0.4,19.0,621.0,698.3,512.11
2016,5,9,10,15,182.5,396.0,0.4,19.0,548.0,595.15,438.29
2016,5,9,10,30,75.0,409.0,0.4,19.0,475.0,488.56,361.74
2016,5,9,10,45,118.0,433.5,0.45,19.5,540.0,568.56,418.8
2016,5,9,11,0,161.0,458.0,0.5,20.0,605.0,635.26,463.53
2016,5,9,11,15,176.5,466.0,0.55,20.0,629.5,655.97,477.23
2016,5,9,11,30,192.0,474.0,0.6,20.0,654.0,675.57,490.74
2016,5,9,11,45,115.5,440.0,0.65,20.5,548.5,559.73,409.87
2016,5,9,12,0,39.0,406.0,0.7,21.0,443.0,436.35,322.36
2016,5,9,12,15,45.0,417.0,0.75,21.0,460.0,450.14,333.56
2016,5,9,12,30,51.0,428.0,0.8,21.0,477.0,463.21,343.1
2016,5,9,12,45,146.0,448.0,0.85,21.5,585.0,572.42,421.54
2016,5,9,13,0,241.0,468.0,0.9,22.0,693.0,668.1,487.26
2016,5,9,13,15,193.0,463.0,0.9,22.0,641.5,610.08,445.98
2016,5,9,13,30,145.0,458.0,0.9,22.0,590.0,554.58,407.47
2016,5,9,13,45,136.0,444.5,0.9,22.5,566.0,525.03,386.82
2016,5,9,14,0,127.0,431.0,0.9,23.0,542.0,496.01,366.17
2016,5,9,14,15,228.0,402.0,0.9,23.0,592.5,531.37,393.51
2016,5,9,14,30,329.0,373.0,0.9,23.0,643.0,557.14,412.78
2016,5,9,14,45,328.5,355.0,0.9,23.0,614.5,520.56,386.74
2016,5,9,15,0,328.0,337.0,0.9,23.0,586.0,483.63,360.5
2016,5,9,15,15,450.0,274.0,0.85,23.0,595.0,468.74,349.79
2016,5,9,15,30,572.0,211.0,0.8,23.0,604.0,442.26,328.67
2016,5,9,15,45,390.5,241.5,0.8,23.0,501.5,359.88,267.37
2016,5,9,16,0,209.0,272.0,0.8,23.0,399.0,303.02,226.38
2016,5,9,16,15,170.0,249.0,0.75,22.5,347.0,257.46,192.55
2016,5,9,16,30,131.0,226.0,0.7,22.0,295.0,216.64,162.35
2016,5,9,16,45,114.5,201.0,0.65,22.0,257.0,182.95,136.75
2016,5,9,17,0,98.0,176.0,0.6,22.0,219.0,156.69,117.42
2016,5,9,17,15,88.0,154.0,0.55,21.5,188.5,130.27,98.73
2016,5,9,17,30,78.0,132.0,0.5,21.0,158.0,107.74,87.37
2016,5,9,17,45,65.0,109.5,0.45,20.5,128.5,90.68,73.08
2016,5,9,18,0,52.0,87.0,0.4,20.0,99.0,73.25,58.09
2016,5,9,18,15,35.0,65.5,0.4,19.5,72.5,56.15,43.03
2016,5,9,18,30,18.0,44.0,0.4,19.0,46.0,38.69,27.38
2016,5,9,18,45,9.0,25.5,0.4,19.0,26.5,23.09,11.97
2016,5,9,19,0,0.0,7.0,0.4,19.0,7.0,6.67,0.0
2016,5,9,19,15,0.0,3.5,0.4,19.0,3.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,3.0,0.3,16.0,3.0,0.0,0.0
2016,5,10,5,30,0.0,6.0,0.3,16.0,6.0,5.72,0.0
2016,5,10,5,45,0.0,22.0,0.3,16.5,22.0,20.43,9.4
2016,5,10,6,0,0.0,38.0,0.3,17.0,38.0,36.32,24.31
2016,5,10,6,15,4.0,58.5,0.25,17.0,59.5,58.45,43.33
2016,5,10,6,30,8.0,79.0,0.2,17.0,81.0,80.76,62.32
2016,5,10,6,45,18.0,100.0,0.2,17.5,105.5,106.81,83.96
2016,5,10,7,0,28.0,121.0,0.2,18.0,130.0,139.64,110.65
2016,5,10,7,15,14.0,112.5,0.3,18.5,117.0,116.19,91.03
2016,5,10,7,30,0.0,104.0,0.4,19.0,104.0,98.35,75.93
2016,5,10,7,45,93.0,164.0,0.5,20.0,212.5,239.6,190.14
2016,5,10,8,0,186.0,224.0,0.6,21.0,321.0,377.94,295.23
2016,5,10,8,15,450.0,179.0,0.7,21.5,444.5,560.91,432.52
2016,5,10,8,30,714.0,134.0,0.8,22.0,568.0,748.5,563.58
2016,5,10,8,45,732.0,139.0,0.9,22.5,613.5,794.43,590.69
2016,5,10,9,0,750.0,144.0,1.0,23.0,659.0,839.04,618.34
2016,5,10,9,15,764.0,147.5,1.05,23.5,700.0,872.28,637.52
2016,5,10,9,30,778.0,151.0,1.1,24.0,741.0,907.81,658.14
2016,5,10,9,45,776.0,161.5,1.2,24.5,773.5,933.1,672.82
2016,5,10,10,0,774.0,172.0,1.3,25.0,806.0,955.13,685.54
2016,5,10,10,15,615.0,260.5,1.3,25.0,776.0,906.69,652.3
2016,5,10,10,30,456.0,349.0,1.3,25.0,746.0,841.79,605.4
2016,5,10,10,45,620.5,270.0,1.35,25.0,824.5,928.65,666.83
2016,5,10,11,0,785.0,191.0,1.4,25.0,903.0,1005.77,715.56
2016,5,10,11,15,604.0,295.0,1.3,24.5,848.5,932.61,665.96
2016,5,10,11,30,423.0,399.0,1.2,24.0,794.0,848.64,606.9
2016,5,10,11,45,425.0,403.0,1.15,24.0,802.5,846.63,605.61
2016,5,10,12,0,427.0,407.0,1.1,24.0,811.0,842.48,602.05
2016,5,10,12,15,317.5,444.5,1.1,24.0,745.5,755.94,542.92
2016,5,10,12,30,208.0,482.0,1.1,24.0,680.0,671.56,484.77
2016,5,10,12,45,508.5,331.5,1.15,24.5,808.0,803.93,581.7
2016,5,10,13,0,809.0,181.0,1.2,25.0,936.0,905.9,650.38
2016,5,10,13,15,638.0,277.5,1.2,25.0,867.5,825.19,595.32
2016,5,10,13,30,467.0,374.0,1.2,25.0,799.0,747.5,540.58
2016,5,10,13,45,493.5,341.0,1.2,25.0,780.0,715.72,521.3
2016,5,10,14,0,520.0,308.0,1.2,25.0,761.0,680.94,499.08
2016,5,10,14,15,382.5,351.5,1.2,25.0,678.5,595.22,438.08
2016,5,10,14,30,245.0,395.0,1.2,25.0,596.0,520.99,384.49
2016,5,10,14,45,275.5,369.0,1.25,25.0,586.0,500.25,371.17
2016,5,10,15,0,306.0,343.0,1.3,25.0,576.0,476.42,354.65
2016,5,10,15,15,189.5,324.5,1.25,25.0,466.5,383.44,286.65
2016,5,10,15,30,73.0,306.0,1.2,25.0,357.0,303.77,228.25
2016,5,10,15,45,362.0,232.0,1.15,25.0,455.5,343.85,255.87
2016,5,10,16,0,651.0,158.0,1.1,25.0,554.0,353.62,255.42
2016,5,10,16,15,398.0,192.5,1.0,24.5,428.5,269.37,194.31
2016,5,10,16,30,145.0,227.0,0.9,24.0,303.0,220.69,163.93
2016,5,10,16,45,134.5,202.5,0.85,24.0,267.5,187.52,138.59
2016,5,10,17,0,124.0,178.0,0.8,24.0,232.0,155.96,114.96
2016,5,10,17,15,108.0,157.0,0.7,23.5,199.5,128.15,95.73
2016,5,10,17,30,92.0,136.0,0.6,23.0,167.0,105.37,84.71
2016,5,10,17,45,211.5,110.0,0.55,22.5,164.0,83.3,66.25
2016,5,10,18,0,331.0,84.0,0.5,22.0,161.0,62.14,48.16
2016,5,10,18,15,257.5,67.5,0.5,21.0,118.0,51.01,38.41
2016,5,10,18,30,184.0,51.0,0.5,20.0,75.0,40.97,29.24
2016,5,10,18,45,107.0,31.0,0.5,19.5,43.5,25.47,14.07
2016,5,10,19,0,30.0,11.0,0.5,19.0,12.0,10.48,0.0
2016,5,10,19,15,15.0,5.5,0.5,19.0,6.0,5.24,0.0
2016,5,10,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.0,0.6,15.5,2.0,1.91,0.0
2016,5,11,5,30,0.0,4.0,0.7,16.0,4.0,3.81,0.0
2016,5,11,5,45,0.0,13.0,0.8,16.5,13.0,12.04,3.37
2016,5,11,6,0,0.0,22.0,0.9,17.0,22.0,20.4,11.21
2016,5,11,6,15,0.0,34.5,0.95,17.5,34.5,32.03,21.27
2016,5,11,6,30,0.0,47.0,1.0,18.0,47.0,43.68,31.24
2016,5,11,6,45,0.0,60.5,1.05,18.5,60.5,56.36,41.91
2016,5,11,7,0,0.0,74.0,1.1,19.0,74.0,69.34,52.6
2016,5,11,7,15,0.0,92.5,1.1,19.5,92.5,87.35,67.23
2016,5,11,7,30,0.0,111.0,1.1,20.0,111.0,105.37,81.57
2016,5,11,7,45,0.0,125.0,1.15,20.5,125.0,118.85,91.99
2016,5,11,8,0,0.0,139.0,1.2,21.0,139.0,132.34,102.27
2016,5,11,8,15,0.5,151.0,1.2,21.0,151.0,144.21,111.35
2016,5,11,8,30,1.0,163.0,1.2,21.0,163.0,156.14,120.41
2016,5,11,8,45,24.5,226.0,1.25,21.5,243.0,248.94,192.74
2016,5,11,9,0,48.0,289.0,1.3,22.0,323.0,337.26,258.89
2016,5,11,9,15,152.0,322.0,1.3,22.0,436.5,479.84,365.65
2016,5,11,9,30,256.0,355.0,1.3,22.0,550.0,627.89,470.93
2016,5,11,9,45,378.5,331.0,1.35,22.5,634.0,722.77,536.83
2016,5,11,10,0,501.0,307.0,1.4,23.0,718.0,833.96,611.58
2016,5,11,10,15,653.5,231.0,1.4,23.0,787.5,914.2,666.23
2016,5,11,10,30,806.0,155.0,1.4,23.0,857.0,985.43,709.89
2016,5,11,10,45,411.0,225.5,1.4,23.0,584.5,667.08,495.8
2016,5,11,11,0,16.0,296.0,1.4,23.0,312.0,299.05,223.42
2016,5,11,11,15,158.5,375.0,1.35,22.5,524.0,543.06,406.28
2016,5,11,11,30,301.0,454.0,1.3,22.0,736.0,773.92,564.39
2016,5,11,11,45,281.5,463.5,1.3,22.0,728.5,757.38,550.02
2016,5,11,12,0,262.0,473.0,1.3,22.0,721.0,739.68,537.59
2016,5,11,12,15,267.0,471.5,1.25,22.0,725.0,733.77,533.39
2016,5,11,12,30,272.0,470.0,1.2,22.0,729.0,726.47,528.18
2016,5,11,12,45,278.5,464.5,1.2,22.0,727.0,715.32,521.06
2016,5,11,13,0,285.0,459.0,1.2,22.0,725.0,702.85,513.08
2016,5,11,13,15,226.0,459.5,1.15,22.0,669.0,634.77,465.44
2016,5,11,13,30,167.0,460.0,1.1,22.0,613.0,574.22,422.78
2016,5,11,13,45,108.0,422.5,1.1,22.0,520.5,482.43,358.23
2016,5,11,14,0,49.0,385.0,1.1,22.0,428.0,394.25,294.81
2016,5,11,14,15,84.0,392.0,1.05,22.0,462.5,420.24,314.99
2016,5,11,14,30,119.0,399.0,1.0,22.0,497.0,441.85,330.89
2016,5,11,14,45,167.5,380.5,1.0,22.0,511.5,445.36,334.16
2016,5,11,15,0,216.0,362.0,1.0,22.0,526.0,444.0,333.57
2016,5,11,15,15,181.5,342.5,0.95,22.0,475.5,394.36,296.94
2016,5,11,15,30,147.0,323.0,0.9,22.0,425.0,348.33,263.0
2016,5,11,15,45,181.5,298.0,0.9,22.0,415.0,329.29,248.51
2016,5,11,16,0,216.0,273.0,0.9,22.0,405.0,306.52,230.21
2016,5,11,16,15,249.0,244.0,0.85,22.0,384.0,272.03,202.09
2016,5,11,16,30,282.0,215.0,0.8,22.0,363.0,238.02,173.58
2016,5,11,16,45,343.0,180.5,0.75,22.0,341.5,201.11,141.47
2016,5,11,17,0,404.0,146.0,0.7,22.0,320.0,151.99,101.04
2016,5,11,17,15,361.0,135.5,0.6,21.5,276.0,114.14,78.23
2016,5,11,17,30,318.0,125.0,0.5,21.0,232.0,93.44,75.26
2016,5,11,17,45,287.5,106.0,0.4,21.0,190.0,80.75,64.48
2016,5,11,18,0,257.0,87.0,0.3,21.0,148.0,67.52,52.99
2016,5,11,18,15,202.0,68.5,0.3,20.5,109.0,54.1,41.16
2016,5,11,18,30,147.0,50.0,0.3,20.0,70.0,40.2,28.65
2016,5,11,18,45,73.5,31.5,0.35,20.0,41.5,25.85,14.61
2016,5,11,19,0,0.0,13.0,0.4,20.0,13.0,12.39,0.0
2016,5,11,19,15,0.0,6.5,0.4,19.5,6.5,6.2,0.0
2016,5,11,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,5,15,30.0,7.0,0.35,15.5,8.0,6.67,0.0
2016,5,12,5,30,60.0,14.0,0.4,16.0,16.0,25.78,0.0
2016,5,12,5,45,166.0,30.0,0.5,16.5,49.0,89.31,57.08
2016,5,12,6,0,272.0,46.0,0.6,17.0,82.0,150.85,111.29
2016,5,12,6,15,351.5,58.0,0.6,17.5,126.5,209.78,161.76
2016,5,12,6,30,431.0,70.0,0.6,18.0,171.0,277.51,218.61
2016,5,12,6,45,487.5,79.0,0.6,18.5,220.5,342.4,271.81
2016,5,12,7,0,544.0,88.0,0.6,19.0,270.0,409.76,325.02
2016,5,12,7,15,272.0,98.0,0.6,19.5,189.0,282.89,225.97
2016,5,12,7,30,0.0,108.0,0.6,20.0,108.0,102.3,78.41
2016,5,12,7,45,0.0,116.0,0.6,20.5,116.0,109.77,84.51
2016,5,12,8,0,0.0,124.0,0.6,21.0,124.0,117.29,90.04
2016,5,12,8,15,1.0,146.5,0.6,21.5,147.5,140.05,107.61
2016,5,12,8,30,2.0,169.0,0.6,22.0,171.0,162.93,124.92
2016,5,12,8,45,4.0,181.5,0.6,22.5,184.5,176.7,134.95
2016,5,12,9,0,6.0,194.0,0.6,23.0,198.0,190.6,145.0
2016,5,12,9,15,14.0,237.5,0.55,23.0,248.0,241.15,183.1
2016,5,12,9,30,22.0,281.0,0.5,23.0,298.0,292.26,220.52
2016,5,12,9,45,30.0,311.5,0.5,23.5,336.0,343.05,256.54
2016,5,12,10,0,38.0,342.0,0.5,24.0,374.0,382.36,283.57
2016,5,12,10,15,51.0,372.5,0.4,24.0,416.5,426.52,313.73
2016,5,12,10,30,64.0,403.0,0.3,24.0,459.0,470.53,342.99
2016,5,12,10,45,64.5,414.5,0.25,24.5,472.0,481.58,348.6
2016,5,12,11,0,65.0,426.0,0.2,25.0,485.0,492.23,354.23
2016,5,12,11,15,130.0,451.0,0.15,25.0,572.0,592.72,422.46
2016,5,12,11,30,195.0,476.0,0.1,25.0,659.0,679.76,478.66
2016,5,12,11,45,263.0,465.0,0.1,25.5,714.0,740.2,516.58
2016,5,12,12,0,331.0,454.0,0.1,26.0,769.0,787.93,546.18
2016,5,12,12,15,593.0,301.0,0.15,26.0,864.5,886.21,614.65
2016,5,12,12,30,855.0,148.0,0.2,26.0,960.0,956.12,658.58
2016,5,12,12,45,836.5,158.5,0.3,26.0,948.5,933.82,646.18
2016,5,12,13,0,818.0,169.0,0.4,26.0,937.0,902.17,629.56
2016,5,12,13,15,814.0,168.0,0.45,26.0,921.5,870.11,611.61
2016,5,12,13,30,810.0,167.0,0.5,26.0,906.0,835.69,591.94
2016,5,12,13,45,806.0,164.0,0.55,26.0,884.0,797.19,569.43
2016,5,12,14,0,802.0,161.0,0.6,26.0,862.0,756.69,545.24
2016,5,12,14,15,793.5,159.0,0.65,25.5,832.5,712.08,517.52
2016,5,12,14,30,785.0,157.0,0.7,25.0,803.0,666.21,487.98
2016,5,12,14,45,776.5,152.5,0.75,25.0,768.5,617.01,454.24
2016,5,12,15,0,768.0,148.0,0.8,25.0,734.0,567.01,418.78
2016,5,12,15,15,753.5,144.5,0.8,25.0,693.5,514.25,379.7
2016,5,12,15,30,739.0,141.0,0.8,25.0,653.0,458.65,337.39
2016,5,12,15,45,722.0,136.0,0.8,25.0,608.5,403.84,294.31
2016,5,12,16,0,705.0,131.0,0.8,25.0,564.0,350.07,250.76
2016,5,12,16,15,448.5,179.0,0.8,24.5,446.0,273.47,195.75
2016,5,12,16,30,192.0,227.0,0.8,24.0,328.0,231.73,170.55
2016,5,12,16,45,105.5,191.5,0.8,24.0,246.0,175.14,130.03
2016,5,12,17,0,19.0,156.0,0.8,24.0,164.0,139.5,106.29
2016,5,12,17,15,13.5,136.0,0.7,23.5,141.5,119.9,91.68
2016,5,12,17,30,8.0,116.0,0.6,23.0,119.0,101.53,81.49
2016,5,12,17,45,4.0,95.5,0.55,22.5,97.0,84.34,67.15
2016,5,12,18,0,0.0,75.0,0.5,22.0,75.0,66.97,52.31
2016,5,12,18,15,0.0,55.5,0.45,21.5,55.5,50.2,37.68
2016,5,12,18,30,0.0,36.0,0.4,21.0,36.0,33.21,22.65
2016,5,12,18,45,0.0,21.5,0.4,20.5,21.5,19.96,10.16
2016,5,12,19,0,0.0,7.0,0.4,20.0,7.0,6.48,0.0
2016,5,12,19,15,0.0,3.5,0.4,19.5,3.5,3.34,0.0
2016,5,12,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,1.5,0.7,17.0,1.5,1.43,0.0
2016,5,13,5,30,0.0,3.0,0.7,17.0,3.0,2.77,0.0
2016,5,13,5,45,0.0,11.5,0.75,17.5,11.5,10.65,2.51
2016,5,13,6,0,0.0,20.0,0.8,18.0,20.0,18.54,9.67
2016,5,13,6,15,0.0,31.0,0.8,18.0,31.0,28.77,18.53
2016,5,13,6,30,0.0,42.0,0.8,18.0,42.0,39.01,27.35
2016,5,13,6,45,0.0,54.5,0.85,18.0,54.5,50.66,37.23
2016,5,13,7,0,0.0,67.0,0.9,18.0,67.0,62.33,46.96
2016,5,13,7,15,0.0,61.5,0.95,18.0,61.5,57.19,42.54
2016,5,13,7,30,0.0,56.0,1.0,18.0,56.0,52.07,38.13
2016,5,13,7,45,0.0,92.0,1.05,18.0,92.0,86.02,66.09
2016,5,13,8,0,0.0,128.0,1.1,18.0,128.0,121.24,94.53
2016,5,13,8,15,0.0,88.0,1.1,18.0,88.0,82.0,62.21
2016,5,13,8,30,0.0,48.0,1.1,18.0,48.0,44.67,31.44
2016,5,13,8,45,0.0,44.0,1.15,18.5,44.0,40.96,28.24
2016,5,13,9,0,0.0,40.0,1.2,19.0,40.0,37.25,25.05
2016,5,13,9,15,3.5,118.0,1.2,19.0,121.0,113.87,87.15
2016,5,13,9,30,7.0,196.0,1.2,19.0,202.0,193.07,149.39
2016,5,13,9,45,16.5,256.0,1.2,19.5,270.0,261.49,201.48
2016,5,13,10,0,26.0,316.0,1.2,20.0,338.0,342.97,261.82
2016,5,13,10,15,181.5,360.0,1.2,20.0,518.5,554.7,419.69
2016,5,13,10,30,337.0,404.0,1.2,20.0,699.0,768.97,567.83
2016,5,13,10,45,599.0,271.5,1.2,20.5,811.5,907.67,663.19
2016,5,13,11,0,861.0,139.0,1.2,21.0,924.0,1018.64,731.56
2016,5,13,11,15,522.0,309.0,1.15,21.5,787.0,862.08,624.17
2016,5,13,11,30,183.0,479.0,1.1,22.0,650.0,670.54,486.52
2016,5,13,11,45,180.5,483.0,1.1,22.5,653.5,666.92,484.76
2016,5,13,12,0,178.0,487.0,1.1,23.0,657.0,662.36,480.52
2016,5,13,12,15,203.5,484.5,1.05,23.0,678.5,677.41,490.84
2016,5,13,12,30,229.0,482.0,1.0,23.0,700.0,690.62,499.65
2016,5,13,12,45,324.5,442.5,1.0,23.5,749.0,735.78,531.27
2016,5,13,13,0,420.0,403.0,1.0,24.0,798.0,772.89,556.63
2016,5,13,13,15,229.5,396.5,1.0,24.0,612.0,581.47,424.77
2016,5,13,13,30,39.0,390.0,1.0,24.0,426.0,399.61,294.54
2016,5,13,13,45,241.0,373.5,1.0,24.0,585.0,543.74,402.83
2016,5,13,14,0,443.0,357.0,1.0,24.0,744.0,667.1,489.46
2016,5,13,14,15,339.0,378.0,1.0,24.0,668.5,588.06,432.29
2016,5,13,14,30,235.0,399.0,1.0,24.0,593.0,518.34,382.69
2016,5,13,14,45,541.0,260.0,1.0,24.0,680.5,567.2,422.0
