Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,15,0,847.0,121.0,1.0,24.0,768.0,587.48,437.4
2016,5,13,15,15,834.5,118.5,1.0,24.0,727.0,532.77,395.74
2016,5,13,15,30,822.0,116.0,1.0,24.0,686.0,477.94,353.31
2016,5,13,15,45,804.0,113.5,1.0,24.0,640.0,421.02,307.98
2016,5,13,16,0,786.0,111.0,1.0,24.0,594.0,365.1,262.06
2016,5,13,16,15,764.5,107.0,0.95,23.5,544.5,308.14,214.73
2016,5,13,16,30,743.0,103.0,0.9,23.0,495.0,248.84,165.24
2016,5,13,16,45,713.0,98.5,0.85,23.0,443.0,193.69,120.0
2016,5,13,17,0,683.0,94.0,0.8,23.0,391.0,141.91,81.07
2016,5,13,17,15,643.0,88.0,0.75,22.0,338.5,92.01,51.87
2016,5,13,17,30,603.0,82.0,0.7,21.0,286.0,55.86,43.07
2016,5,13,17,45,551.5,73.5,0.65,20.5,235.5,51.9,39.81
2016,5,13,18,0,500.0,65.0,0.6,20.0,185.0,47.66,36.11
2016,5,13,18,15,416.0,54.5,0.55,19.0,138.0,41.29,30.43
2016,5,13,18,30,332.0,44.0,0.5,18.0,91.0,34.56,24.17
2016,5,13,18,45,216.5,30.0,0.5,17.5,55.5,23.36,13.25
2016,5,13,19,0,101.0,16.0,0.5,17.0,20.0,12.61,0.0
2016,5,13,19,15,50.5,8.0,0.5,16.5,10.0,7.63,0.0
2016,5,13,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,58.0,8.0,0.4,10.5,10.5,16.59,0.0
2016,5,14,5,30,116.0,16.0,0.4,11.0,21.0,46.39,0.0
2016,5,14,5,45,241.5,29.0,0.45,11.5,57.5,109.4,73.01
2016,5,14,6,0,367.0,42.0,0.5,12.0,94.0,178.79,134.29
2016,5,14,6,15,450.5,51.5,0.4,12.5,141.5,242.89,190.01
2016,5,14,6,30,534.0,61.0,0.3,13.0,189.0,315.89,251.52
2016,5,14,6,45,588.0,68.0,0.25,14.0,241.0,380.0,303.7
2016,5,14,7,0,642.0,75.0,0.2,15.0,293.0,448.82,357.02
2016,5,14,7,15,680.5,80.5,0.25,15.5,346.0,510.97,404.38
2016,5,14,7,30,719.0,86.0,0.3,16.0,399.0,575.42,451.68
2016,5,14,7,45,747.5,90.0,0.4,17.0,451.5,630.97,490.69
2016,5,14,8,0,776.0,94.0,0.5,18.0,504.0,689.26,529.25
2016,5,14,8,15,796.5,97.5,0.65,18.5,554.0,740.95,563.56
2016,5,14,8,30,817.0,101.0,0.8,19.0,604.0,791.82,596.88
2016,5,14,8,45,836.0,102.5,1.0,20.0,651.0,838.0,626.16
2016,5,14,9,0,855.0,104.0,1.2,21.0,698.0,875.97,649.59
2016,5,14,9,15,866.0,106.5,1.3,21.0,738.5,912.37,672.9
2016,5,14,9,30,877.0,109.0,1.4,21.0,779.0,946.25,694.5
2016,5,14,9,45,891.0,107.5,1.5,21.5,816.0,975.94,712.03
2016,5,14,10,0,905.0,106.0,1.6,22.0,853.0,1002.88,727.77
2016,5,14,10,15,910.5,107.5,1.65,22.0,881.5,1021.67,739.05
2016,5,14,10,30,916.0,109.0,1.7,22.0,910.0,1037.05,748.34
2016,5,14,10,45,918.0,110.5,1.8,22.5,931.5,1045.41,752.63
2016,5,14,11,0,920.0,112.0,1.9,23.0,953.0,1050.15,754.78
2016,5,14,11,15,922.0,113.0,1.95,23.0,967.5,1050.74,755.23
2016,5,14,11,30,924.0,114.0,2.0,23.0,982.0,1047.69,753.54
2016,5,14,11,45,922.5,115.5,2.05,23.0,988.0,1038.05,747.84
2016,5,14,12,0,921.0,117.0,2.1,23.0,994.0,1024.9,740.04
2016,5,14,12,15,920.0,117.0,2.15,23.0,993.0,1007.35,729.53
2016,5,14,12,30,919.0,117.0,2.2,23.0,992.0,986.51,716.94
2016,5,14,12,45,909.5,121.5,2.25,23.5,981.5,958.96,698.66
2016,5,14,13,0,900.0,126.0,2.3,24.0,971.0,928.67,678.62
2016,5,14,13,15,895.5,125.0,2.25,23.5,955.0,895.01,657.99
2016,5,14,13,30,891.0,124.0,2.2,23.0,939.0,858.77,635.5
2016,5,14,13,45,616.5,265.5,2.2,23.0,823.0,742.83,554.2
2016,5,14,14,0,342.0,407.0,2.2,23.0,707.0,635.58,473.69
2016,5,14,14,15,333.0,393.0,2.15,23.0,677.5,597.13,447.11
2016,5,14,14,30,324.0,379.0,2.1,23.0,648.0,558.86,419.81
2016,5,14,14,45,169.0,313.5,2.05,23.0,453.5,388.2,294.61
2016,5,14,15,0,14.0,248.0,2.0,23.0,259.0,235.59,179.04
2016,5,14,15,15,7.0,148.5,1.9,22.5,154.0,141.14,106.99
2016,5,14,15,30,0.0,49.0,1.8,22.0,49.0,45.64,31.42
2016,5,14,15,45,350.0,96.0,1.75,22.0,311.5,221.19,168.09
2016,5,14,16,0,700.0,143.0,1.7,22.0,574.0,359.59,264.28
2016,5,14,16,15,560.0,166.0,1.75,21.5,493.0,295.76,213.82
2016,5,14,16,30,420.0,189.0,1.8,21.0,412.0,245.85,176.64
2016,5,14,16,45,395.0,172.0,1.9,20.5,364.5,199.65,139.86
2016,5,14,17,0,370.0,155.0,2.0,20.0,317.0,156.53,107.3
2016,5,14,17,15,439.5,129.0,2.0,19.5,297.0,114.7,76.76
2016,5,14,17,30,509.0,103.0,2.0,19.0,277.0,72.25,57.7
2016,5,14,17,45,471.5,89.5,2.0,18.5,229.0,64.29,50.96
2016,5,14,18,0,434.0,76.0,2.0,18.0,181.0,55.87,43.59
2016,5,14,18,15,356.0,63.0,1.85,17.0,135.5,47.32,35.95
2016,5,14,18,30,278.0,50.0,1.7,16.0,90.0,38.37,27.68
2016,5,14,18,45,186.0,33.5,1.6,15.5,55.5,26.13,15.77
2016,5,14,19,0,94.0,17.0,1.5,15.0,21.0,13.39,0.0
2016,5,14,19,15,47.0,8.5,1.4,14.5,10.5,8.1,0.0
2016,5,14,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,5,15,64.0,8.5,0.5,4.5,11.5,18.05,0.0
2016,5,15,5,30,128.0,17.0,0.6,5.0,23.0,50.38,0.0
2016,5,15,5,45,255.0,31.0,0.75,5.5,61.0,115.12,79.58
2016,5,15,6,0,382.0,45.0,0.9,6.0,99.0,186.89,144.2
2016,5,15,6,15,464.0,54.5,1.0,6.5,148.0,251.45,202.33
2016,5,15,6,30,546.0,64.0,1.1,7.0,197.0,324.63,266.81
2016,5,15,6,45,598.0,72.0,1.2,7.5,249.0,389.59,323.12
2016,5,15,7,0,650.0,80.0,1.3,8.0,301.0,459.02,381.09
2016,5,15,7,15,688.0,85.5,1.3,8.5,355.0,521.33,430.91
2016,5,15,7,30,726.0,91.0,1.3,9.0,409.0,585.83,480.49
2016,5,15,7,45,748.5,97.0,1.35,9.5,460.5,642.02,522.26
2016,5,15,8,0,771.0,103.0,1.4,10.0,512.0,695.63,560.11
2016,5,15,8,15,792.5,107.0,1.4,10.5,562.5,748.47,595.21
2016,5,15,8,30,814.0,111.0,1.4,11.0,613.0,800.56,628.91
2016,5,15,8,45,828.0,115.5,1.4,11.5,659.0,845.77,657.06
2016,5,15,9,0,842.0,120.0,1.4,12.0,705.0,889.1,683.47
2016,5,15,9,15,855.0,122.5,1.4,12.5,747.5,927.18,705.89
2016,5,15,9,30,868.0,125.0,1.4,13.0,790.0,962.84,726.45
2016,5,15,9,45,882.0,125.0,1.4,13.5,828.0,986.01,738.57
2016,5,15,10,0,896.0,125.0,1.4,14.0,866.0,1014.28,754.12
2016,5,15,10,15,904.0,126.5,1.4,14.0,897.0,1035.22,766.19
2016,5,15,10,30,912.0,128.0,1.4,14.0,928.0,1052.83,776.26
2016,5,15,10,45,920.0,127.5,1.4,14.5,952.5,1064.91,781.46
2016,5,15,11,0,928.0,127.0,1.4,15.0,977.0,1073.46,784.56
2016,5,15,11,15,932.0,128.0,1.4,15.0,993.5,1075.88,785.41
2016,5,15,11,30,936.0,129.0,1.4,15.0,1010.0,1074.62,784.14
2016,5,15,11,45,939.5,128.5,1.45,15.5,1019.0,1067.68,778.91
2016,5,15,12,0,943.0,128.0,1.5,16.0,1028.0,1057.12,771.55
2016,5,15,12,15,943.5,128.0,1.5,16.0,1028.0,1040.56,761.08
2016,5,15,12,30,944.0,128.0,1.5,16.0,1028.0,1020.57,748.56
2016,5,15,12,45,939.5,129.5,1.5,16.5,1019.5,994.07,730.54
2016,5,15,13,0,935.0,131.0,1.5,17.0,1011.0,964.54,710.68
2016,5,15,13,15,931.5,130.5,1.5,17.0,995.5,931.14,689.61
2016,5,15,13,30,928.0,130.0,1.5,17.0,980.0,894.97,666.61
2016,5,15,13,45,922.0,129.0,1.5,17.0,956.0,853.76,640.08
2016,5,15,14,0,916.0,128.0,1.5,17.0,932.0,810.3,611.79
2016,5,15,14,15,909.0,126.5,1.5,17.0,901.5,763.63,580.96
2016,5,15,14,30,902.0,125.0,1.5,17.0,871.0,715.21,546.34
2016,5,15,14,45,889.5,124.5,1.5,17.0,833.5,662.74,507.85
2016,5,15,15,0,877.0,124.0,1.5,17.0,796.0,609.48,467.68
2016,5,15,15,15,864.0,121.0,1.5,17.0,753.5,551.01,422.51
2016,5,15,15,30,851.0,118.0,1.5,17.0,711.0,494.02,376.94
2016,5,15,15,45,829.0,117.0,1.5,17.0,663.0,435.3,328.63
2016,5,15,16,0,807.0,116.0,1.5,17.0,615.0,377.99,280.06
2016,5,15,16,15,784.5,112.0,1.4,16.5,564.0,319.6,229.96
2016,5,15,16,30,762.0,108.0,1.3,16.0,513.0,258.75,177.59
2016,5,15,16,45,726.5,104.5,1.25,16.0,459.0,202.38,130.11
2016,5,15,17,0,691.0,101.0,1.2,16.0,405.0,150.02,89.65
2016,5,15,17,15,651.0,94.5,1.05,15.5,351.5,99.25,58.43
2016,5,15,17,30,611.0,88.0,0.9,15.0,298.0,60.46,48.22
2016,5,15,17,45,553.0,80.0,0.8,14.5,245.5,57.11,45.46
2016,5,15,18,0,495.0,72.0,0.7,14.0,193.0,53.56,42.3
2016,5,15,18,15,414.0,60.5,0.65,13.0,145.5,46.51,35.9
2016,5,15,18,30,333.0,49.0,0.6,12.0,98.0,37.58,27.56
2016,5,15,18,45,219.0,33.5,0.6,11.0,60.5,26.11,16.31
2016,5,15,19,0,105.0,18.0,0.6,10.0,23.0,14.19,0.0
2016,5,15,19,15,52.5,9.0,0.6,9.5,11.5,8.58,0.0
2016,5,15,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,5,15,45.0,9.0,0.45,5.5,11.0,15.59,0.0
2016,5,16,5,30,90.0,18.0,0.5,6.0,22.0,43.81,0.0
2016,5,16,5,45,197.5,34.0,0.6,7.0,58.5,102.22,71.13
2016,5,16,6,0,305.0,50.0,0.7,8.0,95.0,166.31,127.95
2016,5,16,6,15,384.0,62.5,0.75,8.5,141.5,227.69,182.24
2016,5,16,6,30,463.0,75.0,0.8,9.0,188.0,299.97,244.76
2016,5,16,6,45,523.5,83.0,0.85,9.5,239.5,364.98,299.97
2016,5,16,7,0,584.0,91.0,0.9,10.0,291.0,435.32,357.61
2016,5,16,7,15,624.5,97.5,0.9,10.5,343.5,497.08,406.19
2016,5,16,7,30,665.0,104.0,0.9,11.0,396.0,561.36,454.87
2016,5,16,7,45,697.5,108.5,0.95,11.5,448.5,619.99,498.03
2016,5,16,8,0,730.0,113.0,1.0,12.0,501.0,679.62,540.56
2016,5,16,8,15,567.5,174.5,0.95,12.5,493.5,646.37,510.22
2016,5,16,8,30,405.0,236.0,0.9,13.0,486.0,602.6,472.54
2016,5,16,8,45,320.5,277.5,0.85,13.5,485.0,578.64,451.13
2016,5,16,9,0,236.0,319.0,0.8,14.0,484.0,546.72,423.61
2016,5,16,9,15,221.0,342.5,0.7,14.5,504.0,563.82,432.99
2016,5,16,9,30,206.0,366.0,0.6,15.0,524.0,579.12,440.32
2016,5,16,9,45,279.0,367.5,0.55,15.5,592.5,665.69,500.03
2016,5,16,10,0,352.0,369.0,0.5,16.0,661.0,741.49,549.64
2016,5,16,10,15,628.5,245.0,0.45,16.0,788.5,902.57,660.74
2016,5,16,10,30,905.0,121.0,0.4,16.0,916.0,1038.27,741.76
2016,5,16,10,45,908.5,122.5,0.35,16.5,938.0,1047.92,741.84
2016,5,16,11,0,912.0,124.0,0.3,17.0,960.0,1054.01,742.09
2016,5,16,11,15,915.0,125.0,0.3,17.0,975.0,1055.48,742.33
2016,5,16,11,30,918.0,126.0,0.3,17.0,990.0,1053.35,740.61
2016,5,16,11,45,916.5,128.0,0.3,17.5,997.0,1044.14,733.42
2016,5,16,12,0,915.0,130.0,0.3,18.0,1004.0,1031.44,724.38
2016,5,16,12,15,914.5,130.0,0.3,18.0,1003.5,1014.39,714.21
2016,5,16,12,30,914.0,130.0,0.3,18.0,1003.0,994.07,702.18
2016,5,16,12,45,910.5,130.0,0.35,18.5,994.0,967.79,686.36
2016,5,16,13,0,907.0,130.0,0.4,19.0,985.0,938.58,668.79
2016,5,16,13,15,903.0,129.5,0.45,19.0,969.0,905.67,650.06
2016,5,16,13,30,899.0,129.0,0.5,19.0,953.0,870.12,629.47
2016,5,16,13,45,893.0,128.0,0.55,19.0,929.5,830.05,605.68
2016,5,16,14,0,887.0,127.0,0.6,19.0,906.0,787.82,580.12
2016,5,16,14,15,879.0,125.0,0.6,19.0,875.5,741.3,550.4
2016,5,16,14,30,871.0,123.0,0.6,19.0,845.0,693.21,517.26
2016,5,16,14,45,858.5,122.0,0.65,19.0,808.5,641.87,481.48
2016,5,16,15,0,846.0,121.0,0.7,19.0,772.0,588.1,442.78
2016,5,16,15,15,832.5,118.5,0.7,19.0,730.0,533.12,401.34
2016,5,16,15,30,819.0,116.0,0.7,19.0,688.0,478.12,358.46
2016,5,16,15,45,797.0,114.5,0.75,19.0,641.0,420.8,312.77
2016,5,16,16,0,775.0,113.0,0.8,19.0,594.0,364.92,266.68
2016,5,16,16,15,752.5,109.0,0.75,18.5,544.5,308.44,219.17
2016,5,16,16,30,730.0,105.0,0.7,18.0,495.0,249.66,169.45
2016,5,16,16,45,693.5,102.5,0.7,18.0,442.5,195.86,124.86
2016,5,16,17,0,657.0,100.0,0.7,18.0,390.0,146.17,86.97
2016,5,16,17,15,617.5,93.5,0.6,17.5,338.5,97.46,57.09
2016,5,16,17,30,578.0,87.0,0.5,17.0,287.0,59.39,46.87
2016,5,16,17,45,516.5,79.5,0.45,17.0,236.0,56.43,44.4
2016,5,16,18,0,455.0,72.0,0.4,17.0,185.0,53.3,41.57
2016,5,16,18,15,378.5,60.5,0.4,16.5,139.5,45.28,34.32
2016,5,16,18,30,302.0,49.0,0.4,16.0,94.0,37.47,27.03
2016,5,16,18,45,151.0,36.0,0.4,15.5,58.5,28.03,17.69
2016,5,16,19,0,0.0,23.0,0.4,15.0,23.0,20.47,0.0
2016,5,16,19,15,0.0,11.5,0.4,14.5,11.5,10.96,0.0
2016,5,16,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,0.55,12.0,0.5,0.48,0.0
2016,5,17,5,30,0.0,1.0,0.6,12.0,1.0,0.92,0.0
2016,5,17,5,45,0.0,4.5,0.65,12.5,4.5,4.16,0.0
2016,5,17,6,0,0.0,8.0,0.7,13.0,8.0,7.4,0.61
2016,5,17,6,15,0.0,12.5,0.7,13.0,12.5,11.57,4.3
2016,5,17,6,30,0.0,17.0,0.7,13.0,17.0,15.75,7.98
2016,5,17,6,45,0.0,22.0,0.7,13.0,22.0,20.4,12.03
2016,5,17,7,0,0.0,27.0,0.7,13.0,27.0,25.05,16.03
2016,5,17,7,15,0.0,23.0,0.7,13.0,23.0,21.34,12.78
2016,5,17,7,30,0.0,19.0,0.7,13.0,19.0,17.63,9.54
2016,5,17,7,45,0.0,41.5,0.75,13.5,41.5,38.57,27.31
2016,5,17,8,0,0.0,64.0,0.8,14.0,64.0,59.56,44.79
2016,5,17,8,15,0.0,77.5,0.8,14.0,77.5,72.19,55.12
2016,5,17,8,30,0.0,91.0,0.8,14.0,91.0,84.83,65.38
2016,5,17,8,45,0.0,110.0,0.85,14.5,110.0,103.01,79.94
2016,5,17,9,0,0.0,129.0,0.9,15.0,129.0,121.31,94.38
2016,5,17,9,15,4.0,167.0,0.9,15.0,170.0,161.82,126.78
2016,5,17,9,30,8.0,205.0,0.9,15.0,211.0,202.77,158.9
2016,5,17,9,45,10.0,224.0,0.95,15.5,232.0,223.29,174.26
2016,5,17,10,0,12.0,243.0,1.0,16.0,253.0,243.83,189.56
2016,5,17,10,15,19.0,290.0,0.95,16.0,307.0,297.05,229.99
2016,5,17,10,30,26.0,337.0,0.9,16.0,361.0,362.49,278.44
2016,5,17,10,45,45.0,382.0,0.85,16.5,423.5,427.08,324.91
2016,5,17,11,0,64.0,427.0,0.8,17.0,486.0,491.3,369.73
2016,5,17,11,15,105.5,453.0,0.75,17.0,552.0,557.74,416.6
2016,5,17,11,30,147.0,479.0,0.7,17.0,618.0,633.42,468.38
2016,5,17,11,45,138.0,482.0,0.7,17.5,613.5,622.7,458.78
2016,5,17,12,0,129.0,485.0,0.7,18.0,609.0,611.36,449.84
2016,5,17,12,15,183.5,483.0,0.7,18.0,659.0,655.71,481.75
2016,5,17,12,30,238.0,481.0,0.7,18.0,709.0,697.23,510.64
2016,5,17,12,45,208.0,480.5,0.7,18.5,679.0,659.14,482.8
2016,5,17,13,0,178.0,480.0,0.7,19.0,649.0,621.71,456.24
2016,5,17,13,15,119.0,451.5,0.7,19.0,564.0,534.05,395.14
2016,5,17,13,30,60.0,423.0,0.7,19.0,479.0,447.49,333.74
2016,5,17,13,45,34.0,310.0,0.75,19.0,342.0,317.07,240.09
2016,5,17,14,0,8.0,197.0,0.8,19.0,205.0,189.49,144.36
2016,5,17,14,15,11.5,231.5,0.8,19.0,242.0,223.01,170.87
2016,5,17,14,30,15.0,266.0,0.8,19.0,279.0,255.63,195.79
2016,5,17,14,45,12.5,243.5,0.8,19.0,254.0,232.19,178.01
2016,5,17,15,0,10.0,221.0,0.8,19.0,229.0,209.14,160.69
2016,5,17,15,15,5.5,190.0,0.75,19.0,194.5,177.84,136.74
2016,5,17,15,30,1.0,159.0,0.7,19.0,160.0,147.18,113.06
2016,5,17,15,45,54.5,219.0,0.7,19.0,253.0,217.43,168.01
2016,5,17,16,0,108.0,279.0,0.7,19.0,346.0,278.91,213.91
2016,5,17,16,15,109.0,255.5,0.65,19.0,318.5,250.64,191.42
2016,5,17,16,30,110.0,232.0,0.6,19.0,291.0,217.62,165.56
2016,5,17,16,45,55.0,119.0,0.6,19.0,148.5,115.61,86.99
2016,5,17,17,0,0.0,6.0,0.6,19.0,6.0,5.56,0.0
2016,5,17,17,15,0.0,5.0,0.5,18.5,5.0,4.63,0.0
2016,5,17,17,30,0.0,4.0,0.4,18.0,4.0,3.71,0.0
2016,5,17,17,45,0.0,3.5,0.35,17.5,3.5,3.24,0.0
2016,5,17,18,0,0.0,3.0,0.3,17.0,3.0,2.78,0.0
2016,5,17,18,15,0.0,2.0,0.3,16.5,2.0,1.85,0.0
2016,5,17,18,30,0.0,1.0,0.3,16.0,1.0,0.92,0.0
2016,5,17,18,45,0.0,0.5,0.3,16.0,0.5,0.46,0.0
2016,5,17,19,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,5,15,35.5,9.5,0.95,13.0,11.5,14.62,0.0
2016,5,18,5,30,71.0,19.0,1.0,13.0,23.0,38.28,1.04
2016,5,18,5,45,171.5,35.5,1.05,13.0,58.0,96.82,66.83
2016,5,18,6,0,272.0,52.0,1.1,13.0,93.0,157.84,119.88
2016,5,18,6,15,348.0,64.5,1.1,13.0,137.5,216.25,171.05
2016,5,18,6,30,424.0,77.0,1.1,13.0,182.0,282.95,228.6
2016,5,18,6,45,212.0,60.0,1.15,13.0,112.5,180.9,148.15
2016,5,18,7,0,0.0,43.0,1.2,13.0,43.0,39.94,28.67
2016,5,18,7,15,0.0,38.0,1.2,13.0,38.0,35.29,24.73
2016,5,18,7,30,0.0,33.0,1.2,13.0,33.0,30.65,20.67
2016,5,18,7,45,0.0,46.5,1.2,13.5,46.5,43.23,31.22
2016,5,18,8,0,0.0,60.0,1.2,14.0,60.0,55.83,41.63
2016,5,18,8,15,0.5,111.0,1.15,14.5,111.0,104.53,81.81
2016,5,18,8,30,1.0,162.0,1.1,15.0,162.0,154.91,122.24
2016,5,18,8,45,4.5,183.5,1.05,15.5,186.5,178.89,140.78
2016,5,18,9,0,8.0,205.0,1.0,16.0,211.0,203.11,159.27
2016,5,18,9,15,6.5,194.0,0.95,16.0,199.0,190.63,148.88
2016,5,18,9,30,5.0,183.0,0.9,16.0,187.0,178.31,138.82
2016,5,18,9,45,11.0,231.5,0.9,16.5,240.5,231.63,180.13
2016,5,18,10,0,17.0,280.0,0.9,17.0,294.0,285.39,220.5
2016,5,18,10,15,12.5,238.0,0.85,17.5,248.5,239.19,184.13
2016,5,18,10,30,8.0,196.0,0.8,18.0,203.0,193.67,148.62
2016,5,18,10,45,11.0,235.5,0.75,18.5,246.0,234.91,179.98
2016,5,18,11,0,14.0,275.0,0.7,19.0,289.0,276.16,210.29
2016,5,18,11,15,15.5,278.5,0.65,19.0,293.5,280.66,213.18
2016,5,18,11,30,17.0,282.0,0.6,19.0,298.0,285.06,216.22
2016,5,18,11,45,11.0,221.5,0.6,19.5,232.0,220.31,167.04
2016,5,18,12,0,5.0,161.0,0.6,20.0,166.0,156.42,118.05
2016,5,18,12,15,5.5,160.5,0.6,20.0,166.0,156.22,118.16
2016,5,18,12,30,6.0,160.0,0.6,20.0,166.0,155.95,117.98
2016,5,18,12,45,5.5,159.0,0.6,20.0,164.5,154.24,116.66
2016,5,18,13,0,5.0,158.0,0.6,20.0,163.0,152.53,115.36
2016,5,18,13,15,13.5,238.5,0.6,20.0,251.0,234.98,178.66
2016,5,18,13,30,22.0,319.0,0.6,20.0,339.0,316.17,238.87
2016,5,18,13,45,20.5,312.5,0.6,20.0,331.0,307.2,231.81
2016,5,18,14,0,19.0,306.0,0.6,20.0,323.0,298.31,225.46
2016,5,18,14,15,21.5,308.0,0.6,20.0,326.5,300.08,227.12
2016,5,18,14,30,24.0,310.0,0.6,20.0,330.0,301.43,228.41
2016,5,18,14,45,15.5,253.5,0.65,20.0,266.0,243.06,185.06
2016,5,18,15,0,7.0,197.0,0.7,20.0,202.0,185.82,141.91
2016,5,18,15,15,7.5,200.0,0.7,19.5,205.5,187.84,144.27
2016,5,18,15,30,8.0,203.0,0.7,19.0,209.0,189.62,146.22
2016,5,18,15,45,4.0,177.0,0.75,19.0,180.0,163.84,126.44
2016,5,18,16,0,0.0,151.0,0.8,19.0,151.0,138.66,107.04
2016,5,18,16,15,0.0,149.0,0.8,18.5,149.0,136.27,105.76
2016,5,18,16,30,0.0,147.0,0.8,18.0,147.0,133.69,104.26
2016,5,18,16,45,0.0,124.5,0.85,18.0,124.5,113.58,88.35
2016,5,18,17,0,0.0,102.0,0.9,18.0,102.0,93.6,72.37
2016,5,18,17,15,0.0,88.5,0.85,17.5,88.5,81.4,62.7
2016,5,18,17,30,0.0,75.0,0.8,17.0,75.0,69.28,55.56
2016,5,18,17,45,190.5,79.5,0.8,17.0,127.0,61.64,48.96
2016,5,18,18,0,381.0,84.0,0.8,17.0,179.0,61.53,48.78
2016,5,18,18,15,309.5,70.0,0.8,16.5,135.5,52.41,40.57
2016,5,18,18,30,238.0,56.0,0.8,16.0,92.0,42.85,31.73
2016,5,18,18,45,146.0,37.5,0.8,15.5,57.0,30.61,20.05
2016,5,18,19,0,54.0,19.0,0.8,15.0,22.0,15.92,0.0
2016,5,18,19,15,27.0,9.5,0.8,14.5,11.0,9.05,0.0
2016,5,18,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.5,0.65,11.0,0.5,0.48,0.0
2016,5,19,5,30,0.0,1.0,0.7,11.0,1.0,0.92,0.0
2016,5,19,5,45,0.0,4.5,0.75,11.5,4.5,4.16,0.0
2016,5,19,6,0,0.0,8.0,0.8,12.0,8.0,7.4,0.64
2016,5,19,6,15,0.0,11.5,0.8,12.0,11.5,10.65,3.54
2016,5,19,6,30,0.0,15.0,0.8,12.0,15.0,13.9,6.42
2016,5,19,6,45,0.0,19.5,0.85,12.5,19.5,18.08,10.04
2016,5,19,7,0,0.0,24.0,0.9,13.0,24.0,22.26,13.61
2016,5,19,7,15,0.0,74.5,0.85,13.0,74.5,69.34,53.79
2016,5,19,7,30,0.0,125.0,0.8,13.0,125.0,119.23,95.32
2016,5,19,7,45,0.0,89.0,0.8,13.5,89.0,83.05,64.59
2016,5,19,8,0,0.0,53.0,0.8,14.0,53.0,49.3,36.1
2016,5,19,8,15,0.0,75.0,0.8,14.0,75.0,69.85,53.19
2016,5,19,8,30,0.0,97.0,0.8,14.0,97.0,90.54,70.09
2016,5,19,8,45,0.0,100.0,0.8,14.5,100.0,93.41,72.04
2016,5,19,9,0,0.0,103.0,0.8,15.0,103.0,96.29,74.04
2016,5,19,9,15,0.0,104.0,0.75,15.0,104.0,97.27,74.64
2016,5,19,9,30,0.0,105.0,0.7,15.0,105.0,98.26,75.26
2016,5,19,9,45,0.0,111.5,0.7,15.0,111.5,104.49,80.15
2016,5,19,10,0,0.0,118.0,0.7,15.0,118.0,110.73,85.01
2016,5,19,10,15,1.5,135.5,0.7,15.0,137.0,128.95,99.53
2016,5,19,10,30,3.0,153.0,0.7,15.0,156.0,147.22,113.93
2016,5,19,10,45,1.5,121.0,0.7,15.5,122.5,115.18,88.01
2016,5,19,11,0,0.0,89.0,0.7,16.0,89.0,83.38,62.32
2016,5,19,11,15,2.5,125.5,0.7,16.0,128.0,120.48,92.15
2016,5,19,11,30,5.0,162.0,0.7,16.0,167.0,157.67,121.45
2016,5,19,11,45,8.5,202.5,0.75,16.0,211.0,199.63,154.14
2016,5,19,12,0,12.0,243.0,0.8,16.0,255.0,241.43,186.24
2016,5,19,12,15,10.5,220.0,0.8,16.0,231.0,217.51,167.61
2016,5,19,12,30,9.0,197.0,0.8,16.0,207.0,193.77,149.34
2016,5,19,12,45,14.0,259.5,0.85,16.0,273.5,256.97,198.28
2016,5,19,13,0,19.0,322.0,0.9,16.0,340.0,319.48,245.38
2016,5,19,13,15,19.5,322.0,0.9,16.0,340.0,318.46,244.32
2016,5,19,13,30,20.0,322.0,0.9,16.0,340.0,317.29,243.61
2016,5,19,13,45,17.5,301.0,0.95,16.0,317.0,294.16,226.47
2016,5,19,14,0,15.0,280.0,1.0,16.0,294.0,271.37,209.56
2016,5,19,14,15,16.5,285.0,1.0,16.0,299.5,275.54,213.11
2016,5,19,14,30,18.0,290.0,1.0,16.0,305.0,279.37,216.28
2016,5,19,14,45,16.0,271.5,1.0,16.0,284.5,259.57,201.37
2016,5,19,15,0,14.0,253.0,1.0,16.0,264.0,240.07,186.71
2016,5,19,15,15,14.5,246.0,1.0,16.0,257.0,232.35,181.13
2016,5,19,15,30,15.0,239.0,1.0,16.0,250.0,224.49,175.37
2016,5,19,15,45,7.5,199.0,1.0,16.0,204.5,184.59,144.41
2016,5,19,16,0,0.0,159.0,1.0,16.0,159.0,145.71,113.99
2016,5,19,16,15,88.5,196.5,0.95,15.5,244.5,194.5,151.47
2016,5,19,16,30,177.0,234.0,0.9,15.0,330.0,235.14,180.37
2016,5,19,16,45,101.5,199.5,0.9,15.0,253.5,186.6,144.08
2016,5,19,17,0,26.0,165.0,0.9,15.0,177.0,142.7,112.32
2016,5,19,17,15,19.5,145.0,0.85,15.0,153.5,127.85,101.13
2016,5,19,17,30,13.0,125.0,0.8,15.0,130.0,108.77,90.42
2016,5,19,17,45,170.0,110.0,0.75,15.0,154.0,83.07,68.13
2016,5,19,18,0,327.0,95.0,0.7,15.0,178.0,69.76,56.41
2016,5,19,18,15,260.0,78.0,0.65,14.5,134.5,61.08,48.56
2016,5,19,18,30,193.0,61.0,0.6,14.0,91.0,48.46,36.94
2016,5,19,18,45,125.0,40.5,0.55,13.5,57.0,32.86,22.26
2016,5,19,19,0,57.0,20.0,0.5,13.0,23.0,16.72,1.58
2016,5,19,19,15,28.5,10.0,0.5,12.5,11.5,9.53,0.0
2016,5,19,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,4.5,0.6,11.0,4.5,4.29,0.0
2016,5,20,5,30,0.0,9.0,0.7,11.0,9.0,8.33,0.0
2016,5,20,5,45,0.0,22.0,0.8,11.5,22.0,20.41,11.03
2016,5,20,6,0,0.0,35.0,0.9,12.0,35.0,32.51,21.95
2016,5,20,6,15,0.0,51.5,0.9,12.0,51.5,48.49,36.0
2016,5,20,6,30,0.0,68.0,0.9,12.0,68.0,64.52,49.96
2016,5,20,6,45,0.0,86.0,0.95,12.5,86.0,82.07,64.86
2016,5,20,7,0,0.0,104.0,1.0,13.0,104.0,99.59,79.4
2016,5,20,7,15,5.0,128.0,1.0,13.5,130.5,126.29,101.38
2016,5,20,7,30,10.0,152.0,1.0,14.0,157.0,153.46,123.28
2016,5,20,7,45,6.5,157.5,1.05,14.5,161.0,156.01,124.56
2016,5,20,8,0,3.0,163.0,1.1,15.0,165.0,158.42,125.77
2016,5,20,8,15,12.0,194.5,1.1,15.5,202.5,196.78,156.18
2016,5,20,8,30,21.0,226.0,1.1,16.0,240.0,235.86,186.42
2016,5,20,8,45,60.5,274.0,1.15,16.5,316.0,330.17,259.65
2016,5,20,9,0,100.0,322.0,1.2,17.0,392.0,417.48,324.89
2016,5,20,9,15,82.0,333.5,1.2,17.0,393.5,414.51,320.69
2016,5,20,9,30,64.0,345.0,1.2,17.0,395.0,410.34,316.26
2016,5,20,9,45,54.5,351.0,1.25,17.0,394.5,407.32,313.29
2016,5,20,10,0,45.0,357.0,1.3,17.0,394.0,403.79,309.97
2016,5,20,10,15,40.0,360.5,1.25,17.0,395.0,401.62,307.57
2016,5,20,10,30,35.0,364.0,1.2,17.0,396.0,399.2,305.02
2016,5,20,10,45,79.5,412.0,1.2,17.5,485.0,492.54,373.45
2016,5,20,11,0,124.0,460.0,1.2,18.0,574.0,597.06,446.57
2016,5,20,11,15,125.5,468.5,1.2,18.0,586.0,604.27,450.24
2016,5,20,11,30,127.0,477.0,1.2,18.0,598.0,610.65,454.29
2016,5,20,11,45,118.5,479.0,1.2,18.0,592.5,599.65,446.09
2016,5,20,12,0,110.0,481.0,1.2,18.0,587.0,579.49,431.79
2016,5,20,12,15,70.5,435.0,1.15,18.0,503.0,490.97,368.21
2016,5,20,12,30,31.0,389.0,1.1,18.0,419.0,404.63,305.29
2016,5,20,12,45,55.5,423.0,1.1,18.0,476.0,457.04,344.6
2016,5,20,13,0,80.0,457.0,1.1,18.0,533.0,507.24,380.72
2016,5,20,13,15,53.0,406.0,1.05,17.5,456.0,430.04,324.92
2016,5,20,13,30,26.0,355.0,1.0,17.0,379.0,355.46,270.72
2016,5,20,13,45,24.5,340.5,0.95,17.0,362.5,337.67,258.04
2016,5,20,14,0,23.0,326.0,0.9,17.0,346.0,319.65,244.78
2016,5,20,14,15,22.0,314.0,0.9,17.0,333.0,305.88,234.79
2016,5,20,14,30,21.0,302.0,0.9,17.0,320.0,292.2,224.83
2016,5,20,14,45,23.0,297.5,0.9,17.0,316.5,287.19,221.44
2016,5,20,15,0,25.0,293.0,0.9,17.0,313.0,281.85,217.74
2016,5,20,15,15,15.5,242.5,0.85,17.0,255.0,229.78,178.03
2016,5,20,15,30,6.0,192.0,0.8,17.0,197.0,178.97,138.9
2016,5,20,15,45,3.0,149.5,0.8,17.0,152.0,139.05,107.77
2016,5,20,16,0,0.0,107.0,0.8,17.0,107.0,99.4,76.28
2016,5,20,16,15,0.0,116.0,0.75,16.5,116.0,107.26,83.17
2016,5,20,16,30,0.0,125.0,0.7,16.0,125.0,114.76,89.71
2016,5,20,16,45,0.0,130.5,0.65,16.0,130.5,118.73,93.23
2016,5,20,17,0,0.0,136.0,0.6,16.0,136.0,122.01,96.21
2016,5,20,17,15,0.0,118.0,0.6,16.0,118.0,105.78,83.16
2016,5,20,17,30,0.0,100.0,0.6,16.0,100.0,89.74,73.57
2016,5,20,17,45,0.0,82.5,0.6,16.0,82.5,74.67,60.55
2016,5,20,18,0,0.0,65.0,0.6,16.0,65.0,59.44,47.14
2016,5,20,18,15,0.0,49.5,0.6,15.5,49.5,45.71,34.9
2016,5,20,18,30,0.0,34.0,0.6,15.0,34.0,31.58,22.11
2016,5,20,18,45,0.0,21.5,0.65,15.0,21.5,19.95,11.29
2016,5,20,19,0,0.0,9.0,0.7,15.0,9.0,8.33,0.0
2016,5,20,19,15,0.0,4.5,0.8,15.0,4.5,4.29,0.0
2016,5,20,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,5,15,67.5,10.0,0.5,12.5,14.0,20.2,0.0
2016,5,21,5,30,135.0,20.0,0.6,13.0,28.0,56.75,14.85
2016,5,21,5,45,253.5,32.5,0.7,13.5,65.5,116.61,80.86
2016,5,21,6,0,372.0,45.0,0.8,14.0,103.0,184.37,139.01
2016,5,21,6,15,446.0,54.0,0.8,14.0,149.0,244.68,191.97
2016,5,21,6,30,520.0,63.0,0.8,14.0,195.0,312.71,250.41
2016,5,21,6,45,260.0,67.5,0.8,14.5,133.5,213.34,173.38
2016,5,21,7,0,0.0,72.0,0.8,15.0,72.0,67.15,51.31
2016,5,21,7,15,9.5,116.5,0.8,15.5,121.0,117.02,93.07
2016,5,21,7,30,19.0,161.0,0.8,16.0,170.0,168.62,134.77
2016,5,21,7,45,11.0,162.0,0.8,17.0,167.5,163.69,129.47
2016,5,21,8,0,3.0,163.0,0.8,18.0,165.0,158.38,124.06
2016,5,21,8,15,1.5,153.5,0.8,18.5,154.5,147.15,114.44
2016,5,21,8,30,0.0,144.0,0.8,19.0,144.0,136.21,105.14
2016,5,21,8,45,2.0,160.5,0.8,19.5,162.0,153.88,118.72
2016,5,21,9,0,4.0,177.0,0.8,20.0,180.0,171.69,132.13
2016,5,21,9,15,11.0,222.0,0.75,20.5,230.5,222.43,170.84
2016,5,21,9,30,18.0,267.0,0.7,21.0,281.0,273.74,208.81
2016,5,21,9,45,21.5,291.5,0.7,21.5,309.0,301.4,228.36
2016,5,21,10,0,25.0,316.0,0.7,22.0,337.0,340.96,256.43
2016,5,21,10,15,31.0,343.0,0.65,22.0,370.0,374.24,279.82
2016,5,21,10,30,37.0,370.0,0.6,22.0,403.0,407.32,302.74
2016,5,21,10,45,47.0,396.0,0.6,22.5,438.5,443.06,327.04
2016,5,21,11,0,57.0,422.0,0.6,23.0,474.0,478.39,350.62
2016,5,21,11,15,40.5,388.5,0.6,23.0,426.0,425.4,312.67
2016,5,21,11,30,24.0,355.0,0.6,23.0,378.0,373.06,275.41
2016,5,21,11,45,37.5,395.5,0.65,23.0,431.5,425.28,313.29
2016,5,21,12,0,51.0,436.0,0.7,23.0,485.0,476.43,349.07
2016,5,21,12,15,155.5,457.5,0.7,23.0,607.5,602.77,438.23
2016,5,21,12,30,260.0,479.0,0.7,23.0,730.0,721.27,517.82
2016,5,21,12,45,165.5,465.5,0.75,23.0,624.5,604.92,437.69
2016,5,21,13,0,71.0,452.0,0.8,23.0,519.0,494.31,361.14
2016,5,21,13,15,239.5,424.0,0.8,23.0,645.5,614.63,449.64
2016,5,21,13,30,408.0,396.0,0.8,23.0,772.0,717.05,520.67
2016,5,21,13,45,636.5,261.0,0.85,23.0,832.0,754.41,550.82
2016,5,21,14,0,865.0,126.0,0.9,23.0,892.0,771.41,565.89
2016,5,21,14,15,573.0,260.5,0.9,23.0,761.0,648.88,478.52
2016,5,21,14,30,281.0,395.0,0.9,23.0,630.0,544.3,401.57
2016,5,21,14,45,172.0,371.0,0.9,23.0,513.0,439.9,327.62
2016,5,21,15,0,63.0,347.0,0.9,23.0,396.0,347.15,260.25
2016,5,21,15,15,31.5,183.0,0.9,22.5,207.5,183.25,138.83
2016,5,21,15,30,0.0,19.0,0.9,22.0,19.0,17.68,8.73
2016,5,21,15,45,0.5,91.5,0.9,22.0,92.0,85.54,63.73
2016,5,21,16,0,1.0,164.0,0.9,22.0,165.0,150.47,115.3
2016,5,21,16,15,2.5,165.0,0.85,22.0,167.0,150.9,115.71
2016,5,21,16,30,4.0,166.0,0.8,22.0,169.0,150.81,115.92
2016,5,21,16,45,7.5,160.0,0.8,22.0,164.0,144.69,111.3
2016,5,21,17,0,11.0,154.0,0.8,22.0,159.0,137.83,106.1
2016,5,21,17,15,6.5,135.5,0.7,21.5,138.5,120.02,92.6
2016,5,21,17,30,2.0,117.0,0.6,21.0,118.0,102.92,83.28
2016,5,21,17,45,1.0,97.5,0.55,20.5,98.0,86.49,69.55
2016,5,21,18,0,0.0,78.0,0.5,20.0,78.0,69.89,55.37
2016,5,21,18,15,0.0,59.5,0.45,19.5,59.5,53.92,41.41
2016,5,21,18,30,0.0,41.0,0.4,19.0,41.0,37.77,27.06
2016,5,21,18,45,0.0,26.5,0.35,18.5,26.5,24.61,15.05
2016,5,21,19,0,0.0,12.0,0.3,18.0,12.0,11.12,0.36
2016,5,21,19,15,0.0,6.0,0.3,18.0,6.0,5.72,0.0
2016,5,21,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,8.0,0.5,12.5,8.0,7.63,0.0
2016,5,22,5,30,0.0,16.0,0.6,13.0,16.0,14.85,1.1
2016,5,22,5,45,10.5,34.5,0.75,13.5,36.0,38.12,25.1
2016,5,22,6,0,21.0,53.0,0.9,14.0,56.0,61.36,45.5
2016,5,22,6,15,35.0,74.0,1.0,14.0,82.0,89.76,70.09
2016,5,22,6,30,49.0,95.0,1.1,14.0,108.0,119.44,95.65
2016,5,22,6,45,60.0,116.5,1.25,14.5,135.5,149.54,121.02
2016,5,22,7,0,71.0,138.0,1.4,15.0,163.0,180.63,146.69
2016,5,22,7,15,35.5,107.0,1.45,15.0,119.5,127.17,102.06
2016,5,22,7,30,0.0,76.0,1.5,15.0,76.0,70.74,54.18
2016,5,22,7,45,111.5,153.5,1.6,15.5,214.0,239.26,194.89
2016,5,22,8,0,223.0,231.0,1.7,16.0,352.0,410.66,329.96
2016,5,22,8,15,491.0,175.5,1.7,16.0,473.5,587.06,467.43
2016,5,22,8,30,759.0,120.0,1.7,16.0,595.0,764.58,596.53
2016,5,22,8,45,592.0,196.5,1.75,16.5,584.0,735.77,570.57
2016,5,22,9,0,425.0,273.0,1.8,17.0,573.0,684.84,528.31
2016,5,22,9,15,486.0,268.5,1.8,17.5,630.5,747.14,572.12
2016,5,22,9,30,547.0,264.0,1.8,18.0,688.0,810.72,614.74
2016,5,22,9,45,303.5,320.5,1.8,18.5,558.0,636.77,484.89
2016,5,22,10,0,60.0,377.0,1.8,19.0,428.0,439.34,334.31
2016,5,22,10,15,254.5,368.0,1.8,19.0,592.5,645.4,489.69
2016,5,22,10,30,449.0,359.0,1.8,19.0,757.0,841.21,626.71
2016,5,22,10,45,421.0,380.5,1.8,19.5,761.0,835.5,617.98
2016,5,22,11,0,393.0,402.0,1.8,20.0,765.0,818.27,603.94
2016,5,22,11,15,311.0,440.0,1.8,20.0,730.0,771.49,569.45
2016,5,22,11,30,229.0,478.0,1.8,20.0,695.0,713.31,527.31
2016,5,22,11,45,134.0,445.0,1.8,20.0,572.5,580.32,433.05
2016,5,22,12,0,39.0,412.0,1.8,20.0,450.0,440.59,331.06
2016,5,22,12,15,253.5,415.0,1.75,20.0,659.5,662.03,495.79
2016,5,22,12,30,468.0,418.0,1.7,20.0,869.0,862.53,633.78
2016,5,22,12,45,655.0,295.0,1.7,20.5,920.0,900.67,661.63
2016,5,22,13,0,842.0,172.0,1.7,21.0,971.0,925.69,678.42
2016,5,22,13,15,838.0,171.0,1.65,20.5,956.0,893.35,657.99
2016,5,22,13,30,834.0,170.0,1.6,20.0,941.0,858.6,636.47
2016,5,22,13,45,431.0,258.5,1.6,20.0,656.5,589.68,446.88
2016,5,22,14,0,28.0,347.0,1.6,20.0,372.0,343.02,259.73
2016,5,22,14,15,38.5,356.5,1.55,20.0,390.0,355.5,270.63
2016,5,22,14,30,49.0,366.0,1.5,20.0,408.0,366.53,279.07
2016,5,22,14,45,24.5,243.0,1.45,20.0,264.0,237.76,182.17
2016,5,22,15,0,0.0,120.0,1.4,20.0,120.0,111.69,84.26
2016,5,22,15,15,360.5,144.0,1.3,19.5,398.5,313.27,244.38
2016,5,22,15,30,721.0,168.0,1.2,19.0,677.0,478.35,363.47
2016,5,22,15,45,698.0,164.5,1.2,19.0,631.5,423.63,317.91
2016,5,22,16,0,675.0,161.0,1.2,19.0,586.0,370.65,274.29
2016,5,22,16,15,337.5,86.5,1.15,18.5,299.0,167.79,121.74
2016,5,22,16,30,0.0,12.0,1.1,18.0,12.0,11.14,3.66
2016,5,22,16,45,280.5,73.5,1.05,18.0,200.5,106.39,70.97
2016,5,22,17,0,561.0,135.0,1.0,18.0,389.0,167.92,108.67
2016,5,22,17,15,520.5,125.5,0.9,17.5,338.5,121.85,78.63
2016,5,22,17,30,480.0,116.0,0.8,17.0,288.0,80.8,65.5
2016,5,22,17,45,421.0,105.0,0.7,17.0,238.5,74.96,60.58
2016,5,22,18,0,362.0,94.0,0.6,17.0,189.0,68.79,55.13
2016,5,22,18,15,295.0,78.0,0.55,16.0,144.0,58.33,45.92
2016,5,22,18,30,228.0,62.0,0.5,15.0,99.0,49.29,37.62
2016,5,22,18,45,146.5,42.5,0.45,14.5,63.0,34.44,23.78
2016,5,22,19,0,65.0,23.0,0.4,14.0,27.0,19.12,5.7
2016,5,22,19,15,32.5,11.5,0.4,13.5,13.5,10.96,0.0
2016,5,22,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,9.0,0.6,10.0,9.0,8.58,0.0
2016,5,23,5,30,0.0,18.0,0.7,10.0,18.0,16.71,2.73
2016,5,23,5,45,24.0,37.5,0.85,10.5,41.0,45.4,31.1
2016,5,23,6,0,48.0,57.0,1.0,11.0,64.0,74.96,57.0
2016,5,23,6,15,66.5,78.5,1.05,11.5,93.0,112.16,89.34
2016,5,23,6,30,85.0,100.0,1.1,12.0,122.0,146.77,119.19
2016,5,23,6,45,105.5,120.5,1.2,12.5,154.0,182.98,149.86
2016,5,23,7,0,126.0,141.0,1.3,13.0,186.0,221.14,181.53
2016,5,23,7,15,173.5,162.0,1.35,13.5,234.5,277.81,227.78
2016,5,23,7,30,221.0,183.0,1.4,14.0,283.0,347.75,283.33
2016,5,23,7,45,117.5,185.0,1.45,14.5,238.5,278.11,225.2
2016,5,23,8,0,14.0,187.0,1.5,15.0,194.0,190.92,152.15
2016,5,23,8,15,7.0,160.5,1.5,15.0,164.0,158.35,125.49
2016,5,23,8,30,0.0,134.0,1.5,15.0,134.0,126.37,99.0
2016,5,23,8,45,0.0,113.5,1.5,15.5,113.5,106.37,82.33
2016,5,23,9,0,0.0,93.0,1.5,16.0,93.0,86.76,66.02
2016,5,23,9,15,116.0,230.0,1.5,16.0,320.0,345.48,274.73
2016,5,23,9,30,232.0,367.0,1.5,16.0,547.0,602.67,465.18
2016,5,23,9,45,128.0,340.0,1.5,16.5,440.0,477.62,368.06
2016,5,23,10,0,24.0,313.0,1.5,17.0,333.0,324.95,250.52
2016,5,23,10,15,104.0,377.5,1.45,17.0,469.0,494.58,379.28
2016,5,23,10,30,184.0,442.0,1.4,17.0,605.0,641.45,483.76
2016,5,23,10,45,99.0,354.5,1.4,17.5,442.5,463.6,352.85
2016,5,23,11,0,14.0,267.0,1.4,18.0,280.0,268.21,205.27
2016,5,23,11,15,108.5,374.0,1.4,18.0,477.5,489.5,373.27
2016,5,23,11,30,203.0,481.0,1.4,18.0,675.0,690.13,514.17
2016,5,23,11,45,286.0,458.5,1.4,18.5,733.0,753.34,556.5
2016,5,23,12,0,369.0,436.0,1.4,19.0,791.0,804.23,591.13
2016,5,23,12,15,253.0,463.0,1.35,19.0,706.5,708.71,522.41
2016,5,23,12,30,137.0,490.0,1.3,19.0,622.0,609.66,451.35
2016,5,23,12,45,77.0,399.0,1.3,19.0,473.0,453.32,340.93
2016,5,23,13,0,17.0,308.0,1.3,19.0,324.0,304.4,231.13
2016,5,23,13,15,225.0,348.5,1.25,19.0,556.5,530.74,403.6
2016,5,23,13,30,433.0,389.0,1.2,19.0,789.0,731.28,544.22
2016,5,23,13,45,319.0,415.0,1.2,19.0,706.0,642.5,478.68
2016,5,23,14,0,205.0,441.0,1.2,19.0,623.0,562.17,420.81
