Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,14,15,261.0,413.5,1.15,19.0,637.5,563.96,423.84
2016,5,23,14,30,317.0,386.0,1.1,19.0,652.0,560.47,422.01
2016,5,23,14,45,563.0,262.0,1.05,19.0,710.0,584.25,442.21
2016,5,23,15,0,809.0,138.0,1.0,19.0,768.0,585.48,443.92
2016,5,23,15,15,795.5,135.0,0.95,18.5,727.5,532.24,403.4
2016,5,23,15,30,782.0,132.0,0.9,18.0,687.0,479.06,362.1
2016,5,23,15,45,398.0,173.5,0.9,18.0,455.5,309.72,235.47
2016,5,23,16,0,14.0,215.0,0.9,18.0,224.0,199.17,154.47
2016,5,23,16,15,61.0,226.0,0.85,18.0,260.0,214.42,166.0
2016,5,23,16,30,108.0,237.0,0.8,18.0,296.0,226.84,173.97
2016,5,23,16,45,54.0,173.0,0.75,18.0,202.5,158.93,122.22
2016,5,23,17,0,0.0,109.0,0.7,18.0,109.0,99.68,77.14
2016,5,23,17,15,291.0,99.5,0.6,17.5,204.0,88.95,59.07
2016,5,23,17,30,582.0,90.0,0.5,17.0,299.0,61.6,48.8
2016,5,23,17,45,535.5,81.0,0.45,17.0,249.5,56.75,44.67
2016,5,23,18,0,489.0,72.0,0.4,17.0,200.0,52.33,40.76
2016,5,23,18,15,417.5,61.5,0.4,16.5,154.0,46.21,35.25
2016,5,23,18,30,346.0,51.0,0.4,16.0,108.0,38.72,28.33
2016,5,23,18,45,247.5,37.0,0.45,15.5,70.5,28.59,18.78
2016,5,23,19,0,149.0,23.0,0.5,15.0,33.0,18.04,5.69
2016,5,23,19,15,74.5,11.5,0.55,14.5,16.5,10.96,0.0
2016,5,23,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,5,15,83.0,11.0,0.6,10.5,16.0,23.68,0.0
2016,5,24,5,30,166.0,22.0,0.7,11.0,32.0,66.34,25.63
2016,5,24,5,45,275.0,34.5,0.8,12.0,70.5,124.5,87.71
2016,5,24,6,0,384.0,47.0,0.9,13.0,109.0,190.46,144.56
2016,5,24,6,15,456.5,56.5,0.85,13.5,156.0,251.43,197.85
2016,5,24,6,30,529.0,66.0,0.8,14.0,203.0,319.91,256.08
2016,5,24,6,45,581.0,73.0,0.8,14.5,254.0,382.61,308.18
2016,5,24,7,0,633.0,80.0,0.8,15.0,305.0,449.75,361.75
2016,5,24,7,15,669.0,85.5,0.85,16.0,357.0,509.68,407.37
2016,5,24,7,30,705.0,91.0,0.9,17.0,409.0,571.65,452.7
2016,5,24,7,45,732.5,95.0,0.95,18.0,460.5,625.5,490.47
2016,5,24,8,0,760.0,99.0,1.0,19.0,512.0,682.07,527.97
2016,5,24,8,15,780.5,103.0,0.95,19.5,561.0,733.34,559.83
2016,5,24,8,30,801.0,107.0,0.9,20.0,610.0,783.85,590.28
2016,5,24,8,45,817.0,110.0,0.9,20.5,655.5,828.36,616.64
2016,5,24,9,0,833.0,113.0,0.9,21.0,701.0,871.2,641.47
2016,5,24,9,15,845.0,115.5,0.85,21.5,742.0,907.93,661.04
2016,5,24,9,30,857.0,118.0,0.8,22.0,783.0,934.85,674.08
2016,5,24,9,45,866.0,120.0,0.75,22.5,819.0,962.93,687.76
2016,5,24,10,0,875.0,122.0,0.7,23.0,855.0,988.12,699.41
2016,5,24,10,15,882.0,124.0,0.7,23.0,884.0,1008.3,710.37
2016,5,24,10,30,889.0,126.0,0.7,23.0,913.0,1025.23,719.47
2016,5,24,10,45,895.0,126.5,0.7,23.5,936.0,1036.26,723.71
2016,5,24,11,0,901.0,127.0,0.7,24.0,959.0,1043.86,726.06
2016,5,24,11,15,904.0,127.5,0.7,24.0,974.5,1044.93,726.06
2016,5,24,11,30,907.0,128.0,0.7,24.0,990.0,1042.48,724.18
2016,5,24,11,45,909.0,128.0,0.7,24.5,998.0,1035.03,718.08
2016,5,24,12,0,911.0,128.0,0.7,25.0,1006.0,1024.14,710.12
2016,5,24,12,15,911.0,128.0,0.7,25.0,1006.0,1007.94,700.49
2016,5,24,12,30,911.0,128.0,0.7,25.0,1006.0,988.5,689.05
2016,5,24,12,45,911.5,126.0,0.7,25.0,999.0,964.47,674.88
2016,5,24,13,0,912.0,124.0,0.7,25.0,992.0,937.38,658.88
2016,5,24,13,15,909.0,123.5,0.7,25.0,976.5,905.66,639.99
2016,5,24,13,30,906.0,123.0,0.7,25.0,961.0,871.25,619.35
2016,5,24,13,45,901.5,121.5,0.7,25.0,938.5,832.17,595.61
2016,5,24,14,0,897.0,120.0,0.7,25.0,916.0,790.82,570.21
2016,5,24,14,15,890.0,118.5,0.7,25.0,887.0,745.6,541.97
2016,5,24,14,30,883.0,117.0,0.7,25.0,858.0,698.68,510.55
2016,5,24,14,45,874.0,115.0,0.75,25.0,822.5,648.6,476.37
2016,5,24,15,0,865.0,113.0,0.8,25.0,787.0,597.46,440.25
2016,5,24,15,15,853.0,110.5,0.75,25.0,746.5,543.49,400.0
2016,5,24,15,30,841.0,108.0,0.7,25.0,706.0,489.23,358.31
2016,5,24,15,45,826.0,105.0,0.7,25.0,660.5,429.44,311.72
2016,5,24,16,0,811.0,102.0,0.7,25.0,615.0,373.55,266.46
2016,5,24,16,15,791.0,99.0,0.65,25.0,566.5,317.03,219.5
2016,5,24,16,30,771.0,96.0,0.6,25.0,518.0,262.18,173.39
2016,5,24,16,45,745.5,91.5,0.6,25.0,467.0,206.97,128.11
2016,5,24,17,0,720.0,87.0,0.6,25.0,416.0,150.03,84.35
2016,5,24,17,15,685.0,82.0,0.6,24.0,364.0,99.21,52.51
2016,5,24,17,30,650.0,77.0,0.6,23.0,312.0,52.63,39.87
2016,5,24,17,45,600.5,70.5,0.6,22.5,261.0,48.26,36.33
2016,5,24,18,0,551.0,64.0,0.6,22.0,210.0,45.54,34.03
2016,5,24,18,15,480.0,55.5,0.65,21.0,162.5,40.88,29.96
2016,5,24,18,30,409.0,47.0,0.7,20.0,115.0,35.96,25.46
2016,5,24,18,45,300.0,35.5,0.75,19.0,76.0,27.91,17.93
2016,5,24,19,0,191.0,24.0,0.8,18.0,37.0,18.85,6.64
2016,5,24,19,15,95.5,12.0,0.75,17.5,18.5,11.44,0.0
2016,5,24,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,5,15,92.5,11.0,0.45,13.5,17.0,25.21,0.0
2016,5,25,5,30,185.0,22.0,0.5,14.0,34.0,71.66,29.37
2016,5,25,5,45,295.0,34.0,0.55,15.0,72.5,129.42,90.11
2016,5,25,6,0,405.0,46.0,0.6,16.0,111.0,196.32,146.96
2016,5,25,6,15,478.0,55.0,0.55,16.5,159.0,258.05,200.03
2016,5,25,6,30,551.0,64.0,0.5,17.0,207.0,327.33,257.82
2016,5,25,6,45,600.0,70.5,0.5,17.5,258.0,389.08,308.18
2016,5,25,7,0,649.0,77.0,0.5,18.0,309.0,454.93,359.66
2016,5,25,7,15,684.5,82.5,0.45,18.5,361.0,515.3,404.51
2016,5,25,7,30,720.0,88.0,0.4,19.0,413.0,577.64,448.79
2016,5,25,7,45,747.0,92.0,0.4,20.0,464.5,631.98,485.28
2016,5,25,8,0,774.0,96.0,0.4,21.0,516.0,688.75,520.94
2016,5,25,8,15,793.5,99.5,0.45,21.5,565.0,739.22,552.43
2016,5,25,8,30,813.0,103.0,0.5,22.0,614.0,788.81,582.79
2016,5,25,8,45,828.5,105.5,0.55,23.0,659.5,832.72,607.73
2016,5,25,9,0,844.0,108.0,0.6,24.0,705.0,868.3,626.93
2016,5,25,9,15,855.5,110.5,0.6,24.5,746.0,904.58,646.67
2016,5,25,9,30,867.0,113.0,0.6,25.0,787.0,938.46,664.62
2016,5,25,9,45,874.0,116.0,0.65,25.5,822.0,965.95,679.53
2016,5,25,10,0,881.0,119.0,0.7,26.0,857.0,990.45,692.65
2016,5,25,10,15,887.5,120.5,0.7,26.0,886.0,1009.73,702.94
2016,5,25,10,30,894.0,122.0,0.7,26.0,915.0,1025.75,711.4
2016,5,25,10,45,898.0,123.5,0.75,26.0,937.5,1035.89,717.58
2016,5,25,11,0,902.0,125.0,0.8,26.0,960.0,1042.55,721.88
2016,5,25,11,15,905.0,126.0,0.8,26.0,975.0,1044.18,722.23
2016,5,25,11,30,908.0,127.0,0.8,26.0,990.0,1042.27,720.67
2016,5,25,11,45,908.0,128.0,0.85,26.5,997.0,1033.86,715.07
2016,5,25,12,0,908.0,129.0,0.9,27.0,1004.0,1022.03,707.59
2016,5,25,12,15,907.5,129.0,0.9,27.0,1003.5,1005.42,697.71
2016,5,25,12,30,907.0,129.0,0.9,27.0,1003.0,985.62,686.01
2016,5,25,12,45,897.5,133.5,0.95,27.0,993.0,958.65,670.93
2016,5,25,13,0,888.0,138.0,1.0,27.0,983.0,929.03,654.16
2016,5,25,13,15,884.0,137.0,0.95,27.0,967.5,896.66,633.91
2016,5,25,13,30,880.0,136.0,0.9,27.0,952.0,861.75,612.03
2016,5,25,13,45,871.0,137.0,0.9,27.0,928.5,822.27,587.93
2016,5,25,14,0,862.0,138.0,0.9,27.0,905.0,780.92,562.39
2016,5,25,14,15,854.0,136.0,0.9,27.0,875.5,735.94,533.85
2016,5,25,14,30,846.0,134.0,0.9,27.0,846.0,689.45,502.39
2016,5,25,14,45,833.0,133.5,0.9,27.0,809.5,639.11,467.44
2016,5,25,15,0,820.0,133.0,0.9,27.0,773.0,588.24,431.13
2016,5,25,15,15,701.5,174.5,0.85,26.5,702.0,516.53,379.06
2016,5,25,15,30,583.0,216.0,0.8,26.0,631.0,457.15,335.2
2016,5,25,15,45,670.5,168.5,0.8,26.0,616.0,417.43,303.78
2016,5,25,16,0,758.0,121.0,0.8,26.0,601.0,371.93,265.6
2016,5,25,16,15,736.0,116.5,0.75,26.0,553.0,312.31,216.87
2016,5,25,16,30,714.0,112.0,0.7,26.0,505.0,258.4,172.05
2016,5,25,16,45,684.5,107.5,0.7,26.0,454.0,205.31,128.93
2016,5,25,17,0,655.0,103.0,0.7,26.0,403.0,155.5,91.02
2016,5,25,17,15,617.5,96.5,0.65,25.0,352.0,107.04,60.53
2016,5,25,17,30,580.0,90.0,0.6,24.0,301.0,63.19,48.68
2016,5,25,17,45,527.0,82.5,0.55,23.5,251.0,57.72,44.27
2016,5,25,18,0,474.0,75.0,0.5,23.0,201.0,54.65,41.71
2016,5,25,18,15,404.5,64.0,0.5,22.5,155.5,47.48,35.43
2016,5,25,18,30,335.0,53.0,0.5,22.0,110.0,40.17,28.84
2016,5,25,18,45,238.0,39.0,0.5,21.5,72.5,30.1,19.6
2016,5,25,19,0,141.0,25.0,0.5,21.0,35.0,19.6,7.49
2016,5,25,19,15,70.5,12.5,0.5,20.5,17.5,11.91,0.0
2016,5,25,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,8.0,0.45,17.0,8.0,7.63,0.0
2016,5,26,5,30,0.0,16.0,0.5,17.0,16.0,14.84,2.86
2016,5,26,5,45,6.0,35.5,0.6,17.5,36.5,35.83,23.18
2016,5,26,6,0,12.0,55.0,0.7,18.0,57.0,57.62,41.95
2016,5,26,6,15,25.5,76.5,0.7,18.5,82.5,88.53,67.98
2016,5,26,6,30,39.0,98.0,0.7,19.0,108.0,118.01,92.56
2016,5,26,6,45,53.0,118.5,0.7,19.5,136.0,147.86,117.02
2016,5,26,7,0,67.0,139.0,0.7,20.0,164.0,179.05,142.05
2016,5,26,7,15,134.0,162.5,0.7,20.5,220.5,254.35,201.94
2016,5,26,7,30,201.0,186.0,0.7,21.0,277.0,328.73,259.26
2016,5,26,7,45,297.0,193.0,0.75,21.5,346.0,419.98,328.25
2016,5,26,8,0,393.0,200.0,0.8,22.0,415.0,520.73,401.65
2016,5,26,8,15,522.0,180.5,0.85,22.5,493.0,615.57,469.53
2016,5,26,8,30,651.0,161.0,0.9,23.0,571.0,724.22,544.45
2016,5,26,8,45,673.5,164.0,0.95,23.5,615.5,769.23,571.77
2016,5,26,9,0,696.0,167.0,1.0,24.0,660.0,813.37,598.6
2016,5,26,9,15,710.5,171.0,1.0,24.5,699.5,850.17,619.54
2016,5,26,9,30,725.0,175.0,1.0,25.0,739.0,885.09,639.05
2016,5,26,9,45,741.5,175.5,1.05,25.5,775.0,916.0,656.6
2016,5,26,10,0,758.0,176.0,1.1,26.0,811.0,939.29,669.29
2016,5,26,10,15,553.0,291.0,1.1,26.0,763.0,869.43,621.04
2016,5,26,10,30,348.0,406.0,1.1,26.0,715.0,778.08,555.98
2016,5,26,10,45,571.5,292.0,1.1,26.5,814.5,896.38,637.88
2016,5,26,11,0,795.0,178.0,1.1,27.0,914.0,998.12,700.13
2016,5,26,11,15,798.5,179.0,1.1,27.0,928.5,999.8,699.29
2016,5,26,11,30,802.0,180.0,1.1,27.0,943.0,998.24,697.93
2016,5,26,11,45,538.0,328.0,1.1,27.5,842.0,879.97,619.4
2016,5,26,12,0,274.0,476.0,1.1,28.0,741.0,750.42,528.66
2016,5,26,12,15,541.5,327.0,1.1,28.0,850.0,859.14,607.78
2016,5,26,12,30,809.0,178.0,1.1,28.0,959.0,947.41,665.45
2016,5,26,12,45,584.0,306.5,1.15,28.0,868.0,845.58,598.57
2016,5,26,13,0,359.0,435.0,1.2,28.0,777.0,743.3,527.95
2016,5,26,13,15,569.5,310.5,1.2,28.0,843.5,795.96,569.25
2016,5,26,13,30,780.0,186.0,1.2,28.0,910.0,829.11,594.31
2016,5,26,13,45,768.5,187.5,1.2,28.0,886.5,790.52,569.51
2016,5,26,14,0,757.0,189.0,1.2,28.0,863.0,750.55,543.42
2016,5,26,14,15,748.0,186.5,1.2,27.5,835.0,707.46,515.62
2016,5,26,14,30,739.0,184.0,1.2,27.0,807.0,662.75,486.0
2016,5,26,14,45,425.0,277.5,1.2,27.0,633.0,512.96,378.31
2016,5,26,15,0,111.0,371.0,1.2,27.0,459.0,395.1,291.47
2016,5,26,15,15,215.0,340.5,1.15,27.0,498.5,411.27,304.35
2016,5,26,15,30,319.0,310.0,1.1,27.0,538.0,415.59,306.55
2016,5,26,15,45,309.5,290.0,1.1,27.0,499.5,373.64,275.04
2016,5,26,16,0,300.0,270.0,1.1,27.0,461.0,332.64,243.92
2016,5,26,16,15,456.5,207.0,1.05,26.5,471.5,304.18,218.0
2016,5,26,16,30,613.0,144.0,1.0,26.0,482.0,261.24,178.11
2016,5,26,16,45,589.5,135.0,0.95,26.0,434.0,211.28,137.57
2016,5,26,17,0,566.0,126.0,0.9,26.0,386.0,164.03,101.46
2016,5,26,17,15,528.5,117.5,0.8,25.5,337.0,119.32,72.95
2016,5,26,17,30,491.0,109.0,0.7,25.0,288.0,78.51,61.41
2016,5,26,17,45,446.0,97.5,0.65,24.5,240.5,69.13,53.77
2016,5,26,18,0,401.0,86.0,0.6,24.0,193.0,62.46,48.18
2016,5,26,18,15,336.0,72.5,0.55,23.0,149.0,53.82,40.78
2016,5,26,18,30,271.0,59.0,0.5,22.0,105.0,44.76,32.76
2016,5,26,18,45,189.5,42.5,0.45,21.5,69.0,32.81,21.92
2016,5,26,19,0,108.0,26.0,0.4,21.0,33.0,21.54,9.27
2016,5,26,19,15,54.0,13.0,0.4,21.0,16.5,12.39,0.0
2016,5,26,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,5,15,57.5,12.0,0.6,17.5,15.5,20.6,0.0
2016,5,27,5,30,115.0,24.0,0.7,18.0,31.0,58.14,25.55
2016,5,27,5,45,203.5,39.5,0.8,18.5,67.0,109.2,75.94
2016,5,27,6,0,292.0,55.0,0.9,19.0,103.0,167.16,124.82
2016,5,27,6,15,360.5,67.0,0.95,19.5,147.0,223.32,172.64
2016,5,27,6,30,429.0,79.0,1.0,20.0,191.0,286.79,225.64
2016,5,27,6,45,476.5,89.0,1.05,20.5,239.0,344.53,272.97
2016,5,27,7,0,524.0,99.0,1.1,21.0,287.0,410.55,325.06
2016,5,27,7,15,562.0,106.5,1.1,21.5,336.5,468.65,369.25
2016,5,27,7,30,600.0,114.0,1.1,22.0,386.0,529.13,413.67
2016,5,27,7,45,628.0,120.5,1.1,22.5,435.0,583.65,452.19
2016,5,27,8,0,656.0,127.0,1.1,23.0,484.0,638.93,490.02
2016,5,27,8,15,678.0,132.0,1.1,23.5,531.0,688.35,522.44
2016,5,27,8,30,700.0,137.0,1.1,24.0,578.0,737.38,552.94
2016,5,27,8,45,719.5,140.0,1.1,24.5,622.5,781.39,579.39
2016,5,27,9,0,739.0,143.0,1.1,25.0,667.0,824.24,604.61
2016,5,27,9,15,752.5,146.5,1.05,25.0,706.5,856.81,623.21
2016,5,27,9,30,766.0,150.0,1.0,25.0,746.0,891.25,642.87
2016,5,27,9,45,779.5,150.5,0.95,25.5,781.5,920.23,657.49
2016,5,27,10,0,793.0,151.0,0.9,26.0,817.0,946.75,670.4
2016,5,27,10,15,801.0,153.0,0.9,26.0,845.5,966.77,681.44
2016,5,27,10,30,809.0,155.0,0.9,26.0,874.0,983.81,690.77
2016,5,27,10,45,814.0,157.5,0.9,26.5,896.0,995.25,695.42
2016,5,27,11,0,819.0,160.0,0.9,27.0,918.0,1003.45,698.24
2016,5,27,11,15,822.5,161.0,0.9,27.0,933.0,1005.28,698.73
2016,5,27,11,30,826.0,162.0,0.9,27.0,948.0,1003.79,697.42
2016,5,27,11,45,825.0,164.5,0.95,27.5,955.0,996.03,692.09
2016,5,27,12,0,824.0,167.0,1.0,28.0,962.0,985.05,684.95
2016,5,27,12,15,824.0,167.0,1.0,28.0,962.0,969.43,675.54
2016,5,27,12,30,824.0,167.0,1.0,28.0,962.0,950.8,664.4
2016,5,27,12,45,819.0,168.5,1.0,28.0,954.0,926.1,649.59
2016,5,27,13,0,814.0,170.0,1.0,28.0,946.0,898.82,633.22
2016,5,27,13,15,518.0,317.0,1.0,28.0,808.5,757.6,539.5
2016,5,27,13,30,222.0,464.0,1.0,28.0,671.0,621.63,443.72
2016,5,27,13,45,266.0,442.0,1.0,28.0,683.5,624.92,448.45
2016,5,27,14,0,310.0,420.0,1.0,28.0,696.0,622.72,448.06
2016,5,27,14,15,541.0,293.0,0.95,27.5,756.0,656.59,476.3
2016,5,27,14,30,772.0,166.0,0.9,27.0,816.0,669.83,489.0
2016,5,27,14,45,759.0,164.5,0.9,27.0,781.5,621.96,455.1
2016,5,27,15,0,746.0,163.0,0.9,27.0,747.0,571.54,419.22
2016,5,27,15,15,732.0,159.5,0.85,27.0,708.0,520.29,381.35
2016,5,27,15,30,718.0,156.0,0.8,27.0,669.0,469.27,342.59
2016,5,27,15,45,700.5,151.5,0.8,27.0,625.5,416.42,301.74
2016,5,27,16,0,683.0,147.0,0.8,27.0,582.0,364.67,260.55
2016,5,27,16,15,660.5,141.5,0.75,26.5,535.5,311.91,218.11
2016,5,27,16,30,638.0,136.0,0.7,26.0,489.0,261.28,176.81
2016,5,27,16,45,612.5,128.5,0.7,26.0,440.5,210.79,136.03
2016,5,27,17,0,587.0,121.0,0.7,26.0,392.0,163.21,99.76
2016,5,27,17,15,549.5,113.0,0.65,25.5,343.0,117.49,70.53
2016,5,27,17,30,512.0,105.0,0.6,25.0,294.0,76.57,59.76
2016,5,27,17,45,467.0,94.5,0.55,24.5,246.0,66.92,51.88
2016,5,27,18,0,422.0,84.0,0.5,24.0,198.0,60.93,46.88
2016,5,27,18,15,356.0,71.5,0.45,23.5,153.5,53.02,40.03
2016,5,27,18,30,290.0,59.0,0.4,23.0,109.0,44.73,32.62
2016,5,27,18,45,206.0,43.0,0.4,22.5,72.5,33.19,22.17
2016,5,27,19,0,122.0,27.0,0.4,22.0,36.0,21.15,9.34
2016,5,27,19,15,61.0,13.5,0.45,21.5,18.0,12.87,0.0
2016,5,27,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,5,15,88.5,12.5,0.45,16.5,18.5,26.03,0.0
2016,5,28,5,30,177.0,25.0,0.5,17.0,37.0,72.82,33.76
2016,5,28,5,45,284.5,37.5,0.6,17.5,75.5,129.94,90.36
2016,5,28,6,0,392.0,50.0,0.7,18.0,114.0,195.99,146.11
2016,5,28,6,15,463.5,59.0,0.65,18.5,161.5,256.5,197.78
2016,5,28,6,30,535.0,68.0,0.6,19.0,209.0,324.32,254.02
2016,5,28,6,45,588.0,74.0,0.6,19.5,260.0,386.63,304.48
2016,5,28,7,0,641.0,80.0,0.6,20.0,311.0,453.43,356.4
2016,5,28,7,15,676.5,85.5,0.55,20.5,363.0,513.34,400.72
2016,5,28,7,30,712.0,91.0,0.5,21.0,415.0,575.22,444.53
2016,5,28,7,45,740.0,95.0,0.45,22.0,466.5,629.69,480.4
2016,5,28,8,0,768.0,99.0,0.4,23.0,518.0,686.84,515.6
2016,5,28,8,15,788.0,102.5,0.4,23.5,567.0,737.39,546.15
2016,5,28,8,30,808.0,106.0,0.4,24.0,616.0,787.13,575.48
2016,5,28,8,45,823.5,109.0,0.4,24.5,661.5,831.39,600.6
2016,5,28,9,0,839.0,112.0,0.4,25.0,707.0,873.95,624.21
2016,5,28,9,15,699.5,186.0,0.45,25.0,701.5,855.69,611.6
2016,5,28,9,30,560.0,260.0,0.5,25.0,696.0,816.62,584.31
2016,5,28,9,45,554.5,279.5,0.55,25.5,728.0,843.11,599.94
2016,5,28,10,0,549.0,299.0,0.6,26.0,760.0,866.95,612.85
2016,5,28,10,15,724.5,209.5,0.6,26.0,839.5,956.33,670.21
2016,5,28,10,30,900.0,120.0,0.6,26.0,919.0,1028.72,711.65
2016,5,28,10,45,680.0,252.5,0.65,26.0,865.0,965.07,672.64
2016,5,28,11,0,460.0,385.0,0.7,26.0,811.0,875.94,612.44
2016,5,28,11,15,462.5,395.5,0.7,26.0,830.0,885.3,618.85
2016,5,28,11,30,465.0,406.0,0.7,26.0,849.0,892.3,622.51
2016,5,28,11,45,455.0,412.0,0.7,26.5,848.0,880.14,613.12
2016,5,28,12,0,445.0,418.0,0.7,27.0,847.0,865.96,602.82
2016,5,28,12,15,680.5,271.0,0.7,27.0,928.5,938.22,654.75
2016,5,28,12,30,916.0,124.0,0.7,27.0,1010.0,989.23,685.04
2016,5,28,12,45,911.5,125.5,0.75,27.0,1001.5,964.04,670.26
2016,5,28,13,0,907.0,127.0,0.8,27.0,993.0,935.97,654.72
2016,5,28,13,15,903.5,126.5,0.8,27.0,977.5,904.18,635.85
2016,5,28,13,30,900.0,126.0,0.8,27.0,962.0,869.76,615.25
2016,5,28,13,45,896.0,124.0,0.8,27.0,940.0,831.07,591.81
2016,5,28,14,0,892.0,122.0,0.8,27.0,918.0,790.1,566.71
2016,5,28,14,15,885.0,120.5,0.8,26.5,889.0,745.32,539.91
2016,5,28,14,30,878.0,119.0,0.8,26.0,860.0,698.86,509.86
2016,5,28,14,45,763.0,172.0,0.85,26.0,796.5,631.56,462.45
2016,5,28,15,0,648.0,225.0,0.9,26.0,733.0,570.38,418.58
2016,5,28,15,15,744.0,167.0,0.85,26.0,721.5,533.6,392.01
2016,5,28,15,30,840.0,109.0,0.8,26.0,710.0,492.31,360.04
2016,5,28,15,45,826.5,105.5,0.75,26.0,665.0,432.95,313.53
2016,5,28,16,0,813.0,102.0,0.7,26.0,620.0,377.33,268.45
2016,5,28,16,15,793.5,98.5,0.65,25.5,571.5,320.58,222.0
2016,5,28,16,30,774.0,95.0,0.6,25.0,523.0,265.43,176.11
2016,5,28,16,45,749.5,90.5,0.6,25.0,472.5,210.35,130.76
2016,5,28,17,0,725.0,86.0,0.6,25.0,422.0,157.91,90.14
2016,5,28,17,15,691.0,81.5,0.55,24.5,370.5,102.89,54.06
2016,5,28,17,30,657.0,77.0,0.5,24.0,319.0,56.36,42.85
2016,5,28,17,45,611.5,70.5,0.45,23.5,268.5,47.9,35.85
2016,5,28,18,0,566.0,64.0,0.4,23.0,218.0,45.16,33.57
2016,5,28,18,15,498.0,56.0,0.45,22.5,170.0,40.92,29.84
2016,5,28,18,30,430.0,48.0,0.5,22.0,122.0,36.45,25.73
2016,5,28,18,45,329.0,37.0,0.55,21.5,82.5,28.9,18.73
2016,5,28,19,0,228.0,26.0,0.6,21.0,43.0,20.91,9.56
2016,5,28,19,15,114.0,13.0,0.65,21.0,21.5,12.39,0.0
2016,5,28,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.5,0.55,18.0,0.5,0.48,0.0
2016,5,29,5,30,0.0,1.0,0.6,18.0,1.0,0.92,0.0
2016,5,29,5,45,0.0,2.5,0.65,18.0,2.5,2.31,0.0
2016,5,29,6,0,0.0,4.0,0.7,18.0,4.0,3.7,0.0
2016,5,29,6,15,0.0,6.0,0.75,18.0,6.0,5.55,0.0
2016,5,29,6,30,0.0,8.0,0.8,18.0,8.0,7.41,0.65
2016,5,29,6,45,0.0,10.0,0.85,18.5,10.0,9.26,2.22
2016,5,29,7,0,0.0,12.0,0.9,19.0,12.0,11.12,3.77
2016,5,29,7,15,0.0,14.0,0.9,19.0,14.0,12.98,5.31
2016,5,29,7,30,0.0,16.0,0.9,19.0,16.0,14.85,6.84
2016,5,29,7,45,0.0,59.0,0.95,19.5,59.0,54.88,40.05
2016,5,29,8,0,0.0,102.0,1.0,20.0,102.0,95.47,72.88
2016,5,29,8,15,27.5,183.5,1.05,20.5,201.0,204.54,159.96
2016,5,29,8,30,55.0,265.0,1.1,21.0,300.0,314.31,243.64
2016,5,29,8,45,28.5,213.0,1.15,21.5,231.5,236.81,182.54
2016,5,29,9,0,2.0,161.0,1.2,22.0,163.0,154.09,117.26
2016,5,29,9,15,59.5,265.5,1.2,22.5,312.5,320.07,245.64
2016,5,29,9,30,117.0,370.0,1.2,23.0,462.0,497.4,373.66
2016,5,29,9,45,95.0,379.0,1.3,23.5,456.0,474.55,354.5
2016,5,29,10,0,73.0,388.0,1.4,24.0,450.0,462.64,344.54
2016,5,29,10,15,52.5,373.5,1.4,24.0,419.0,426.47,317.7
2016,5,29,10,30,32.0,359.0,1.4,24.0,388.0,390.0,290.61
2016,5,29,10,45,36.5,378.5,1.4,24.0,412.0,413.45,307.45
2016,5,29,11,0,41.0,398.0,1.4,24.0,436.0,436.55,323.59
2016,5,29,11,15,38.0,397.5,1.35,24.0,433.5,431.25,319.15
2016,5,29,11,30,35.0,397.0,1.3,24.0,431.0,425.77,314.81
2016,5,29,11,45,48.5,424.5,1.3,24.5,471.5,464.57,341.85
2016,5,29,12,0,62.0,452.0,1.3,25.0,512.0,502.36,367.48
2016,5,29,12,15,46.5,422.5,1.25,24.5,467.5,454.66,333.93
2016,5,29,12,30,31.0,393.0,1.2,24.0,423.0,407.86,301.15
2016,5,29,12,45,69.5,435.0,1.2,24.0,501.5,480.8,354.16
2016,5,29,13,0,108.0,477.0,1.2,24.0,580.0,550.63,403.02
2016,5,29,13,15,87.0,456.0,1.15,24.0,538.0,506.02,370.93
2016,5,29,13,30,66.0,435.0,1.1,24.0,496.0,462.85,340.52
2016,5,29,13,45,47.0,391.5,1.1,24.0,434.5,402.22,297.78
2016,5,29,14,0,28.0,348.0,1.1,24.0,373.0,343.72,255.9
2016,5,29,14,15,21.5,309.0,1.1,23.5,327.5,300.96,225.61
2016,5,29,14,30,15.0,270.0,1.1,23.0,282.0,259.27,195.46
2016,5,29,14,45,8.0,210.0,1.1,23.0,217.0,199.11,150.41
2016,5,29,15,0,1.0,150.0,1.1,23.0,152.0,139.75,105.08
2016,5,29,15,15,5.0,180.0,1.1,22.5,184.5,168.67,128.18
2016,5,29,15,30,9.0,210.0,1.1,22.0,217.0,196.42,150.07
2016,5,29,15,45,15.5,221.5,1.1,22.0,232.0,207.68,158.92
2016,5,29,16,0,22.0,233.0,1.1,22.0,247.0,217.55,166.69
2016,5,29,16,15,70.5,237.5,1.1,22.0,278.0,226.98,173.05
2016,5,29,16,30,119.0,242.0,1.1,22.0,309.0,229.37,173.19
2016,5,29,16,45,177.5,215.0,1.1,22.0,303.5,208.92,154.74
2016,5,29,17,0,236.0,188.0,1.1,22.0,298.0,176.29,126.84
2016,5,29,17,15,226.0,166.0,1.05,21.5,261.0,141.49,102.05
2016,5,29,17,30,216.0,144.0,1.0,21.0,224.0,108.27,82.1
2016,5,29,17,45,202.5,123.0,1.0,21.0,188.5,91.86,74.05
2016,5,29,18,0,189.0,102.0,1.0,21.0,153.0,77.77,61.99
2016,5,29,18,15,161.0,82.5,0.95,20.5,119.5,64.12,50.14
2016,5,29,18,30,133.0,63.0,0.9,20.0,86.0,49.95,37.56
2016,5,29,18,45,90.5,44.5,0.9,20.0,58.0,37.63,26.25
2016,5,29,19,0,48.0,26.0,0.9,20.0,30.0,22.62,11.16
2016,5,29,19,15,24.0,13.0,0.9,19.5,15.0,12.39,0.0
2016,5,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,5,15,15.5,11.5,0.85,17.0,13.0,13.43,0.0
2016,5,30,5,30,31.0,23.0,0.9,17.0,26.0,32.18,13.98
2016,5,30,5,45,75.0,41.0,0.95,17.5,52.5,66.43,46.04
2016,5,30,6,0,119.0,59.0,1.0,18.0,79.0,108.9,81.93
2016,5,30,6,15,143.0,79.0,1.0,18.0,111.5,146.66,114.54
2016,5,30,6,30,167.0,99.0,1.0,18.0,144.0,186.8,148.71
2016,5,30,6,45,183.0,120.0,1.0,18.5,178.5,226.45,181.43
2016,5,30,7,0,199.0,141.0,1.0,19.0,213.0,267.42,214.23
2016,5,30,7,15,150.0,165.5,1.0,19.5,224.5,266.66,212.61
2016,5,30,7,30,101.0,190.0,1.0,20.0,236.0,259.74,205.71
2016,5,30,7,45,202.5,205.5,1.05,20.5,312.0,358.46,283.03
2016,5,30,8,0,304.0,221.0,1.1,21.0,388.0,467.34,364.65
2016,5,30,8,15,220.0,254.0,1.05,21.5,380.5,439.75,339.89
2016,5,30,8,30,136.0,287.0,1.0,22.0,373.0,414.82,317.72
2016,5,30,8,45,179.5,307.5,1.0,22.5,430.0,477.23,362.85
2016,5,30,9,0,223.0,328.0,1.0,23.0,487.0,541.85,407.69
2016,5,30,9,15,355.0,306.0,1.0,23.5,576.0,654.34,486.93
2016,5,30,9,30,487.0,284.0,1.0,24.0,665.0,773.38,566.73
2016,5,30,9,45,353.5,346.0,1.0,24.5,629.0,709.7,517.42
2016,5,30,10,0,220.0,408.0,1.0,25.0,593.0,638.7,464.64
2016,5,30,10,15,137.5,404.0,1.0,25.0,521.5,554.35,405.11
2016,5,30,10,30,55.0,400.0,1.0,25.0,450.0,455.51,334.15
2016,5,30,10,45,60.0,416.5,1.0,25.5,472.0,476.29,348.46
2016,5,30,11,0,65.0,433.0,1.0,26.0,494.0,496.65,361.45
2016,5,30,11,15,173.0,450.5,1.0,26.0,615.0,631.64,456.03
2016,5,30,11,30,281.0,468.0,1.0,26.0,736.0,763.03,543.22
2016,5,30,11,45,307.5,463.0,1.0,26.0,758.5,777.79,551.75
2016,5,30,12,0,334.0,458.0,1.0,26.0,781.0,790.62,560.35
2016,5,30,12,15,380.5,439.0,1.0,26.0,807.5,806.78,571.82
2016,5,30,12,30,427.0,420.0,1.0,26.0,834.0,824.56,584.11
2016,5,30,12,45,631.5,286.5,1.0,26.0,893.0,870.43,619.51
2016,5,30,13,0,836.0,153.0,1.0,26.0,952.0,896.66,637.51
2016,5,30,13,15,561.5,302.0,1.0,26.0,835.5,781.19,560.01
2016,5,30,13,30,287.0,451.0,1.0,26.0,719.0,665.4,477.64
2016,5,30,13,45,551.5,300.0,1.0,26.0,799.0,724.03,524.82
2016,5,30,14,0,816.0,149.0,1.0,26.0,879.0,759.54,552.94
2016,5,30,14,15,808.5,147.5,1.0,25.5,851.0,716.64,525.0
2016,5,30,14,30,801.0,146.0,1.0,25.0,823.0,672.33,495.57
2016,5,30,14,45,792.5,142.5,1.0,25.0,789.5,624.4,461.89
2016,5,30,15,0,784.0,139.0,1.0,25.0,756.0,575.61,426.67
2016,5,30,15,15,771.0,136.0,1.0,25.0,717.0,524.26,388.54
2016,5,30,15,30,758.0,133.0,1.0,25.0,678.0,472.95,349.26
2016,5,30,15,45,742.5,129.0,1.0,25.0,634.5,419.99,307.57
2016,5,30,16,0,727.0,125.0,1.0,25.0,591.0,363.98,262.46
2016,5,30,16,15,706.5,121.0,0.95,24.5,544.5,310.85,218.83
2016,5,30,16,30,686.0,117.0,0.9,24.0,498.0,259.52,176.01
2016,5,30,16,45,491.5,148.5,0.9,24.0,408.5,206.86,139.24
2016,5,30,17,0,297.0,180.0,0.9,24.0,319.0,178.83,125.09
2016,5,30,17,15,283.0,160.0,0.85,23.5,279.5,141.8,99.29
2016,5,30,17,30,269.0,140.0,0.8,23.0,240.0,106.74,79.49
2016,5,30,17,45,250.5,120.0,0.75,23.0,202.0,89.96,71.79
2016,5,30,18,0,232.0,100.0,0.7,23.0,164.0,76.49,60.36
2016,5,30,18,15,198.5,81.5,0.65,22.5,128.0,63.49,49.18
2016,5,30,18,30,165.0,63.0,0.6,22.0,92.0,50.01,37.31
2016,5,30,18,45,117.0,45.0,0.55,21.5,62.5,36.4,25.09
2016,5,30,19,0,69.0,27.0,0.5,21.0,33.0,22.34,11.17
2016,5,30,19,15,34.5,13.5,0.45,20.5,16.5,12.87,0.0
2016,5,30,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,31,5,15,72.0,12.5,0.6,17.5,17.5,23.39,0.0
2016,5,31,5,30,144.0,25.0,0.6,18.0,35.0,65.87,32.58
2016,5,31,5,45,240.0,38.5,0.6,19.0,72.0,117.41,81.53
2016,5,31,6,0,336.0,52.0,0.6,20.0,109.0,177.62,131.68
2016,5,31,6,15,405.5,62.0,0.6,20.5,153.5,236.91,181.66
2016,5,31,6,30,475.0,72.0,0.6,21.0,198.0,301.7,235.08
2016,5,31,6,45,525.0,79.5,0.65,21.5,247.0,360.99,283.05
2016,5,31,7,0,575.0,87.0,0.7,22.0,296.0,424.55,332.66
2016,5,31,7,15,611.5,93.0,0.7,22.5,346.0,482.32,375.92
2016,5,31,7,30,648.0,99.0,0.7,23.0,396.0,542.27,419.16
2016,5,31,7,45,675.0,104.0,0.75,23.5,445.0,596.38,457.13
2016,5,31,8,0,702.0,109.0,0.8,24.0,494.0,651.09,494.41
2016,5,31,8,15,723.0,113.0,0.8,24.0,541.5,700.3,526.1
2016,5,31,8,30,744.0,117.0,0.8,24.0,589.0,746.31,555.05
2016,5,31,8,45,759.5,121.0,0.85,24.5,632.5,789.44,581.22
2016,5,31,9,0,775.0,125.0,0.9,25.0,676.0,831.06,606.04
2016,5,31,9,15,788.0,128.0,0.9,25.0,716.0,867.55,627.67
2016,5,31,9,30,801.0,131.0,0.9,25.0,756.0,901.91,647.78
2016,5,31,9,45,522.0,268.0,0.9,25.5,682.5,799.03,576.09
2016,5,31,10,0,243.0,405.0,0.9,26.0,609.0,669.67,482.0
2016,5,31,10,15,540.0,271.0,0.85,26.0,746.0,834.07,598.48
2016,5,31,10,30,837.0,137.0,0.8,26.0,883.0,982.66,689.94
2016,5,31,10,45,841.0,139.0,0.8,26.5,904.5,992.9,691.93
2016,5,31,11,0,845.0,141.0,0.8,27.0,926.0,999.88,694.02
2016,5,31,11,15,848.5,142.0,0.8,27.0,941.0,1002.05,694.73
2016,5,31,11,30,852.0,143.0,0.8,27.0,956.0,1000.91,693.63
2016,5,31,11,45,853.5,143.5,0.8,27.0,964.0,994.01,689.21
2016,5,31,12,0,855.0,144.0,0.8,27.0,972.0,983.89,683.04
2016,5,31,12,15,855.0,144.0,0.8,27.0,972.0,968.72,673.94
2016,5,31,12,30,855.0,144.0,0.8,27.0,972.0,950.55,663.13
2016,5,31,12,45,838.0,154.5,0.8,27.5,961.0,923.49,645.66
2016,5,31,13,0,821.0,165.0,0.8,28.0,950.0,900.58,630.9
2016,5,31,13,15,817.5,164.0,0.75,28.0,935.5,869.86,611.6
2016,5,31,13,30,814.0,163.0,0.7,28.0,921.0,836.77,590.89
2016,5,31,13,45,547.0,297.0,0.7,28.0,801.0,717.85,511.1
2016,5,31,14,0,280.0,431.0,0.7,28.0,681.0,610.1,435.17
2016,5,31,14,15,532.5,294.0,0.7,27.5,751.5,652.24,470.81
2016,5,31,14,30,785.0,157.0,0.7,27.0,822.0,671.99,488.55
2016,5,31,14,45,773.5,155.0,0.75,27.0,788.0,624.26,455.44
2016,5,31,15,0,762.0,153.0,0.8,27.0,754.0,575.98,421.64
2016,5,31,15,15,748.5,150.0,0.75,27.0,714.5,525.45,384.35
2016,5,31,15,30,735.0,147.0,0.7,27.0,675.0,471.85,343.94
2016,5,31,15,45,714.0,144.5,0.7,27.0,631.0,418.56,302.91
2016,5,31,16,0,693.0,142.0,0.7,27.0,587.0,366.68,261.75
2016,5,31,16,15,671.0,137.0,0.65,26.5,540.5,314.06,219.47
2016,5,31,16,30,649.0,132.0,0.6,26.0,494.0,263.47,178.19
2016,5,31,16,45,616.5,127.0,0.6,26.0,445.0,213.15,137.72
2016,5,31,17,0,584.0,122.0,0.6,26.0,396.0,166.52,102.24
2016,5,31,17,15,546.5,114.5,0.55,25.5,346.5,121.34,72.85
2016,5,31,17,30,509.0,107.0,0.5,25.0,297.0,80.94,55.62
2016,5,31,17,45,457.5,97.5,0.5,25.0,249.0,68.8,53.34
2016,5,31,18,0,406.0,88.0,0.5,25.0,201.0,63.62,48.97
2016,5,31,18,15,341.5,75.5,0.5,24.0,156.5,55.82,42.36
2016,5,31,18,30,277.0,63.0,0.5,23.0,112.0,47.63,35.16
2016,5,31,18,45,194.5,46.5,0.55,22.5,75.5,35.8,24.51
2016,5,31,19,0,112.0,30.0,0.6,22.0,39.0,24.7,13.11
2016,5,31,19,15,56.0,15.0,0.65,21.5,19.5,14.3,0.0
2016,5,31,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,55.0,13.0,0.65,18.5,17.0,21.15,0.0
2016,6,1,5,30,110.0,26.0,0.6,19.0,34.0,55.94,27.55
2016,6,1,5,45,203.0,41.5,0.6,19.5,70.5,110.76,77.25
2016,6,1,6,0,296.0,57.0,0.6,20.0,107.0,170.08,126.52
2016,6,1,6,15,364.5,68.5,0.6,20.5,151.0,225.79,173.43
2016,6,1,6,30,433.0,80.0,0.6,21.0,195.0,288.79,225.32
2016,6,1,6,45,488.5,87.5,0.65,21.5,244.0,351.3,275.64
2016,6,1,7,0,544.0,95.0,0.7,22.0,293.0,416.1,326.14
2016,6,1,7,15,581.0,102.0,0.7,22.5,343.0,473.82,369.35
2016,6,1,7,30,618.0,109.0,0.7,23.0,393.0,533.82,412.65
2016,6,1,7,45,648.0,114.0,0.75,23.5,442.0,588.7,451.24
2016,6,1,8,0,678.0,119.0,0.8,24.0,491.0,644.48,489.35
2016,6,1,8,15,700.0,123.5,0.8,24.0,538.5,694.09,521.92
2016,6,1,8,30,722.0,128.0,0.8,24.0,586.0,743.3,553.09
2016,6,1,8,45,740.0,131.5,0.85,24.5,630.0,783.97,577.63
2016,6,1,9,0,758.0,135.0,0.9,25.0,674.0,826.63,603.21
2016,6,1,9,15,771.0,138.0,0.9,25.0,714.0,862.64,624.56
2016,6,1,9,30,784.0,141.0,0.9,25.0,754.0,896.56,644.44
2016,6,1,9,45,813.5,131.5,0.9,25.5,793.0,930.34,662.8
2016,6,1,10,0,843.0,122.0,0.9,26.0,832.0,954.38,674.9
2016,6,1,10,15,850.0,123.5,0.9,26.0,860.5,973.69,685.51
2016,6,1,10,30,857.0,125.0,0.9,26.0,889.0,989.92,694.32
2016,6,1,10,45,585.0,283.5,0.9,26.5,810.5,899.87,634.51
2016,6,1,11,0,313.0,442.0,0.9,27.0,732.0,776.8,547.49
2016,6,1,11,15,311.0,450.5,0.85,27.0,743.0,779.99,549.72
2016,6,1,11,30,309.0,459.0,0.8,27.0,754.0,781.56,549.48
2016,6,1,11,45,593.0,294.0,0.8,27.5,866.0,899.98,631.48
2016,6,1,12,0,877.0,129.0,0.8,28.0,978.0,990.92,685.9
2016,6,1,12,15,591.5,302.5,0.75,28.0,875.5,882.19,614.98
2016,6,1,12,30,306.0,476.0,0.7,28.0,773.0,760.13,530.15
2016,6,1,12,45,582.5,307.5,0.7,28.0,866.5,844.82,593.53
2016,6,1,13,0,859.0,139.0,0.7,28.0,960.0,904.63,632.64
2016,6,1,13,15,855.5,138.0,0.7,28.0,945.5,873.96,613.2
2016,6,1,13,30,852.0,137.0,0.7,28.0,931.0,840.81,593.34
2016,6,1,13,45,570.0,282.5,0.7,28.0,809.0,722.13,514.45
2016,6,1,14,0,288.0,428.0,0.7,28.0,687.0,613.53,437.57
2016,6,1,14,15,306.5,408.0,0.7,28.0,675.5,592.02,424.87
2016,6,1,14,30,325.0,388.0,0.7,28.0,664.0,568.53,409.64
2016,6,1,14,45,566.5,257.5,0.7,28.0,714.0,585.16,424.8
2016,6,1,15,0,808.0,127.0,0.7,28.0,764.0,579.78,422.68
2016,6,1,15,15,796.0,124.0,0.7,27.5,725.0,527.92,385.31
2016,6,1,15,30,784.0,121.0,0.7,27.0,686.0,475.93,346.91
2016,6,1,15,45,768.5,118.0,0.7,27.0,642.5,422.6,305.52
2016,6,1,16,0,753.0,115.0,0.7,27.0,599.0,369.98,263.4
2016,6,1,16,15,526.5,171.5,0.65,26.5,497.5,299.88,212.36
2016,6,1,16,30,300.0,228.0,0.6,26.0,396.0,259.18,186.0
2016,6,1,16,45,480.5,163.0,0.6,26.0,402.0,217.23,146.14
2016,6,1,17,0,661.0,98.0,0.6,26.0,408.0,158.03,92.38
2016,6,1,17,15,626.5,92.0,0.55,25.5,358.5,109.83,60.71
2016,6,1,17,30,592.0,86.0,0.5,25.0,309.0,65.81,42.08
2016,6,1,17,45,547.0,79.0,0.5,25.0,260.5,54.08,40.86
2016,6,1,18,0,502.0,72.0,0.5,25.0,212.0,51.26,38.48
2016,6,1,18,15,436.5,62.5,0.45,24.0,166.5,46.03,34.03
2016,6,1,18,30,371.0,53.0,0.4,23.0,121.0,40.47,29.1
2016,6,1,18,45,280.0,40.5,0.4,22.5,82.5,31.05,20.58
2016,6,1,19,0,189.0,28.0,0.4,22.0,44.0,21.85,11.15
2016,6,1,19,15,94.5,14.0,0.4,21.5,22.0,13.34,0.0
2016,6,1,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,2,5,15,77.5,13.0,0.25,19.5,18.5,24.72,0.0
2016,6,2,5,30,155.0,26.0,0.2,20.0,37.0,69.48,35.31
2016,6,2,5,45,253.5,38.5,0.15,20.5,74.0,120.78,83.22
2016,6,2,6,0,352.0,51.0,0.1,21.0,111.0,181.38,133.16
2016,6,2,6,15,420.5,60.5,0.1,21.5,156.0,240.77,182.56
2016,6,2,6,30,489.0,70.0,0.1,22.0,201.0,305.3,234.92
2016,6,2,6,45,379.5,102.0,0.15,23.0,217.0,310.09,240.23
2016,6,2,7,0,270.0,134.0,0.2,24.0,233.0,297.59,230.82
2016,6,2,7,15,265.5,158.0,0.2,24.5,267.0,334.53,258.47
2016,6,2,7,30,261.0,182.0,0.2,25.0,301.0,370.36,283.87
2016,6,2,7,45,318.5,194.0,0.2,25.5,357.0,434.34,329.86
2016,6,2,8,0,376.0,206.0,0.2,26.0,413.0,502.65,377.22
2016,6,2,8,15,561.0,161.0,0.2,26.0,501.5,627.36,465.04
2016,6,2,8,30,746.0,116.0,0.2,26.0,590.0,746.07,542.7
2016,6,2,8,45,517.5,216.0,0.2,26.5,556.0,685.81,496.42
2016,6,2,9,0,289.0,316.0,0.2,27.0,522.0,597.67,431.06
2016,6,2,9,15,545.5,222.5,0.2,27.0,639.0,748.34,536.74
2016,6,2,9,30,802.0,129.0,0.2,27.0,756.0,899.9,630.15
2016,6,2,9,45,509.0,269.0,0.25,27.5,673.5,787.11,553.3
2016,6,2,10,0,216.0,409.0,0.3,28.0,591.0,635.29,448.07
2016,6,2,10,15,525.5,273.0,0.3,28.0,736.0,821.37,577.06
2016,6,2,10,30,835.0,137.0,0.3,28.0,881.0,980.1,672.67
2016,6,2,10,45,534.0,299.5,0.35,28.5,780.0,863.01,595.71
2016,6,2,11,0,233.0,462.0,0.4,29.0,679.0,706.22,489.72
