Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,11,15,540.5,302.5,0.4,29.0,816.0,868.87,602.16
2016,6,2,11,30,848.0,143.0,0.4,29.0,953.0,996.61,678.94
2016,6,2,11,45,848.0,144.5,0.45,29.0,960.0,989.3,673.49
2016,6,2,12,0,848.0,146.0,0.5,29.0,967.0,978.8,668.34
2016,6,2,12,15,848.0,146.0,0.5,29.0,967.5,963.81,659.54
2016,6,2,12,30,848.0,146.0,0.5,29.0,968.0,945.85,649.08
2016,6,2,12,45,835.0,153.0,0.55,29.0,957.5,919.48,634.64
2016,6,2,13,0,822.0,160.0,0.6,29.0,947.0,896.93,622.51
2016,6,2,13,15,617.5,278.5,0.6,28.5,865.0,807.16,566.36
2016,6,2,13,30,413.0,397.0,0.6,28.0,783.0,721.98,508.8
2016,6,2,13,45,352.0,412.5,0.6,28.0,736.0,666.67,472.72
2016,6,2,14,0,291.0,428.0,0.6,28.0,689.0,615.89,438.69
2016,6,2,14,15,537.5,290.5,0.6,28.0,754.0,653.18,469.41
2016,6,2,14,30,784.0,153.0,0.6,28.0,819.0,668.59,483.27
2016,6,2,14,45,774.0,150.5,0.6,28.0,785.0,621.52,450.36
2016,6,2,15,0,764.0,148.0,0.6,28.0,751.0,573.75,416.77
2016,6,2,15,15,751.0,144.5,0.55,27.5,712.5,523.05,380.47
2016,6,2,15,30,738.0,141.0,0.5,27.0,674.0,472.43,343.04
2016,6,2,15,45,630.0,173.0,0.5,27.0,607.5,409.0,295.59
2016,6,2,16,0,522.0,205.0,0.5,27.0,541.0,359.0,257.79
2016,6,2,16,15,485.0,199.5,0.45,27.0,493.5,310.25,219.83
2016,6,2,16,30,448.0,194.0,0.4,27.0,446.0,265.31,184.66
2016,6,2,16,45,240.5,186.0,0.35,27.0,320.0,194.95,137.44
2016,6,2,17,0,33.0,178.0,0.3,27.0,194.0,154.74,115.35
2016,6,2,17,15,28.5,157.5,0.3,26.5,170.0,133.92,100.35
2016,6,2,17,30,24.0,137.0,0.3,26.0,146.0,119.31,90.22
2016,6,2,17,45,17.0,117.0,0.3,25.5,123.0,101.95,80.89
2016,6,2,18,0,10.0,97.0,0.3,25.0,100.0,85.18,67.08
2016,6,2,18,15,5.0,76.5,0.3,24.5,78.0,67.9,52.47
2016,6,2,18,30,0.0,56.0,0.3,24.0,56.0,50.43,37.4
2016,6,2,18,45,0.0,38.5,0.3,23.5,38.5,35.16,23.95
2016,6,2,19,0,0.0,21.0,0.3,23.0,21.0,19.49,9.44
2016,6,2,19,15,0.0,10.5,0.3,22.5,10.5,9.73,0.0
2016,6,2,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,5,15,64.0,13.0,0.35,19.5,17.5,22.56,0.0
2016,6,3,5,30,128.0,26.0,0.4,20.0,35.0,63.67,32.69
2016,6,3,5,45,212.5,41.0,0.5,20.5,71.0,112.46,78.05
2016,6,3,6,0,297.0,56.0,0.6,21.0,107.0,168.92,125.12
2016,6,3,6,15,363.5,67.5,0.6,21.5,151.0,223.88,171.28
2016,6,3,6,30,430.0,79.0,0.6,22.0,195.0,285.89,222.22
2016,6,3,6,45,247.5,110.5,0.6,22.5,180.0,246.67,193.5
2016,6,3,7,0,65.0,142.0,0.6,23.0,165.0,180.5,140.87
2016,6,3,7,15,335.0,126.5,0.6,23.5,276.5,349.65,274.78
2016,6,3,7,30,605.0,111.0,0.6,24.0,388.0,527.0,406.45
2016,6,3,7,45,635.5,115.5,0.65,24.5,437.0,581.06,443.02
2016,6,3,8,0,666.0,120.0,0.7,25.0,486.0,636.08,480.46
2016,6,3,8,15,687.5,124.5,0.7,25.0,532.5,684.8,512.42
2016,6,3,8,30,709.0,129.0,0.7,25.0,579.0,733.12,542.87
2016,6,3,8,45,727.0,132.5,0.7,25.5,623.0,776.65,568.49
2016,6,3,9,0,745.0,136.0,0.7,26.0,667.0,815.54,590.66
2016,6,3,9,15,758.5,139.0,0.7,26.5,706.0,851.65,610.73
2016,6,3,9,30,772.0,142.0,0.7,27.0,745.0,885.74,629.26
2016,6,3,9,45,794.5,137.0,0.75,27.5,782.0,917.52,647.08
2016,6,3,10,0,817.0,132.0,0.8,28.0,819.0,947.16,663.48
2016,6,3,10,15,824.0,133.5,0.8,28.0,847.5,957.89,668.67
2016,6,3,10,30,831.0,135.0,0.8,28.0,876.0,973.8,677.35
2016,6,3,10,45,836.5,136.0,0.8,28.0,898.0,984.59,682.94
2016,6,3,11,0,842.0,137.0,0.8,28.0,920.0,992.19,686.75
2016,6,3,11,15,845.0,138.0,0.8,28.0,935.0,994.01,687.25
2016,6,3,11,30,848.0,139.0,0.8,28.0,950.0,992.55,685.96
2016,6,3,11,45,850.0,139.5,0.85,28.5,957.5,986.35,681.62
2016,6,3,12,0,852.0,140.0,0.9,29.0,965.0,976.93,675.49
2016,6,3,12,15,852.0,140.0,0.9,29.0,965.5,961.99,666.52
2016,6,3,12,30,852.0,140.0,0.9,29.0,966.0,944.06,655.87
2016,6,3,12,45,551.0,309.0,0.9,29.0,841.5,818.39,574.91
2016,6,3,13,0,250.0,478.0,0.9,29.0,717.0,686.11,482.74
2016,6,3,13,15,521.0,324.5,0.9,29.0,814.0,767.55,544.67
2016,6,3,13,30,792.0,171.0,0.9,29.0,911.0,826.63,586.5
2016,6,3,13,45,525.0,304.0,0.95,29.0,790.0,707.24,504.96
2016,6,3,14,0,258.0,437.0,1.0,29.0,669.0,599.02,428.47
2016,6,3,14,15,509.0,302.0,1.0,28.5,740.5,643.26,465.67
2016,6,3,14,30,760.0,167.0,1.0,28.0,812.0,665.54,485.27
2016,6,3,14,45,625.0,228.0,1.0,28.0,744.5,596.08,434.83
2016,6,3,15,0,490.0,289.0,1.0,28.0,677.0,537.4,392.15
2016,6,3,15,15,547.5,251.0,0.95,28.0,664.0,506.47,370.0
2016,6,3,15,30,605.0,213.0,0.9,28.0,651.0,469.04,341.82
2016,6,3,15,45,390.0,253.5,0.9,28.0,529.5,376.49,274.72
2016,6,3,16,0,175.0,294.0,0.9,28.0,408.0,313.03,229.97
2016,6,3,16,15,191.0,269.0,0.85,27.5,384.0,284.28,208.38
2016,6,3,16,30,207.0,244.0,0.8,27.0,360.0,253.95,184.81
2016,6,3,16,45,103.5,159.0,0.75,27.0,217.0,154.14,112.11
2016,6,3,17,0,0.0,74.0,0.7,27.0,74.0,68.88,49.84
2016,6,3,17,15,0.0,64.5,0.65,26.5,64.5,60.0,43.13
2016,6,3,17,30,0.0,55.0,0.6,26.0,55.0,51.13,36.19
2016,6,3,17,45,198.5,72.5,0.6,25.5,128.5,56.28,42.67
2016,6,3,18,0,397.0,90.0,0.6,25.0,202.0,64.9,50.09
2016,6,3,18,15,335.0,77.0,0.55,24.5,158.5,56.77,43.11
2016,6,3,18,30,273.0,64.0,0.5,24.0,115.0,48.24,35.58
2016,6,3,18,45,193.5,47.5,0.45,24.0,78.5,36.46,24.99
2016,6,3,19,0,114.0,31.0,0.4,24.0,42.0,25.51,14.17
2016,6,3,19,15,57.0,15.5,0.4,23.5,21.0,13.06,0.0
2016,6,3,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,6,4,5,15,51.5,13.0,0.25,20.5,17.0,20.56,0.0
2016,6,4,5,30,103.0,26.0,0.3,21.0,34.0,54.33,27.44
2016,6,4,5,45,179.0,43.0,0.35,21.5,69.0,105.55,73.28
2016,6,4,6,0,255.0,60.0,0.4,22.0,104.0,159.51,117.88
2016,6,4,6,15,319.5,73.5,0.35,22.0,147.0,213.57,162.93
2016,6,4,6,30,384.0,87.0,0.3,22.0,190.0,274.48,212.67
2016,6,4,6,45,430.5,98.0,0.3,22.5,236.5,330.25,256.98
2016,6,4,7,0,477.0,109.0,0.3,23.0,283.0,390.22,302.95
2016,6,4,7,15,514.5,117.5,0.3,23.5,331.5,445.9,344.11
2016,6,4,7,30,552.0,126.0,0.3,24.0,380.0,508.77,388.86
2016,6,4,7,45,579.5,133.5,0.35,24.5,427.5,561.78,425.57
2016,6,4,8,0,607.0,141.0,0.4,25.0,475.0,615.63,461.89
2016,6,4,8,15,630.0,147.0,0.4,25.0,521.0,664.9,494.41
2016,6,4,8,30,653.0,153.0,0.4,25.0,567.0,713.99,526.04
2016,6,4,8,45,674.5,155.5,0.45,25.5,610.5,757.54,552.33
2016,6,4,9,0,696.0,158.0,0.5,26.0,654.0,800.18,577.7
2016,6,4,9,15,710.5,161.5,0.45,26.0,693.0,836.42,598.03
2016,6,4,9,30,725.0,165.0,0.4,26.0,732.0,870.83,616.96
2016,6,4,9,45,760.0,153.5,0.4,26.5,771.5,902.04,633.42
2016,6,4,10,0,795.0,142.0,0.4,27.0,811.0,936.34,651.59
2016,6,4,10,15,803.0,144.0,0.4,27.0,840.0,956.58,662.36
2016,6,4,10,30,811.0,146.0,0.4,27.0,869.0,973.87,671.59
2016,6,4,10,45,822.5,143.0,0.4,27.5,892.5,977.42,671.4
2016,6,4,11,0,834.0,140.0,0.4,28.0,916.0,986.96,675.08
2016,6,4,11,15,838.0,141.0,0.4,28.0,931.5,989.8,676.12
2016,6,4,11,30,842.0,142.0,0.4,28.0,947.0,989.37,675.45
2016,6,4,11,45,847.0,140.5,0.4,28.5,956.0,984.26,670.83
2016,6,4,12,0,852.0,139.0,0.4,29.0,965.0,975.94,664.51
2016,6,4,12,15,439.5,258.5,0.45,29.0,684.5,692.31,487.66
2016,6,4,12,30,27.0,378.0,0.5,29.0,404.0,389.27,277.26
2016,6,4,12,45,434.5,261.0,0.55,29.0,678.0,664.64,477.77
2016,6,4,13,0,842.0,144.0,0.6,29.0,952.0,894.46,624.56
2016,6,4,13,15,839.0,143.0,0.65,29.0,938.0,864.85,604.35
2016,6,4,13,30,836.0,142.0,0.7,29.0,924.0,832.8,586.05
2016,6,4,13,45,834.5,139.0,0.75,29.0,904.0,797.83,565.68
2016,6,4,14,0,833.0,136.0,0.8,29.0,884.0,760.57,543.56
2016,6,4,14,15,551.0,270.5,0.8,29.0,759.0,645.52,463.73
2016,6,4,14,30,269.0,405.0,0.8,29.0,634.0,546.17,392.32
2016,6,4,14,45,265.5,387.5,0.85,29.0,606.0,511.51,369.93
2016,6,4,15,0,262.0,370.0,0.9,29.0,578.0,476.91,346.47
2016,6,4,15,15,259.5,350.0,0.85,29.0,547.0,440.87,320.99
2016,6,4,15,30,257.0,330.0,0.8,29.0,516.0,404.96,295.13
2016,6,4,15,45,504.5,222.0,0.8,29.0,558.0,399.0,289.02
2016,6,4,16,0,752.0,114.0,0.8,29.0,600.0,370.97,262.86
2016,6,4,16,15,732.0,110.0,0.75,28.5,553.5,317.22,219.36
2016,6,4,16,30,712.0,106.0,0.7,28.0,507.0,260.95,173.52
2016,6,4,16,45,681.5,103.5,0.7,28.0,458.0,209.57,131.79
2016,6,4,17,0,651.0,101.0,0.7,28.0,409.0,161.48,94.74
2016,6,4,17,15,616.5,95.0,0.65,27.5,359.5,113.82,63.16
2016,6,4,17,30,582.0,89.0,0.6,27.0,310.0,70.32,43.82
2016,6,4,17,45,531.0,82.5,0.55,26.5,261.0,56.56,42.68
2016,6,4,18,0,480.0,76.0,0.5,26.0,212.0,54.29,40.89
2016,6,4,18,15,416.0,66.5,0.45,25.5,167.0,49.21,36.52
2016,6,4,18,30,352.0,57.0,0.4,25.0,122.0,42.84,30.88
2016,6,4,18,45,261.0,44.0,0.4,24.5,84.0,33.7,22.67
2016,6,4,19,0,170.0,31.0,0.4,24.0,46.0,24.17,13.27
2016,6,4,19,15,85.0,15.5,0.4,23.5,23.0,12.19,0.0
2016,6,4,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,5.0,0.7,21.0,5.0,4.77,0.0
2016,6,5,5,30,0.0,10.0,0.8,21.0,10.0,9.26,0.57
2016,6,5,5,45,0.0,19.5,0.95,21.5,19.5,18.08,8.91
2016,6,5,6,0,0.0,29.0,1.1,22.0,29.0,26.91,16.51
2016,6,5,6,15,0.0,41.0,1.15,22.0,41.0,38.08,25.99
2016,6,5,6,30,0.0,53.0,1.2,22.0,53.0,49.27,35.4
2016,6,5,6,45,0.0,66.0,1.25,22.0,66.0,61.5,45.52
2016,6,5,7,0,0.0,79.0,1.3,22.0,79.0,73.94,55.65
2016,6,5,7,15,7.5,119.5,1.35,22.0,123.5,118.45,91.82
2016,6,5,7,30,15.0,160.0,1.4,22.0,168.0,164.21,128.25
2016,6,5,7,45,22.5,184.5,1.45,22.5,196.5,194.17,151.3
2016,6,5,8,0,30.0,209.0,1.5,23.0,225.0,233.37,181.14
2016,6,5,8,15,27.0,221.5,1.5,23.0,237.0,244.35,188.81
2016,6,5,8,30,24.0,234.0,1.5,23.0,249.0,245.63,189.12
2016,6,5,8,45,41.5,271.5,1.55,23.5,300.0,309.58,237.2
2016,6,5,9,0,59.0,309.0,1.6,24.0,351.0,365.07,277.64
2016,6,5,9,15,136.5,341.0,1.6,24.0,445.5,481.35,363.62
2016,6,5,9,30,214.0,373.0,1.6,24.0,540.0,589.56,440.66
2016,6,5,9,45,174.0,392.5,1.65,24.5,532.5,575.29,427.15
2016,6,5,10,0,134.0,412.0,1.7,25.0,525.0,558.56,412.9
2016,6,5,10,15,302.5,386.0,1.7,25.0,652.5,708.47,520.57
2016,6,5,10,30,471.0,360.0,1.7,25.0,780.0,860.24,623.4
2016,6,5,10,45,336.5,414.0,1.75,25.5,718.0,772.51,559.14
2016,6,5,11,0,202.0,468.0,1.8,26.0,656.0,680.89,493.36
2016,6,5,11,15,118.5,434.5,1.8,26.0,545.5,559.88,409.17
2016,6,5,11,30,35.0,401.0,1.8,26.0,435.0,429.39,315.66
2016,6,5,11,45,26.5,360.0,1.85,26.0,385.5,377.86,279.4
2016,6,5,12,0,18.0,319.0,1.9,26.0,336.0,319.99,237.54
2016,6,5,12,15,62.5,403.0,1.9,26.0,464.0,450.57,333.08
2016,6,5,12,30,107.0,487.0,1.9,26.0,592.0,571.05,417.34
2016,6,5,12,45,59.0,356.0,1.95,26.0,414.0,394.79,292.25
2016,6,5,13,0,11.0,225.0,2.0,26.0,236.0,220.83,164.31
2016,6,5,13,15,46.0,338.0,1.95,26.0,381.5,359.17,267.93
2016,6,5,13,30,81.0,451.0,1.9,26.0,527.0,490.14,361.3
2016,6,5,13,45,183.0,441.5,1.9,26.0,607.5,557.8,410.73
2016,6,5,14,0,285.0,432.0,1.9,26.0,688.0,615.23,452.26
2016,6,5,14,15,260.5,422.5,1.85,25.5,651.0,572.36,422.37
2016,6,5,14,30,236.0,413.0,1.8,25.0,614.0,532.52,394.92
2016,6,5,14,45,355.5,354.5,1.8,25.0,643.0,539.75,402.24
2016,6,5,15,0,475.0,296.0,1.8,25.0,672.0,535.42,399.99
2016,6,5,15,15,430.5,298.0,1.7,25.0,625.5,485.32,362.29
2016,6,5,15,30,386.0,300.0,1.6,25.0,579.0,441.89,329.33
2016,6,5,15,45,260.0,298.0,1.55,25.0,481.0,362.15,270.38
2016,6,5,16,0,134.0,296.0,1.5,25.0,383.0,300.0,225.0
2016,6,5,16,15,79.5,253.0,1.45,24.5,303.5,242.75,183.17
2016,6,5,16,30,25.0,210.0,1.4,24.0,224.0,193.2,147.2
2016,6,5,16,45,141.5,200.5,1.35,24.0,269.0,193.28,143.14
2016,6,5,17,0,258.0,191.0,1.3,24.0,314.0,183.98,130.97
2016,6,5,17,15,251.5,168.0,1.3,23.5,276.0,147.52,104.61
2016,6,5,17,30,245.0,145.0,1.3,23.0,238.0,112.28,82.86
2016,6,5,17,45,229.5,124.5,1.3,23.0,201.5,92.84,74.3
2016,6,5,18,0,214.0,104.0,1.3,23.0,165.0,79.17,62.71
2016,6,5,18,15,185.0,85.0,1.25,23.0,130.5,65.94,51.25
2016,6,5,18,30,156.0,66.0,1.2,23.0,96.0,52.21,39.13
2016,6,5,18,45,114.5,48.0,1.2,23.0,66.5,38.7,27.02
2016,6,5,19,0,73.0,30.0,1.2,23.0,37.0,24.73,13.88
2016,6,5,19,15,36.5,15.0,1.2,23.0,18.5,12.67,0.0
2016,6,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,6,5,15,100.0,12.5,0.65,20.0,20.0,27.72,0.0
2016,6,6,5,30,200.0,25.0,0.7,20.0,40.0,77.77,40.68
2016,6,6,5,45,295.0,36.0,0.75,20.0,77.0,130.26,89.98
2016,6,6,6,0,390.0,47.0,0.8,20.0,114.0,190.87,141.26
2016,6,6,6,15,457.0,55.0,0.75,20.0,159.0,247.97,190.29
2016,6,6,6,30,524.0,63.0,0.7,20.0,204.0,311.91,243.85
2016,6,6,6,45,566.0,70.0,0.7,20.5,252.0,368.92,290.3
2016,6,6,7,0,608.0,77.0,0.7,21.0,300.0,429.38,337.62
2016,6,6,7,15,642.5,82.0,0.7,21.0,349.5,486.18,381.15
2016,6,6,7,30,677.0,87.0,0.7,21.0,399.0,544.96,424.66
2016,6,6,7,45,700.5,92.0,0.7,21.5,447.5,595.99,460.32
2016,6,6,8,0,724.0,97.0,0.7,22.0,496.0,649.06,495.66
2016,6,6,8,15,744.5,100.5,0.7,22.0,543.0,698.09,527.35
2016,6,6,8,30,765.0,104.0,0.7,22.0,590.0,746.5,558.04
2016,6,6,8,45,779.0,108.0,0.75,22.5,633.5,789.09,583.95
2016,6,6,9,0,793.0,112.0,0.8,23.0,677.0,830.06,608.48
2016,6,6,9,15,635.0,200.5,0.85,23.0,669.5,809.43,593.79
2016,6,6,9,30,477.0,289.0,0.9,23.0,662.0,767.21,561.28
2016,6,6,9,45,427.0,326.5,0.95,23.5,672.0,768.1,559.29
2016,6,6,10,0,377.0,364.0,1.0,24.0,682.0,754.66,547.6
2016,6,6,10,15,352.5,389.0,1.0,24.0,694.5,760.57,549.89
2016,6,6,10,30,328.0,414.0,1.0,24.0,707.0,764.06,550.41
2016,6,6,10,45,323.0,427.5,1.0,24.0,722.0,772.87,555.21
2016,6,6,11,0,318.0,441.0,1.0,24.0,737.0,779.97,558.89
2016,6,6,11,15,262.5,462.5,1.0,24.0,710.0,742.86,532.48
2016,6,6,11,30,207.0,484.0,1.0,24.0,683.0,695.13,499.53
2016,6,6,11,45,256.5,477.0,1.0,24.5,725.5,740.46,529.91
2016,6,6,12,0,306.0,470.0,1.0,25.0,768.0,774.46,551.6
2016,6,6,12,15,237.0,483.5,1.0,25.0,714.0,705.22,504.22
2016,6,6,12,30,168.0,497.0,1.0,25.0,660.0,644.48,462.67
2016,6,6,12,45,152.5,492.0,1.05,25.0,639.5,617.11,445.03
2016,6,6,13,0,137.0,487.0,1.1,25.0,619.0,589.95,427.03
2016,6,6,13,15,154.0,480.5,1.1,24.5,626.5,589.97,428.74
2016,6,6,13,30,171.0,474.0,1.1,24.0,634.0,588.5,429.17
2016,6,6,13,45,174.5,462.0,1.1,24.0,622.5,569.65,416.61
2016,6,6,14,0,178.0,450.0,1.1,24.0,611.0,550.23,403.71
2016,6,6,14,15,145.5,432.0,1.1,24.0,560.5,499.1,367.92
2016,6,6,14,30,113.0,414.0,1.1,24.0,510.0,450.67,333.83
2016,6,6,14,45,84.0,381.5,1.1,24.0,451.5,396.89,295.6
2016,6,6,15,0,55.0,349.0,1.1,24.0,393.0,344.89,258.18
2016,6,6,15,15,45.5,320.0,1.05,23.5,355.0,309.46,233.02
2016,6,6,15,30,36.0,291.0,1.0,23.0,317.0,275.37,208.44
2016,6,6,15,45,66.0,291.0,1.0,23.0,335.5,283.1,214.5
2016,6,6,16,0,96.0,291.0,1.0,23.0,354.0,286.89,216.92
2016,6,6,16,15,56.5,245.0,0.95,23.0,281.5,229.49,174.06
2016,6,6,16,30,17.0,199.0,0.9,23.0,209.0,182.21,139.13
2016,6,6,16,45,22.0,188.0,0.9,23.0,199.5,171.18,130.85
2016,6,6,17,0,27.0,177.0,0.9,23.0,190.0,153.66,117.26
2016,6,6,17,15,23.0,157.0,0.85,22.5,167.0,139.21,106.76
2016,6,6,17,30,19.0,137.0,0.8,22.0,144.0,119.67,92.22
2016,6,6,17,45,13.0,117.0,0.75,22.0,121.5,102.18,82.42
2016,6,6,18,0,7.0,97.0,0.7,22.0,99.0,85.4,68.22
2016,6,6,18,15,3.5,77.5,0.65,21.5,78.5,68.87,54.06
2016,6,6,18,30,0.0,58.0,0.6,21.0,58.0,52.19,39.48
2016,6,6,18,45,0.0,40.0,0.55,21.0,40.0,36.54,25.49
2016,6,6,19,0,0.0,22.0,0.5,21.0,22.0,20.42,10.72
2016,6,6,19,15,0.0,11.0,0.45,20.5,11.0,10.2,0.0
2016,6,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,7,5,15,105.5,12.5,0.55,17.5,20.5,28.55,0.0
2016,6,7,5,30,211.0,25.0,0.6,18.0,41.0,81.21,43.21
2016,6,7,5,45,315.5,36.0,0.7,18.5,80.5,135.63,94.15
2016,6,7,6,0,420.0,47.0,0.8,19.0,120.0,200.45,148.75
2016,6,7,6,15,488.5,55.0,0.8,19.0,167.0,259.75,199.92
2016,6,7,6,30,557.0,63.0,0.8,19.0,214.0,326.02,255.74
2016,6,7,6,45,604.5,69.5,0.8,19.5,264.0,386.89,305.4
2016,6,7,7,0,652.0,76.0,0.8,20.0,314.0,451.71,356.18
2016,6,7,7,15,686.5,80.5,0.85,20.5,365.5,510.1,400.57
2016,6,7,7,30,721.0,85.0,0.9,21.0,417.0,568.7,443.63
2016,6,7,7,45,747.0,89.0,1.0,22.0,467.5,624.11,482.42
2016,6,7,8,0,773.0,93.0,1.1,23.0,518.0,679.87,519.2
2016,6,7,8,15,792.5,96.5,1.1,23.5,566.5,730.1,550.62
2016,6,7,8,30,812.0,100.0,1.1,24.0,615.0,779.52,580.79
2016,6,7,8,45,826.5,102.5,1.15,24.5,660.0,822.48,606.69
2016,6,7,9,0,841.0,105.0,1.2,25.0,705.0,857.41,627.03
2016,6,7,9,15,852.0,107.5,1.15,25.0,745.5,893.23,647.64
2016,6,7,9,30,863.0,110.0,1.1,25.0,786.0,926.69,666.41
2016,6,7,9,45,871.0,112.0,1.1,25.5,820.5,954.18,680.75
2016,6,7,10,0,879.0,114.0,1.1,26.0,855.0,978.8,693.26
2016,6,7,10,15,884.5,115.5,1.1,26.0,883.0,997.4,703.41
2016,6,7,10,30,890.0,117.0,1.1,26.0,911.0,1012.77,711.71
2016,6,7,10,45,891.5,119.5,1.1,26.5,932.0,1021.85,714.88
2016,6,7,11,0,893.0,122.0,1.1,27.0,953.0,1027.47,716.12
2016,6,7,11,15,504.5,301.5,1.15,27.0,772.5,831.0,590.64
2016,6,7,11,30,116.0,481.0,1.2,27.0,592.0,601.13,429.86
2016,6,7,11,45,263.0,453.0,1.25,27.5,707.5,722.8,516.4
2016,6,7,12,0,410.0,425.0,1.3,28.0,823.0,837.38,592.09
2016,6,7,12,15,427.0,428.0,1.35,28.0,842.5,845.27,596.57
2016,6,7,12,30,444.0,431.0,1.4,28.0,862.0,850.67,600.66
2016,6,7,12,45,664.5,280.0,1.45,28.0,920.5,895.07,636.51
2016,6,7,13,0,885.0,129.0,1.5,28.0,979.0,919.72,653.65
2016,6,7,13,15,882.0,128.5,1.5,28.0,965.0,889.58,634.61
2016,6,7,13,30,879.0,128.0,1.5,28.0,951.0,856.85,614.43
2016,6,7,13,45,874.0,127.5,1.55,28.0,930.0,820.06,592.03
2016,6,7,14,0,869.0,127.0,1.6,28.0,909.0,781.1,567.94
2016,6,7,14,15,862.5,125.5,1.55,28.0,882.0,738.17,540.02
2016,6,7,14,30,856.0,124.0,1.5,28.0,855.0,693.57,509.17
2016,6,7,14,45,851.5,120.0,1.5,28.0,822.5,646.56,476.12
2016,6,7,15,0,847.0,116.0,1.5,28.0,790.0,598.11,441.12
2016,6,7,15,15,836.5,114.0,1.45,27.5,751.0,546.97,403.65
2016,6,7,15,30,826.0,112.0,1.4,27.0,712.0,492.13,362.33
2016,6,7,15,45,813.0,108.5,1.4,27.0,669.0,437.43,319.24
2016,6,7,16,0,800.0,105.0,1.4,27.0,626.0,383.11,275.08
2016,6,7,16,15,782.0,102.0,1.3,26.5,579.0,328.26,229.77
2016,6,7,16,30,764.0,99.0,1.2,26.0,532.0,274.81,184.88
2016,6,7,16,45,742.5,94.0,1.2,26.0,483.0,220.61,139.69
2016,6,7,17,0,721.0,89.0,1.2,26.0,434.0,168.67,98.45
2016,6,7,17,15,689.5,84.5,1.1,25.0,383.0,113.96,60.84
2016,6,7,17,30,658.0,80.0,1.0,24.0,332.0,67.47,39.56
2016,6,7,17,45,617.5,73.0,0.95,23.5,282.0,49.03,36.79
2016,6,7,18,0,577.0,66.0,0.9,23.0,232.0,45.96,34.26
2016,6,7,18,15,514.0,58.5,0.85,22.5,184.5,42.19,30.99
2016,6,7,18,30,451.0,51.0,0.8,22.0,137.0,38.22,27.38
2016,6,7,18,45,354.0,41.0,0.8,21.5,96.0,31.7,21.36
2016,6,7,19,0,257.0,31.0,0.8,21.0,55.0,24.83,14.33
2016,6,7,19,15,128.5,15.5,0.8,20.5,27.5,12.16,0.0
2016,6,7,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,5,15,114.5,13.0,0.6,14.5,22.0,30.41,0.0
2016,6,8,5,30,229.0,26.0,0.7,15.0,44.0,85.95,46.59
2016,6,8,5,45,335.0,37.0,0.85,15.5,84.0,141.73,99.61
2016,6,8,6,0,441.0,48.0,1.0,16.0,124.0,208.11,156.31
2016,6,8,6,15,509.5,56.0,1.05,16.5,172.0,268.57,208.93
2016,6,8,6,30,578.0,64.0,1.1,17.0,220.0,335.96,266.07
2016,6,8,6,45,627.5,69.5,1.2,17.5,271.5,397.78,317.53
2016,6,8,7,0,677.0,75.0,1.3,18.0,323.0,463.7,370.45
2016,6,8,7,15,710.0,79.5,1.4,18.5,374.5,522.41,416.13
2016,6,8,7,30,743.0,84.0,1.5,19.0,426.0,581.22,460.43
2016,6,8,7,45,768.5,87.5,1.6,19.5,477.5,636.71,500.88
2016,6,8,8,0,794.0,91.0,1.7,20.0,529.0,692.46,539.18
2016,6,8,8,15,812.5,94.5,1.7,20.0,577.0,742.76,572.6
2016,6,8,8,30,831.0,98.0,1.7,20.0,625.0,792.13,604.81
2016,6,8,8,45,845.0,100.5,1.75,20.5,670.0,829.42,627.55
2016,6,8,9,0,859.0,103.0,1.8,21.0,715.0,870.52,652.69
2016,6,8,9,15,869.5,105.0,1.8,21.0,755.5,905.9,674.39
2016,6,8,9,30,880.0,107.0,1.8,21.0,796.0,938.84,694.36
2016,6,8,9,45,890.5,107.5,1.8,21.5,831.5,967.51,710.09
2016,6,8,10,0,901.0,108.0,1.8,22.0,867.0,993.37,723.92
2016,6,8,10,15,908.0,109.0,1.75,22.0,897.0,1013.33,734.66
2016,6,8,10,30,915.0,110.0,1.7,22.0,927.0,1030.03,743.39
2016,6,8,10,45,922.0,109.5,1.7,22.5,950.5,1041.8,748.38
2016,6,8,11,0,929.0,109.0,1.7,23.0,974.0,1050.12,751.33
2016,6,8,11,15,933.0,110.0,1.7,23.0,990.5,1053.44,752.75
2016,6,8,11,30,937.0,111.0,1.7,23.0,1007.0,1053.15,752.11
2016,6,8,11,45,942.5,109.0,1.7,23.0,1017.5,1047.76,748.44
2016,6,8,12,0,948.0,107.0,1.7,23.0,1028.0,1038.81,742.72
2016,6,8,12,15,949.0,107.0,1.65,23.0,1029.5,1023.94,732.71
2016,6,8,12,30,950.0,107.0,1.6,23.0,1031.0,1005.7,720.72
2016,6,8,12,45,951.0,105.5,1.6,23.0,1025.0,982.72,706.58
2016,6,8,13,0,952.0,104.0,1.6,23.0,1019.0,956.53,690.44
2016,6,8,13,15,950.0,103.5,1.55,23.0,1005.5,925.54,670.56
2016,6,8,13,30,948.0,103.0,1.5,23.0,992.0,891.68,648.83
2016,6,8,13,45,947.0,100.5,1.45,23.0,971.0,854.01,624.57
2016,6,8,14,0,946.0,98.0,1.4,23.0,950.0,813.7,598.44
2016,6,8,14,15,940.5,97.0,1.35,23.0,922.0,769.03,569.22
2016,6,8,14,30,935.0,96.0,1.3,23.0,894.0,722.4,537.88
2016,6,8,14,45,929.0,93.5,1.3,23.0,860.0,672.35,502.39
2016,6,8,15,0,923.0,91.0,1.3,23.0,826.0,620.84,464.81
2016,6,8,15,15,913.5,89.5,1.25,23.0,785.5,567.1,424.09
2016,6,8,15,30,904.0,88.0,1.2,23.0,745.0,512.69,381.61
2016,6,8,15,45,892.5,85.0,1.2,23.0,700.5,455.69,336.15
2016,6,8,16,0,881.0,82.0,1.2,23.0,656.0,398.73,289.21
2016,6,8,16,15,864.5,79.5,1.15,22.5,607.5,340.9,240.75
2016,6,8,16,30,848.0,77.0,1.1,22.0,559.0,284.13,192.24
2016,6,8,16,45,827.0,74.0,1.05,22.0,508.0,227.35,143.82
2016,6,8,17,0,806.0,71.0,1.0,22.0,457.0,166.65,94.7
2016,6,8,17,15,777.0,67.5,0.9,21.5,404.5,112.94,57.38
2016,6,8,17,30,748.0,64.0,0.8,21.0,352.0,62.69,34.19
2016,6,8,17,45,707.5,59.5,0.75,20.5,300.0,42.93,31.98
2016,6,8,18,0,667.0,55.0,0.7,20.0,248.0,41.07,30.47
2016,6,8,18,15,607.5,49.5,0.65,19.0,198.5,38.21,28.02
2016,6,8,18,30,548.0,44.0,0.6,18.0,149.0,32.26,22.7
2016,6,8,18,45,450.5,36.0,0.55,17.0,105.0,27.24,18.01
2016,6,8,19,0,353.0,28.0,0.5,16.0,61.0,21.99,12.49
2016,6,8,19,15,176.5,14.0,0.5,15.5,30.5,10.77,0.0
2016,6,8,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,5,15,144.0,12.0,0.45,10.5,23.0,34.04,0.0
2016,6,9,5,30,288.0,24.0,0.5,11.0,46.0,96.43,52.87
2016,6,9,5,45,393.5,33.0,0.6,12.0,87.5,153.06,108.22
2016,6,9,6,0,499.0,42.0,0.7,13.0,129.0,220.23,166.27
2016,6,9,6,15,565.0,49.0,0.65,13.5,177.5,281.6,220.11
2016,6,9,6,30,631.0,56.0,0.6,14.0,226.0,349.62,277.8
2016,6,9,6,45,675.0,61.0,0.55,15.0,277.5,409.54,326.58
2016,6,9,7,0,719.0,66.0,0.5,16.0,329.0,474.31,376.66
2016,6,9,7,15,750.0,70.0,0.5,16.5,381.0,533.32,421.22
2016,6,9,7,30,781.0,74.0,0.5,17.0,433.0,593.74,464.99
2016,6,9,7,45,804.0,77.0,0.5,18.0,484.0,648.58,502.1
2016,6,9,8,0,827.0,80.0,0.5,19.0,535.0,703.41,536.02
2016,6,9,8,15,844.0,83.0,0.5,19.5,584.0,748.39,563.21
2016,6,9,8,30,861.0,86.0,0.5,20.0,633.0,796.86,592.24
2016,6,9,8,45,874.0,88.5,0.55,20.5,678.0,840.03,618.01
2016,6,9,9,0,887.0,91.0,0.6,21.0,723.0,881.29,642.24
2016,6,9,9,15,897.0,93.0,0.6,21.5,764.0,917.12,661.74
2016,6,9,9,30,907.0,95.0,0.6,22.0,805.0,950.41,679.45
2016,6,9,9,45,913.0,97.5,0.6,22.5,840.0,977.7,693.27
2016,6,9,10,0,919.0,100.0,0.6,23.0,875.0,1001.88,705.18
2016,6,9,10,15,925.0,101.5,0.65,23.0,904.5,1021.77,717.0
2016,6,9,10,30,931.0,103.0,0.7,23.0,934.0,1038.3,726.94
2016,6,9,10,45,935.0,104.0,0.75,23.0,956.5,1048.86,733.43
2016,6,9,11,0,939.0,105.0,0.8,23.0,979.0,1055.87,737.97
2016,6,9,11,15,941.0,105.5,0.8,23.0,994.0,1056.76,737.86
2016,6,9,11,30,943.0,106.0,0.8,23.0,1009.0,1054.04,735.8
2016,6,9,11,45,943.5,107.0,0.85,23.5,1017.0,1046.75,730.85
2016,6,9,12,0,944.0,108.0,0.9,24.0,1025.0,1035.92,723.91
2016,6,9,12,15,943.5,107.5,0.9,24.0,1025.0,1019.22,713.87
2016,6,9,12,30,943.0,107.0,0.9,24.0,1025.0,999.23,701.96
2016,6,9,12,45,942.5,106.0,0.95,24.5,1018.0,975.56,687.49
2016,6,9,13,0,942.0,105.0,1.0,25.0,1011.0,948.78,671.08
2016,6,9,13,15,939.0,104.5,1.0,25.0,996.0,917.27,652.1
2016,6,9,13,30,936.0,104.0,1.0,25.0,981.0,882.98,631.31
2016,6,9,13,45,931.0,103.0,1.0,25.0,959.0,843.98,607.37
2016,6,9,14,0,926.0,102.0,1.0,25.0,937.0,802.66,581.73
2016,6,9,14,15,920.0,100.5,0.95,25.0,908.5,758.03,552.99
2016,6,9,14,30,914.0,99.0,0.9,25.0,880.0,711.53,522.1
2016,6,9,14,45,905.5,97.5,0.9,25.0,845.5,661.8,487.5
2016,6,9,15,0,897.0,96.0,0.9,25.0,811.0,610.88,451.05
2016,6,9,15,15,886.0,94.5,0.85,25.0,771.0,557.65,411.4
2016,6,9,15,30,875.0,93.0,0.8,25.0,731.0,503.94,370.19
2016,6,9,15,45,861.5,90.5,0.8,25.0,686.5,448.06,326.45
2016,6,9,16,0,848.0,88.0,0.8,25.0,642.0,392.46,281.47
2016,6,9,16,15,830.5,85.5,0.75,24.5,594.0,336.11,235.06
2016,6,9,16,30,813.0,83.0,0.7,24.0,546.0,275.58,184.66
2016,6,9,16,45,789.5,80.0,0.7,24.0,495.5,219.96,138.09
2016,6,9,17,0,766.0,77.0,0.7,24.0,445.0,166.76,95.53
2016,6,9,17,15,736.0,73.0,0.65,23.5,393.5,114.83,59.72
2016,6,9,17,30,706.0,69.0,0.6,23.0,342.0,66.49,37.17
2016,6,9,17,45,662.5,64.0,0.55,22.5,290.5,46.45,34.73
2016,6,9,18,0,619.0,59.0,0.5,22.0,239.0,40.39,29.61
2016,6,9,18,15,558.5,52.5,0.55,21.0,191.0,37.19,26.88
2016,6,9,18,30,498.0,46.0,0.6,20.0,143.0,33.81,23.84
2016,6,9,18,45,402.5,37.5,0.7,19.5,101.0,28.45,18.83
2016,6,9,19,0,307.0,29.0,0.8,19.0,59.0,22.82,13.02
2016,6,9,19,15,153.5,14.5,0.8,18.5,29.5,11.17,0.0
2016,6,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,5,15,107.0,12.5,0.6,14.5,21.0,28.65,0.0
2016,6,10,5,30,214.0,25.0,0.7,15.0,42.0,81.52,44.16
2016,6,10,5,45,313.5,36.0,0.8,15.5,80.5,134.49,94.42
2016,6,10,6,0,413.0,47.0,0.9,16.0,119.0,197.39,148.18
2016,6,10,6,15,480.0,55.0,0.85,16.5,165.0,255.59,198.64
2016,6,10,6,30,547.0,63.0,0.8,17.0,211.0,320.61,253.43
2016,6,10,6,45,593.5,69.5,0.8,17.5,260.5,380.37,302.64
2016,6,10,7,0,640.0,76.0,0.8,18.0,310.0,443.99,352.98
2016,6,10,7,15,673.5,80.5,0.8,18.5,360.5,501.13,396.53
2016,6,10,7,30,707.0,85.0,0.8,19.0,411.0,558.44,438.62
2016,6,10,7,45,732.5,89.0,0.85,20.0,461.0,612.83,476.58
2016,6,10,8,0,758.0,93.0,0.9,21.0,511.0,667.59,512.62
2016,6,10,8,15,777.5,96.5,0.85,21.5,558.5,717.21,543.19
2016,6,10,8,30,797.0,100.0,0.8,22.0,606.0,766.08,572.4
2016,6,10,8,45,811.0,103.0,0.8,22.5,650.5,808.7,597.44
2016,6,10,9,0,825.0,106.0,0.8,23.0,695.0,843.3,616.86
2016,6,10,9,15,836.5,108.5,0.7,23.0,735.0,879.17,636.35
2016,6,10,9,30,848.0,111.0,0.6,23.0,775.0,912.76,653.89
2016,6,10,9,45,862.0,110.0,0.55,23.5,811.0,942.48,668.41
2016,6,10,10,0,876.0,109.0,0.5,24.0,847.0,969.65,681.17
2016,6,10,10,15,882.5,110.5,0.45,24.0,876.5,989.34,690.6
2016,6,10,10,30,889.0,112.0,0.4,24.0,906.0,1005.85,698.21
2016,6,10,10,45,895.0,112.5,0.35,24.5,928.5,1017.53,701.65
2016,6,10,11,0,901.0,113.0,0.3,25.0,951.0,1025.85,703.23
2016,6,10,11,15,904.0,113.5,0.3,25.0,967.0,1027.71,703.67
2016,6,10,11,30,907.0,114.0,0.3,25.0,983.0,1026.1,702.29
2016,6,10,11,45,910.5,113.0,0.3,25.5,991.5,1020.02,697.09
2016,6,10,12,0,914.0,112.0,0.3,26.0,1000.0,1010.54,690.08
2016,6,10,12,15,914.5,112.0,0.3,26.0,1001.5,995.76,681.44
2016,6,10,12,30,915.0,112.0,0.3,26.0,1003.0,977.75,671.03
2016,6,10,12,45,915.0,111.0,0.35,26.5,996.5,955.18,657.74
2016,6,10,13,0,915.0,110.0,0.4,27.0,990.0,929.57,642.69
2016,6,10,13,15,912.5,109.5,0.4,27.0,976.5,899.3,625.01
2016,6,10,13,30,910.0,109.0,0.4,27.0,963.0,866.3,605.62
2016,6,10,13,45,905.5,108.5,0.45,27.0,942.0,829.11,584.39
2016,6,10,14,0,901.0,108.0,0.5,27.0,921.0,789.62,561.43
2016,6,10,14,15,716.5,211.5,0.5,27.0,845.5,713.01,510.45
2016,6,10,14,30,532.0,315.0,0.5,27.0,770.0,645.69,462.77
2016,6,10,14,45,700.5,209.5,0.5,27.0,783.5,630.33,455.65
2016,6,10,15,0,869.0,104.0,0.5,27.0,797.0,602.34,437.84
2016,6,10,15,15,858.0,102.0,0.5,27.0,757.5,550.05,399.87
2016,6,10,15,30,847.0,100.0,0.5,27.0,718.0,497.32,360.56
2016,6,10,15,45,830.0,98.5,0.55,27.0,673.5,442.26,318.6
2016,6,10,16,0,813.0,97.0,0.6,27.0,629.0,383.38,272.44
2016,6,10,16,15,794.0,94.0,0.6,27.0,581.0,327.61,226.96
2016,6,10,16,30,775.0,91.0,0.6,27.0,533.0,273.31,181.82
2016,6,10,16,45,748.0,88.0,0.6,27.0,482.5,219.11,137.28
2016,6,10,17,0,721.0,85.0,0.6,27.0,432.0,167.77,96.94
2016,6,10,17,15,688.5,80.5,0.6,26.5,381.5,113.29,59.34
2016,6,10,17,30,656.0,76.0,0.6,26.0,331.0,66.82,37.34
2016,6,10,17,45,607.5,71.0,0.6,25.5,280.5,47.26,34.95
2016,6,10,18,0,559.0,66.0,0.6,25.0,230.0,45.7,33.74
2016,6,10,18,15,497.5,58.5,0.55,24.0,183.0,41.94,30.59
2016,6,10,18,30,436.0,51.0,0.5,23.0,136.0,37.97,27.08
2016,6,10,18,45,342.5,41.0,0.5,22.0,95.5,31.46,21.18
2016,6,10,19,0,249.0,31.0,0.5,21.0,55.0,24.59,14.39
2016,6,10,19,15,124.5,15.5,0.5,20.5,27.5,12.12,0.0
2016,6,10,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,13.0,0.45,17.5,19.0,24.78,0.0
2016,6,11,5,30,159.0,26.0,0.5,18.0,38.0,69.73,37.29
2016,6,11,5,45,249.0,39.5,0.6,19.0,75.0,119.22,82.88
2016,6,11,6,0,339.0,53.0,0.7,20.0,112.0,177.53,131.55
2016,6,11,6,15,405.5,63.0,0.65,20.5,156.0,235.44,180.4
2016,6,11,6,30,472.0,73.0,0.6,21.0,200.0,298.48,232.32
2016,6,11,6,45,520.0,81.0,0.6,21.5,248.5,356.81,279.34
2016,6,11,7,0,568.0,89.0,0.6,22.0,297.0,419.25,327.78
2016,6,11,7,15,603.5,95.0,0.6,22.5,346.0,475.85,370.1
2016,6,11,7,30,639.0,101.0,0.6,23.0,395.0,534.56,412.41
2016,6,11,7,45,667.5,105.5,0.65,24.0,444.0,588.57,449.48
2016,6,11,8,0,696.0,110.0,0.7,25.0,493.0,643.36,485.84
2016,6,11,8,15,717.0,114.0,0.7,25.5,540.0,692.27,516.4
2016,6,11,8,30,738.0,118.0,0.7,26.0,587.0,738.07,543.96
2016,6,11,8,45,756.5,120.5,0.7,26.5,631.0,781.92,569.65
2016,6,11,9,0,775.0,123.0,0.7,27.0,675.0,824.5,594.03
2016,6,11,9,15,787.5,126.0,0.7,27.5,715.0,860.68,613.92
2016,6,11,9,30,800.0,129.0,0.7,28.0,755.0,894.74,632.26
2016,6,11,9,45,811.0,130.5,0.7,28.5,789.5,923.41,647.07
2016,6,11,10,0,822.0,132.0,0.7,29.0,824.0,941.4,655.31
2016,6,11,10,15,829.0,133.5,0.7,29.0,852.5,960.61,665.76
2016,6,11,10,30,836.0,135.0,0.7,29.0,881.0,976.84,674.42
2016,6,11,10,45,841.0,136.0,0.7,29.5,903.0,987.47,678.48
2016,6,11,11,0,846.0,137.0,0.7,30.0,925.0,994.89,680.77
2016,6,11,11,15,849.5,138.0,0.7,30.0,940.5,997.54,681.74
2016,6,11,11,30,853.0,139.0,0.7,30.0,956.0,996.91,680.94
2016,6,11,11,45,854.5,139.5,0.75,30.5,964.0,990.52,676.56
2016,6,11,12,0,856.0,140.0,0.8,31.0,972.0,980.93,670.44
2016,6,11,12,15,856.0,140.0,0.8,31.0,972.5,966.3,661.77
2016,6,11,12,30,856.0,140.0,0.8,31.0,973.0,948.69,651.45
2016,6,11,12,45,860.0,135.5,0.85,31.0,967.5,927.7,640.06
2016,6,11,13,0,864.0,131.0,0.9,31.0,962.0,903.73,626.82
2016,6,11,13,15,860.5,130.5,0.9,31.0,948.5,873.97,609.13
2016,6,11,13,30,857.0,130.0,0.9,31.0,935.0,841.71,589.85
2016,6,11,13,45,854.0,128.0,0.9,31.0,914.5,806.13,568.37
2016,6,11,14,0,851.0,126.0,0.9,31.0,894.0,768.31,545.3
2016,6,11,14,15,844.5,124.5,0.9,31.0,867.0,726.33,519.3
2016,6,11,14,30,838.0,123.0,0.9,31.0,840.0,682.7,490.49
2016,6,11,14,45,830.5,120.0,0.9,31.0,807.0,635.69,458.38
2016,6,11,15,0,823.0,117.0,0.9,31.0,774.0,587.56,424.61
2016,6,11,15,15,812.0,115.0,0.85,31.0,736.0,537.5,388.07
2016,6,11,15,30,801.0,113.0,0.8,31.0,698.0,483.86,348.06
2016,6,11,15,45,789.0,109.0,0.8,31.0,656.0,430.6,307.37
2016,6,11,16,0,777.0,105.0,0.8,31.0,614.0,377.63,265.57
2016,6,11,16,15,759.5,102.0,0.8,30.5,568.0,324.29,222.91
2016,6,11,16,30,742.0,99.0,0.8,30.0,522.0,272.3,180.43
2016,6,11,16,45,720.5,94.0,0.8,29.5,474.5,219.39,137.47
2016,6,11,17,0,699.0,89.0,0.8,29.0,427.0,164.31,94.53
2016,6,11,17,15,668.0,84.5,0.7,28.5,377.5,115.34,61.11
2016,6,11,17,30,637.0,80.0,0.6,28.0,328.0,70.04,39.51
2016,6,11,17,45,595.5,73.5,0.55,27.5,279.0,49.08,36.16
2016,6,11,18,0,554.0,67.0,0.5,27.0,230.0,46.43,34.05
2016,6,11,18,15,493.0,59.5,0.5,26.0,183.5,42.71,30.97
2016,6,11,18,30,432.0,52.0,0.5,25.0,137.0,38.78,27.52
2016,6,11,18,45,342.5,41.5,0.5,24.5,97.0,31.85,21.26
2016,6,11,19,0,253.0,31.0,0.5,24.0,57.0,24.52,14.16
2016,6,11,19,15,126.5,15.5,0.5,23.5,28.5,12.11,0.0
2016,6,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,5,15,99.5,13.0,0.6,19.5,20.5,27.84,0.0
2016,6,12,5,30,199.0,26.0,0.7,20.0,41.0,78.04,41.26
2016,6,12,5,45,304.5,37.0,0.85,20.5,80.0,132.65,91.34
2016,6,12,6,0,410.0,48.0,1.0,21.0,119.0,196.88,144.99
2016,6,12,6,15,477.5,56.5,1.0,21.5,165.5,255.61,195.03
2016,6,12,6,30,545.0,65.0,1.0,22.0,212.0,321.2,249.51
2016,6,12,6,45,595.5,70.5,1.05,22.5,262.0,381.66,298.73
2016,6,12,7,0,646.0,76.0,1.1,23.0,312.0,446.36,349.5
2016,6,12,7,15,679.5,80.5,1.15,23.5,362.5,503.77,393.08
2016,6,12,7,30,713.0,85.0,1.2,24.0,413.0,561.34,435.33
2016,6,12,7,45,739.0,89.0,1.3,25.0,463.5,616.35,473.72
2016,6,12,8,0,765.0,93.0,1.4,26.0,514.0,671.75,510.28
2016,6,12,8,15,784.0,96.0,1.4,26.5,561.5,720.72,540.92
2016,6,12,8,30,803.0,99.0,1.4,27.0,609.0,768.88,570.37
2016,6,12,8,45,816.5,102.5,1.45,27.5,653.5,811.89,596.31
2016,6,12,9,0,830.0,106.0,1.5,28.0,698.0,846.85,616.65
2016,6,12,9,15,841.5,108.5,1.45,28.0,738.0,882.91,637.63
2016,6,12,9,30,853.0,111.0,1.4,28.0,778.0,916.68,656.83
2016,6,12,9,45,633.5,227.5,1.4,28.5,736.0,862.91,619.37
2016,6,12,10,0,414.0,344.0,1.4,29.0,694.0,778.81,557.03
2016,6,12,10,15,431.0,353.0,1.4,29.0,728.0,809.28,577.06
2016,6,12,10,30,448.0,362.0,1.4,29.0,762.0,838.18,594.78
