Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,10,45,460.5,375.0,1.4,29.5,795.5,864.82,609.56
2016,6,12,11,0,473.0,388.0,1.4,30.0,829.0,889.34,622.88
2016,6,12,11,15,676.0,260.5,1.4,30.0,901.5,963.0,674.54
2016,6,12,11,30,879.0,133.0,1.4,30.0,974.0,1016.96,706.24
2016,6,12,11,45,879.5,133.5,1.45,30.5,981.5,1009.5,700.13
2016,6,12,12,0,880.0,134.0,1.5,31.0,989.0,998.76,692.86
2016,6,12,12,15,878.5,134.0,1.5,31.0,988.5,982.43,682.95
2016,6,12,12,30,877.0,134.0,1.5,31.0,988.0,963.09,671.31
2016,6,12,12,45,867.0,139.0,1.55,31.0,978.0,937.63,656.6
2016,6,12,13,0,857.0,144.0,1.6,31.0,968.0,909.68,640.29
2016,6,12,13,15,852.0,143.0,1.6,31.0,953.0,878.31,621.16
2016,6,12,13,30,847.0,142.0,1.6,31.0,938.0,844.58,600.44
2016,6,12,13,45,835.0,144.5,1.6,31.0,914.5,806.13,576.55
2016,6,12,14,0,823.0,147.0,1.6,31.0,891.0,768.15,552.78
2016,6,12,14,15,815.0,145.0,1.55,31.0,862.5,724.79,524.37
2016,6,12,14,30,807.0,143.0,1.5,31.0,834.0,680.04,493.56
2016,6,12,14,45,678.5,209.0,1.5,31.0,774.0,617.01,448.03
2016,6,12,15,0,550.0,275.0,1.5,31.0,714.0,563.83,408.98
2016,6,12,15,15,645.5,209.5,1.45,30.5,699.5,526.81,383.85
2016,6,12,15,30,741.0,144.0,1.4,30.0,685.0,482.87,351.83
2016,6,12,15,45,718.5,142.5,1.35,30.0,641.5,426.7,308.54
2016,6,12,16,0,696.0,141.0,1.3,30.0,598.0,375.09,267.54
2016,6,12,16,15,647.5,144.5,1.25,29.5,544.5,321.17,225.04
2016,6,12,16,30,599.0,148.0,1.2,29.0,491.0,272.19,186.05
2016,6,12,16,45,355.0,176.0,1.15,29.0,374.5,208.08,143.18
2016,6,12,17,0,111.0,204.0,1.1,29.0,258.0,180.27,131.33
2016,6,12,17,15,316.5,156.0,1.0,28.5,285.0,147.28,99.29
2016,6,12,17,30,522.0,108.0,0.9,28.0,312.0,89.59,56.82
2016,6,12,17,45,469.5,100.5,0.85,27.5,264.0,70.3,54.02
2016,6,12,18,0,417.0,93.0,0.8,27.0,216.0,66.69,51.16
2016,6,12,18,15,358.0,80.5,0.75,26.5,171.5,59.04,44.71
2016,6,12,18,30,299.0,68.0,0.7,26.0,127.0,51.0,37.7
2016,6,12,18,45,222.5,52.5,0.7,25.5,89.0,40.14,28.09
2016,6,12,19,0,146.0,37.0,0.7,25.0,51.0,30.21,18.69
2016,6,12,19,15,73.0,18.5,0.7,24.5,25.5,15.53,0.0
2016,6,12,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,5,15,139.0,12.5,0.6,15.0,23.5,33.43,0.0
2016,6,13,5,30,278.0,25.0,0.7,15.0,47.0,94.49,50.84
2016,6,13,5,45,391.0,34.5,0.8,15.5,89.0,152.94,106.68
2016,6,13,6,0,504.0,44.0,0.9,16.0,131.0,222.72,166.28
2016,6,13,6,15,570.5,51.0,0.95,16.5,180.5,284.44,220.23
2016,6,13,6,30,637.0,58.0,1.0,17.0,230.0,352.84,278.32
2016,6,13,6,45,685.5,62.5,1.1,17.5,282.5,414.52,329.76
2016,6,13,7,0,734.0,67.0,1.2,18.0,335.0,481.62,383.55
2016,6,13,7,15,765.0,71.0,1.2,18.5,388.0,541.34,429.28
2016,6,13,7,30,796.0,75.0,1.2,19.0,441.0,602.44,474.23
2016,6,13,7,45,821.5,77.0,1.2,19.5,493.0,658.52,513.89
2016,6,13,8,0,847.0,79.0,1.2,20.0,545.0,710.24,547.27
2016,6,13,8,15,863.5,81.5,1.15,20.5,594.0,759.7,577.69
2016,6,13,8,30,880.0,84.0,1.1,21.0,643.0,808.01,606.49
2016,6,13,8,45,894.5,85.5,1.1,21.5,688.5,852.06,632.42
2016,6,13,9,0,909.0,87.0,1.1,22.0,734.0,894.27,656.7
2016,6,13,9,15,918.0,88.5,1.0,22.0,775.0,929.42,675.65
2016,6,13,9,30,927.0,90.0,0.9,22.0,816.0,961.93,692.56
2016,6,13,9,45,936.0,90.5,0.85,22.5,851.5,990.49,706.33
2016,6,13,10,0,945.0,91.0,0.8,23.0,887.0,1016.06,718.08
2016,6,13,10,15,950.0,92.0,0.75,23.5,916.0,1035.06,725.72
2016,6,13,10,30,955.0,93.0,0.7,24.0,945.0,1050.62,731.33
2016,6,13,10,45,958.5,94.0,0.65,24.5,967.5,1061.15,733.98
2016,6,13,11,0,962.0,95.0,0.6,25.0,990.0,1068.05,734.59
2016,6,13,11,15,964.0,95.5,0.55,25.0,1005.5,1069.25,733.42
2016,6,13,11,30,966.0,96.0,0.5,25.0,1021.0,1066.77,730.28
2016,6,13,11,45,966.0,96.5,0.5,25.5,1028.5,1058.63,723.83
2016,6,13,12,0,966.0,97.0,0.5,26.0,1036.0,1046.9,715.49
2016,6,13,12,15,965.5,97.0,0.5,26.0,1036.5,1030.69,706.06
2016,6,13,12,30,965.0,97.0,0.5,26.0,1037.0,1011.09,694.75
2016,6,13,12,45,959.5,99.5,0.5,26.0,1029.0,985.99,680.23
2016,6,13,13,0,954.0,102.0,0.5,26.0,1021.0,957.88,663.95
2016,6,13,13,15,951.0,101.5,0.45,26.0,1006.5,926.26,644.48
2016,6,13,13,30,948.0,101.0,0.4,26.0,992.0,891.82,623.29
2016,6,13,13,45,943.0,100.5,0.4,26.5,970.0,853.09,599.18
2016,6,13,14,0,938.0,100.0,0.4,27.0,948.0,811.99,573.48
2016,6,13,14,15,932.0,99.0,0.35,27.0,920.0,767.53,545.72
2016,6,13,14,30,926.0,98.0,0.3,27.0,892.0,721.15,516.06
2016,6,13,14,45,917.5,97.0,0.25,27.0,857.0,671.5,482.05
2016,6,13,15,0,909.0,96.0,0.2,27.0,822.0,620.61,446.34
2016,6,13,15,15,898.5,94.0,0.2,27.0,782.0,566.75,408.11
2016,6,13,15,30,888.0,92.0,0.2,27.0,742.0,512.33,368.15
2016,6,13,15,45,875.0,90.0,0.25,27.5,697.5,456.52,325.5
2016,6,13,16,0,862.0,88.0,0.3,28.0,653.0,400.89,281.54
2016,6,13,16,15,844.5,85.0,0.3,28.0,605.0,343.41,235.28
2016,6,13,16,30,827.0,82.0,0.3,28.0,557.0,287.11,189.01
2016,6,13,16,45,805.0,79.0,0.3,28.0,506.0,225.62,139.07
2016,6,13,17,0,783.0,76.0,0.3,28.0,455.0,171.75,96.69
2016,6,13,17,15,753.5,72.0,0.3,27.5,403.0,118.84,60.42
2016,6,13,17,30,724.0,68.0,0.3,27.0,351.0,69.44,36.75
2016,6,13,17,45,683.5,63.0,0.3,26.5,300.0,45.48,33.26
2016,6,13,18,0,643.0,58.0,0.3,26.0,249.0,43.32,31.58
2016,6,13,18,15,584.0,52.0,0.35,25.5,200.0,36.64,25.87
2016,6,13,18,30,525.0,46.0,0.4,25.0,151.0,33.64,23.18
2016,6,13,18,45,432.5,38.0,0.45,24.5,107.5,28.71,18.65
2016,6,13,19,0,340.0,30.0,0.5,24.0,64.0,23.55,13.48
2016,6,13,19,15,170.0,15.0,0.55,23.0,32.0,11.49,0.0
2016,6,13,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,14,5,15,109.5,12.5,0.7,15.5,21.0,28.8,0.0
2016,6,14,5,30,219.0,25.0,0.8,16.0,42.0,81.83,43.71
2016,6,14,5,45,320.5,36.5,0.9,16.5,81.0,135.94,94.87
2016,6,14,6,0,422.0,48.0,1.0,17.0,120.0,200.15,149.51
2016,6,14,6,15,489.0,56.0,0.95,17.5,166.5,258.72,200.18
2016,6,14,6,30,556.0,64.0,0.9,18.0,213.0,324.08,255.17
2016,6,14,6,45,603.0,70.0,0.9,18.5,263.0,383.9,304.4
2016,6,14,7,0,650.0,76.0,0.9,19.0,313.0,447.61,354.77
2016,6,14,7,15,683.5,81.0,0.9,19.5,364.0,505.77,399.04
2016,6,14,7,30,717.0,86.0,0.9,20.0,415.0,564.05,441.76
2016,6,14,7,45,742.5,90.0,0.95,21.0,465.0,618.9,479.95
2016,6,14,8,0,768.0,94.0,1.0,22.0,515.0,674.1,516.25
2016,6,14,8,15,787.0,97.0,1.0,22.5,563.0,723.22,547.0
2016,6,14,8,30,806.0,100.0,1.0,23.0,611.0,771.52,576.53
2016,6,14,8,45,820.5,103.0,1.0,23.5,656.0,814.95,602.17
2016,6,14,9,0,835.0,106.0,1.0,24.0,701.0,850.41,622.18
2016,6,14,9,15,846.0,108.5,0.95,24.5,741.0,886.22,641.4
2016,6,14,9,30,857.0,111.0,0.9,25.0,781.0,919.7,658.75
2016,6,14,9,45,866.0,112.5,0.9,25.5,816.0,947.68,673.29
2016,6,14,10,0,875.0,114.0,0.9,26.0,851.0,972.88,686.06
2016,6,14,10,15,881.0,115.5,0.85,26.0,880.0,992.17,695.55
2016,6,14,10,30,887.0,117.0,0.8,26.0,909.0,1008.29,703.15
2016,6,14,10,45,890.5,118.5,0.8,26.5,931.0,1018.62,707.0
2016,6,14,11,0,894.0,120.0,0.8,27.0,953.0,1025.55,708.97
2016,6,14,11,15,896.5,121.0,0.75,27.0,968.0,1027.53,708.44
2016,6,14,11,30,899.0,122.0,0.7,27.0,983.0,1026.05,706.02
2016,6,14,11,45,898.5,123.5,0.7,27.5,990.5,1018.65,699.97
2016,6,14,12,0,898.0,125.0,0.7,28.0,998.0,1007.9,692.13
2016,6,14,12,15,897.5,125.5,0.65,28.0,999.0,992.94,682.22
2016,6,14,12,30,897.0,126.0,0.6,28.0,1000.0,974.84,670.59
2016,6,14,12,45,679.5,271.0,0.6,28.5,931.0,901.6,624.75
2016,6,14,13,0,462.0,416.0,0.6,29.0,862.0,821.24,568.41
2016,6,14,13,15,676.0,269.0,0.55,29.0,910.0,851.55,593.82
2016,6,14,13,30,890.0,122.0,0.5,29.0,958.0,863.15,601.42
2016,6,14,13,45,693.5,241.5,0.5,29.0,884.5,787.14,552.74
2016,6,14,14,0,497.0,361.0,0.5,29.0,811.0,715.18,502.82
2016,6,14,14,15,680.5,240.0,0.45,29.0,835.5,714.38,506.6
2016,6,14,14,30,864.0,119.0,0.4,29.0,860.0,698.47,498.78
2016,6,14,14,45,854.5,118.0,0.4,29.0,826.5,650.9,466.43
2016,6,14,15,0,845.0,117.0,0.4,29.0,793.0,602.3,432.83
2016,6,14,15,15,833.5,114.5,0.4,29.0,754.0,550.53,396.03
2016,6,14,15,30,822.0,112.0,0.4,29.0,715.0,495.18,355.61
2016,6,14,15,45,807.5,109.5,0.4,29.0,671.5,441.1,314.67
2016,6,14,16,0,793.0,107.0,0.4,29.0,628.0,387.52,272.71
2016,6,14,16,15,775.0,103.5,0.35,29.0,581.5,332.72,228.54
2016,6,14,16,30,757.0,100.0,0.3,29.0,535.0,279.31,184.72
2016,6,14,16,45,732.5,96.0,0.3,29.0,485.5,225.75,141.36
2016,6,14,17,0,708.0,92.0,0.3,29.0,436.0,170.21,98.18
2016,6,14,17,15,676.5,87.5,0.3,28.0,386.0,120.59,64.45
2016,6,14,17,30,645.0,83.0,0.3,27.0,336.0,74.7,42.1
2016,6,14,17,45,602.5,76.5,0.35,26.5,286.0,51.25,38.14
2016,6,14,18,0,560.0,70.0,0.4,26.0,236.0,48.69,36.14
2016,6,14,18,15,500.5,62.0,0.4,25.0,189.0,44.66,32.79
2016,6,14,18,30,441.0,54.0,0.4,24.0,142.0,40.38,29.04
2016,6,14,18,45,354.5,43.5,0.45,23.0,101.5,33.52,22.87
2016,6,14,19,0,268.0,33.0,0.5,22.0,61.0,26.26,15.88
2016,6,14,19,15,134.0,16.5,0.5,21.5,30.5,12.89,0.0
2016,6,14,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,5.5,0.65,17.5,5.5,5.24,0.0
2016,6,15,5,30,0.0,11.0,0.7,18.0,11.0,10.19,1.32
2016,6,15,5,45,0.0,24.0,0.75,18.5,24.0,22.27,12.5
2016,6,15,6,0,0.0,37.0,0.8,19.0,37.0,34.37,22.95
2016,6,15,6,15,0.0,53.0,0.75,19.5,53.0,49.66,35.94
2016,6,15,6,30,0.0,69.0,0.7,20.0,69.0,65.12,48.88
2016,6,15,6,45,0.0,86.0,0.65,20.5,86.0,81.58,62.36
2016,6,15,7,0,0.0,103.0,0.6,21.0,103.0,98.03,75.53
2016,6,15,7,15,98.0,146.0,0.55,21.0,191.0,212.22,168.15
2016,6,15,7,30,196.0,189.0,0.5,21.0,279.0,325.63,256.15
2016,6,15,7,45,316.0,199.5,0.45,21.5,364.0,435.72,338.01
2016,6,15,8,0,436.0,210.0,0.4,22.0,449.0,556.96,423.89
2016,6,15,8,15,257.5,243.0,0.3,22.5,388.0,463.91,350.92
2016,6,15,8,30,79.0,276.0,0.2,23.0,327.0,344.3,259.24
2016,6,15,8,45,66.0,289.5,0.15,24.0,334.0,349.08,261.42
2016,6,15,9,0,53.0,303.0,0.1,25.0,341.0,352.81,261.69
2016,6,15,9,15,35.0,283.5,0.15,25.5,309.5,316.0,233.96
2016,6,15,9,30,17.0,264.0,0.2,26.0,278.0,269.05,199.03
2016,6,15,9,45,23.5,298.0,0.3,26.5,317.5,308.95,227.96
2016,6,15,10,0,30.0,332.0,0.4,27.0,357.0,360.92,264.33
2016,6,15,10,15,52.0,375.5,0.4,27.5,421.0,427.03,309.69
2016,6,15,10,30,74.0,419.0,0.4,28.0,485.0,493.25,353.7
2016,6,15,10,45,40.5,299.0,0.4,28.5,335.5,335.38,243.08
2016,6,15,11,0,7.0,179.0,0.4,29.0,186.0,175.99,127.83
2016,6,15,11,15,8.0,187.0,0.4,29.0,195.5,184.57,134.82
2016,6,15,11,30,9.0,195.0,0.4,29.0,205.0,193.08,140.99
2016,6,15,11,45,219.5,309.5,0.4,29.5,523.5,535.01,386.71
2016,6,15,12,0,430.0,424.0,0.4,30.0,842.0,856.23,588.8
2016,6,15,12,15,583.5,321.5,0.4,30.0,889.5,894.07,611.93
2016,6,15,12,30,737.0,219.0,0.4,30.0,937.0,925.02,632.92
2016,6,15,12,45,726.0,225.0,0.45,30.0,928.5,900.9,619.09
2016,6,15,13,0,715.0,231.0,0.5,30.0,920.0,874.64,604.68
2016,6,15,13,15,711.0,230.0,0.55,30.0,907.0,845.96,588.66
2016,6,15,13,30,707.0,229.0,0.6,30.0,894.0,815.3,570.75
2016,6,15,13,45,706.5,223.0,0.65,30.0,875.0,780.99,550.28
2016,6,15,14,0,706.0,217.0,0.7,30.0,856.0,744.8,528.16
2016,6,15,14,15,697.5,214.0,0.7,30.0,829.5,703.77,501.56
2016,6,15,14,30,689.0,211.0,0.7,30.0,803.0,661.73,473.77
2016,6,15,14,45,684.5,203.5,0.7,30.0,772.0,617.45,443.93
2016,6,15,15,0,680.0,196.0,0.7,30.0,741.0,572.23,412.66
2016,6,15,15,15,577.0,230.0,0.7,30.0,676.0,509.49,367.76
2016,6,15,15,30,474.0,264.0,0.7,30.0,611.0,455.12,328.4
2016,6,15,15,45,389.5,272.5,0.7,30.0,546.5,399.91,288.49
2016,6,15,16,0,305.0,281.0,0.7,30.0,482.0,349.63,252.13
2016,6,15,16,15,233.0,267.5,0.65,29.5,414.5,299.6,216.43
2016,6,15,16,30,161.0,254.0,0.6,29.0,347.0,252.67,183.39
2016,6,15,16,45,80.5,161.0,0.6,29.0,207.5,152.76,110.88
2016,6,15,17,0,0.0,68.0,0.6,29.0,68.0,63.28,44.91
2016,6,15,17,15,0.0,60.0,0.55,28.5,60.0,55.8,39.36
2016,6,15,17,30,0.0,52.0,0.5,28.0,52.0,48.33,33.58
2016,6,15,17,45,0.0,44.0,0.5,27.5,44.0,40.87,29.24
2016,6,15,18,0,0.0,36.0,0.5,27.0,36.0,33.42,23.0
2016,6,15,18,15,0.0,28.5,0.45,26.5,28.5,26.44,17.05
2016,6,15,18,30,0.0,21.0,0.4,26.0,21.0,19.46,11.01
2016,6,15,18,45,0.0,14.5,0.4,26.0,14.5,13.43,5.69
2016,6,15,19,0,0.0,8.0,0.4,26.0,8.0,7.4,0.35
2016,6,15,19,15,0.0,4.0,0.4,25.5,4.0,3.7,0.0
2016,6,15,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,3.0,0.55,21.0,3.0,2.86,0.0
2016,6,16,5,30,0.0,6.0,0.6,21.0,6.0,5.55,0.0
2016,6,16,5,45,0.0,12.5,0.7,21.5,12.5,11.57,3.68
2016,6,16,6,0,0.0,19.0,0.8,22.0,19.0,17.61,8.87
2016,6,16,6,15,0.0,26.5,0.85,22.0,26.5,24.58,14.82
2016,6,16,6,30,0.0,34.0,0.9,22.0,34.0,31.55,20.72
2016,6,16,6,45,0.0,43.0,0.95,22.5,43.0,39.93,27.63
2016,6,16,7,0,0.0,52.0,1.0,23.0,52.0,48.33,34.43
2016,6,16,7,15,90.0,121.0,1.05,23.5,162.5,179.91,141.77
2016,6,16,7,30,180.0,190.0,1.1,24.0,273.0,316.47,247.88
2016,6,16,7,45,230.0,208.0,1.2,25.0,326.5,386.44,299.28
2016,6,16,8,0,280.0,226.0,1.3,26.0,380.0,451.65,346.2
2016,6,16,8,15,536.0,160.0,1.3,26.5,488.0,602.23,457.54
2016,6,16,8,30,792.0,94.0,1.3,27.0,596.0,752.6,559.71
2016,6,16,8,45,810.5,95.5,1.35,27.5,641.5,791.51,581.95
2016,6,16,9,0,829.0,97.0,1.4,28.0,687.0,834.53,607.74
2016,6,16,9,15,841.5,99.0,1.4,28.0,727.5,871.09,629.58
2016,6,16,9,30,854.0,101.0,1.4,28.0,768.0,905.45,649.86
2016,6,16,9,45,865.0,102.0,1.4,28.5,804.0,934.87,665.58
2016,6,16,10,0,876.0,103.0,1.4,29.0,840.0,961.61,679.52
2016,6,16,10,15,883.0,104.5,1.35,29.0,870.0,982.09,690.14
2016,6,16,10,30,890.0,106.0,1.3,29.0,900.0,999.42,698.87
2016,6,16,10,45,897.0,106.0,1.3,29.5,924.0,1011.92,704.11
2016,6,16,11,0,904.0,106.0,1.3,30.0,948.0,1021.08,707.45
2016,6,16,11,15,907.5,106.5,1.25,30.0,964.0,1023.81,707.61
2016,6,16,11,30,911.0,107.0,1.2,30.0,980.0,1023.07,705.85
2016,6,16,11,45,914.0,107.0,1.2,30.5,989.5,1017.84,701.02
2016,6,16,12,0,917.0,107.0,1.2,31.0,999.0,1009.18,694.3
2016,6,16,12,15,917.0,107.0,1.15,31.0,1000.0,994.23,684.49
2016,6,16,12,30,917.0,107.0,1.1,31.0,1001.0,976.06,672.91
2016,6,16,12,45,916.0,107.0,1.1,31.0,995.0,953.83,659.8
2016,6,16,13,0,915.0,107.0,1.1,31.0,989.0,928.58,644.9
2016,6,16,13,15,911.5,106.5,1.05,31.0,974.5,897.76,625.81
2016,6,16,13,30,908.0,106.0,1.0,31.0,960.0,864.28,605.07
2016,6,16,13,45,903.5,105.0,1.0,31.0,939.0,827.01,582.61
2016,6,16,14,0,899.0,104.0,1.0,31.0,918.0,787.44,558.51
2016,6,16,14,15,892.5,102.5,0.95,31.0,890.0,743.84,530.96
2016,6,16,14,30,886.0,101.0,0.9,31.0,862.0,698.49,501.48
2016,6,16,14,45,876.0,100.5,0.85,31.5,828.0,650.25,467.15
2016,6,16,15,0,866.0,100.0,0.8,32.0,794.0,600.97,431.43
2016,6,16,15,15,855.0,98.0,0.75,32.0,754.5,549.05,393.91
2016,6,16,15,30,844.0,96.0,0.7,32.0,715.0,496.68,354.97
2016,6,16,15,45,826.0,95.5,0.7,32.0,671.0,442.36,313.8
2016,6,16,16,0,808.0,95.0,0.7,32.0,627.0,384.28,268.73
2016,6,16,16,15,790.0,92.0,0.7,31.5,580.5,329.17,225.02
2016,6,16,16,30,772.0,89.0,0.7,31.0,534.0,275.42,181.33
2016,6,16,16,45,743.0,87.5,0.7,31.0,484.0,222.2,138.09
2016,6,16,17,0,714.0,86.0,0.7,31.0,434.0,172.04,98.97
2016,6,16,17,15,683.0,81.5,0.65,30.5,384.0,117.97,61.43
2016,6,16,17,30,652.0,77.0,0.6,30.0,334.0,71.73,38.45
2016,6,16,17,45,605.0,72.5,0.55,29.5,284.5,48.08,34.98
2016,6,16,18,0,558.0,68.0,0.5,29.0,235.0,46.97,34.2
2016,6,16,18,15,498.5,60.5,0.5,28.0,188.5,43.28,31.17
2016,6,16,18,30,439.0,53.0,0.5,27.0,142.0,39.38,27.8
2016,6,16,18,45,349.0,43.0,0.5,26.5,101.0,32.94,22.03
2016,6,16,19,0,259.0,33.0,0.5,26.0,60.0,26.15,15.53
2016,6,16,19,15,129.5,16.5,0.55,25.5,30.0,12.87,0.0
2016,6,16,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,5,15,103.5,12.0,0.6,20.0,20.0,27.18,0.0
2016,6,17,5,30,207.0,24.0,0.7,20.0,40.0,77.56,39.75
2016,6,17,5,45,307.5,34.5,0.85,20.5,77.5,129.64,88.61
2016,6,17,6,0,408.0,45.0,1.0,21.0,115.0,191.48,140.5
2016,6,17,6,15,474.5,53.0,1.05,21.5,160.5,248.84,189.6
2016,6,17,6,30,541.0,61.0,1.1,22.0,206.0,313.01,243.25
2016,6,17,6,45,588.0,66.5,1.15,22.5,254.5,371.32,291.09
2016,6,17,7,0,635.0,72.0,1.2,23.0,303.0,433.57,340.32
2016,6,17,7,15,668.5,76.5,1.2,23.5,352.5,490.33,383.48
2016,6,17,7,30,702.0,81.0,1.2,24.0,402.0,547.54,425.42
2016,6,17,7,45,726.5,84.5,1.25,24.5,451.0,600.42,463.07
2016,6,17,8,0,751.0,88.0,1.3,25.0,500.0,653.63,498.97
2016,6,17,8,15,770.0,91.5,1.3,25.0,547.0,702.63,530.97
2016,6,17,8,30,789.0,95.0,1.3,25.0,594.0,750.9,561.9
2016,6,17,8,45,486.5,213.5,1.3,25.5,528.5,652.52,488.34
2016,6,17,9,0,184.0,332.0,1.3,26.0,463.0,509.36,379.41
2016,6,17,9,15,245.0,342.0,1.3,26.0,527.5,590.39,437.7
2016,6,17,9,30,306.0,352.0,1.3,26.0,592.0,662.36,486.82
2016,6,17,9,45,159.0,295.0,1.35,26.5,420.5,456.31,339.61
2016,6,17,10,0,12.0,238.0,1.4,27.0,249.0,238.31,177.0
2016,6,17,10,15,27.0,310.0,1.4,27.0,334.5,334.5,248.63
2016,6,17,10,30,42.0,382.0,1.4,27.0,420.0,422.94,311.4
2016,6,17,10,45,116.5,425.0,1.45,27.0,533.5,552.06,403.04
2016,6,17,11,0,191.0,468.0,1.5,27.0,647.0,669.21,483.11
2016,6,17,11,15,105.0,399.0,1.55,27.0,498.0,509.75,371.85
2016,6,17,11,30,19.0,330.0,1.6,27.0,349.0,333.17,245.21
2016,6,17,11,45,214.0,377.0,1.65,27.0,585.0,597.88,438.8
2016,6,17,12,0,409.0,424.0,1.7,27.0,821.0,835.86,598.91
2016,6,17,12,15,410.5,424.5,1.75,26.5,823.5,826.75,592.17
2016,6,17,12,30,412.0,425.0,1.8,26.0,826.0,815.8,586.67
2016,6,17,12,45,301.5,457.5,1.85,26.0,750.0,726.87,525.49
2016,6,17,13,0,191.0,490.0,1.9,26.0,674.0,641.94,466.18
2016,6,17,13,15,216.5,478.5,1.95,25.5,684.5,643.29,469.8
2016,6,17,13,30,242.0,467.0,2.0,25.0,695.0,642.59,471.31
2016,6,17,13,45,146.0,434.5,2.05,25.0,571.5,522.98,386.62
2016,6,17,14,0,50.0,402.0,2.1,25.0,448.0,409.96,304.78
2016,6,17,14,15,110.0,412.5,2.1,25.0,509.0,457.45,341.13
2016,6,17,14,30,170.0,423.0,2.1,25.0,570.0,498.42,371.32
2016,6,17,14,45,213.5,399.5,2.1,25.0,576.5,493.64,368.5
2016,6,17,15,0,257.0,376.0,2.1,25.0,583.0,481.97,360.62
2016,6,17,15,15,163.0,351.0,2.05,24.5,480.0,396.3,298.1
2016,6,17,15,30,69.0,326.0,2.0,24.0,377.0,321.16,242.95
2016,6,17,15,45,42.0,275.5,1.95,24.0,306.0,261.14,198.33
2016,6,17,16,0,15.0,225.0,1.9,24.0,235.0,209.0,159.2
2016,6,17,16,15,7.5,176.0,1.85,23.5,181.0,162.53,124.01
2016,6,17,16,30,0.0,127.0,1.8,23.0,127.0,116.83,88.76
2016,6,17,16,45,0.0,90.0,1.75,23.0,90.0,83.78,62.62
2016,6,17,17,0,0.0,53.0,1.7,23.0,53.0,49.28,34.85
2016,6,17,17,15,0.0,47.0,1.6,22.5,47.0,43.68,30.48
2016,6,17,17,30,0.0,41.0,1.5,22.0,41.0,38.08,26.03
2016,6,17,17,45,266.0,57.5,1.45,22.0,137.0,39.18,28.5
2016,6,17,18,0,532.0,74.0,1.4,22.0,233.0,51.73,39.42
2016,6,17,18,15,472.0,65.5,1.25,21.5,187.0,47.42,35.68
2016,6,17,18,30,412.0,57.0,1.1,21.0,141.0,42.84,31.56
2016,6,17,18,45,327.0,46.0,1.0,20.5,101.0,35.63,24.96
2016,6,17,19,0,242.0,35.0,0.9,20.0,61.0,27.16,16.88
2016,6,17,19,15,121.0,17.5,0.85,19.5,30.5,13.66,0.67
2016,6,17,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,5,15,78.0,14.0,0.95,15.5,20.0,25.15,0.0
2016,6,18,5,30,156.0,28.0,1.0,16.0,40.0,70.29,36.84
2016,6,18,5,45,248.0,42.5,1.05,16.5,77.5,121.16,85.0
2016,6,18,6,0,340.0,57.0,1.1,17.0,115.0,180.64,135.44
2016,6,18,6,15,410.0,67.5,1.15,17.5,161.0,237.55,184.42
2016,6,18,6,30,480.0,78.0,1.2,18.0,207.0,304.57,240.79
2016,6,18,6,45,527.0,87.0,1.25,19.0,256.0,363.85,289.28
2016,6,18,7,0,574.0,96.0,1.3,20.0,305.0,427.11,339.11
2016,6,18,7,15,611.5,102.5,1.35,20.5,355.5,485.76,384.33
2016,6,18,7,30,649.0,109.0,1.4,21.0,406.0,546.7,429.76
2016,6,18,7,45,680.0,113.5,1.45,21.5,457.0,602.95,470.33
2016,6,18,8,0,711.0,118.0,1.5,22.0,508.0,660.16,510.41
2016,6,18,8,15,732.5,122.5,1.5,22.0,556.5,710.74,544.58
2016,6,18,8,30,754.0,127.0,1.5,22.0,605.0,760.85,577.23
2016,6,18,8,45,774.5,129.0,1.5,22.5,650.5,803.44,603.05
2016,6,18,9,0,795.0,131.0,1.5,23.0,696.0,847.97,629.76
2016,6,18,9,15,808.0,134.0,1.5,23.5,737.0,885.37,651.27
2016,6,18,9,30,821.0,137.0,1.5,24.0,778.0,920.62,671.15
2016,6,18,9,45,832.5,138.5,1.55,24.5,814.0,950.45,688.01
2016,6,18,10,0,844.0,140.0,1.6,25.0,850.0,977.65,703.16
2016,6,18,10,15,851.5,142.0,1.6,25.0,879.5,989.98,709.61
2016,6,18,10,30,859.0,144.0,1.6,25.0,909.0,1007.68,719.69
2016,6,18,10,45,865.0,144.5,1.65,25.0,932.5,1019.2,726.63
2016,6,18,11,0,871.0,145.0,1.7,25.0,956.0,1027.45,731.7
2016,6,18,11,15,874.5,146.0,1.7,25.0,972.0,1030.34,732.86
2016,6,18,11,30,878.0,147.0,1.7,25.0,988.0,1029.85,732.09
2016,6,18,11,45,882.0,146.5,1.7,25.5,997.5,1025.03,727.35
2016,6,18,12,0,886.0,146.0,1.7,26.0,1007.0,1016.88,720.72
2016,6,18,12,15,886.5,145.5,1.7,26.0,1008.5,1002.08,711.51
2016,6,18,12,30,887.0,145.0,1.7,26.0,1010.0,984.18,700.49
2016,6,18,12,45,894.5,138.5,1.75,26.0,1006.0,964.2,688.87
2016,6,18,13,0,902.0,132.0,1.8,26.0,1002.0,940.97,675.18
2016,6,18,13,15,899.5,131.5,1.8,26.0,988.5,911.3,656.75
2016,6,18,13,30,897.0,131.0,1.8,26.0,975.0,878.93,636.55
2016,6,18,13,45,894.5,128.5,1.8,26.0,954.5,842.2,613.4
2016,6,18,14,0,892.0,126.0,1.8,26.0,934.0,803.07,588.5
2016,6,18,14,15,886.0,124.5,1.75,26.0,906.5,760.04,560.33
2016,6,18,14,30,880.0,123.0,1.7,26.0,879.0,715.21,529.56
2016,6,18,14,45,875.0,119.5,1.7,26.0,846.5,667.66,495.93
2016,6,18,15,0,870.0,116.0,1.7,26.0,814.0,618.64,460.33
2016,6,18,15,15,859.5,113.5,1.65,25.5,775.0,566.26,421.81
2016,6,18,15,30,849.0,111.0,1.6,25.0,736.0,513.36,381.63
2016,6,18,15,45,841.0,106.0,1.6,25.0,693.5,459.15,338.62
2016,6,18,16,0,833.0,101.0,1.6,25.0,651.0,400.29,290.83
2016,6,18,16,15,816.0,98.0,1.55,24.5,603.5,344.06,244.18
2016,6,18,16,30,799.0,95.0,1.5,24.0,556.0,289.05,197.55
2016,6,18,16,45,783.5,89.0,1.45,24.0,507.5,233.28,150.02
2016,6,18,17,0,768.0,83.0,1.4,24.0,459.0,179.04,105.53
2016,6,18,17,15,739.0,79.0,1.3,23.5,407.5,126.92,68.23
2016,6,18,17,30,710.0,75.0,1.2,23.0,356.0,78.26,43.17
2016,6,18,17,45,674.5,69.0,1.1,22.5,305.5,45.58,33.94
2016,6,18,18,0,639.0,63.0,1.0,22.0,255.0,43.15,31.98
2016,6,18,18,15,581.5,56.5,0.9,21.0,206.0,40.08,29.4
2016,6,18,18,30,524.0,50.0,0.8,20.0,157.0,36.84,26.52
2016,6,18,18,45,433.0,41.5,0.7,19.0,113.5,31.61,21.71
2016,6,18,19,0,342.0,33.0,0.6,18.0,70.0,26.14,16.24
2016,6,18,19,15,171.0,16.5,0.6,17.5,35.0,12.7,0.54
2016,6,18,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,5,15,135.5,12.5,0.75,13.5,22.5,32.33,0.0
2016,6,19,5,30,271.0,25.0,0.7,14.0,45.0,91.23,47.15
2016,6,19,5,45,381.5,34.5,0.65,15.0,86.0,148.58,103.13
2016,6,19,6,0,492.0,44.0,0.6,16.0,127.0,216.54,160.77
2016,6,19,6,15,559.5,50.5,0.55,16.5,176.0,277.15,213.27
2016,6,19,6,30,627.0,57.0,0.5,17.0,225.0,344.54,269.77
2016,6,19,6,45,671.0,62.5,0.5,18.0,276.5,404.5,318.32
2016,6,19,7,0,715.0,68.0,0.5,19.0,328.0,469.43,368.42
2016,6,19,7,15,747.0,72.0,0.5,19.5,380.5,528.77,412.87
2016,6,19,7,30,779.0,76.0,0.5,20.0,433.0,589.64,456.62
2016,6,19,7,45,800.5,80.5,0.5,21.0,484.0,645.14,493.84
2016,6,19,8,0,822.0,85.0,0.5,22.0,535.0,700.54,528.17
2016,6,19,8,15,840.0,88.0,0.5,22.0,584.0,751.14,559.91
2016,6,19,8,30,858.0,91.0,0.5,22.0,633.0,795.43,586.9
2016,6,19,8,45,870.5,93.5,0.55,22.5,678.0,838.27,612.32
2016,6,19,9,0,883.0,96.0,0.6,23.0,723.0,879.21,636.17
2016,6,19,9,15,893.0,98.0,0.6,23.5,764.0,915.2,655.62
2016,6,19,9,30,903.0,100.0,0.6,24.0,805.0,948.69,673.31
2016,6,19,9,45,911.0,102.0,0.65,24.5,840.5,977.57,689.06
2016,6,19,10,0,919.0,104.0,0.7,25.0,876.0,1003.48,703.0
2016,6,19,10,15,924.5,105.0,0.7,25.0,905.5,1022.73,713.22
2016,6,19,10,30,930.0,106.0,0.7,25.0,935.0,1038.66,721.59
2016,6,19,10,45,933.5,107.5,0.7,25.5,958.0,1049.68,725.72
2016,6,19,11,0,937.0,109.0,0.7,26.0,981.0,1057.15,727.9
2016,6,19,11,15,939.5,109.5,0.7,26.0,996.5,1059.0,728.34
2016,6,19,11,30,942.0,110.0,0.7,26.0,1012.0,1057.25,726.85
2016,6,19,11,45,941.5,111.5,0.7,26.0,1020.0,1049.94,722.24
2016,6,19,12,0,941.0,113.0,0.7,26.0,1028.0,1039.11,715.73
2016,6,19,12,15,940.5,113.0,0.7,26.0,1029.0,1023.4,706.46
2016,6,19,12,30,940.0,113.0,0.7,26.0,1030.0,1004.4,695.35
2016,6,19,12,45,936.5,114.5,0.7,26.5,1022.5,980.86,680.25
2016,6,19,13,0,933.0,116.0,0.7,27.0,1015.0,954.33,663.43
2016,6,19,13,15,930.0,115.5,0.7,27.0,1001.0,923.49,645.3
2016,6,19,13,30,927.0,115.0,0.7,27.0,987.0,889.89,625.42
2016,6,19,13,45,919.0,116.0,0.7,27.0,965.0,851.02,602.11
2016,6,19,14,0,911.0,117.0,0.7,27.0,943.0,810.03,577.28
2016,6,19,14,15,904.5,116.0,0.65,26.5,915.0,766.41,550.8
2016,6,19,14,30,898.0,115.0,0.6,26.0,887.0,720.98,521.96
2016,6,19,14,45,887.0,114.5,0.6,26.0,852.0,671.51,488.27
2016,6,19,15,0,876.0,114.0,0.6,26.0,817.0,621.06,452.94
2016,6,19,15,15,753.5,160.0,0.55,26.0,744.0,548.31,399.97
2016,6,19,15,30,631.0,206.0,0.5,26.0,671.0,483.98,352.54
2016,6,19,15,45,727.5,156.0,0.5,26.0,660.5,446.48,323.52
2016,6,19,16,0,824.0,106.0,0.5,26.0,650.0,401.87,286.75
2016,6,19,16,15,729.0,122.0,0.45,26.0,577.5,333.05,233.21
2016,6,19,16,30,634.0,138.0,0.4,26.0,505.0,277.19,189.65
2016,6,19,16,45,695.0,107.0,0.4,26.0,475.5,225.91,145.13
2016,6,19,17,0,756.0,76.0,0.4,26.0,446.0,172.13,99.09
2016,6,19,17,15,702.5,81.5,0.4,25.5,395.5,126.2,68.11
2016,6,19,17,30,649.0,87.0,0.4,25.0,345.0,81.07,46.0
2016,6,19,17,45,605.5,81.0,0.4,24.5,295.0,54.53,41.27
2016,6,19,18,0,562.0,75.0,0.4,24.0,245.0,52.55,39.77
2016,6,19,18,15,503.5,66.5,0.45,23.5,197.0,48.26,36.11
2016,6,19,18,30,445.0,58.0,0.5,23.0,149.0,43.71,32.05
2016,6,19,18,45,358.0,47.0,0.6,22.5,107.5,36.52,25.52
2016,6,19,19,0,271.0,36.0,0.7,22.0,66.0,27.96,17.43
2016,6,19,19,15,135.5,18.0,0.7,21.5,33.0,14.05,1.32
2016,6,19,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,20,5,15,116.0,12.5,0.55,14.5,21.0,29.3,0.0
2016,6,20,5,30,232.0,25.0,0.6,15.0,42.0,82.84,42.11
2016,6,20,5,45,338.0,35.5,0.7,16.0,82.0,137.89,95.51
2016,6,20,6,0,444.0,46.0,0.8,17.0,122.0,202.99,150.64
2016,6,20,6,15,513.0,54.0,0.75,17.5,169.0,263.19,202.59
2016,6,20,6,30,582.0,62.0,0.7,18.0,216.0,330.42,258.91
2016,6,20,6,45,630.0,67.5,0.7,19.0,267.0,391.36,308.28
2016,6,20,7,0,678.0,73.0,0.7,20.0,318.0,456.27,358.56
2016,6,20,7,15,711.0,77.5,0.7,20.5,369.5,513.36,401.64
2016,6,20,7,30,744.0,82.0,0.7,21.0,421.0,573.75,445.41
2016,6,20,7,45,770.5,85.0,0.75,22.0,472.5,629.4,483.74
2016,6,20,8,0,797.0,88.0,0.8,23.0,524.0,685.43,519.93
2016,6,20,8,15,816.0,91.0,0.75,23.5,572.5,735.81,550.3
2016,6,20,8,30,835.0,94.0,0.7,24.0,621.0,785.33,579.24
2016,6,20,8,45,850.5,96.0,0.65,24.5,666.5,823.92,600.26
2016,6,20,9,0,866.0,98.0,0.6,25.0,712.0,866.29,623.29
2016,6,20,9,15,876.5,100.0,0.55,25.5,753.0,902.26,641.7
2016,6,20,9,30,887.0,102.0,0.5,26.0,794.0,935.8,658.3
2016,6,20,9,45,899.0,101.0,0.45,26.5,830.5,964.9,671.91
2016,6,20,10,0,911.0,100.0,0.4,27.0,867.0,991.26,683.73
2016,6,20,10,15,917.0,101.5,0.35,27.0,896.5,1011.51,693.18
2016,6,20,10,30,923.0,103.0,0.3,27.0,926.0,1028.45,700.79
2016,6,20,10,45,927.5,104.0,0.25,27.5,949.0,1039.98,703.96
2016,6,20,11,0,932.0,105.0,0.2,28.0,972.0,1048.01,705.29
2016,6,20,11,15,934.5,105.5,0.15,28.0,987.5,1049.95,704.75
2016,6,20,11,30,937.0,106.0,0.1,28.0,1003.0,1048.32,702.49
2016,6,20,11,45,937.5,107.0,0.1,28.5,1011.5,1041.64,696.99
2016,6,20,12,0,938.0,108.0,0.1,29.0,1020.0,1031.45,689.69
2016,6,20,12,15,938.0,108.0,0.1,29.0,1021.0,1016.37,681.1
2016,6,20,12,30,938.0,108.0,0.1,29.0,1022.0,997.99,670.74
2016,6,20,12,45,935.0,108.5,0.1,29.0,1015.0,974.1,657.25
2016,6,20,13,0,932.0,109.0,0.1,29.0,1008.0,947.21,642.07
2016,6,20,13,15,928.5,108.5,0.1,29.0,993.5,916.06,624.35
2016,6,20,13,30,925.0,108.0,0.1,29.0,979.0,882.19,604.93
2016,6,20,13,45,919.0,108.0,0.1,29.5,957.5,844.17,581.71
2016,6,20,14,0,913.0,108.0,0.1,30.0,936.0,803.91,557.02
2016,6,20,14,15,907.0,106.5,0.1,30.0,908.0,760.21,531.07
2016,6,20,14,30,901.0,105.0,0.1,30.0,880.0,714.66,503.14
2016,6,20,14,45,891.0,104.5,0.15,30.0,846.0,665.81,471.46
2016,6,20,15,0,881.0,104.0,0.2,30.0,812.0,615.87,438.07
2016,6,20,15,15,870.0,102.0,0.2,29.5,772.5,563.24,402.01
2016,6,20,15,30,859.0,100.0,0.2,29.0,733.0,510.12,364.2
2016,6,20,15,45,842.5,98.5,0.25,29.0,688.5,454.78,323.08
2016,6,20,16,0,826.0,97.0,0.3,29.0,644.0,400.01,280.85
2016,6,20,16,15,807.5,94.0,0.3,29.0,596.0,339.27,232.8
2016,6,20,16,30,789.0,91.0,0.3,29.0,548.0,284.36,187.98
2016,6,20,16,45,760.0,89.5,0.3,29.5,497.0,230.1,143.67
2016,6,20,17,0,731.0,88.0,0.3,30.0,446.0,178.87,103.46
2016,6,20,17,15,699.5,83.5,0.3,29.0,395.5,123.57,64.99
2016,6,20,17,30,668.0,79.0,0.3,28.0,345.0,76.23,40.85
2016,6,20,17,45,619.0,74.5,0.35,27.5,294.0,49.49,36.48
2016,6,20,18,0,570.0,70.0,0.4,27.0,243.0,48.44,35.77
2016,6,20,18,15,510.0,62.5,0.4,26.0,195.5,44.82,32.79
2016,6,20,18,30,450.0,55.0,0.4,25.0,148.0,40.99,29.46
2016,6,20,18,45,355.5,45.5,0.4,24.0,106.0,35.08,24.14
2016,6,20,19,0,261.0,36.0,0.4,23.0,64.0,27.94,17.36
2016,6,20,19,15,130.5,18.0,0.4,22.5,32.0,14.04,1.5
2016,6,20,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,11.5,0.6,19.0,11.5,10.96,0.0
2016,6,21,5,30,0.0,23.0,0.7,19.0,23.0,21.82,8.51
2016,6,21,5,45,24.0,41.0,0.8,19.5,45.0,48.29,32.57
2016,6,21,6,0,48.0,59.0,0.9,20.0,67.0,75.6,55.55
2016,6,21,6,15,63.0,79.5,0.9,20.5,94.0,104.91,80.33
2016,6,21,6,30,78.0,100.0,0.9,21.0,121.0,141.07,110.35
2016,6,21,6,45,90.0,121.5,0.95,21.5,150.5,173.65,136.9
2016,6,21,7,0,102.0,143.0,1.0,22.0,180.0,207.27,163.68
2016,6,21,7,15,155.5,164.5,1.05,22.5,230.5,266.08,210.03
2016,6,21,7,30,209.0,186.0,1.1,23.0,281.0,329.78,259.01
2016,6,21,7,45,142.0,208.0,1.15,24.0,276.0,316.99,246.42
2016,6,21,8,0,75.0,230.0,1.2,25.0,271.0,288.39,221.91
2016,6,21,8,15,83.5,254.5,1.2,25.5,304.0,322.93,247.05
2016,6,21,8,30,92.0,279.0,1.2,26.0,337.0,357.84,271.67
2016,6,21,8,45,72.5,290.0,1.25,26.5,338.5,354.96,267.67
2016,6,21,9,0,53.0,301.0,1.3,27.0,340.0,350.61,262.8
2016,6,21,9,15,97.5,336.5,1.3,27.0,411.5,428.6,319.78
2016,6,21,9,30,142.0,372.0,1.3,27.0,483.0,520.36,384.29
2016,6,21,9,45,241.0,376.5,1.3,27.5,575.0,632.05,461.41
2016,6,21,10,0,340.0,381.0,1.3,28.0,667.0,735.02,529.75
2016,6,21,10,15,302.0,405.0,1.3,28.0,666.0,726.37,521.03
2016,6,21,10,30,264.0,429.0,1.3,28.0,665.0,715.1,511.75
2016,6,21,10,45,144.0,387.5,1.35,28.5,517.0,540.69,391.56
2016,6,21,11,0,24.0,346.0,1.4,29.0,369.0,365.72,266.29
2016,6,21,11,15,22.0,340.0,1.45,29.0,361.0,346.64,253.52
2016,6,21,11,30,20.0,334.0,1.5,29.0,353.0,338.1,247.4
2016,6,21,11,45,95.5,414.5,1.6,29.5,507.5,500.78,363.64
2016,6,21,12,0,171.0,495.0,1.7,30.0,662.0,660.07,471.08
2016,6,21,12,15,115.5,474.0,1.7,30.0,587.5,579.35,414.35
2016,6,21,12,30,60.0,453.0,1.7,30.0,513.0,493.83,355.08
2016,6,21,12,45,225.0,438.0,1.7,30.5,656.0,638.04,457.62
2016,6,21,13,0,390.0,423.0,1.7,31.0,799.0,761.89,540.86
2016,6,21,13,15,421.5,410.5,1.65,30.5,812.0,763.84,542.41
2016,6,21,13,30,453.0,398.0,1.6,30.0,825.0,760.14,541.38
2016,6,21,13,45,491.5,374.0,1.55,30.0,828.0,748.54,534.38
2016,6,21,14,0,530.0,350.0,1.5,30.0,831.0,733.11,524.76
2016,6,21,14,15,403.5,379.0,1.5,30.0,738.5,640.23,460.83
2016,6,21,14,30,277.0,408.0,1.5,30.0,646.0,557.76,403.3
2016,6,21,14,45,298.0,385.0,1.55,30.0,632.0,533.83,388.02
2016,6,21,15,0,319.0,362.0,1.6,30.0,618.0,507.71,370.3
2016,6,21,15,15,176.5,327.5,1.55,30.0,468.0,384.75,282.39
2016,6,21,15,30,34.0,293.0,1.5,30.0,318.0,277.02,204.31
2016,6,21,15,45,17.0,180.0,1.5,30.0,192.5,172.58,127.48
2016,6,21,16,0,0.0,67.0,1.5,30.0,67.0,62.42,43.47
2016,6,21,16,15,0.0,89.5,1.45,29.5,89.5,83.43,60.27
2016,6,21,16,30,0.0,112.0,1.4,29.0,112.0,103.61,76.36
2016,6,21,16,45,0.0,114.0,1.35,29.0,114.0,105.0,77.67
2016,6,21,17,0,0.0,116.0,1.3,29.0,116.0,106.15,78.84
2016,6,21,17,15,0.0,103.0,1.25,28.5,103.0,94.34,69.95
2016,6,21,17,30,0.0,90.0,1.2,28.0,90.0,82.59,60.99
2016,6,21,17,45,0.0,77.0,1.15,27.5,77.0,70.95,54.58
2016,6,21,18,0,0.0,64.0,1.1,27.0,64.0,59.35,44.98
2016,6,21,18,15,0.0,51.5,1.1,26.5,51.5,47.87,35.28
2016,6,21,18,30,0.0,39.0,1.1,26.0,39.0,36.22,25.26
2016,6,21,18,45,0.0,28.0,1.15,25.5,28.0,25.98,16.3
2016,6,21,19,0,0.0,17.0,1.2,25.0,17.0,15.76,7.24
2016,6,21,19,15,0.0,8.5,1.2,24.5,8.5,7.87,0.0
2016,6,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,5,15,78.5,13.0,0.45,20.5,18.5,24.02,0.0
2016,6,22,5,30,157.0,26.0,0.5,21.0,37.0,67.18,32.19
2016,6,22,5,45,262.5,38.0,0.6,21.5,74.5,118.9,80.68
2016,6,22,6,0,368.0,50.0,0.7,22.0,112.0,182.27,132.93
2016,6,22,6,15,338.5,70.0,0.7,22.5,142.0,212.44,161.3
2016,6,22,6,30,309.0,90.0,0.7,23.0,172.0,240.73,186.55
2016,6,22,6,45,354.5,102.0,0.75,23.5,215.0,292.61,228.6
2016,6,22,7,0,400.0,114.0,0.8,24.0,258.0,348.74,272.62
