Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,7,15,362.0,141.5,0.85,24.5,287.5,377.08,293.68
2016,6,22,7,30,324.0,169.0,0.9,25.0,317.0,391.76,303.79
2016,6,22,7,45,359.0,184.0,0.95,25.5,365.5,446.25,343.67
2016,6,22,8,0,394.0,199.0,1.0,26.0,414.0,513.13,390.89
2016,6,22,8,15,469.5,194.0,0.95,26.5,473.5,581.66,438.34
2016,6,22,8,30,545.0,189.0,0.9,27.0,533.0,654.55,487.15
2016,6,22,8,45,688.0,146.0,0.9,27.5,612.5,751.86,551.65
2016,6,22,9,0,831.0,103.0,0.9,28.0,692.0,840.72,605.77
2016,6,22,9,15,842.5,105.0,0.8,28.0,732.0,876.62,624.41
2016,6,22,9,30,854.0,107.0,0.7,28.0,772.0,910.25,641.82
2016,6,22,9,45,844.0,120.0,0.6,28.5,802.5,932.85,650.81
2016,6,22,10,0,834.0,133.0,0.5,29.0,833.0,951.63,657.4
2016,6,22,10,15,689.0,232.5,0.5,29.5,825.0,939.69,647.69
2016,6,22,10,30,544.0,332.0,0.5,30.0,817.0,902.04,619.06
2016,6,22,10,45,335.5,398.0,0.5,30.5,700.0,753.79,521.57
2016,6,22,11,0,127.0,464.0,0.5,31.0,583.0,601.12,418.42
2016,6,22,11,15,271.5,437.0,0.65,30.5,696.0,725.67,506.6
2016,6,22,11,30,416.0,410.0,0.8,30.0,809.0,845.97,586.96
2016,6,22,11,45,626.0,285.0,0.95,30.0,891.0,924.28,642.42
2016,6,22,12,0,836.0,160.0,1.1,30.0,973.0,990.81,685.51
2016,6,22,12,15,650.0,292.0,1.05,30.0,925.0,930.54,645.79
2016,6,22,12,30,464.0,424.0,1.0,30.0,877.0,865.16,599.21
2016,6,22,12,45,452.0,420.0,0.95,30.0,859.0,834.78,580.22
2016,6,22,13,0,440.0,416.0,0.9,30.0,841.0,803.37,560.07
2016,6,22,13,15,432.5,407.0,0.9,30.0,820.0,770.53,539.76
2016,6,22,13,30,425.0,398.0,0.9,30.0,799.0,736.92,518.72
2016,6,22,13,45,428.0,386.0,0.9,30.0,782.5,708.46,500.98
2016,6,22,14,0,431.0,374.0,0.9,30.0,766.0,678.77,482.13
2016,6,22,14,15,349.0,392.0,0.85,30.0,703.0,613.02,437.02
2016,6,22,14,30,267.0,410.0,0.8,30.0,640.0,552.91,395.48
2016,6,22,14,45,166.5,386.0,0.8,30.0,527.5,453.12,326.84
2016,6,22,15,0,66.0,362.0,0.8,30.0,415.0,363.71,264.09
2016,6,22,15,15,60.0,339.0,0.75,30.0,385.5,334.47,244.0
2016,6,22,15,30,54.0,316.0,0.7,30.0,356.0,306.05,223.91
2016,6,22,15,45,153.5,304.5,0.7,30.5,408.5,329.83,240.51
2016,6,22,16,0,253.0,293.0,0.7,31.0,461.0,341.47,246.52
2016,6,22,16,15,180.5,273.5,0.7,30.5,389.0,288.87,209.14
2016,6,22,16,30,108.0,254.0,0.7,30.0,317.0,245.0,178.84
2016,6,22,16,45,370.0,182.5,0.7,30.0,369.5,219.95,150.8
2016,6,22,17,0,632.0,111.0,0.7,30.0,422.0,178.69,107.87
2016,6,22,17,15,599.0,105.0,0.65,29.5,373.5,131.81,75.22
2016,6,22,17,30,566.0,99.0,0.6,29.0,325.0,88.89,52.6
2016,6,22,17,45,521.5,91.5,0.55,28.5,276.5,62.58,47.28
2016,6,22,18,0,477.0,84.0,0.5,28.0,228.0,59.79,45.14
2016,6,22,18,15,418.0,74.0,0.45,27.5,183.0,53.96,40.26
2016,6,22,18,30,359.0,64.0,0.4,27.0,138.0,47.73,34.86
2016,6,22,18,45,268.0,51.5,0.4,26.5,98.0,39.18,27.28
2016,6,22,19,0,177.0,39.0,0.4,26.0,58.0,30.26,19.01
2016,6,22,19,15,88.5,19.5,0.4,25.5,29.0,15.22,2.33
2016,6,22,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,27.5,12.0,0.65,22.0,14.0,15.49,0.0
2016,6,23,5,30,55.0,24.0,0.7,22.0,28.0,40.27,17.78
2016,6,23,5,45,101.0,44.5,0.8,22.5,58.5,80.0,54.74
2016,6,23,6,0,147.0,65.0,0.9,23.0,89.0,122.61,90.23
2016,6,23,6,15,195.0,84.0,0.95,23.0,128.5,169.07,129.04
2016,6,23,6,30,243.0,103.0,1.0,23.0,168.0,220.62,171.7
2016,6,23,6,45,311.5,109.5,1.05,23.5,210.5,272.63,213.84
2016,6,23,7,0,380.0,116.0,1.1,24.0,253.0,340.02,266.9
2016,6,23,7,15,339.0,144.5,1.15,24.5,280.5,358.09,280.34
2016,6,23,7,30,298.0,173.0,1.2,25.0,308.0,379.65,295.59
2016,6,23,7,45,274.5,200.0,1.25,25.5,336.5,406.69,314.36
2016,6,23,8,0,251.0,227.0,1.3,26.0,365.0,430.79,330.31
2016,6,23,8,15,182.0,254.5,1.35,26.5,359.0,407.79,310.65
2016,6,23,8,30,113.0,282.0,1.4,27.0,353.0,388.38,293.48
2016,6,23,8,45,84.5,292.5,1.5,27.5,348.0,367.7,276.74
2016,6,23,9,0,56.0,303.0,1.6,28.0,343.0,355.39,265.95
2016,6,23,9,15,94.5,337.0,1.6,28.0,408.5,426.46,317.8
2016,6,23,9,30,133.0,371.0,1.6,28.0,474.0,510.99,377.35
2016,6,23,9,45,117.5,386.0,1.65,28.5,480.5,513.66,376.81
2016,6,23,10,0,102.0,401.0,1.7,29.0,487.0,503.1,367.79
2016,6,23,10,15,153.5,420.5,1.7,29.0,554.5,585.7,425.59
2016,6,23,10,30,205.0,440.0,1.7,29.0,622.0,656.83,473.8
2016,6,23,10,45,227.0,448.5,1.7,29.5,655.5,686.95,492.35
2016,6,23,11,0,249.0,457.0,1.7,30.0,689.0,726.81,517.2
2016,6,23,11,15,186.5,469.0,1.7,30.0,644.5,663.26,472.88
2016,6,23,11,30,124.0,481.0,1.7,30.0,600.0,609.36,435.1
2016,6,23,11,45,131.0,487.0,1.7,30.5,614.0,618.14,440.45
2016,6,23,12,0,138.0,493.0,1.7,31.0,628.0,625.93,444.68
2016,6,23,12,15,175.0,493.5,1.65,31.0,664.0,656.24,465.38
2016,6,23,12,30,212.0,494.0,1.6,31.0,700.0,684.43,484.29
2016,6,23,12,45,220.5,489.0,1.55,31.0,702.5,678.51,480.08
2016,6,23,13,0,229.0,484.0,1.5,31.0,705.0,671.4,475.4
2016,6,23,13,15,197.5,480.0,1.45,30.5,668.5,629.09,447.44
2016,6,23,13,30,166.0,476.0,1.4,30.0,632.0,588.05,420.29
2016,6,23,13,45,134.5,459.5,1.35,30.0,585.0,537.26,385.57
2016,6,23,14,0,103.0,443.0,1.3,30.0,538.0,488.31,351.8
2016,6,23,14,15,215.5,418.5,1.25,30.0,607.0,540.32,390.19
2016,6,23,14,30,328.0,394.0,1.2,30.0,676.0,581.0,419.02
2016,6,23,14,45,305.0,383.0,1.2,30.0,637.5,537.13,388.4
2016,6,23,15,0,282.0,372.0,1.2,30.0,599.0,494.88,359.15
2016,6,23,15,15,248.5,358.0,1.15,29.5,551.0,446.23,325.4
2016,6,23,15,30,215.0,344.0,1.1,29.0,503.0,404.41,296.01
2016,6,23,15,45,375.0,275.5,1.05,29.0,532.5,398.88,291.07
2016,6,23,16,0,535.0,207.0,1.0,29.0,562.0,376.06,270.96
2016,6,23,16,15,526.0,199.0,0.9,28.5,526.5,333.38,237.02
2016,6,23,16,30,517.0,191.0,0.8,28.0,491.0,291.32,203.12
2016,6,23,16,45,511.0,173.5,0.75,28.0,447.5,243.21,164.35
2016,6,23,17,0,505.0,156.0,0.7,28.0,404.0,195.87,127.06
2016,6,23,17,15,471.0,145.5,0.6,27.5,357.0,151.96,96.46
2016,6,23,17,30,437.0,135.0,0.5,27.0,310.0,112.07,74.2
2016,6,23,17,45,397.0,122.0,0.45,27.0,263.5,85.28,66.56
2016,6,23,18,0,357.0,109.0,0.4,27.0,217.0,78.1,60.69
2016,6,23,18,15,303.5,93.5,0.4,26.5,173.5,68.53,52.7
2016,6,23,18,30,250.0,78.0,0.4,26.0,130.0,61.07,46.24
2016,6,23,18,45,186.0,59.0,0.4,25.5,92.0,47.02,33.96
2016,6,23,19,0,122.0,40.0,0.4,25.0,54.0,32.52,20.95
2016,6,23,19,15,61.0,20.0,0.4,24.5,27.0,16.75,3.31
2016,6,23,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,0.75,22.0,7.5,7.15,0.0
2016,6,24,5,30,0.0,15.0,0.8,22.0,15.0,13.91,2.84
2016,6,24,5,45,0.0,32.0,0.85,22.0,32.0,30.13,18.4
2016,6,24,6,0,0.0,49.0,0.9,22.0,49.0,46.82,32.71
2016,6,24,6,15,3.5,69.5,0.9,22.0,70.5,68.39,50.82
2016,6,24,6,30,7.0,90.0,0.9,22.0,92.0,90.22,68.96
2016,6,24,6,45,15.5,109.5,0.9,22.5,115.0,113.65,87.98
2016,6,24,7,0,24.0,129.0,0.9,23.0,138.0,143.3,111.62
2016,6,24,7,15,38.0,153.5,0.9,23.0,170.0,177.87,139.01
2016,6,24,7,30,52.0,178.0,0.9,23.0,202.0,213.69,166.91
2016,6,24,7,45,59.5,202.0,0.95,23.5,232.5,245.72,190.95
2016,6,24,8,0,67.0,226.0,1.0,24.0,263.0,278.23,214.91
2016,6,24,8,15,180.0,246.0,0.95,24.0,357.0,396.86,305.38
2016,6,24,8,30,293.0,266.0,0.9,24.0,451.0,525.25,398.43
2016,6,24,8,45,280.5,291.0,0.9,24.5,479.0,551.53,413.53
2016,6,24,9,0,268.0,316.0,0.9,25.0,507.0,575.85,427.9
2016,6,24,9,15,166.0,331.0,0.85,25.0,451.5,495.65,368.1
2016,6,24,9,30,64.0,346.0,0.8,25.0,396.0,408.76,303.2
2016,6,24,9,45,44.5,330.0,0.75,25.5,365.5,373.32,276.67
2016,6,24,10,0,25.0,314.0,0.7,26.0,335.0,337.43,249.37
2016,6,24,10,15,47.0,363.5,0.7,26.0,405.0,409.7,301.26
2016,6,24,10,30,69.0,413.0,0.7,26.0,475.0,482.18,351.21
2016,6,24,10,45,120.0,440.0,0.7,26.5,550.5,571.37,411.48
2016,6,24,11,0,171.0,467.0,0.7,27.0,626.0,648.46,461.71
2016,6,24,11,15,227.0,466.5,0.7,27.0,681.5,701.39,496.59
2016,6,24,11,30,283.0,466.0,0.7,27.0,737.0,762.45,536.1
2016,6,24,11,45,262.0,476.0,0.7,27.5,729.0,745.66,522.7
2016,6,24,12,0,241.0,486.0,0.7,28.0,721.0,720.18,504.89
2016,6,24,12,15,339.5,456.0,0.7,28.0,787.0,785.23,549.1
2016,6,24,12,30,438.0,426.0,0.7,28.0,853.0,842.89,586.76
2016,6,24,12,45,610.0,306.0,0.7,28.5,897.0,872.75,608.9
2016,6,24,13,0,782.0,186.0,0.7,29.0,941.0,891.62,621.56
2016,6,24,13,15,778.5,185.0,0.7,29.0,927.5,862.89,603.86
2016,6,24,13,30,775.0,184.0,0.7,29.0,914.0,831.91,585.32
2016,6,24,13,45,539.5,306.5,0.7,29.0,810.0,727.22,514.81
2016,6,24,14,0,304.0,429.0,0.7,29.0,706.0,630.9,447.39
2016,6,24,14,15,535.5,296.5,0.7,29.0,765.5,664.63,475.98
2016,6,24,14,30,767.0,164.0,0.7,29.0,825.0,678.11,488.6
2016,6,24,14,45,762.0,158.0,0.7,29.0,793.5,632.47,457.07
2016,6,24,15,0,757.0,152.0,0.7,29.0,762.0,585.69,424.54
2016,6,24,15,15,745.0,149.0,0.7,29.0,724.5,536.79,389.52
2016,6,24,15,30,733.0,146.0,0.7,29.0,687.0,487.82,353.36
2016,6,24,15,45,510.0,216.5,0.7,29.0,582.5,406.02,293.72
2016,6,24,16,0,287.0,287.0,0.7,29.0,478.0,350.22,253.94
2016,6,24,16,15,298.5,261.5,0.65,29.0,447.5,313.56,225.9
2016,6,24,16,30,310.0,236.0,0.6,29.0,417.0,275.79,196.28
2016,6,24,16,45,461.5,176.5,0.55,29.0,418.0,235.4,159.35
2016,6,24,17,0,613.0,117.0,0.5,29.0,419.0,181.53,111.03
2016,6,24,17,15,579.5,110.5,0.45,28.5,370.5,135.22,78.72
2016,6,24,17,30,546.0,104.0,0.4,28.0,322.0,92.96,56.12
2016,6,24,17,45,504.0,95.5,0.4,28.0,274.5,65.77,50.03
2016,6,24,18,0,462.0,87.0,0.4,28.0,227.0,62.02,47.01
2016,6,24,18,15,403.0,76.5,0.35,27.5,182.0,55.78,41.79
2016,6,24,18,30,344.0,66.0,0.3,27.0,137.0,49.23,36.12
2016,6,24,18,45,259.0,52.5,0.25,26.5,98.0,39.93,27.93
2016,6,24,19,0,174.0,39.0,0.2,26.0,59.0,30.24,19.03
2016,6,24,19,15,87.0,19.5,0.2,25.5,29.5,15.21,2.55
2016,6,24,19,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,25,5,15,67.0,12.5,0.85,20.0,17.0,21.67,0.0
2016,6,25,5,30,134.0,25.0,0.9,20.0,34.0,60.6,26.9
2016,6,25,5,45,225.0,39.0,0.95,20.5,69.5,109.84,74.76
2016,6,25,6,0,316.0,53.0,1.0,21.0,105.0,166.65,122.21
2016,6,25,6,15,385.0,63.5,1.0,21.0,149.0,221.48,169.01
2016,6,25,6,30,454.0,74.0,1.0,21.0,193.0,286.59,223.49
2016,6,25,6,45,227.0,73.5,1.05,21.5,133.0,198.75,157.03
2016,6,25,7,0,0.0,73.0,1.1,22.0,73.0,68.09,50.67
2016,6,25,7,15,0.0,66.0,1.1,22.5,66.0,61.39,45.12
2016,6,25,7,30,0.0,59.0,1.1,23.0,59.0,54.87,39.55
2016,6,25,7,45,0.0,71.0,1.15,23.5,71.0,66.08,48.42
2016,6,25,8,0,0.0,83.0,1.2,24.0,83.0,77.31,57.16
2016,6,25,8,15,0.0,93.0,1.15,24.5,93.0,86.72,64.33
2016,6,25,8,30,0.0,103.0,1.1,25.0,103.0,96.28,71.54
2016,6,25,8,45,29.5,203.5,1.1,25.5,224.5,227.01,173.23
2016,6,25,9,0,59.0,304.0,1.1,26.0,346.0,359.12,270.54
2016,6,25,9,15,37.0,279.0,1.1,26.0,305.5,313.09,234.91
2016,6,25,9,30,15.0,254.0,1.1,26.0,265.0,257.26,192.72
2016,6,25,9,45,7.5,188.5,1.1,26.5,194.0,185.68,138.51
2016,6,25,10,0,0.0,123.0,1.1,27.0,123.0,115.47,84.52
2016,6,25,10,15,40.5,271.5,1.05,27.0,307.5,308.28,230.36
2016,6,25,10,30,81.0,420.0,1.0,27.0,492.0,501.44,366.11
2016,6,25,10,45,44.0,299.5,1.0,27.5,339.0,339.5,249.56
2016,6,25,11,0,7.0,179.0,1.0,28.0,186.0,176.0,129.18
2016,6,25,11,15,23.0,293.5,1.0,28.0,315.5,310.77,229.03
2016,6,25,11,30,39.0,408.0,1.0,28.0,445.0,440.61,319.97
2016,6,25,11,45,63.5,441.5,1.0,28.0,502.5,496.39,357.94
2016,6,25,12,0,88.0,475.0,1.0,28.0,560.0,550.87,394.87
2016,6,25,12,15,127.5,485.5,1.0,28.0,609.5,602.71,430.09
2016,6,25,12,30,167.0,496.0,1.0,28.0,659.0,644.0,457.9
2016,6,25,12,45,127.0,483.0,1.0,28.5,606.5,586.39,417.5
2016,6,25,13,0,87.0,470.0,1.0,29.0,554.0,526.07,375.79
2016,6,25,13,15,262.0,433.0,1.0,28.5,681.5,644.59,461.45
2016,6,25,13,30,437.0,396.0,1.0,28.0,809.0,746.17,531.67
2016,6,25,13,45,340.0,420.0,1.05,28.0,737.0,668.46,478.16
2016,6,25,14,0,243.0,444.0,1.1,28.0,665.0,597.65,429.96
2016,6,25,14,15,471.0,329.5,1.1,28.0,741.0,647.3,469.26
2016,6,25,14,30,699.0,215.0,1.1,28.0,817.0,677.02,492.61
2016,6,25,14,45,694.5,207.5,1.1,28.0,786.0,632.41,461.33
2016,6,25,15,0,690.0,200.0,1.1,28.0,755.0,586.83,429.3
2016,6,25,15,15,675.5,195.5,1.1,27.5,717.5,537.62,394.55
2016,6,25,15,30,661.0,191.0,1.1,27.0,680.0,488.76,358.94
2016,6,25,15,45,643.0,186.0,1.1,27.0,638.0,438.51,320.55
2016,6,25,16,0,625.0,181.0,1.1,27.0,596.0,389.45,282.01
2016,6,25,16,15,602.5,174.5,1.1,26.5,551.0,339.05,242.21
2016,6,25,16,30,580.0,168.0,1.1,26.0,506.0,290.8,203.34
2016,6,25,16,45,554.0,159.5,1.1,26.0,459.0,242.25,164.01
2016,6,25,17,0,528.0,151.0,1.1,26.0,412.0,196.39,127.96
2016,6,25,17,15,492.5,142.0,1.0,25.5,364.0,152.15,96.71
2016,6,25,17,30,457.0,133.0,0.9,25.0,316.0,112.06,74.22
2016,6,25,17,45,415.5,120.5,0.85,25.0,269.0,84.21,66.29
2016,6,25,18,0,374.0,108.0,0.8,25.0,222.0,77.36,60.64
2016,6,25,18,15,317.0,93.5,0.7,24.5,177.5,68.53,53.19
2016,6,25,18,30,260.0,79.0,0.6,24.0,133.0,61.8,47.28
2016,6,25,18,45,194.0,60.5,0.55,23.5,95.0,48.13,35.21
2016,6,25,19,0,128.0,42.0,0.5,23.0,57.0,34.02,22.41
2016,6,25,19,15,64.0,21.0,0.5,22.5,28.5,17.55,4.01
2016,6,25,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,5,15,55.5,13.0,0.45,17.5,17.0,20.43,0.0
2016,6,26,5,30,111.0,26.0,0.5,18.0,34.0,53.73,22.93
2016,6,26,5,45,213.5,41.0,0.55,18.5,71.0,109.07,74.93
2016,6,26,6,0,316.0,56.0,0.6,19.0,108.0,169.82,125.33
2016,6,26,6,15,387.0,67.0,0.6,19.5,152.5,225.88,172.78
2016,6,26,6,30,458.0,78.0,0.6,20.0,197.0,289.52,225.55
2016,6,26,6,45,520.0,84.0,0.6,20.5,247.5,353.97,277.6
2016,6,26,7,0,582.0,90.0,0.6,21.0,298.0,421.41,330.2
2016,6,26,7,15,619.5,96.0,0.6,21.5,348.5,479.78,374.12
2016,6,26,7,30,657.0,102.0,0.6,22.0,399.0,540.47,418.11
2016,6,26,7,45,691.5,105.0,0.6,23.0,450.5,597.74,457.22
2016,6,26,8,0,726.0,108.0,0.6,24.0,502.0,656.29,495.68
2016,6,26,8,15,747.5,112.0,0.6,24.0,550.5,704.54,526.6
2016,6,26,8,30,769.0,116.0,0.6,24.0,599.0,754.78,558.06
2016,6,26,8,45,789.5,117.5,0.6,24.5,645.0,800.65,584.88
2016,6,26,9,0,810.0,119.0,0.6,25.0,691.0,845.33,610.42
2016,6,26,9,15,822.0,121.5,0.6,25.5,731.5,882.03,630.44
2016,6,26,9,30,834.0,124.0,0.6,26.0,772.0,916.52,648.87
2016,6,26,9,45,835.5,131.5,0.6,26.5,806.0,944.13,662.88
2016,6,26,10,0,837.0,139.0,0.6,27.0,840.0,968.62,674.96
2016,6,26,10,15,844.5,141.0,0.6,27.0,869.5,989.88,686.41
2016,6,26,10,30,852.0,143.0,0.6,27.0,899.0,999.28,690.85
2016,6,26,10,45,669.5,261.0,0.65,27.0,865.0,959.32,666.75
2016,6,26,11,0,487.0,379.0,0.7,27.0,831.0,894.7,622.3
2016,6,26,11,15,271.5,407.5,0.7,27.0,660.5,695.9,492.33
2016,6,26,11,30,56.0,436.0,0.7,27.0,490.0,486.03,348.14
2016,6,26,11,45,183.0,451.0,0.7,27.5,629.0,633.93,452.03
2016,6,26,12,0,310.0,466.0,0.7,28.0,768.0,776.0,543.64
2016,6,26,12,15,362.5,443.5,0.7,28.0,796.5,795.61,555.7
2016,6,26,12,30,415.0,421.0,0.7,28.0,825.0,816.9,570.13
2016,6,26,12,45,414.0,417.5,0.7,28.0,819.0,798.35,558.23
2016,6,26,13,0,413.0,414.0,0.7,28.0,813.0,778.36,545.88
2016,6,26,13,15,453.5,401.0,0.7,28.0,833.0,784.66,551.04
2016,6,26,13,30,494.0,388.0,0.7,28.0,853.0,787.3,553.47
2016,6,26,13,45,680.0,262.0,0.7,28.5,887.5,799.94,565.48
2016,6,26,14,0,866.0,136.0,0.7,29.0,922.0,796.14,564.56
2016,6,26,14,15,859.5,134.5,0.7,28.5,895.0,753.92,539.32
2016,6,26,14,30,853.0,133.0,0.7,28.0,868.0,709.99,511.72
2016,6,26,14,45,845.0,130.0,0.7,28.0,835.0,662.28,479.38
2016,6,26,15,0,837.0,127.0,0.7,28.0,802.0,613.4,445.35
2016,6,26,15,15,826.0,124.5,0.7,28.0,763.0,560.17,407.3
2016,6,26,15,30,815.0,122.0,0.7,28.0,724.0,508.09,368.8
2016,6,26,15,45,802.0,118.0,0.7,28.0,681.5,453.7,327.37
2016,6,26,16,0,789.0,114.0,0.7,28.0,639.0,399.65,284.84
2016,6,26,16,15,770.5,110.5,0.7,27.5,592.0,344.8,241.07
2016,6,26,16,30,752.0,107.0,0.7,27.0,545.0,291.37,197.35
2016,6,26,16,45,729.5,102.5,0.7,27.0,496.0,233.44,149.86
2016,6,26,17,0,707.0,98.0,0.7,27.0,447.0,181.89,108.61
2016,6,26,17,15,675.5,93.0,0.65,26.5,396.5,131.57,72.73
2016,6,26,17,30,644.0,88.0,0.6,26.0,346.0,84.97,47.61
2016,6,26,17,45,602.0,81.5,0.6,25.5,296.0,54.71,41.24
2016,6,26,18,0,560.0,75.0,0.6,25.0,246.0,52.34,39.41
2016,6,26,18,15,500.5,67.0,0.55,24.0,198.5,48.48,36.23
2016,6,26,18,30,441.0,59.0,0.5,23.0,151.0,44.41,32.67
2016,6,26,18,45,355.0,48.0,0.45,22.5,109.0,37.26,26.19
2016,6,26,19,0,269.0,37.0,0.4,22.0,67.0,28.71,18.16
2016,6,26,19,15,134.5,23.0,0.4,21.5,38.0,18.08,4.41
2016,6,26,19,30,0.0,9.0,0.4,21.0,9.0,8.58,0.0
2016,6,26,19,45,0.0,4.5,0.45,20.5,4.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,5,15,75.0,12.0,0.45,16.5,17.0,22.23,0.0
2016,6,27,5,30,150.0,24.0,0.5,17.0,34.0,62.11,25.89
2016,6,27,5,45,245.5,37.5,0.6,18.0,70.5,113.01,77.06
2016,6,27,6,0,341.0,51.0,0.7,19.0,107.0,171.66,126.23
2016,6,27,6,15,410.0,61.0,0.7,19.5,151.5,229.6,175.48
2016,6,27,6,30,479.0,71.0,0.7,20.0,196.0,293.25,228.53
2016,6,27,6,45,527.0,79.0,0.75,20.5,244.0,351.56,276.35
2016,6,27,7,0,575.0,87.0,0.8,21.0,292.0,414.02,325.77
2016,6,27,7,15,324.5,134.5,0.9,22.0,254.0,337.67,266.21
2016,6,27,7,30,74.0,182.0,1.0,23.0,216.0,232.01,181.01
2016,6,27,7,45,385.0,146.5,1.1,24.0,352.0,431.66,337.85
2016,6,27,8,0,696.0,111.0,1.2,25.0,488.0,637.79,488.34
2016,6,27,8,15,716.5,115.5,1.15,25.5,535.0,687.16,518.29
2016,6,27,8,30,737.0,120.0,1.1,26.0,582.0,733.28,546.11
2016,6,27,8,45,748.5,125.5,1.1,26.5,624.5,774.93,570.85
2016,6,27,9,0,760.0,131.0,1.1,27.0,667.0,814.89,594.06
2016,6,27,9,15,773.0,134.0,1.05,27.0,707.0,851.61,615.3
2016,6,27,9,30,786.0,137.0,1.0,27.0,747.0,886.31,634.95
2016,6,27,9,45,791.0,142.0,1.0,27.5,780.5,913.37,649.09
2016,6,27,10,0,796.0,147.0,1.0,28.0,814.0,937.65,661.48
2016,6,27,10,15,803.5,149.0,0.95,28.5,843.0,958.29,670.69
2016,6,27,10,30,811.0,151.0,0.9,29.0,872.0,975.99,678.07
2016,6,27,10,45,633.0,268.0,0.85,29.5,839.5,930.01,646.0
2016,6,27,11,0,455.0,385.0,0.8,30.0,807.0,868.75,600.51
2016,6,27,11,15,420.0,402.0,0.8,30.0,797.0,847.76,586.89
2016,6,27,11,30,385.0,419.0,0.8,30.0,787.0,817.21,566.97
2016,6,27,11,45,604.0,291.0,0.8,30.5,875.0,909.3,629.41
2016,6,27,12,0,823.0,163.0,0.8,31.0,963.0,982.33,672.42
2016,6,27,12,15,822.5,163.0,0.75,31.0,964.0,967.66,661.59
2016,6,27,12,30,822.0,163.0,0.7,31.0,965.0,950.01,650.28
2016,6,27,12,45,813.0,168.0,0.7,31.0,956.5,926.43,636.47
2016,6,27,13,0,804.0,173.0,0.7,31.0,948.0,900.37,621.22
2016,6,27,13,15,800.0,172.0,0.7,31.0,934.5,870.76,603.79
2016,6,27,13,30,796.0,171.0,0.7,31.0,921.0,838.87,584.88
2016,6,27,13,45,785.5,172.5,0.7,31.0,899.5,801.87,562.66
2016,6,27,14,0,775.0,174.0,0.7,31.0,878.0,763.31,539.28
2016,6,27,14,15,605.5,259.5,0.65,31.0,799.5,683.03,483.61
2016,6,27,14,30,436.0,345.0,0.6,31.0,721.0,612.62,434.06
2016,6,27,14,45,279.0,365.5,0.6,31.0,603.0,506.47,361.64
2016,6,27,15,0,122.0,386.0,0.6,31.0,485.0,415.36,298.17
2016,6,27,15,15,61.0,248.0,0.55,30.5,297.5,257.5,187.81
2016,6,27,15,30,0.0,110.0,0.5,30.0,110.0,102.4,73.58
2016,6,27,15,45,0.0,113.5,0.5,30.0,113.5,105.5,76.56
2016,6,27,16,0,0.0,117.0,0.5,30.0,117.0,108.54,79.1
2016,6,27,16,15,8.5,160.0,0.5,29.5,165.0,149.14,110.39
2016,6,27,16,30,17.0,203.0,0.5,29.0,213.0,186.43,138.76
2016,6,27,16,45,8.5,127.0,0.5,29.0,132.0,118.17,87.11
2016,6,27,17,0,0.0,51.0,0.5,29.0,51.0,47.42,32.35
2016,6,27,17,15,0.0,70.0,0.45,28.5,70.0,65.14,46.81
2016,6,27,17,30,0.0,89.0,0.4,28.0,89.0,81.79,60.31
2016,6,27,17,45,0.0,75.5,0.4,27.5,75.5,69.72,53.48
2016,6,27,18,0,0.0,62.0,0.4,27.0,62.0,57.67,43.53
2016,6,27,18,15,0.0,49.5,0.35,26.5,49.5,46.0,33.71
2016,6,27,18,30,0.0,37.0,0.3,26.0,37.0,34.36,23.71
2016,6,27,18,45,0.0,26.0,0.3,25.5,26.0,24.12,14.78
2016,6,27,19,0,0.0,15.0,0.3,25.0,15.0,13.9,5.78
2016,6,27,19,15,0.0,8.0,0.3,24.5,8.0,7.4,0.0
2016,6,27,19,30,0.0,1.0,0.3,24.0,1.0,0.95,0.0
2016,6,27,19,45,0.0,0.5,0.3,24.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.5,0.2,21.0,4.5,4.29,0.0
2016,6,28,5,30,0.0,9.0,0.2,21.0,9.0,8.33,0.0
2016,6,28,5,45,0.0,20.5,0.25,21.5,20.5,19.01,9.53
2016,6,28,6,0,0.0,32.0,0.3,22.0,32.0,29.71,18.76
2016,6,28,6,15,0.0,46.5,0.3,22.0,46.5,43.24,30.23
2016,6,28,6,30,0.0,61.0,0.3,22.0,61.0,57.18,41.92
2016,6,28,6,45,0.0,77.5,0.3,22.0,77.5,73.13,55.05
2016,6,28,7,0,0.0,94.0,0.3,22.0,94.0,89.07,67.93
2016,6,28,7,15,0.0,91.0,0.35,22.0,91.0,85.49,64.81
2016,6,28,7,30,0.0,88.0,0.4,22.0,88.0,82.23,61.97
2016,6,28,7,45,0.0,83.0,0.45,22.5,83.0,77.29,57.65
2016,6,28,8,0,0.0,78.0,0.5,23.0,78.0,72.64,53.59
2016,6,28,8,15,0.0,76.5,0.5,23.5,76.5,71.25,52.19
2016,6,28,8,30,0.0,75.0,0.5,24.0,75.0,69.87,50.8
2016,6,28,8,45,0.0,81.0,0.55,24.5,81.0,75.51,55.01
2016,6,28,9,0,0.0,87.0,0.6,25.0,87.0,81.15,59.18
2016,6,28,9,15,3.5,140.5,0.6,25.0,143.0,135.4,101.46
2016,6,28,9,30,7.0,194.0,0.6,25.0,199.0,190.62,143.34
2016,6,28,9,45,6.0,184.0,0.6,25.5,189.0,179.9,134.4
2016,6,28,10,0,5.0,174.0,0.6,26.0,179.0,169.26,125.88
2016,6,28,10,15,29.5,285.5,0.6,26.0,312.0,311.95,232.06
2016,6,28,10,30,54.0,397.0,0.6,26.0,445.0,450.83,329.39
2016,6,28,10,45,33.0,320.0,0.6,26.0,350.0,349.5,256.43
2016,6,28,11,0,12.0,243.0,0.6,26.0,255.0,242.68,179.17
2016,6,28,11,15,14.0,272.5,0.6,26.0,286.5,273.0,201.78
2016,6,28,11,30,16.0,302.0,0.6,26.0,318.0,303.15,223.29
2016,6,28,11,45,22.0,343.0,0.65,26.5,365.0,348.18,254.98
2016,6,28,12,0,28.0,384.0,0.7,27.0,412.0,401.56,291.84
2016,6,28,12,15,80.5,438.5,0.7,27.0,518.0,503.75,363.32
2016,6,28,12,30,133.0,493.0,0.7,27.0,624.0,609.29,434.07
2016,6,28,12,45,187.0,487.0,0.7,27.5,669.0,646.43,458.08
2016,6,28,13,0,241.0,481.0,0.7,28.0,714.0,680.4,480.29
2016,6,28,13,15,168.0,471.0,0.65,28.0,632.5,595.83,422.49
2016,6,28,13,30,95.0,461.0,0.6,28.0,551.0,512.9,365.9
2016,6,28,13,45,50.5,317.5,0.6,28.0,365.5,337.75,245.72
2016,6,28,14,0,6.0,174.0,0.6,28.0,180.0,166.84,121.9
2016,6,28,14,15,18.0,257.0,0.6,28.0,273.0,251.49,185.47
2016,6,28,14,30,30.0,340.0,0.6,28.0,366.0,331.89,243.2
2016,6,28,14,45,426.0,230.0,0.6,28.0,574.0,481.92,355.39
2016,6,28,15,0,822.0,120.0,0.6,28.0,782.0,599.48,437.1
2016,6,28,15,15,811.5,117.5,0.55,27.5,745.0,547.13,398.18
2016,6,28,15,30,801.0,115.0,0.5,27.0,708.0,496.09,360.72
2016,6,28,15,45,789.5,111.5,0.5,27.0,666.5,443.57,320.62
2016,6,28,16,0,778.0,108.0,0.5,27.0,625.0,391.23,279.31
2016,6,28,16,15,670.5,135.5,0.5,27.0,558.0,329.85,231.98
2016,6,28,16,30,563.0,163.0,0.5,27.0,491.0,283.08,196.03
2016,6,28,16,45,467.0,171.0,0.5,27.0,426.5,233.58,159.06
2016,6,28,17,0,371.0,179.0,0.5,27.0,362.0,199.71,135.82
2016,6,28,17,15,508.0,130.5,0.5,26.5,351.0,145.99,90.45
2016,6,28,17,30,645.0,82.0,0.5,26.0,340.0,81.08,44.14
2016,6,28,17,45,606.0,75.5,0.5,26.0,291.5,50.05,37.2
2016,6,28,18,0,567.0,69.0,0.5,26.0,243.0,47.47,35.1
2016,6,28,18,15,509.5,62.0,0.55,25.0,196.0,44.24,32.45
2016,6,28,18,30,452.0,55.0,0.6,24.0,149.0,40.84,29.48
2016,6,28,18,45,367.5,45.0,0.65,23.5,107.5,34.49,23.71
2016,6,28,19,0,283.0,35.0,0.7,23.0,66.0,27.78,17.29
2016,6,28,19,15,167.0,21.5,0.7,22.5,37.5,16.88,3.71
2016,6,28,19,30,51.0,8.0,0.7,22.0,9.0,7.63,0.0
2016,6,28,19,45,25.5,4.0,0.75,22.0,4.5,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,5,15,79.0,11.5,0.45,19.5,16.5,22.18,0.0
2016,6,29,5,30,158.0,23.0,0.5,20.0,33.0,61.95,22.77
2016,6,29,5,45,259.5,35.5,0.6,20.5,69.5,113.84,76.17
2016,6,29,6,0,361.0,48.0,0.7,21.0,106.0,175.65,127.7
2016,6,29,6,15,431.0,57.0,0.7,21.5,150.5,232.4,175.82
2016,6,29,6,30,501.0,66.0,0.7,22.0,195.0,296.38,228.9
2016,6,29,6,45,552.0,72.5,0.75,22.5,244.0,355.5,277.13
2016,6,29,7,0,603.0,79.0,0.8,23.0,293.0,419.05,327.14
2016,6,29,7,15,638.5,84.5,0.8,23.5,343.0,476.6,370.64
2016,6,29,7,30,674.0,90.0,0.8,24.0,393.0,536.3,414.06
2016,6,29,7,45,699.5,95.5,0.85,25.0,442.0,591.08,451.87
2016,6,29,8,0,725.0,101.0,0.9,26.0,491.0,644.27,487.31
2016,6,29,8,15,745.5,104.5,0.8,26.0,539.0,693.71,518.01
2016,6,29,8,30,766.0,108.0,0.7,26.0,587.0,742.6,547.37
2016,6,29,8,45,779.0,112.5,0.65,26.5,631.0,785.51,571.57
2016,6,29,9,0,792.0,117.0,0.6,27.0,675.0,826.79,594.16
2016,6,29,9,15,804.5,120.0,0.5,27.0,715.0,864.09,613.98
2016,6,29,9,30,817.0,123.0,0.4,27.0,755.0,899.26,632.06
2016,6,29,9,45,646.5,220.5,0.35,27.5,735.5,865.25,607.16
2016,6,29,10,0,476.0,318.0,0.3,28.0,716.0,810.62,565.77
2016,6,29,10,15,456.5,339.0,0.3,28.0,732.0,819.2,570.33
2016,6,29,10,30,437.0,360.0,0.3,28.0,748.0,825.0,572.32
2016,6,29,10,45,375.0,399.0,0.3,28.5,738.0,794.84,550.04
2016,6,29,11,0,313.0,438.0,0.3,29.0,728.0,772.1,532.64
2016,6,29,11,15,374.5,423.0,0.3,29.0,776.5,815.55,561.06
2016,6,29,11,30,436.0,408.0,0.3,29.0,825.0,865.22,591.77
2016,6,29,11,45,456.0,413.0,0.35,29.5,853.0,883.01,601.49
2016,6,29,12,0,476.0,418.0,0.4,30.0,881.0,898.24,610.14
2016,6,29,12,15,671.0,278.5,0.35,30.0,932.0,940.03,640.16
2016,6,29,12,30,866.0,139.0,0.3,30.0,983.0,962.17,652.21
2016,6,29,12,45,578.0,304.0,0.3,30.0,866.0,842.92,577.86
2016,6,29,13,0,290.0,469.0,0.3,30.0,749.0,717.28,493.41
2016,6,29,13,15,567.5,307.0,0.25,30.0,845.5,798.36,552.78
2016,6,29,13,30,845.0,145.0,0.2,30.0,942.0,852.8,588.05
2016,6,29,13,45,837.0,146.0,0.2,30.0,921.0,816.76,565.65
2016,6,29,14,0,829.0,147.0,0.2,30.0,900.0,778.81,543.2
2016,6,29,14,15,822.0,145.5,0.15,29.5,873.5,739.08,519.71
2016,6,29,14,30,815.0,144.0,0.1,29.0,847.0,695.52,492.01
2016,6,29,14,45,568.0,253.0,0.1,29.0,734.0,593.13,421.16
2016,6,29,15,0,321.0,362.0,0.1,29.0,621.0,511.18,363.51
2016,6,29,15,15,191.0,342.5,0.1,29.0,494.5,406.6,292.03
2016,6,29,15,30,61.0,323.0,0.1,29.0,368.0,315.89,228.89
2016,6,29,15,45,35.5,265.0,0.1,29.0,291.0,250.41,183.02
2016,6,29,16,0,10.0,207.0,0.1,29.0,214.0,191.92,141.1
2016,6,29,16,15,144.5,225.0,0.1,29.0,310.0,240.37,175.0
2016,6,29,16,30,279.0,243.0,0.1,29.0,406.0,273.89,194.73
2016,6,29,16,45,186.5,225.0,0.15,29.0,330.0,225.41,160.78
2016,6,29,17,0,94.0,207.0,0.2,29.0,254.0,187.82,136.48
2016,6,29,17,15,47.0,106.5,0.25,28.5,130.0,99.12,71.3
2016,6,29,17,30,0.0,6.0,0.3,28.0,6.0,5.56,0.0
2016,6,29,17,45,0.0,5.0,0.35,27.5,5.0,4.63,0.0
2016,6,29,18,0,0.0,4.0,0.4,27.0,4.0,3.7,0.0
2016,6,29,18,15,170.0,37.0,0.4,26.0,72.5,26.18,16.91
2016,6,29,18,30,340.0,70.0,0.4,25.0,141.0,52.3,39.12
2016,6,29,18,45,251.5,56.0,0.4,24.5,100.5,42.69,30.51
2016,6,29,19,0,163.0,42.0,0.4,24.0,60.0,34.06,22.36
2016,6,29,19,15,89.0,24.5,0.4,23.5,33.5,20.29,5.53
2016,6,29,19,30,15.0,7.0,0.4,23.0,7.0,6.67,0.0
2016,6,29,19,45,7.5,3.5,0.4,22.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,5,15,30.5,11.0,0.65,18.0,13.0,14.79,0.0
2016,6,30,5,30,61.0,22.0,0.7,18.0,26.0,38.32,12.08
2016,6,30,5,45,138.5,41.0,0.75,18.5,60.5,85.14,57.86
2016,6,30,6,0,216.0,60.0,0.8,19.0,95.0,137.59,101.7
2016,6,30,6,15,280.5,75.5,0.8,19.5,137.0,195.24,150.04
2016,6,30,6,30,345.0,91.0,0.8,20.0,179.0,255.07,199.66
2016,6,30,6,45,403.5,101.0,0.8,20.5,226.5,312.64,246.56
2016,6,30,7,0,462.0,111.0,0.8,21.0,274.0,375.79,296.39
2016,6,30,7,15,329.0,146.5,0.8,21.5,272.0,353.2,278.29
2016,6,30,7,30,196.0,182.0,0.8,22.0,270.0,316.44,248.32
2016,6,30,7,45,328.5,181.0,0.8,22.5,349.0,421.01,328.6
2016,6,30,8,0,461.0,180.0,0.8,23.0,428.0,539.09,414.52
2016,6,30,8,15,556.0,168.0,0.8,23.5,495.0,617.07,468.73
2016,6,30,8,30,651.0,156.0,0.8,24.0,562.0,706.61,529.26
2016,6,30,8,45,671.5,160.0,0.8,24.5,606.5,751.35,556.12
2016,6,30,9,0,692.0,164.0,0.8,25.0,651.0,795.23,582.01
2016,6,30,9,15,552.0,236.5,0.75,25.0,639.5,762.84,555.89
2016,6,30,9,30,412.0,309.0,0.7,25.0,628.0,724.28,525.17
2016,6,30,9,45,336.5,352.0,0.7,25.5,620.5,696.12,503.05
2016,6,30,10,0,261.0,395.0,0.7,26.0,613.0,674.06,484.54
2016,6,30,10,15,191.0,415.0,0.65,26.0,578.0,617.04,443.86
2016,6,30,10,30,121.0,435.0,0.6,26.0,543.0,568.99,408.94
2016,6,30,10,45,129.0,440.0,0.6,26.5,558.0,580.92,416.4
2016,6,30,11,0,137.0,445.0,0.6,27.0,573.0,592.28,422.85
2016,6,30,11,15,117.0,457.0,0.55,27.0,567.5,582.03,414.32
2016,6,30,11,30,97.0,469.0,0.5,27.0,562.0,560.98,399.02
2016,6,30,11,45,106.0,466.5,0.5,27.0,569.0,564.27,401.57
2016,6,30,12,0,115.0,464.0,0.5,27.0,576.0,575.44,409.03
2016,6,30,12,15,64.5,364.0,0.45,27.0,427.0,415.06,299.41
2016,6,30,12,30,14.0,264.0,0.4,27.0,278.0,262.15,191.17
2016,6,30,12,45,13.5,254.5,0.4,27.5,267.5,251.9,184.36
2016,6,30,13,0,13.0,245.0,0.4,28.0,257.0,241.68,176.7
2016,6,30,13,15,79.0,359.5,0.35,28.0,434.0,409.44,297.22
2016,6,30,13,30,145.0,474.0,0.3,28.0,611.0,569.79,404.2
2016,6,30,13,45,450.0,334.5,0.25,28.0,745.5,682.54,483.42
2016,6,30,14,0,755.0,195.0,0.2,28.0,880.0,768.35,542.3
2016,6,30,14,15,423.5,303.0,0.2,28.0,685.0,590.82,420.41
2016,6,30,14,30,92.0,411.0,0.2,28.0,490.0,437.68,312.73
2016,6,30,14,45,410.0,294.5,0.2,28.0,627.5,528.74,381.84
2016,6,30,15,0,728.0,178.0,0.2,28.0,765.0,592.47,426.26
2016,6,30,15,15,364.0,130.0,0.15,28.0,423.5,312.79,229.95
2016,6,30,15,30,0.0,82.0,0.1,28.0,82.0,76.5,53.86
2016,6,30,15,45,150.5,183.5,0.1,28.0,283.5,225.51,167.12
2016,6,30,16,0,301.0,285.0,0.1,28.0,485.0,355.48,257.39
2016,6,30,16,15,464.0,217.0,0.1,28.0,500.0,330.04,233.46
2016,6,30,16,30,627.0,149.0,0.1,28.0,515.0,289.46,196.83
2016,6,30,16,45,600.5,142.5,0.15,28.0,467.0,239.88,157.52
2016,6,30,17,0,574.0,136.0,0.2,28.0,419.0,193.24,121.55
2016,6,30,17,15,540.0,127.5,0.2,27.5,370.5,147.47,89.63
2016,6,30,17,30,506.0,119.0,0.2,27.0,322.0,105.15,66.16
2016,6,30,17,45,462.0,109.0,0.25,27.0,274.5,75.96,58.73
2016,6,30,18,0,418.0,99.0,0.3,27.0,227.0,70.73,54.51
2016,6,30,18,15,360.0,86.5,0.35,26.5,182.0,63.24,48.26
2016,6,30,18,30,302.0,74.0,0.4,26.0,137.0,55.36,41.45
2016,6,30,18,45,227.5,57.5,0.5,25.5,98.0,43.86,31.34
2016,6,30,19,0,153.0,41.0,0.6,25.0,59.0,33.3,21.61
2016,6,30,19,15,76.5,23.5,0.6,24.5,32.5,19.51,4.98
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,23.5,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,1,5,15,52.0,11.0,0.55,20.5,14.5,17.77,0.0
2016,7,1,5,30,104.0,22.0,0.6,21.0,29.0,49.64,15.0
2016,7,1,5,45,198.5,37.0,0.7,21.5,63.5,99.93,66.62
2016,7,1,6,0,293.0,52.0,0.8,22.0,98.0,156.96,113.92
2016,7,1,6,15,362.0,63.0,0.85,22.0,141.0,210.72,159.56
2016,7,1,6,30,431.0,74.0,0.9,22.0,184.0,271.91,210.84
2016,7,1,6,45,279.5,106.0,0.95,22.5,184.0,251.94,197.86
2016,7,1,7,0,128.0,138.0,1.0,23.0,184.0,215.12,169.11
2016,7,1,7,15,64.0,130.5,1.0,23.5,153.5,167.76,131.09
2016,7,1,7,30,0.0,123.0,1.0,24.0,123.0,116.99,89.26
2016,7,1,7,45,12.0,160.0,1.0,24.5,167.0,161.82,124.58
2016,7,1,8,0,24.0,197.0,1.0,25.0,211.0,207.9,159.81
2016,7,1,8,15,16.0,195.0,1.0,25.5,204.5,199.73,152.33
2016,7,1,8,30,8.0,193.0,1.0,26.0,198.0,191.19,144.81
2016,7,1,8,45,24.5,239.5,1.0,26.5,256.5,251.49,190.21
2016,7,1,9,0,41.0,286.0,1.0,27.0,315.0,324.47,243.35
2016,7,1,9,15,413.0,210.5,1.0,27.0,528.5,610.54,456.14
2016,7,1,9,30,785.0,135.0,1.0,27.0,742.0,882.68,635.87
2016,7,1,9,45,532.5,262.5,1.0,27.5,683.0,797.74,572.9
2016,7,1,10,0,280.0,390.0,1.0,28.0,624.0,687.12,492.15
2016,7,1,10,15,289.5,403.5,0.95,28.0,653.0,713.12,509.16
2016,7,1,10,30,299.0,417.0,0.9,28.0,682.0,737.98,523.82
2016,7,1,10,45,571.5,279.0,0.9,28.5,802.5,880.08,620.54
2016,7,1,11,0,844.0,141.0,0.9,29.0,923.0,997.32,690.7
2016,7,1,11,15,848.5,142.0,0.85,29.0,940.0,1001.85,690.27
2016,7,1,11,30,853.0,143.0,0.8,29.0,957.0,1003.09,689.5
2016,7,1,11,45,858.5,141.0,0.8,29.5,967.5,999.1,685.42
2016,7,1,12,0,864.0,139.0,0.8,30.0,978.0,991.85,679.59
2016,7,1,12,15,587.0,303.5,0.75,30.0,874.0,883.18,610.62
2016,7,1,12,30,310.0,468.0,0.7,30.0,770.0,759.68,525.88
2016,7,1,12,45,582.0,307.0,0.7,30.5,870.0,850.15,590.92
2016,7,1,13,0,854.0,146.0,0.7,31.0,970.0,915.69,631.57
2016,7,1,13,15,851.5,145.0,0.7,31.0,957.0,887.2,613.65
2016,7,1,13,30,849.0,144.0,0.7,31.0,944.0,856.17,595.36
2016,7,1,13,45,849.5,139.5,0.7,31.0,925.5,821.99,575.03
2016,7,1,14,0,850.0,135.0,0.7,31.0,907.0,785.32,552.98
2016,7,1,14,15,843.0,133.5,0.65,31.0,880.0,743.43,526.7
2016,7,1,14,30,836.0,132.0,0.6,31.0,853.0,699.9,498.01
2016,7,1,14,45,831.0,128.0,0.6,31.0,821.0,654.03,467.37
2016,7,1,15,0,826.0,124.0,0.6,31.0,789.0,606.76,434.9
2016,7,1,15,15,814.5,121.5,0.55,31.0,751.0,553.75,397.09
2016,7,1,15,30,803.0,119.0,0.5,31.0,713.0,502.0,359.04
2016,7,1,15,45,790.5,115.0,0.5,31.0,670.5,448.42,318.94
2016,7,1,16,0,778.0,111.0,0.5,31.0,628.0,395.13,277.7
2016,7,1,16,15,759.5,107.5,0.5,31.0,582.0,340.79,234.6
2016,7,1,16,30,741.0,104.0,0.5,31.0,536.0,287.88,191.68
2016,7,1,16,45,511.5,150.0,0.5,31.0,435.5,227.57,150.55
2016,7,1,17,0,282.0,196.0,0.5,31.0,335.0,198.64,136.42
2016,7,1,17,15,293.0,171.0,0.45,30.5,301.5,160.96,108.71
2016,7,1,17,30,304.0,146.0,0.4,30.0,268.0,122.54,83.85
2016,7,1,17,45,284.5,128.0,0.4,29.5,229.5,95.17,73.94
2016,7,1,18,0,265.0,110.0,0.4,29.0,191.0,83.33,64.48
2016,7,1,18,15,351.0,83.0,0.45,28.5,169.5,60.56,45.57
2016,7,1,18,30,437.0,56.0,0.5,28.0,148.0,41.71,29.64
2016,7,1,18,45,355.5,45.5,0.55,27.5,107.0,34.95,23.64
2016,7,1,19,0,274.0,35.0,0.6,27.0,66.0,27.79,16.94
2016,7,1,19,15,137.0,17.5,0.55,26.5,33.0,13.63,1.65
2016,7,1,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
