Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,63.0,11.0,0.75,19.5,15.0,19.25,0.0
2016,7,2,5,30,126.0,22.0,0.8,20.0,30.0,53.68,14.73
2016,7,2,5,45,216.5,36.5,0.85,20.5,64.5,103.76,69.11
2016,7,2,6,0,307.0,51.0,0.9,21.0,99.0,159.9,116.31
2016,7,2,6,15,376.0,61.5,0.9,21.5,142.5,213.83,162.07
2016,7,2,6,30,445.0,72.0,0.9,22.0,186.0,278.02,215.39
2016,7,2,6,45,492.0,81.5,0.9,22.5,233.0,335.61,262.43
2016,7,2,7,0,539.0,91.0,0.9,23.0,280.0,397.35,311.04
2016,7,2,7,15,386.5,134.0,0.95,23.5,281.0,380.72,297.86
2016,7,2,7,30,234.0,177.0,1.0,24.0,282.0,342.96,267.44
2016,7,2,7,45,449.0,147.5,1.05,25.0,378.0,474.69,367.89
2016,7,2,8,0,664.0,118.0,1.1,26.0,474.0,621.04,473.07
2016,7,2,8,15,686.0,122.5,1.05,26.5,521.0,670.4,504.14
2016,7,2,8,30,708.0,127.0,1.0,27.0,568.0,719.5,533.95
2016,7,2,8,45,722.0,133.0,0.95,27.5,611.5,763.08,559.26
2016,7,2,9,0,736.0,139.0,0.9,28.0,655.0,805.26,583.07
2016,7,2,9,15,749.5,142.0,0.85,28.0,694.5,838.35,601.7
2016,7,2,9,30,763.0,145.0,0.8,28.0,734.0,873.11,621.2
2016,7,2,9,45,753.5,160.0,0.75,28.5,764.5,896.73,632.2
2016,7,2,10,0,744.0,175.0,0.7,29.0,795.0,916.82,641.02
2016,7,2,10,15,752.5,177.5,0.65,29.0,824.5,938.28,651.9
2016,7,2,10,30,761.0,180.0,0.6,29.0,854.0,956.98,661.02
2016,7,2,10,45,764.5,183.5,0.55,29.0,876.0,968.81,666.04
2016,7,2,11,0,768.0,187.0,0.5,29.0,898.0,977.56,669.36
2016,7,2,11,15,772.0,188.5,0.45,29.0,914.0,981.68,670.05
2016,7,2,11,30,776.0,190.0,0.4,29.0,930.0,982.66,669.04
2016,7,2,11,45,778.0,190.5,0.35,29.5,939.0,977.51,663.27
2016,7,2,12,0,780.0,191.0,0.3,30.0,948.0,969.28,655.93
2016,7,2,12,15,780.0,191.5,0.25,30.0,949.5,956.08,647.19
2016,7,2,12,30,780.0,192.0,0.2,30.0,951.0,940.0,636.97
2016,7,2,12,45,775.5,193.5,0.2,30.0,944.5,917.92,624.23
2016,7,2,13,0,771.0,195.0,0.2,30.0,938.0,893.36,610.11
2016,7,2,13,15,767.5,194.0,0.2,30.0,925.5,865.02,593.69
2016,7,2,13,30,764.0,193.0,0.2,30.0,913.0,834.46,575.89
2016,7,2,13,45,760.0,190.5,0.2,30.0,893.5,800.02,555.61
2016,7,2,14,0,756.0,188.0,0.2,30.0,874.0,763.69,533.64
2016,7,2,14,15,748.0,185.5,0.2,30.0,847.5,722.67,507.72
2016,7,2,14,30,740.0,183.0,0.2,30.0,821.0,679.8,480.09
2016,7,2,14,45,732.5,178.5,0.2,30.0,789.5,634.35,450.14
2016,7,2,15,0,725.0,174.0,0.2,30.0,758.0,588.03,418.81
2016,7,2,15,15,711.5,170.5,0.15,30.0,720.5,538.65,384.0
2016,7,2,15,30,698.0,167.0,0.1,30.0,683.0,489.39,348.38
2016,7,2,15,45,406.5,234.0,0.1,30.0,530.5,377.69,269.9
2016,7,2,16,0,115.0,301.0,0.1,30.0,378.0,301.02,217.44
2016,7,2,16,15,58.5,233.5,0.1,29.5,273.0,223.29,163.01
2016,7,2,16,30,2.0,166.0,0.1,29.0,168.0,151.25,111.66
2016,7,2,16,45,113.5,185.0,0.15,29.0,241.5,179.97,130.2
2016,7,2,17,0,225.0,204.0,0.2,29.0,315.0,201.28,141.55
2016,7,2,17,15,185.5,183.0,0.2,28.5,268.0,164.61,116.28
2016,7,2,17,30,146.0,162.0,0.2,28.0,221.0,132.8,96.24
2016,7,2,17,45,128.5,142.0,0.25,28.0,188.5,109.78,86.34
2016,7,2,18,0,111.0,122.0,0.3,28.0,156.0,95.66,74.91
2016,7,2,18,15,92.0,100.0,0.3,27.0,125.0,79.82,61.97
2016,7,2,18,30,73.0,78.0,0.3,26.0,94.0,63.5,48.25
2016,7,2,18,45,48.0,57.5,0.35,25.5,67.0,49.52,36.05
2016,7,2,19,0,23.0,37.0,0.4,25.0,40.0,32.74,21.14
2016,7,2,19,15,11.5,18.5,0.4,24.5,20.0,17.06,3.45
2016,7,2,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,3.0,0.75,21.0,3.0,2.86,0.0
2016,7,3,5,30,0.0,6.0,0.8,21.0,6.0,5.55,0.0
2016,7,3,5,45,0.0,14.0,0.85,21.5,14.0,12.97,4.57
2016,7,3,6,0,0.0,22.0,0.9,22.0,22.0,20.4,11.06
2016,7,3,6,15,0.0,32.5,0.95,22.0,32.5,30.16,19.37
2016,7,3,6,30,0.0,43.0,1.0,22.0,43.0,39.94,27.64
2016,7,3,6,45,0.0,54.0,1.05,22.5,54.0,50.19,36.11
2016,7,3,7,0,0.0,65.0,1.1,23.0,65.0,60.46,44.43
2016,7,3,7,15,0.0,70.5,1.1,23.0,70.5,65.6,48.5
2016,7,3,7,30,0.0,76.0,1.1,23.0,76.0,70.74,52.52
2016,7,3,7,45,0.0,71.0,1.1,23.5,71.0,66.08,48.43
2016,7,3,8,0,0.0,66.0,1.1,24.0,66.0,61.43,44.4
2016,7,3,8,15,0.0,81.5,1.05,24.0,81.5,75.92,55.89
2016,7,3,8,30,0.0,97.0,1.0,24.0,97.0,90.53,67.32
2016,7,3,8,45,0.0,118.0,1.0,24.5,118.0,110.69,82.84
2016,7,3,9,0,0.0,139.0,1.0,25.0,139.0,130.92,98.18
2016,7,3,9,15,3.5,166.5,0.95,25.5,169.0,160.66,120.73
2016,7,3,9,30,7.0,194.0,0.9,26.0,199.0,190.67,143.03
2016,7,3,9,45,4.0,168.5,0.9,26.5,172.0,163.0,121.31
2016,7,3,10,0,1.0,143.0,0.9,27.0,145.0,135.57,99.96
2016,7,3,10,15,4.0,161.5,0.85,27.0,166.0,156.27,115.72
2016,7,3,10,30,7.0,180.0,0.8,27.0,187.0,177.04,131.25
2016,7,3,10,45,6.5,176.0,0.8,27.0,183.0,172.69,127.73
2016,7,3,11,0,6.0,172.0,0.8,27.0,179.0,168.33,124.33
2016,7,3,11,15,6.5,172.5,0.75,27.0,179.5,169.25,124.92
2016,7,3,11,30,7.0,173.0,0.7,27.0,180.0,170.14,125.48
2016,7,3,11,45,7.5,178.5,0.65,27.5,186.0,175.74,129.3
2016,7,3,12,0,8.0,184.0,0.6,28.0,192.0,181.25,133.03
2016,7,3,12,15,9.0,196.5,0.55,28.0,205.5,193.81,142.23
2016,7,3,12,30,10.0,209.0,0.5,28.0,219.0,206.2,151.25
2016,7,3,12,45,10.0,206.0,0.5,28.0,215.5,202.86,148.74
2016,7,3,13,0,10.0,203.0,0.5,28.0,212.0,199.48,146.3
2016,7,3,13,15,9.0,196.5,0.45,28.0,205.5,191.91,140.68
2016,7,3,13,30,8.0,190.0,0.4,28.0,199.0,184.41,135.14
2016,7,3,13,45,9.5,207.0,0.4,28.0,216.5,200.88,147.45
2016,7,3,14,0,11.0,224.0,0.4,28.0,234.0,217.06,159.39
2016,7,3,14,15,11.5,236.0,0.4,27.5,246.5,227.56,167.47
2016,7,3,14,30,12.0,248.0,0.4,27.0,259.0,237.8,175.44
2016,7,3,14,45,8.0,208.0,0.45,27.0,215.5,197.67,146.06
2016,7,3,15,0,4.0,168.0,0.5,27.0,172.0,158.09,116.83
2016,7,3,15,15,34.5,247.0,0.55,26.5,273.0,242.5,181.01
2016,7,3,15,30,65.0,326.0,0.6,26.0,374.0,320.69,238.51
2016,7,3,15,45,32.5,238.5,0.65,26.0,262.5,227.11,169.61
2016,7,3,16,0,0.0,151.0,0.7,26.0,151.0,139.01,103.77
2016,7,3,16,15,0.0,130.5,0.75,25.5,130.5,120.39,90.12
2016,7,3,16,30,0.0,110.0,0.8,25.0,110.0,101.85,76.07
2016,7,3,16,45,0.0,73.5,0.85,25.0,73.5,68.43,49.75
2016,7,3,17,0,0.0,37.0,0.9,25.0,37.0,34.38,22.44
2016,7,3,17,15,0.0,30.0,0.9,24.5,30.0,27.86,17.27
2016,7,3,17,30,0.0,23.0,0.9,24.0,23.0,21.34,12.02
2016,7,3,17,45,0.0,19.5,0.95,23.5,19.5,18.08,10.08
2016,7,3,18,0,0.0,16.0,1.0,23.0,16.0,14.83,7.29
2016,7,3,18,15,0.0,12.5,1.0,22.5,12.5,11.58,4.46
2016,7,3,18,30,0.0,9.0,1.0,22.0,9.0,8.33,1.59
2016,7,3,18,45,0.0,6.0,1.0,22.0,6.0,5.55,0.0
2016,7,3,19,0,0.0,3.0,1.0,22.0,3.0,2.77,0.0
2016,7,3,19,15,0.0,1.5,0.95,21.5,1.5,1.39,0.0
2016,7,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,0.6,19.0,1.5,1.43,0.0
2016,7,4,5,30,0.0,3.0,0.6,19.0,3.0,2.77,0.0
2016,7,4,5,45,0.0,7.5,0.65,19.0,7.5,6.94,0.0
2016,7,4,6,0,0.0,12.0,0.7,19.0,12.0,11.11,3.56
2016,7,4,6,15,0.0,18.0,0.7,19.5,18.0,16.68,8.35
2016,7,4,6,30,0.0,24.0,0.7,20.0,24.0,22.25,13.1
2016,7,4,6,45,0.0,30.5,0.75,20.5,30.5,28.3,18.17
2016,7,4,7,0,0.0,37.0,0.8,21.0,37.0,34.35,23.15
2016,7,4,7,15,0.0,70.0,0.8,21.0,70.0,65.13,48.57
2016,7,4,7,30,0.0,103.0,0.8,21.0,103.0,97.04,74.43
2016,7,4,7,45,0.0,109.0,0.8,21.5,109.0,102.59,78.42
2016,7,4,8,0,0.0,115.0,0.8,22.0,115.0,108.2,82.45
2016,7,4,8,15,4.0,154.0,0.8,22.5,156.5,149.42,114.75
2016,7,4,8,30,8.0,193.0,0.8,23.0,198.0,191.27,146.67
2016,7,4,8,45,5.0,177.0,0.8,24.0,180.5,172.55,131.01
2016,7,4,9,0,2.0,161.0,0.8,25.0,163.0,154.08,115.91
2016,7,4,9,15,6.0,192.0,0.8,25.0,197.0,187.9,141.71
2016,7,4,9,30,10.0,223.0,0.8,25.0,231.0,222.01,167.17
2016,7,4,9,45,11.0,232.5,0.85,25.5,241.5,232.2,174.08
2016,7,4,10,0,12.0,242.0,0.9,26.0,252.0,242.39,181.06
2016,7,4,10,15,13.0,253.5,0.9,26.5,264.5,254.53,189.36
2016,7,4,10,30,14.0,265.0,0.9,27.0,277.0,266.62,197.56
2016,7,4,10,45,23.0,319.5,0.95,27.5,340.5,339.33,249.76
2016,7,4,11,0,32.0,374.0,1.0,28.0,404.0,403.01,293.92
2016,7,4,11,15,22.5,311.5,1.0,28.0,332.5,328.75,240.62
2016,7,4,11,30,13.0,249.0,1.0,28.0,261.0,249.03,183.07
2016,7,4,11,45,13.5,256.0,1.05,28.5,269.0,255.87,188.04
2016,7,4,12,0,14.0,263.0,1.1,29.0,277.0,262.59,192.52
2016,7,4,12,15,38.0,358.5,1.1,29.0,396.0,384.28,280.06
2016,7,4,12,30,62.0,454.0,1.1,29.0,515.0,497.98,358.22
2016,7,4,12,45,67.0,443.5,1.15,29.0,509.5,488.25,351.22
2016,7,4,13,0,72.0,433.0,1.2,29.0,504.0,478.17,344.92
2016,7,4,13,15,47.5,390.5,1.2,29.0,437.0,411.54,298.39
2016,7,4,13,30,23.0,348.0,1.2,29.0,370.0,344.57,251.09
2016,7,4,13,45,51.0,389.0,1.25,29.5,436.0,404.85,294.48
2016,7,4,14,0,79.0,430.0,1.3,30.0,502.0,459.36,332.29
2016,7,4,14,15,84.0,412.5,1.25,29.5,487.0,440.84,319.96
2016,7,4,14,30,89.0,395.0,1.2,29.0,472.0,421.95,307.7
2016,7,4,14,45,104.0,390.0,1.2,29.0,476.5,419.97,306.88
2016,7,4,15,0,119.0,385.0,1.2,29.0,481.0,413.8,302.88
2016,7,4,15,15,194.0,360.0,1.15,29.0,508.0,423.66,310.46
2016,7,4,15,30,269.0,335.0,1.1,29.0,535.0,422.4,309.2
2016,7,4,15,45,436.5,260.5,1.1,29.0,561.5,413.45,301.59
2016,7,4,16,0,604.0,186.0,1.1,29.0,588.0,388.98,280.21
2016,7,4,16,15,443.0,214.5,1.05,29.0,497.5,322.05,230.62
2016,7,4,16,30,282.0,243.0,1.0,29.0,407.0,275.56,197.94
2016,7,4,16,45,383.5,198.0,0.95,29.0,400.0,243.02,168.73
2016,7,4,17,0,485.0,153.0,0.9,29.0,393.0,193.42,125.8
2016,7,4,17,15,346.5,155.5,0.8,28.5,317.0,155.6,103.68
2016,7,4,17,30,208.0,158.0,0.7,28.0,241.0,126.78,90.4
2016,7,4,17,45,182.5,140.0,0.65,27.5,205.5,108.69,85.86
2016,7,4,18,0,157.0,122.0,0.6,27.0,170.0,95.78,75.44
2016,7,4,18,15,132.0,101.0,0.55,26.5,136.0,80.55,62.77
2016,7,4,18,30,107.0,80.0,0.5,26.0,102.0,64.9,49.44
2016,7,4,18,45,76.5,59.0,0.45,25.5,72.5,48.84,35.47
2016,7,4,19,0,46.0,38.0,0.4,25.0,43.0,32.34,20.78
2016,7,4,19,15,23.0,19.0,0.4,24.5,21.5,16.82,2.99
2016,7,4,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,5,5,15,54.5,10.0,0.8,21.0,13.0,16.96,0.0
2016,7,5,5,30,109.0,20.0,0.9,21.0,26.0,47.3,6.05
2016,7,5,5,45,209.0,33.5,1.0,21.5,60.0,97.97,63.92
2016,7,5,6,0,309.0,47.0,1.1,22.0,94.0,155.23,111.87
2016,7,5,6,15,381.0,57.0,1.1,22.5,137.0,212.07,159.91
2016,7,5,6,30,453.0,67.0,1.1,23.0,180.0,275.02,212.34
2016,7,5,6,45,508.0,74.0,1.15,24.0,228.0,333.97,260.24
2016,7,5,7,0,563.0,81.0,1.2,25.0,276.0,397.86,310.28
2016,7,5,7,15,600.0,86.5,1.2,25.5,324.5,454.34,353.42
2016,7,5,7,30,637.0,92.0,1.2,26.0,373.0,513.2,396.77
2016,7,5,7,45,457.5,154.5,1.25,26.5,369.0,487.47,374.62
2016,7,5,8,0,278.0,217.0,1.3,27.0,365.0,438.18,334.7
2016,7,5,8,15,509.0,162.0,1.3,27.0,465.0,574.01,436.87
2016,7,5,8,30,740.0,107.0,1.3,27.0,565.0,719.17,537.94
2016,7,5,8,45,758.0,109.5,1.35,27.5,609.0,763.33,564.1
2016,7,5,9,0,776.0,112.0,1.4,28.0,653.0,806.27,590.05
2016,7,5,9,15,788.5,114.5,1.4,28.5,693.0,842.81,610.88
2016,7,5,9,30,801.0,117.0,1.4,29.0,733.0,877.29,630.16
2016,7,5,9,45,794.0,129.0,1.4,29.5,764.0,901.61,642.75
2016,7,5,10,0,787.0,141.0,1.4,30.0,795.0,922.45,653.21
2016,7,5,10,15,795.0,143.0,1.4,30.0,824.5,943.82,665.31
2016,7,5,10,30,803.0,145.0,1.4,30.0,854.0,962.31,675.65
2016,7,5,10,45,810.0,145.5,1.4,30.5,877.0,975.2,681.24
2016,7,5,11,0,817.0,146.0,1.4,31.0,900.0,975.95,679.53
2016,7,5,11,15,820.5,147.0,1.4,31.0,916.5,979.56,681.19
2016,7,5,11,30,824.0,148.0,1.4,31.0,933.0,979.98,680.97
2016,7,5,11,45,534.5,315.5,1.45,31.5,827.0,866.24,606.2
2016,7,5,12,0,245.0,483.0,1.5,32.0,721.0,723.21,506.22
2016,7,5,12,15,209.5,489.0,1.45,32.0,692.5,687.42,482.78
2016,7,5,12,30,174.0,495.0,1.4,32.0,664.0,651.61,458.26
2016,7,5,12,45,146.0,489.0,1.4,32.0,630.5,611.65,431.59
2016,7,5,13,0,118.0,483.0,1.4,32.0,597.0,572.46,405.21
2016,7,5,13,15,452.0,326.5,1.4,32.0,753.5,717.53,511.24
2016,7,5,13,30,786.0,170.0,1.4,32.0,910.0,833.01,590.14
2016,7,5,13,45,423.0,292.5,1.4,32.0,690.0,623.89,447.33
2016,7,5,14,0,60.0,415.0,1.4,32.0,470.0,431.11,308.78
2016,7,5,14,15,82.5,415.5,1.35,32.0,488.5,442.55,318.42
2016,7,5,14,30,105.0,416.0,1.3,32.0,507.0,451.68,325.1
2016,7,5,14,45,52.5,238.0,1.3,32.0,283.5,252.49,184.27
2016,7,5,15,0,0.0,60.0,1.3,32.0,60.0,55.99,37.61
2016,7,5,15,15,233.0,164.5,1.25,31.5,336.5,273.21,203.66
2016,7,5,15,30,466.0,269.0,1.2,31.0,613.0,462.71,337.14
2016,7,5,15,45,401.5,272.5,1.2,31.0,556.5,408.11,295.63
2016,7,5,16,0,337.0,276.0,1.2,31.0,500.0,363.23,262.53
2016,7,5,16,15,168.5,165.5,1.15,30.5,277.5,195.82,141.82
2016,7,5,16,30,0.0,55.0,1.1,30.0,55.0,51.18,34.87
2016,7,5,16,45,4.0,108.5,1.05,30.0,111.0,101.09,74.2
2016,7,5,17,0,8.0,162.0,1.0,30.0,167.0,145.81,108.86
2016,7,5,17,15,4.0,137.5,0.95,29.5,140.0,123.31,92.02
2016,7,5,17,30,0.0,113.0,0.9,29.0,113.0,101.52,75.6
2016,7,5,17,45,0.0,96.0,0.85,29.0,96.0,86.5,67.1
2016,7,5,18,0,0.0,79.0,0.8,29.0,79.0,71.79,54.96
2016,7,5,18,15,0.0,63.0,0.7,28.0,63.0,57.76,43.36
2016,7,5,18,30,0.0,47.0,0.6,27.0,47.0,43.59,31.36
2016,7,5,18,45,0.0,33.5,0.55,26.5,33.5,31.11,20.53
2016,7,5,19,0,0.0,20.0,0.5,26.0,20.0,18.55,9.47
2016,7,5,19,15,0.0,10.0,0.55,26.0,10.0,9.26,0.0
2016,7,5,19,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,6,5,15,43.0,10.0,0.65,22.0,12.5,15.35,0.0
2016,7,6,5,30,86.0,20.0,0.7,22.0,25.0,40.03,1.9
2016,7,6,5,45,184.5,34.5,0.75,22.5,58.5,93.06,60.37
2016,7,6,6,0,283.0,49.0,0.8,23.0,92.0,149.47,107.26
2016,7,6,6,15,355.0,60.0,0.8,23.5,134.5,203.47,152.55
2016,7,6,6,30,427.0,71.0,0.8,24.0,177.0,265.3,203.6
2016,7,6,6,45,484.0,78.0,0.85,24.5,224.5,326.66,253.37
2016,7,6,7,0,541.0,85.0,0.9,25.0,272.0,390.42,303.51
2016,7,6,7,15,579.0,91.0,0.9,25.5,320.5,447.01,346.43
2016,7,6,7,30,617.0,97.0,0.9,26.0,369.0,506.1,389.64
2016,7,6,7,45,647.5,101.5,0.9,26.5,418.0,560.65,428.04
2016,7,6,8,0,678.0,106.0,0.9,27.0,467.0,616.31,465.93
2016,7,6,8,15,699.5,110.5,0.85,27.5,513.5,665.95,497.29
2016,7,6,8,30,721.0,115.0,0.8,28.0,560.0,712.69,525.15
2016,7,6,8,45,737.5,118.5,0.8,28.5,604.0,756.09,550.75
2016,7,6,9,0,754.0,122.0,0.8,29.0,648.0,798.22,575.03
2016,7,6,9,15,767.0,125.0,0.8,29.0,687.5,835.15,596.75
2016,7,6,9,30,780.0,128.0,0.8,29.0,727.0,870.1,617.04
2016,7,6,9,45,788.0,131.5,0.8,29.5,761.5,898.69,631.96
2016,7,6,10,0,796.0,135.0,0.8,30.0,796.0,924.66,645.21
2016,7,6,10,15,489.0,285.5,0.8,30.0,696.5,796.24,560.37
2016,7,6,10,30,182.0,436.0,0.8,30.0,597.0,631.26,445.53
2016,7,6,10,45,499.0,291.0,0.8,30.0,748.0,818.65,576.99
2016,7,6,11,0,816.0,146.0,0.8,30.0,899.0,975.15,673.69
2016,7,6,11,15,819.5,147.0,0.8,30.0,915.0,978.8,673.17
2016,7,6,11,30,823.0,148.0,0.8,30.0,931.0,979.25,672.96
2016,7,6,11,45,825.5,148.0,0.85,30.0,940.5,974.54,670.79
2016,7,6,12,0,828.0,148.0,0.9,30.0,950.0,966.69,666.86
2016,7,6,12,15,828.0,148.5,0.9,30.0,952.0,953.8,659.08
2016,7,6,12,30,828.0,149.0,0.9,30.0,954.0,937.98,649.65
2016,7,6,12,45,418.0,167.5,0.9,30.0,574.0,564.62,409.62
2016,7,6,13,0,8.0,186.0,0.9,30.0,194.0,181.71,131.23
2016,7,6,13,15,10.5,218.0,0.9,30.0,228.0,213.43,156.0
2016,7,6,13,30,13.0,250.0,0.9,30.0,262.0,244.72,178.81
2016,7,6,13,45,428.0,186.5,0.9,30.0,575.0,529.73,391.2
2016,7,6,14,0,843.0,123.0,0.9,30.0,888.0,771.27,552.52
2016,7,6,14,15,837.0,121.5,0.9,30.0,862.5,730.46,523.93
2016,7,6,14,30,831.0,120.0,0.9,30.0,837.0,687.94,496.4
2016,7,6,14,45,827.0,116.0,0.95,30.0,806.0,642.96,466.22
2016,7,6,15,0,823.0,112.0,1.0,30.0,775.0,596.48,434.03
2016,7,6,15,15,813.0,110.0,0.95,30.0,738.0,547.14,397.98
2016,7,6,15,30,803.0,108.0,0.9,30.0,701.0,497.26,360.53
2016,7,6,15,45,791.0,104.5,0.9,30.0,660.0,441.21,317.95
2016,7,6,16,0,779.0,101.0,0.9,30.0,619.0,388.47,276.34
2016,7,6,16,15,762.0,98.0,0.85,29.5,573.5,334.93,233.32
2016,7,6,16,30,745.0,95.0,0.8,29.0,528.0,282.6,190.29
2016,7,6,16,45,723.0,91.0,0.8,29.0,480.5,229.79,146.68
2016,7,6,17,0,701.0,87.0,0.8,29.0,433.0,179.21,106.13
2016,7,6,17,15,671.5,82.5,0.75,28.5,384.0,125.45,67.29
2016,7,6,17,30,642.0,78.0,0.7,28.0,335.0,79.27,41.96
2016,7,6,17,45,600.5,73.0,0.65,28.0,286.5,48.21,35.32
2016,7,6,18,0,559.0,68.0,0.6,28.0,238.0,46.74,34.17
2016,7,6,18,15,501.5,60.5,0.55,27.0,191.5,43.08,31.16
2016,7,6,18,30,444.0,53.0,0.5,26.0,145.0,39.19,27.8
2016,7,6,18,45,357.5,43.5,0.5,25.5,104.0,33.24,22.42
2016,7,6,19,0,271.0,34.0,0.5,25.0,63.0,26.97,16.37
2016,7,6,19,15,135.5,17.0,0.5,24.5,31.5,13.25,0.76
2016,7,6,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,6.0,0.75,21.0,6.0,5.72,0.0
2016,7,7,5,30,0.0,12.0,0.8,21.0,12.0,11.13,0.0
2016,7,7,5,45,0.0,28.0,0.85,21.5,28.0,26.42,14.86
2016,7,7,6,0,0.0,44.0,0.9,22.0,44.0,42.12,28.64
2016,7,7,6,15,4.5,64.0,0.9,22.5,65.0,63.56,46.58
2016,7,7,6,30,9.0,84.0,0.9,23.0,86.0,85.33,64.61
2016,7,7,6,45,17.0,104.0,0.9,23.5,109.0,109.12,83.96
2016,7,7,7,0,25.0,124.0,0.9,24.0,132.0,139.01,107.83
2016,7,7,7,15,97.5,152.0,0.95,24.5,193.5,218.34,170.91
2016,7,7,7,30,170.0,180.0,1.0,25.0,255.0,297.93,232.45
2016,7,7,7,45,193.0,202.0,1.05,25.5,297.0,344.22,266.6
2016,7,7,8,0,216.0,224.0,1.1,26.0,339.0,392.08,301.31
2016,7,7,8,15,221.0,247.5,1.15,26.5,375.0,429.41,327.16
2016,7,7,8,30,226.0,271.0,1.2,27.0,411.0,466.42,352.31
2016,7,7,8,45,175.0,296.0,1.25,27.5,409.0,458.27,343.49
2016,7,7,9,0,124.0,321.0,1.3,28.0,407.0,445.88,331.84
2016,7,7,9,15,292.5,303.0,1.3,28.0,522.5,590.63,437.24
2016,7,7,9,30,461.0,285.0,1.3,28.0,638.0,744.57,542.78
2016,7,7,9,45,648.5,199.5,1.3,28.0,723.0,845.16,610.7
2016,7,7,10,0,836.0,114.0,1.3,28.0,808.0,932.79,664.29
2016,7,7,10,15,843.5,115.5,1.3,28.5,837.5,954.0,674.14
2016,7,7,10,30,851.0,117.0,1.3,29.0,867.0,972.23,682.92
2016,7,7,10,45,859.0,116.5,1.3,29.5,891.5,985.76,688.86
2016,7,7,11,0,867.0,116.0,1.3,30.0,916.0,996.11,692.96
2016,7,7,11,15,651.5,260.5,1.3,30.0,868.0,941.62,658.62
2016,7,7,11,30,436.0,405.0,1.3,30.0,820.0,864.35,603.51
2016,7,7,11,45,654.0,263.0,1.35,30.5,892.5,934.51,654.44
2016,7,7,12,0,872.0,121.0,1.4,31.0,965.0,984.21,683.59
2016,7,7,12,15,525.5,307.5,1.4,31.0,817.0,829.82,583.55
2016,7,7,12,30,179.0,494.0,1.4,31.0,669.0,655.86,461.86
2016,7,7,12,45,97.5,398.5,1.4,31.0,494.0,479.52,343.95
2016,7,7,13,0,16.0,303.0,1.4,31.0,319.0,299.24,216.75
2016,7,7,13,15,58.5,383.0,1.4,31.0,438.5,414.4,300.16
2016,7,7,13,30,101.0,463.0,1.4,31.0,558.0,521.12,373.63
2016,7,7,13,45,68.5,419.0,1.45,31.0,483.0,447.14,321.99
2016,7,7,14,0,36.0,375.0,1.5,31.0,408.0,376.18,272.55
2016,7,7,14,15,124.5,398.0,1.5,30.5,506.5,458.13,333.2
2016,7,7,14,30,213.0,421.0,1.5,30.0,605.0,530.11,384.64
2016,7,7,14,45,291.5,384.0,1.5,30.0,624.5,533.01,387.52
2016,7,7,15,0,370.0,347.0,1.5,30.0,644.0,529.73,385.95
2016,7,7,15,15,572.0,234.0,1.45,29.5,668.0,519.28,380.64
2016,7,7,15,30,774.0,121.0,1.4,29.0,692.0,491.5,360.77
2016,7,7,15,45,389.0,150.0,1.35,28.5,437.0,300.64,222.02
2016,7,7,16,0,4.0,179.0,1.3,28.0,182.0,165.3,123.13
2016,7,7,16,15,2.0,130.0,1.25,27.5,131.5,120.62,89.62
2016,7,7,16,30,0.0,81.0,1.2,27.0,81.0,75.46,54.72
2016,7,7,16,45,153.0,136.0,1.15,27.0,211.5,144.95,104.07
2016,7,7,17,0,306.0,191.0,1.1,27.0,342.0,199.38,139.28
2016,7,7,17,15,153.0,98.5,1.0,26.5,174.0,93.7,63.62
2016,7,7,17,30,0.0,6.0,0.9,26.0,6.0,5.56,0.0
2016,7,7,17,45,0.0,5.0,0.85,25.5,5.0,4.63,0.0
2016,7,7,18,0,0.0,4.0,0.8,25.0,4.0,3.7,0.0
2016,7,7,18,15,0.0,3.0,0.75,24.5,3.0,2.78,0.0
2016,7,7,18,30,0.0,2.0,0.7,24.0,2.0,1.85,0.0
2016,7,7,18,45,0.0,1.5,0.7,24.0,1.5,1.39,0.0
2016,7,7,19,0,0.0,1.0,0.7,24.0,1.0,0.92,0.0
2016,7,7,19,15,0.0,0.5,0.7,23.5,0.5,0.46,0.0
2016,7,7,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,8,5,15,56.5,9.5,0.65,20.0,12.5,16.6,0.0
2016,7,8,5,30,113.0,19.0,0.7,20.0,25.0,46.16,0.0
2016,7,8,5,45,212.5,32.0,0.75,20.5,58.0,96.79,62.2
2016,7,8,6,0,312.0,45.0,0.8,21.0,91.0,153.2,110.11
2016,7,8,6,15,385.5,54.5,0.8,21.5,134.0,210.12,158.31
2016,7,8,6,30,459.0,64.0,0.8,22.0,177.0,273.24,210.96
2016,7,8,6,45,508.5,72.0,0.85,22.5,224.0,330.94,258.5
2016,7,8,7,0,558.0,80.0,0.9,23.0,271.0,393.07,307.92
2016,7,8,7,15,596.0,86.0,1.0,23.5,320.5,450.46,352.37
2016,7,8,7,30,634.0,92.0,1.1,24.0,370.0,510.36,397.27
2016,7,8,7,45,657.5,99.0,1.2,25.0,418.0,563.9,435.2
2016,7,8,8,0,681.0,106.0,1.3,26.0,466.0,617.93,472.23
2016,7,8,8,15,703.5,110.0,1.35,26.5,513.0,667.95,505.41
2016,7,8,8,30,726.0,114.0,1.4,27.0,560.0,715.16,535.29
2016,7,8,8,45,738.0,120.0,1.45,27.5,603.5,757.84,561.58
2016,7,8,9,0,750.0,126.0,1.5,28.0,647.0,798.92,586.43
2016,7,8,9,15,763.5,129.0,1.45,28.0,687.5,836.27,608.61
2016,7,8,9,30,777.0,132.0,1.4,28.0,728.0,871.67,629.23
2016,7,8,9,45,791.0,132.5,1.4,28.5,764.0,902.65,646.15
2016,7,8,10,0,805.0,133.0,1.4,29.0,800.0,931.27,661.45
2016,7,8,10,15,812.5,134.5,1.35,29.0,829.5,952.06,672.39
2016,7,8,10,30,820.0,136.0,1.3,29.0,859.0,961.39,676.28
2016,7,8,10,45,824.0,138.5,1.3,29.5,881.5,973.6,681.56
2016,7,8,11,0,828.0,141.0,1.3,30.0,904.0,982.61,684.91
2016,7,8,11,15,831.5,142.0,1.3,30.0,920.5,986.4,686.56
2016,7,8,11,30,835.0,143.0,1.3,30.0,937.0,986.94,686.41
2016,7,8,11,45,835.5,144.5,1.3,30.5,946.0,981.72,681.53
2016,7,8,12,0,836.0,146.0,1.3,31.0,955.0,973.33,674.91
2016,7,8,12,15,836.0,146.0,1.3,31.0,956.5,959.92,666.72
2016,7,8,12,30,836.0,146.0,1.3,31.0,958.0,943.55,656.85
2016,7,8,12,45,814.0,160.0,1.3,31.0,947.0,924.0,645.1
2016,7,8,13,0,792.0,174.0,1.3,31.0,936.0,895.01,627.53
2016,7,8,13,15,486.0,324.0,1.25,31.0,790.0,746.1,527.96
2016,7,8,13,30,180.0,474.0,1.2,31.0,644.0,601.1,425.45
2016,7,8,13,45,188.0,462.5,1.2,31.0,637.0,586.25,417.21
2016,7,8,14,0,196.0,451.0,1.2,31.0,630.0,570.44,407.15
2016,7,8,14,15,212.5,434.5,1.15,30.5,622.5,555.44,398.24
2016,7,8,14,30,229.0,418.0,1.1,30.0,615.0,538.76,387.99
2016,7,8,14,45,289.5,385.5,1.1,30.0,625.0,533.24,385.44
2016,7,8,15,0,350.0,353.0,1.1,30.0,635.0,523.11,379.07
2016,7,8,15,15,265.5,350.5,1.05,30.0,558.5,452.63,328.91
2016,7,8,15,30,181.0,348.0,1.0,30.0,482.0,393.46,286.76
2016,7,8,15,45,104.5,300.0,0.95,30.0,376.5,310.35,227.53
2016,7,8,16,0,28.0,252.0,0.9,30.0,271.0,232.65,171.7
2016,7,8,16,15,132.5,251.0,0.85,29.5,329.5,257.65,189.16
2016,7,8,16,30,237.0,250.0,0.8,29.0,388.0,268.92,194.23
2016,7,8,16,45,226.0,227.0,0.8,29.0,349.0,236.24,169.03
2016,7,8,17,0,215.0,204.0,0.8,29.0,310.0,199.98,141.71
2016,7,8,17,15,207.0,181.0,0.75,28.5,274.0,165.61,116.88
2016,7,8,17,30,199.0,158.0,0.7,28.0,238.0,132.55,95.14
2016,7,8,17,45,182.0,137.5,0.65,27.5,202.5,107.06,84.5
2016,7,8,18,0,165.0,117.0,0.6,27.0,167.0,92.51,72.72
2016,7,8,18,15,141.5,96.5,0.6,26.5,133.5,77.53,60.25
2016,7,8,18,30,118.0,76.0,0.6,26.0,100.0,62.13,47.09
2016,7,8,18,45,85.0,56.5,0.6,26.0,71.5,47.01,33.83
2016,7,8,19,0,52.0,37.0,0.6,26.0,43.0,31.53,19.9
2016,7,8,19,15,26.0,18.5,0.6,25.5,21.5,16.37,1.54
2016,7,8,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,5.0,0.75,20.0,5.0,4.77,0.0
2016,7,9,5,30,0.0,10.0,0.8,20.0,10.0,9.27,0.0
2016,7,9,5,45,0.0,25.5,0.9,20.5,25.5,23.79,12.71
2016,7,9,6,0,0.0,41.0,1.0,21.0,41.0,38.99,26.17
2016,7,9,6,15,0.0,60.0,1.0,21.5,60.0,57.76,42.06
2016,7,9,6,30,0.0,79.0,1.0,22.0,79.0,76.38,57.59
2016,7,9,6,45,6.5,98.5,1.0,22.5,101.0,98.47,75.65
2016,7,9,7,0,13.0,118.0,1.0,23.0,123.0,121.18,93.88
2016,7,9,7,15,337.0,102.5,1.0,23.5,249.0,316.17,250.86
2016,7,9,7,30,661.0,87.0,1.0,24.0,375.0,521.04,406.0
2016,7,9,7,45,687.5,91.0,1.05,24.5,423.5,574.4,442.91
2016,7,9,8,0,714.0,95.0,1.1,25.0,472.0,626.51,479.18
2016,7,9,8,15,734.0,99.0,1.1,25.5,518.5,676.0,510.74
2016,7,9,8,30,754.0,103.0,1.1,26.0,565.0,724.97,541.11
2016,7,9,8,45,564.0,192.5,1.15,27.0,553.5,690.72,512.59
2016,7,9,9,0,374.0,282.0,1.2,28.0,542.0,630.51,464.59
2016,7,9,9,15,586.0,200.5,1.2,28.0,636.0,759.27,556.23
2016,7,9,9,30,798.0,119.0,1.2,28.0,730.0,876.64,630.77
2016,7,9,9,45,588.5,236.0,1.2,28.0,698.5,826.85,594.95
2016,7,9,10,0,379.0,353.0,1.2,28.0,667.0,744.0,534.49
2016,7,9,10,15,398.0,358.0,1.2,28.0,698.5,772.26,553.41
2016,7,9,10,30,417.0,363.0,1.2,28.0,730.0,809.86,576.79
2016,7,9,10,45,382.5,391.5,1.25,28.5,735.5,796.3,565.4
2016,7,9,11,0,348.0,420.0,1.3,29.0,741.0,790.64,559.47
2016,7,9,11,15,391.5,412.0,1.3,29.0,779.5,823.55,581.29
2016,7,9,11,30,435.0,404.0,1.3,29.0,818.0,862.96,606.41
2016,7,9,11,45,372.5,434.0,1.35,29.5,791.0,816.72,574.07
2016,7,9,12,0,310.0,464.0,1.4,30.0,764.0,777.35,546.61
2016,7,9,12,15,375.0,443.5,1.4,30.0,807.5,811.36,570.42
2016,7,9,12,30,440.0,423.0,1.4,30.0,851.0,846.88,594.09
2016,7,9,12,45,422.0,419.5,1.4,30.0,828.0,812.06,571.33
2016,7,9,13,0,404.0,416.0,1.4,30.0,805.0,773.24,546.62
2016,7,9,13,15,606.5,291.0,1.35,30.0,866.0,820.52,582.81
2016,7,9,13,30,809.0,166.0,1.3,30.0,927.0,850.38,603.75
2016,7,9,13,45,633.5,268.0,1.3,30.0,856.0,773.18,551.6
2016,7,9,14,0,458.0,370.0,1.3,30.0,785.0,702.03,501.22
2016,7,9,14,15,638.0,256.0,1.3,30.0,815.5,708.54,510.4
2016,7,9,14,30,818.0,142.0,1.3,30.0,846.0,699.98,507.97
2016,7,9,14,45,820.0,133.5,1.3,30.0,816.5,654.32,476.41
2016,7,9,15,0,822.0,125.0,1.3,30.0,787.0,606.72,442.97
2016,7,9,15,15,811.5,122.5,1.25,30.0,749.5,555.83,405.75
2016,7,9,15,30,801.0,120.0,1.2,30.0,712.0,504.52,367.19
2016,7,9,15,45,793.5,114.0,1.15,30.0,671.0,451.29,326.13
2016,7,9,16,0,786.0,108.0,1.1,30.0,630.0,397.81,283.62
2016,7,9,16,15,768.5,105.0,1.1,29.5,583.5,343.55,240.14
2016,7,9,16,30,751.0,102.0,1.1,29.0,537.0,290.56,196.62
2016,7,9,16,45,730.5,97.0,1.1,29.0,489.0,236.72,152.02
2016,7,9,17,0,710.0,92.0,1.1,29.0,441.0,180.54,106.99
2016,7,9,17,15,679.5,87.0,1.0,28.0,391.0,129.72,70.57
2016,7,9,17,30,649.0,82.0,0.9,27.0,341.0,82.49,44.66
2016,7,9,17,45,607.5,76.0,0.8,26.5,291.0,50.62,37.61
2016,7,9,18,0,566.0,70.0,0.7,26.0,241.0,48.48,35.95
2016,7,9,18,15,506.5,62.5,0.65,25.0,194.0,44.88,32.98
2016,7,9,18,30,447.0,55.0,0.6,24.0,147.0,41.09,29.66
2016,7,9,18,45,360.0,44.5,0.6,23.5,105.0,34.3,23.5
2016,7,9,19,0,273.0,34.0,0.6,23.0,63.0,27.11,16.57
2016,7,9,19,15,136.5,17.0,0.6,22.5,31.5,13.28,0.0
2016,7,9,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,8.5,0.55,19.5,8.5,8.1,0.0
2016,7,10,5,30,0.0,17.0,0.6,20.0,17.0,16.04,0.0
2016,7,10,5,45,63.0,34.5,0.7,20.5,43.5,55.0,34.46
2016,7,10,6,0,126.0,52.0,0.8,21.0,70.0,100.22,72.39
2016,7,10,6,15,163.5,71.0,0.8,21.5,104.5,141.32,107.11
2016,7,10,6,30,201.0,90.0,0.8,22.0,139.0,186.37,144.75
2016,7,10,6,45,240.5,105.5,0.85,22.5,177.5,232.15,182.35
2016,7,10,7,0,280.0,121.0,0.9,23.0,216.0,281.86,222.16
2016,7,10,7,15,407.0,119.0,0.9,23.5,282.5,374.42,294.17
2016,7,10,7,30,534.0,117.0,0.9,24.0,349.0,475.38,369.87
2016,7,10,7,45,608.5,115.5,0.95,24.5,411.5,549.23,423.27
2016,7,10,8,0,683.0,114.0,1.0,25.0,474.0,627.95,478.67
2016,7,10,8,15,706.0,118.5,0.95,25.5,522.0,679.12,511.41
2016,7,10,8,30,729.0,123.0,0.9,26.0,570.0,730.08,542.28
2016,7,10,8,45,747.5,126.5,0.9,26.5,615.0,772.5,567.28
2016,7,10,9,0,766.0,130.0,0.9,27.0,660.0,816.88,593.15
2016,7,10,9,15,779.5,133.0,0.9,27.0,701.0,854.8,615.57
2016,7,10,9,30,793.0,136.0,0.9,27.0,742.0,890.71,636.54
2016,7,10,9,45,802.0,139.5,0.9,27.5,778.0,920.7,652.35
2016,7,10,10,0,811.0,143.0,0.9,28.0,814.0,948.05,666.44
2016,7,10,10,15,818.5,145.0,0.85,28.0,843.5,969.51,677.25
2016,7,10,10,30,826.0,147.0,0.8,28.0,873.0,988.0,686.26
2016,7,10,10,45,635.0,263.5,0.8,28.0,831.0,929.78,649.05
2016,7,10,11,0,444.0,380.0,0.8,28.0,789.0,855.46,597.19
2016,7,10,11,15,437.0,391.5,0.75,28.0,800.0,857.49,597.75
2016,7,10,11,30,430.0,403.0,0.7,28.0,811.0,857.28,596.01
2016,7,10,11,45,401.5,417.0,0.7,28.5,801.0,828.7,576.14
2016,7,10,12,0,373.0,431.0,0.7,29.0,791.0,806.76,560.6
2016,7,10,12,15,360.0,439.5,0.65,29.0,787.5,793.14,551.0
2016,7,10,12,30,347.0,448.0,0.6,29.0,784.0,778.15,540.48
2016,7,10,12,45,391.0,430.0,0.6,29.5,807.5,789.58,547.92
2016,7,10,13,0,435.0,412.0,0.6,30.0,831.0,801.31,555.04
2016,7,10,13,15,652.5,270.0,0.6,30.0,888.5,841.98,586.6
2016,7,10,13,30,870.0,128.0,0.6,30.0,946.0,863.08,600.97
2016,7,10,13,45,865.0,127.0,0.6,30.0,926.0,826.95,578.77
2016,7,10,14,0,860.0,126.0,0.6,30.0,906.0,788.61,555.75
2016,7,10,14,15,853.5,124.5,0.55,30.0,879.0,746.68,529.46
2016,7,10,14,30,847.0,123.0,0.5,30.0,852.0,703.0,501.1
2016,7,10,14,45,837.5,121.5,0.5,30.0,819.0,655.84,469.57
2016,7,10,15,0,828.0,120.0,0.5,30.0,786.0,607.61,436.45
2016,7,10,15,15,671.0,185.5,0.45,29.5,708.0,532.08,382.94
2016,7,10,15,30,514.0,251.0,0.4,29.0,630.0,472.53,340.16
2016,7,10,15,45,642.5,181.5,0.4,29.0,626.5,439.43,315.4
2016,7,10,16,0,771.0,112.0,0.4,29.0,623.0,395.56,280.14
2016,7,10,16,15,752.5,108.5,0.35,29.0,577.0,341.31,236.6
2016,7,10,16,30,734.0,105.0,0.3,29.0,531.0,288.47,193.42
2016,7,10,16,45,707.0,101.5,0.3,29.5,481.5,231.08,146.94
2016,7,10,17,0,680.0,98.0,0.3,30.0,432.0,180.43,106.9
2016,7,10,17,15,648.0,93.0,0.3,29.5,382.5,131.1,72.11
2016,7,10,17,30,616.0,88.0,0.3,29.0,333.0,85.57,47.48
2016,7,10,17,45,570.5,81.5,0.3,28.5,283.5,54.84,40.79
2016,7,10,18,0,525.0,75.0,0.3,28.0,234.0,52.51,39.02
2016,7,10,18,15,464.0,66.5,0.35,27.5,187.5,48.26,35.46
2016,7,10,18,30,403.0,58.0,0.4,27.0,141.0,43.76,31.5
2016,7,10,18,45,317.0,46.5,0.45,26.5,100.5,35.4,24.08
2016,7,10,19,0,231.0,35.0,0.5,26.0,60.0,27.18,16.33
2016,7,10,19,15,115.5,17.5,0.45,25.0,30.0,13.68,0.0
2016,7,10,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,4.5,0.45,19.0,4.5,4.29,0.0
2016,7,11,5,30,0.0,9.0,0.5,19.0,9.0,8.34,0.0
2016,7,11,5,45,0.0,23.0,0.6,19.5,23.0,21.36,10.7
2016,7,11,6,0,0.0,37.0,0.7,20.0,37.0,34.81,22.85
2016,7,11,6,15,0.0,56.0,0.65,20.5,56.0,53.6,38.79
2016,7,11,6,30,0.0,75.0,0.6,21.0,75.0,72.25,54.41
2016,7,11,6,45,3.5,94.5,0.6,21.5,96.0,92.96,71.4
2016,7,11,7,0,7.0,114.0,0.6,22.0,117.0,113.97,88.27
2016,7,11,7,15,299.0,109.5,0.6,23.0,239.0,302.23,239.27
2016,7,11,7,30,591.0,105.0,0.6,24.0,361.0,497.43,385.42
2016,7,11,7,45,624.5,109.5,0.65,25.0,410.0,553.01,422.8
2016,7,11,8,0,658.0,114.0,0.7,26.0,459.0,610.0,461.22
2016,7,11,8,15,412.5,193.5,0.7,26.5,417.5,535.26,402.46
2016,7,11,8,30,167.0,273.0,0.7,27.0,376.0,422.25,316.0
2016,7,11,8,45,236.0,286.0,0.7,27.5,443.0,498.17,370.76
2016,7,11,9,0,305.0,299.0,0.7,28.0,510.0,589.8,432.75
2016,7,11,9,15,300.0,321.0,0.65,28.0,539.5,617.28,448.51
2016,7,11,9,30,295.0,343.0,0.6,28.0,569.0,643.2,463.62
2016,7,11,9,45,541.0,243.5,0.6,28.5,681.5,786.18,561.41
2016,7,11,10,0,787.0,144.0,0.6,29.0,794.0,926.16,646.68
2016,7,11,10,15,613.0,248.5,0.55,29.0,766.5,883.09,615.5
2016,7,11,10,30,439.0,353.0,0.5,29.0,739.0,821.93,571.21
2016,7,11,10,45,418.5,372.5,0.5,29.5,748.5,823.0,570.16
2016,7,11,11,0,398.0,392.0,0.5,30.0,758.0,812.26,561.27
2016,7,11,11,15,607.0,275.0,0.45,30.0,845.0,912.57,627.57
2016,7,11,11,30,816.0,158.0,0.4,30.0,932.0,992.99,673.69
2016,7,11,11,45,623.0,286.5,0.4,30.0,881.5,928.12,632.44
2016,7,11,12,0,430.0,415.0,0.4,30.0,831.0,853.92,582.23
2016,7,11,12,15,290.0,453.5,0.35,30.0,734.5,739.26,508.27
2016,7,11,12,30,150.0,492.0,0.3,30.0,638.0,627.18,434.12
2016,7,11,12,45,265.5,458.0,0.3,30.0,714.0,699.84,484.99
2016,7,11,13,0,381.0,424.0,0.3,30.0,790.0,760.64,525.12
2016,7,11,13,15,556.5,318.5,0.3,30.0,845.5,804.01,556.17
2016,7,11,13,30,732.0,213.0,0.3,30.0,901.0,832.19,577.16
2016,7,11,13,45,729.0,209.0,0.3,30.0,882.0,797.29,555.42
2016,7,11,14,0,726.0,205.0,0.3,30.0,863.0,760.53,532.66
2016,7,11,14,15,718.0,202.5,0.3,30.0,837.0,719.73,506.83
2016,7,11,14,30,710.0,200.0,0.3,30.0,811.0,677.75,479.71
2016,7,11,14,45,597.0,248.0,0.3,30.0,748.0,611.58,434.44
2016,7,11,15,0,484.0,296.0,0.3,30.0,685.0,553.55,394.18
2016,7,11,15,15,578.5,237.5,0.3,30.0,680.0,526.86,376.8
2016,7,11,15,30,673.0,179.0,0.3,30.0,675.0,489.87,350.57
2016,7,11,15,45,654.0,174.5,0.3,30.0,633.0,438.65,312.74
2016,7,11,16,0,635.0,170.0,0.3,30.0,591.0,388.66,274.83
2016,7,11,16,15,613.5,164.0,0.3,29.5,546.0,338.04,236.03
2016,7,11,16,30,592.0,158.0,0.3,29.0,501.0,289.4,197.86
2016,7,11,16,45,472.5,169.5,0.3,29.0,427.5,235.49,158.68
2016,7,11,17,0,353.0,181.0,0.3,29.0,354.0,199.51,135.0
2016,7,11,17,15,325.5,166.5,0.3,28.5,312.5,161.37,108.49
2016,7,11,17,30,298.0,152.0,0.3,28.0,271.0,126.46,87.74
2016,7,11,17,45,272.0,133.5,0.35,27.5,230.0,98.87,77.62
2016,7,11,18,0,246.0,115.0,0.4,27.0,189.0,86.74,67.87
2016,7,11,18,15,208.0,96.0,0.35,26.5,150.5,73.71,57.0
2016,7,11,18,30,170.0,77.0,0.3,26.0,112.0,60.18,45.42
2016,7,11,18,45,121.5,57.5,0.3,25.5,78.5,45.79,32.84
2016,7,11,19,0,73.0,38.0,0.3,25.0,45.0,32.2,20.42
2016,7,11,19,15,36.5,19.0,0.3,24.5,22.5,16.72,0.11
2016,7,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.5,0.35,21.5,8.5,10.07,0.0
2016,7,12,5,30,45.0,15.0,0.3,22.0,17.0,25.75,0.0
2016,7,12,5,45,126.0,32.5,0.3,22.5,48.5,71.7,44.01
