Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,6,0,207.0,50.0,0.3,23.0,80.0,127.09,90.57
2016,7,12,6,15,277.5,64.5,0.3,23.5,121.0,179.86,134.14
2016,7,12,6,30,348.0,79.0,0.3,24.0,162.0,240.42,183.49
2016,7,12,6,45,208.0,104.0,0.35,25.0,157.0,215.25,166.17
2016,7,12,7,0,68.0,129.0,0.4,26.0,152.0,167.45,128.9
2016,7,12,7,15,306.0,122.5,0.4,26.5,251.5,311.54,241.93
2016,7,12,7,30,544.0,116.0,0.4,27.0,351.0,480.03,366.26
2016,7,12,7,45,579.0,121.5,0.4,27.5,400.0,535.72,403.73
2016,7,12,8,0,614.0,127.0,0.4,28.0,449.0,593.02,442.16
2016,7,12,8,15,638.5,132.5,0.4,28.0,495.5,643.7,475.68
2016,7,12,8,30,663.0,138.0,0.4,28.0,542.0,694.45,508.22
2016,7,12,8,45,688.5,139.0,0.45,28.5,587.5,740.77,536.16
2016,7,12,9,0,714.0,140.0,0.5,29.0,633.0,786.54,563.32
2016,7,12,9,15,580.5,213.5,0.5,29.0,630.5,767.97,548.19
2016,7,12,9,30,447.0,287.0,0.5,29.0,628.0,734.33,522.08
2016,7,12,9,45,466.5,297.5,0.55,29.5,668.5,773.4,546.43
2016,7,12,10,0,486.0,308.0,0.6,30.0,709.0,811.34,568.81
2016,7,12,10,15,399.5,357.5,0.6,30.0,695.5,784.32,547.89
2016,7,12,10,30,313.0,407.0,0.6,30.0,682.0,743.46,519.15
2016,7,12,10,45,570.0,273.0,0.65,30.5,790.5,874.88,608.6
2016,7,12,11,0,827.0,139.0,0.7,31.0,899.0,980.54,671.61
2016,7,12,11,15,831.0,139.5,0.7,31.0,915.5,984.47,671.89
2016,7,12,11,30,835.0,140.0,0.7,31.0,932.0,985.16,671.81
2016,7,12,11,45,537.0,310.5,0.75,31.0,822.5,865.86,597.33
2016,7,12,12,0,239.0,481.0,0.8,31.0,713.0,717.0,497.04
2016,7,12,12,15,540.5,311.0,0.8,31.0,834.5,849.56,591.15
2016,7,12,12,30,842.0,141.0,0.8,31.0,956.0,946.02,651.6
2016,7,12,12,45,536.5,310.5,0.85,31.0,829.0,816.19,568.1
2016,7,12,13,0,231.0,480.0,0.9,31.0,702.0,673.78,470.67
2016,7,12,13,15,536.5,306.5,0.9,31.0,813.0,775.42,546.28
2016,7,12,13,30,842.0,133.0,0.9,31.0,924.0,844.58,592.88
2016,7,12,13,45,839.0,131.5,0.95,31.0,905.0,810.53,571.82
2016,7,12,14,0,836.0,130.0,1.0,31.0,886.0,774.2,550.28
2016,7,12,14,15,486.5,275.5,1.0,31.0,712.5,616.08,441.98
2016,7,12,14,30,137.0,421.0,1.0,31.0,539.0,478.35,342.76
2016,7,12,14,45,185.5,400.5,1.0,31.0,553.5,481.28,346.82
2016,7,12,15,0,234.0,380.0,1.0,31.0,568.0,479.59,346.24
2016,7,12,15,15,143.0,347.0,0.95,30.5,460.5,385.87,280.63
2016,7,12,15,30,52.0,314.0,0.9,30.0,353.0,304.8,223.37
2016,7,12,15,45,128.0,306.5,0.9,30.0,394.0,322.63,236.71
2016,7,12,16,0,204.0,299.0,0.9,30.0,435.0,334.88,244.3
2016,7,12,16,15,114.0,256.0,0.85,29.5,331.0,255.54,187.47
2016,7,12,16,30,24.0,213.0,0.8,29.0,227.0,196.78,146.34
2016,7,12,16,45,180.5,198.5,0.8,29.0,288.0,205.11,147.61
2016,7,12,17,0,337.0,184.0,0.8,29.0,349.0,199.11,136.23
2016,7,12,17,15,328.0,163.0,0.75,28.5,308.5,159.02,107.06
2016,7,12,17,30,319.0,142.0,0.7,28.0,268.0,120.36,82.76
2016,7,12,17,45,299.0,123.5,0.65,28.0,228.0,92.25,72.11
2016,7,12,18,0,279.0,105.0,0.6,28.0,188.0,79.97,62.0
2016,7,12,18,15,245.5,87.5,0.55,27.0,150.5,67.84,51.99
2016,7,12,18,30,212.0,70.0,0.5,26.0,113.0,55.24,41.28
2016,7,12,18,45,163.0,52.5,0.45,25.5,80.0,42.17,29.81
2016,7,12,19,0,114.0,35.0,0.4,25.0,47.0,28.67,17.51
2016,7,12,19,15,57.0,17.5,0.4,24.5,23.5,14.73,0.0
2016,7,12,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,8.0,0.4,20.5,8.0,7.63,0.0
2016,7,13,5,30,0.0,16.0,0.5,21.0,16.0,15.11,0.0
2016,7,13,5,45,93.5,34.0,0.6,21.5,47.0,66.04,40.56
2016,7,13,6,0,187.0,52.0,0.7,22.0,78.0,118.57,84.77
2016,7,13,6,15,262.0,66.0,0.7,22.5,119.0,175.96,132.23
2016,7,13,6,30,337.0,80.0,0.7,23.0,160.0,236.87,182.36
2016,7,13,6,45,398.0,90.0,0.7,23.5,207.0,294.74,229.37
2016,7,13,7,0,459.0,100.0,0.7,24.0,254.0,358.6,279.63
2016,7,13,7,15,501.5,108.0,0.8,24.5,302.5,415.27,323.34
2016,7,13,7,30,544.0,116.0,0.9,25.0,351.0,479.82,371.44
2016,7,13,7,45,580.0,121.5,1.0,26.0,400.0,536.2,411.47
2016,7,13,8,0,616.0,127.0,1.1,27.0,449.0,594.28,451.47
2016,7,13,8,15,641.0,132.5,1.1,27.5,496.0,645.46,485.45
2016,7,13,8,30,666.0,138.0,1.1,28.0,543.0,696.74,518.31
2016,7,13,8,45,688.0,141.0,1.15,29.0,588.0,742.54,545.43
2016,7,13,9,0,710.0,144.0,1.2,30.0,633.0,787.57,571.5
2016,7,13,9,15,514.5,240.0,1.15,30.0,605.5,733.27,530.61
2016,7,13,9,30,319.0,336.0,1.1,30.0,578.0,658.0,474.38
2016,7,13,9,45,238.5,368.0,1.1,30.5,554.0,622.66,447.41
2016,7,13,10,0,158.0,400.0,1.1,31.0,530.0,570.27,408.64
2016,7,13,10,15,104.0,392.5,1.05,31.0,479.0,497.75,357.76
2016,7,13,10,30,50.0,385.0,1.0,31.0,428.0,435.91,313.41
2016,7,13,10,45,424.5,273.0,1.0,31.5,661.0,726.91,519.16
2016,7,13,11,0,799.0,161.0,1.0,32.0,894.0,984.58,678.97
2016,7,13,11,15,803.5,162.0,0.95,32.0,911.0,989.28,676.92
2016,7,13,11,30,808.0,163.0,0.9,32.0,928.0,990.73,676.34
2016,7,13,11,45,811.5,162.5,0.9,32.0,938.0,986.39,673.41
2016,7,13,12,0,815.0,162.0,0.9,32.0,948.0,978.82,668.75
2016,7,13,12,15,816.0,162.5,0.9,32.0,950.5,966.62,661.45
2016,7,13,12,30,817.0,163.0,0.9,32.0,953.0,951.34,652.44
2016,7,13,12,45,826.0,155.0,0.9,32.5,950.5,925.13,635.64
2016,7,13,13,0,835.0,147.0,0.9,33.0,948.0,904.05,622.12
2016,7,13,13,15,832.0,146.5,0.85,33.0,936.0,876.12,604.83
2016,7,13,13,30,829.0,146.0,0.8,33.0,924.0,845.69,586.06
2016,7,13,13,45,824.5,144.5,0.8,33.0,904.5,810.76,565.23
2016,7,13,14,0,820.0,143.0,0.8,33.0,885.0,773.69,542.92
2016,7,13,14,15,483.5,282.0,0.8,33.0,716.5,619.98,438.97
2016,7,13,14,30,147.0,421.0,0.8,33.0,548.0,485.43,343.73
2016,7,13,14,45,468.0,278.0,0.8,33.0,658.0,555.34,397.64
2016,7,13,15,0,789.0,135.0,0.8,33.0,768.0,596.79,427.79
2016,7,13,15,15,777.0,132.0,0.75,32.5,730.5,546.06,391.53
2016,7,13,15,30,765.0,129.0,0.7,32.0,693.0,495.13,354.85
2016,7,13,15,45,749.0,126.5,0.7,32.0,650.5,442.89,315.68
2016,7,13,16,0,733.0,124.0,0.7,32.0,608.0,391.35,275.79
2016,7,13,16,15,713.0,120.0,0.7,32.0,562.5,334.17,230.87
2016,7,13,16,30,693.0,116.0,0.7,32.0,517.0,282.12,188.82
2016,7,13,16,45,666.5,111.5,0.7,32.0,468.5,230.09,146.92
2016,7,13,17,0,640.0,107.0,0.7,32.0,420.0,180.88,108.44
2016,7,13,17,15,606.0,101.5,0.65,31.5,371.0,133.13,75.01
2016,7,13,17,30,572.0,96.0,0.6,31.0,322.0,89.46,51.55
2016,7,13,17,45,526.5,88.5,0.6,30.5,273.5,60.52,45.16
2016,7,13,18,0,481.0,81.0,0.6,30.0,225.0,57.65,42.96
2016,7,13,18,15,418.0,71.5,0.6,29.0,179.0,52.28,38.57
2016,7,13,18,30,355.0,62.0,0.6,28.0,133.0,46.38,33.52
2016,7,13,18,45,268.0,49.0,0.65,27.5,94.0,37.4,25.56
2016,7,13,19,0,181.0,36.0,0.7,27.0,55.0,28.02,16.75
2016,7,13,19,15,90.5,18.0,0.7,26.5,27.5,14.12,0.0
2016,7,13,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,5,15,32.0,8.0,0.45,21.5,9.0,11.73,0.0
2016,7,14,5,30,64.0,16.0,0.5,22.0,18.0,26.89,0.0
2016,7,14,5,45,171.5,30.0,0.6,22.5,50.0,84.35,50.78
2016,7,14,6,0,279.0,44.0,0.7,23.0,82.0,141.29,99.78
2016,7,14,6,15,359.0,54.5,0.65,23.5,125.0,196.83,146.29
2016,7,14,6,30,439.0,65.0,0.6,24.0,168.0,264.17,201.58
2016,7,14,6,45,497.0,72.0,0.6,24.5,216.0,323.68,249.91
2016,7,14,7,0,555.0,79.0,0.6,25.0,264.0,388.52,300.67
2016,7,14,7,15,594.5,85.0,0.65,25.5,313.5,446.7,344.96
2016,7,14,7,30,634.0,91.0,0.7,26.0,363.0,507.58,389.66
2016,7,14,7,45,666.5,95.0,0.75,27.0,413.0,563.85,428.73
2016,7,14,8,0,699.0,99.0,0.8,28.0,463.0,621.4,467.27
2016,7,14,8,15,721.0,103.0,0.85,28.5,510.5,669.73,498.24
2016,7,14,8,30,743.0,107.0,0.9,29.0,558.0,720.0,529.5
2016,7,14,8,45,762.0,109.0,0.95,30.0,603.5,764.92,555.48
2016,7,14,9,0,781.0,111.0,1.0,31.0,649.0,808.68,580.2
2016,7,14,9,15,794.0,113.5,0.95,31.0,689.5,846.22,601.48
2016,7,14,9,30,807.0,116.0,0.9,31.0,730.0,881.71,621.18
2016,7,14,9,45,815.5,119.5,0.9,31.5,765.5,904.3,632.23
2016,7,14,10,0,824.0,123.0,0.9,32.0,801.0,931.42,646.14
2016,7,14,10,15,831.5,124.5,0.9,32.0,831.0,952.64,657.64
2016,7,14,10,30,839.0,126.0,0.9,32.0,861.0,970.9,667.45
2016,7,14,10,45,845.0,127.0,0.9,32.5,884.5,984.04,672.92
2016,7,14,11,0,851.0,128.0,0.9,33.0,908.0,993.98,676.61
2016,7,14,11,15,854.5,129.0,0.9,33.0,925.0,998.1,678.36
2016,7,14,11,30,858.0,130.0,0.9,33.0,942.0,998.89,678.33
2016,7,14,11,45,859.5,131.0,0.95,33.5,951.5,994.33,674.87
2016,7,14,12,0,861.0,132.0,1.0,34.0,961.0,986.47,669.6
2016,7,14,12,15,861.0,132.0,1.0,34.0,963.5,972.94,661.56
2016,7,14,12,30,861.0,132.0,1.0,34.0,966.0,956.32,651.82
2016,7,14,12,45,857.5,133.5,1.05,34.0,960.0,934.82,640.06
2016,7,14,13,0,854.0,135.0,1.1,34.0,954.0,910.53,626.58
2016,7,14,13,15,851.0,134.5,1.1,34.0,941.5,882.15,609.81
2016,7,14,13,30,848.0,134.0,1.1,34.0,929.0,851.2,591.42
2016,7,14,13,45,842.0,133.5,1.15,34.0,909.0,815.36,570.5
2016,7,14,14,0,836.0,133.0,1.2,34.0,889.0,777.42,548.01
2016,7,14,14,15,829.5,131.5,1.2,34.0,863.0,736.3,522.64
2016,7,14,14,30,823.0,130.0,1.2,34.0,837.0,693.49,494.9
2016,7,14,14,45,652.5,213.0,1.2,34.0,760.0,617.2,440.99
2016,7,14,15,0,482.0,296.0,1.2,34.0,683.0,552.92,394.88
2016,7,14,15,15,417.0,304.0,1.15,33.5,627.0,495.48,355.28
2016,7,14,15,30,352.0,312.0,1.1,33.0,571.0,446.15,320.66
2016,7,14,15,45,351.5,291.0,1.1,33.0,536.5,405.5,291.38
2016,7,14,16,0,351.0,270.0,1.1,33.0,502.0,364.75,261.2
2016,7,14,16,15,303.5,257.5,1.1,32.5,447.5,315.05,225.18
2016,7,14,16,30,256.0,245.0,1.1,32.0,393.0,270.48,192.82
2016,7,14,16,45,192.0,225.5,1.1,32.0,331.0,227.6,162.2
2016,7,14,17,0,128.0,206.0,1.1,32.0,269.0,187.25,134.26
2016,7,14,17,15,122.5,183.0,0.95,31.0,238.0,158.02,113.43
2016,7,14,17,30,117.0,160.0,0.8,30.0,207.0,129.8,94.44
2016,7,14,17,45,108.0,137.5,0.7,29.5,176.0,106.67,83.52
2016,7,14,18,0,99.0,115.0,0.6,29.0,145.0,90.87,70.74
2016,7,14,18,15,83.0,93.5,0.55,28.0,115.5,75.21,57.89
2016,7,14,18,30,67.0,72.0,0.5,27.0,86.0,59.09,44.28
2016,7,14,18,45,44.0,52.5,0.5,26.5,60.5,45.54,32.42
2016,7,14,19,0,21.0,33.0,0.5,26.0,35.0,29.39,17.85
2016,7,14,19,15,10.5,16.5,0.5,25.5,17.5,15.21,0.0
2016,7,14,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,5,15,25.5,7.0,0.55,20.5,8.0,6.67,0.0
2016,7,15,5,30,51.0,14.0,0.6,21.0,16.0,22.57,0.0
2016,7,15,5,45,142.0,30.0,0.65,21.5,47.0,77.31,46.12
2016,7,15,6,0,233.0,46.0,0.7,22.0,78.0,129.99,92.31
2016,7,15,6,15,308.5,59.0,0.65,22.5,119.5,184.14,137.65
2016,7,15,6,30,384.0,72.0,0.6,23.0,161.0,246.68,189.26
2016,7,15,6,45,440.5,81.0,0.55,23.5,208.0,303.82,235.72
2016,7,15,7,0,497.0,90.0,0.5,24.0,255.0,370.29,287.58
2016,7,15,7,15,538.0,97.5,0.5,25.0,303.5,428.25,330.79
2016,7,15,7,30,579.0,105.0,0.5,26.0,352.0,489.12,374.35
2016,7,15,7,45,613.0,110.0,0.55,27.0,401.5,545.15,413.15
2016,7,15,8,0,647.0,115.0,0.6,28.0,451.0,602.67,451.62
2016,7,15,8,15,671.0,120.0,0.6,28.5,498.5,653.83,484.75
2016,7,15,8,30,695.0,125.0,0.6,29.0,546.0,704.97,515.95
2016,7,15,8,45,715.5,127.5,0.6,29.5,590.5,750.02,542.31
2016,7,15,9,0,736.0,130.0,0.6,30.0,635.0,790.88,565.48
2016,7,15,9,15,750.0,133.0,0.6,30.0,675.5,828.56,587.43
2016,7,15,9,30,764.0,136.0,0.6,30.0,716.0,864.35,608.0
2016,7,15,9,45,801.5,123.0,0.6,30.5,758.0,902.62,628.64
2016,7,15,10,0,839.0,110.0,0.6,31.0,800.0,932.09,643.6
2016,7,15,10,15,846.0,111.5,0.6,31.0,829.5,953.22,654.87
2016,7,15,10,30,853.0,113.0,0.6,31.0,859.0,971.32,664.47
2016,7,15,10,45,856.5,115.5,0.65,31.5,882.5,983.82,670.54
2016,7,15,11,0,860.0,118.0,0.7,32.0,906.0,993.0,674.81
2016,7,15,11,15,618.0,268.0,0.7,32.0,840.0,917.91,628.49
2016,7,15,11,30,376.0,418.0,0.7,32.0,774.0,811.7,556.78
2016,7,15,11,45,620.5,271.5,0.7,32.5,865.5,912.31,625.54
2016,7,15,12,0,865.0,125.0,0.7,33.0,957.0,983.89,666.2
2016,7,15,12,15,865.5,125.0,0.65,33.0,959.5,970.87,656.41
2016,7,15,12,30,866.0,125.0,0.6,33.0,962.0,954.72,646.04
2016,7,15,12,45,856.0,131.0,0.6,33.0,954.5,931.39,632.55
2016,7,15,13,0,846.0,137.0,0.6,33.0,947.0,905.44,617.57
2016,7,15,13,15,843.0,136.0,0.6,32.5,934.5,876.79,602.16
2016,7,15,13,30,840.0,135.0,0.6,32.0,922.0,845.6,585.09
2016,7,15,13,45,828.0,139.0,0.6,32.0,901.0,809.19,563.46
2016,7,15,14,0,816.0,143.0,0.6,32.0,880.0,771.06,540.61
2016,7,15,14,15,809.0,141.5,0.6,32.0,853.5,731.77,516.78
2016,7,15,14,30,802.0,140.0,0.6,32.0,827.0,688.55,488.78
2016,7,15,14,45,785.5,142.0,0.6,32.0,793.5,640.99,456.95
2016,7,15,15,0,769.0,144.0,0.6,32.0,760.0,593.12,424.1
2016,7,15,15,15,615.0,206.0,0.55,31.5,683.5,520.02,372.48
2016,7,15,15,30,461.0,268.0,0.5,31.0,607.0,461.1,330.44
2016,7,15,15,45,456.5,252.5,0.5,31.0,571.0,417.33,298.83
2016,7,15,16,0,452.0,237.0,0.5,31.0,535.0,373.66,266.25
2016,7,15,16,15,406.5,230.0,0.5,30.5,483.0,323.46,229.36
2016,7,15,16,30,361.0,223.0,0.5,30.0,431.0,282.34,198.85
2016,7,15,16,45,263.0,214.0,0.5,29.5,358.5,229.08,161.45
2016,7,15,17,0,165.0,205.0,0.5,29.0,286.0,192.34,137.62
2016,7,15,17,15,157.5,182.0,0.5,28.5,252.0,160.74,114.97
2016,7,15,17,30,150.0,159.0,0.5,28.0,218.0,130.39,94.76
2016,7,15,17,45,136.5,137.0,0.5,28.0,185.0,106.42,83.76
2016,7,15,18,0,123.0,115.0,0.5,28.0,152.0,90.9,71.04
2016,7,15,18,15,102.5,94.0,0.45,27.5,120.5,75.55,58.27
2016,7,15,18,30,82.0,73.0,0.4,27.0,89.0,59.76,44.82
2016,7,15,18,45,55.0,53.0,0.4,26.5,62.5,44.25,31.33
2016,7,15,19,0,28.0,33.0,0.4,26.0,36.0,29.34,17.74
2016,7,15,19,15,14.0,16.5,0.35,25.5,18.0,15.19,0.0
2016,7,15,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,8.0,0.3,20.0,8.0,7.63,0.0
2016,7,16,5,30,0.0,16.0,0.3,20.0,16.0,15.25,0.0
2016,7,16,5,45,137.0,29.0,0.35,20.5,47.5,74.51,43.74
2016,7,16,6,0,274.0,42.0,0.4,21.0,79.0,137.26,97.09
2016,7,16,6,15,351.0,53.0,0.4,21.5,121.0,191.93,143.2
2016,7,16,6,30,428.0,64.0,0.4,22.0,163.0,258.08,197.89
2016,7,16,6,45,483.0,72.0,0.4,22.5,210.5,316.67,245.72
2016,7,16,7,0,538.0,80.0,0.4,23.0,258.0,380.34,295.8
2016,7,16,7,15,276.5,114.0,0.4,23.5,206.5,284.97,222.83
2016,7,16,7,30,15.0,148.0,0.4,24.0,155.0,152.67,117.08
2016,7,16,7,45,25.5,173.5,0.45,25.0,186.0,185.59,142.72
2016,7,16,8,0,36.0,199.0,0.5,26.0,217.0,228.0,174.25
2016,7,16,8,15,18.0,147.5,0.5,26.5,156.5,153.72,116.16
2016,7,16,8,30,0.0,96.0,0.5,27.0,96.0,89.59,65.55
2016,7,16,8,45,0.0,121.5,0.5,27.5,121.5,114.13,84.45
2016,7,16,9,0,0.0,147.0,0.5,28.0,147.0,138.82,102.88
2016,7,16,9,15,0.0,118.5,0.5,28.0,118.5,111.14,81.36
2016,7,16,9,30,0.0,90.0,0.5,28.0,90.0,84.0,60.33
2016,7,16,9,45,0.0,97.5,0.5,28.5,97.5,91.14,65.63
2016,7,16,10,0,0.0,105.0,0.5,29.0,105.0,98.32,70.85
2016,7,16,10,15,4.5,155.5,0.5,29.0,160.0,151.05,110.85
2016,7,16,10,30,9.0,206.0,0.5,29.0,215.0,204.31,150.22
2016,7,16,10,45,30.0,306.5,0.5,29.5,334.5,333.96,243.43
2016,7,16,11,0,51.0,407.0,0.5,30.0,454.0,457.53,327.31
2016,7,16,11,15,160.0,434.5,0.45,30.0,585.0,605.06,426.8
2016,7,16,11,30,269.0,462.0,0.4,30.0,716.0,749.62,518.69
2016,7,16,11,45,229.0,474.5,0.4,30.0,692.5,707.46,489.09
2016,7,16,12,0,189.0,487.0,0.4,30.0,669.0,674.7,467.43
2016,7,16,12,15,104.0,406.0,0.4,30.0,506.5,505.01,356.11
2016,7,16,12,30,19.0,325.0,0.4,30.0,344.0,325.53,233.02
2016,7,16,12,45,21.0,339.5,0.4,30.0,360.5,340.04,244.47
2016,7,16,13,0,23.0,354.0,0.4,30.0,377.0,354.17,254.27
2016,7,16,13,15,430.0,246.0,0.4,29.5,649.0,624.96,449.87
2016,7,16,13,30,837.0,138.0,0.4,29.0,921.0,846.05,592.48
2016,7,16,13,45,580.0,279.0,0.4,29.0,816.0,741.91,521.06
2016,7,16,14,0,323.0,420.0,0.4,29.0,711.0,643.57,452.64
2016,7,16,14,15,277.0,417.0,0.4,29.0,661.5,588.87,417.28
2016,7,16,14,30,231.0,414.0,0.4,29.0,612.0,538.02,383.37
2016,7,16,14,45,248.0,393.5,0.4,29.0,598.5,514.83,368.69
2016,7,16,15,0,265.0,373.0,0.4,29.0,585.0,490.6,352.64
2016,7,16,15,15,212.5,359.0,0.4,28.5,524.0,434.44,314.29
2016,7,16,15,30,160.0,345.0,0.4,28.0,463.0,381.25,277.73
2016,7,16,15,45,118.5,316.5,0.4,28.0,401.5,326.66,239.25
2016,7,16,16,0,77.0,288.0,0.4,28.0,340.0,280.95,206.84
2016,7,16,16,15,38.5,172.0,0.4,28.0,198.0,166.43,122.89
2016,7,16,16,30,0.0,56.0,0.4,28.0,56.0,52.11,35.91
2016,7,16,16,45,0.0,32.0,0.4,28.0,32.0,29.74,18.34
2016,7,16,17,0,0.0,8.0,0.4,28.0,8.0,7.42,0.37
2016,7,16,17,15,0.0,7.0,0.4,27.5,7.0,6.49,0.0
2016,7,16,17,30,0.0,6.0,0.4,27.0,6.0,5.56,0.0
2016,7,16,17,45,0.0,5.0,0.45,26.5,5.0,4.63,0.0
2016,7,16,18,0,0.0,4.0,0.5,26.0,4.0,3.7,0.0
2016,7,16,18,15,0.0,3.0,0.5,25.5,3.0,2.78,0.0
2016,7,16,18,30,0.0,2.0,0.5,25.0,2.0,1.85,0.0
2016,7,16,18,45,0.0,1.5,0.5,24.5,1.5,1.39,0.0
2016,7,16,19,0,0.0,1.0,0.5,24.0,1.0,0.92,0.0
2016,7,16,19,15,0.0,0.5,0.5,23.5,0.5,0.46,0.0
2016,7,16,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,17,5,15,42.0,6.5,0.4,19.5,8.0,0.0,0.0
2016,7,17,5,30,84.0,13.0,0.4,20.0,16.0,27.43,0.0
2016,7,17,5,45,197.0,26.5,0.45,20.5,48.0,85.17,48.52
2016,7,17,6,0,310.0,40.0,0.5,21.0,80.0,146.81,103.48
2016,7,17,6,15,389.5,49.5,0.45,21.5,123.5,203.68,151.64
2016,7,17,6,30,469.0,59.0,0.4,22.0,167.0,269.12,205.91
2016,7,17,6,45,526.0,66.0,0.35,22.5,215.5,329.62,255.13
2016,7,17,7,0,583.0,73.0,0.3,23.0,264.0,395.37,306.42
2016,7,17,7,15,622.0,78.5,0.25,23.5,314.0,454.11,350.37
2016,7,17,7,30,661.0,84.0,0.2,24.0,364.0,515.48,394.31
2016,7,17,7,45,692.5,88.0,0.2,25.0,414.5,572.38,432.89
2016,7,17,8,0,724.0,92.0,0.2,26.0,465.0,628.52,469.42
2016,7,17,8,15,746.0,95.5,0.2,26.5,513.5,679.7,500.7
2016,7,17,8,30,768.0,99.0,0.2,27.0,562.0,730.49,530.91
2016,7,17,8,45,788.0,100.5,0.2,27.5,608.5,776.68,557.39
2016,7,17,9,0,808.0,102.0,0.2,28.0,655.0,821.71,582.61
2016,7,17,9,15,821.0,104.5,0.2,28.5,696.5,853.6,599.2
2016,7,17,9,30,834.0,107.0,0.2,29.0,738.0,889.7,618.32
2016,7,17,9,45,850.0,105.5,0.2,29.5,776.0,921.96,634.78
2016,7,17,10,0,866.0,104.0,0.2,30.0,814.0,951.84,649.67
2016,7,17,10,15,873.5,105.0,0.2,30.0,844.5,973.49,660.94
2016,7,17,10,30,881.0,106.0,0.2,30.0,875.0,992.04,670.54
2016,7,17,10,45,886.0,107.5,0.25,30.5,899.5,1005.37,676.87
2016,7,17,11,0,891.0,109.0,0.3,31.0,924.0,1015.32,681.44
2016,7,17,11,15,895.0,110.0,0.3,31.0,941.5,1020.28,683.59
2016,7,17,11,30,899.0,111.0,0.3,31.0,959.0,1021.74,683.9
2016,7,17,11,45,900.5,111.5,0.35,31.5,968.5,1016.69,680.38
2016,7,17,12,0,902.0,112.0,0.4,32.0,978.0,1008.18,675.09
2016,7,17,12,15,902.5,112.0,0.4,32.0,981.0,994.8,667.36
2016,7,17,12,30,903.0,112.0,0.4,32.0,984.0,978.12,657.86
2016,7,17,12,45,897.5,115.0,0.45,32.0,978.0,955.52,646.03
2016,7,17,13,0,892.0,118.0,0.5,32.0,972.0,930.0,632.49
2016,7,17,13,15,889.5,117.5,0.5,32.0,959.5,901.07,615.86
2016,7,17,13,30,887.0,117.0,0.5,32.0,947.0,869.4,597.53
2016,7,17,13,45,646.5,248.0,0.55,32.0,846.0,768.07,534.75
2016,7,17,14,0,406.0,379.0,0.6,32.0,745.0,671.96,469.66
2016,7,17,14,15,636.0,246.0,0.6,32.0,800.0,700.3,494.1
2016,7,17,14,30,866.0,113.0,0.6,32.0,855.0,708.52,503.08
2016,7,17,14,45,516.5,249.0,0.65,32.0,687.0,561.84,401.21
2016,7,17,15,0,167.0,385.0,0.7,32.0,519.0,444.19,317.59
2016,7,17,15,15,496.5,246.0,0.7,31.5,615.5,489.96,353.7
2016,7,17,15,30,826.0,107.0,0.7,31.0,712.0,508.94,366.43
2016,7,17,15,45,476.5,203.0,0.7,31.0,547.0,384.82,277.18
2016,7,17,16,0,127.0,299.0,0.7,31.0,382.0,305.03,221.77
2016,7,17,16,15,443.0,198.0,0.65,31.0,457.0,309.47,219.23
2016,7,17,16,30,759.0,97.0,0.6,31.0,532.0,287.59,191.62
2016,7,17,16,45,734.5,93.0,0.6,31.0,483.0,232.94,147.01
2016,7,17,17,0,710.0,89.0,0.6,31.0,434.0,180.84,105.93
2016,7,17,17,15,678.5,84.5,0.55,30.5,383.5,125.76,66.92
2016,7,17,17,30,647.0,80.0,0.5,30.0,333.0,78.66,42.12
2016,7,17,17,45,603.0,74.0,0.5,29.5,283.0,49.54,36.2
2016,7,17,18,0,559.0,68.0,0.5,29.0,233.0,47.34,34.5
2016,7,17,18,15,497.5,60.0,0.45,28.0,185.5,43.27,31.14
2016,7,17,18,30,436.0,52.0,0.4,27.0,138.0,38.97,27.4
2016,7,17,18,45,345.0,41.5,0.4,26.0,97.0,32.09,21.25
2016,7,17,19,0,254.0,31.0,0.4,25.0,56.0,24.81,14.05
2016,7,17,19,15,127.0,15.5,0.4,24.5,28.0,12.17,0.0
2016,7,17,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,5,15,35.0,6.5,0.35,20.5,7.5,0.0,0.0
2016,7,18,5,30,70.0,13.0,0.4,21.0,15.0,24.86,0.0
2016,7,18,5,45,171.5,27.5,0.45,21.5,46.0,80.04,44.44
2016,7,18,6,0,273.0,42.0,0.5,22.0,77.0,136.83,96.03
2016,7,18,6,15,351.0,53.5,0.45,22.5,119.5,192.23,142.67
2016,7,18,6,30,429.0,65.0,0.4,23.0,162.0,258.99,197.6
2016,7,18,6,45,482.5,73.5,0.4,23.5,209.5,317.55,245.29
2016,7,18,7,0,536.0,82.0,0.4,24.0,257.0,381.02,295.06
2016,7,18,7,15,576.5,88.5,0.4,25.0,306.5,439.51,338.6
2016,7,18,7,30,617.0,95.0,0.4,26.0,356.0,500.83,382.3
2016,7,18,7,45,649.0,100.0,0.45,27.0,405.5,557.28,421.2
2016,7,18,8,0,681.0,105.0,0.5,28.0,455.0,615.02,459.56
2016,7,18,8,15,704.0,109.5,0.45,28.5,503.0,666.36,491.42
2016,7,18,8,30,727.0,114.0,0.4,29.0,551.0,717.53,521.42
2016,7,18,8,45,748.0,116.0,0.35,29.5,596.5,760.96,545.52
2016,7,18,9,0,769.0,118.0,0.3,30.0,642.0,806.17,570.19
2016,7,18,9,15,782.5,120.5,0.25,30.5,683.0,843.96,589.62
2016,7,18,9,30,796.0,123.0,0.2,31.0,724.0,879.75,607.56
2016,7,18,9,45,809.0,124.0,0.2,31.5,761.0,911.18,623.46
2016,7,18,10,0,822.0,125.0,0.2,32.0,798.0,932.2,633.08
2016,7,18,10,15,830.0,126.5,0.2,32.0,828.5,953.99,644.58
2016,7,18,10,30,838.0,128.0,0.2,32.0,859.0,972.82,654.35
2016,7,18,10,45,844.0,129.5,0.2,32.5,883.0,986.56,659.91
2016,7,18,11,0,850.0,131.0,0.2,33.0,907.0,997.07,663.73
2016,7,18,11,15,853.5,131.5,0.25,33.0,924.0,1000.74,666.13
2016,7,18,11,30,857.0,132.0,0.3,33.0,941.0,1001.07,666.89
2016,7,18,11,45,860.5,132.0,0.4,33.0,951.0,997.55,666.72
2016,7,18,12,0,864.0,132.0,0.5,33.0,961.0,990.7,664.8
2016,7,18,12,15,864.5,132.0,0.55,33.0,963.5,977.63,658.25
2016,7,18,12,30,865.0,132.0,0.6,33.0,966.0,961.41,649.96
2016,7,18,12,45,854.0,138.5,0.7,33.5,958.0,937.5,636.81
2016,7,18,13,0,843.0,145.0,0.8,34.0,950.0,911.01,622.03
2016,7,18,13,15,839.5,144.0,0.8,34.0,937.0,881.87,605.06
2016,7,18,13,30,836.0,143.0,0.8,34.0,924.0,850.23,586.5
2016,7,18,13,45,824.5,145.5,0.8,34.0,902.5,812.83,564.28
2016,7,18,14,0,813.0,148.0,0.8,34.0,881.0,776.37,542.48
2016,7,18,14,15,805.5,146.5,0.8,33.5,854.5,734.3,517.95
2016,7,18,14,30,798.0,145.0,0.8,33.0,828.0,690.73,490.55
2016,7,18,14,45,668.0,211.0,0.85,33.0,767.0,626.02,445.87
2016,7,18,15,0,538.0,277.0,0.9,33.0,706.0,570.56,406.87
2016,7,18,15,15,494.5,274.0,0.85,33.0,653.5,512.9,366.66
2016,7,18,15,30,451.0,271.0,0.8,33.0,601.0,458.77,328.21
2016,7,18,15,45,482.0,241.0,0.8,33.0,575.0,419.04,299.24
2016,7,18,16,0,513.0,211.0,0.8,33.0,549.0,375.77,266.36
2016,7,18,16,15,377.0,228.0,0.75,32.5,466.0,315.84,223.47
2016,7,18,16,30,241.0,245.0,0.7,32.0,383.0,266.14,189.27
2016,7,18,16,45,243.5,220.5,0.7,32.0,349.0,229.45,161.21
2016,7,18,17,0,246.0,196.0,0.7,32.0,315.0,192.77,133.28
2016,7,18,17,15,233.5,175.0,0.65,31.5,277.5,157.21,108.12
2016,7,18,17,30,221.0,154.0,0.6,31.0,240.0,123.43,86.81
2016,7,18,17,45,345.5,118.0,0.6,30.5,230.0,82.84,63.59
2016,7,18,18,0,470.0,82.0,0.6,30.0,220.0,58.99,44.04
2016,7,18,18,15,407.5,71.5,0.65,29.0,174.0,52.48,38.7
2016,7,18,18,30,345.0,61.0,0.7,28.0,128.0,45.8,32.97
2016,7,18,18,45,261.5,47.0,0.75,27.5,89.5,35.99,24.28
2016,7,18,19,0,178.0,33.0,0.8,27.0,51.0,25.74,14.49
2016,7,18,19,15,89.0,16.5,0.8,26.5,25.5,12.99,0.0
2016,7,18,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,7.0,0.45,21.5,7.0,0.0,0.0
2016,7,19,5,30,0.0,14.0,0.5,22.0,14.0,13.34,0.0
2016,7,19,5,45,128.0,28.5,0.6,22.5,45.0,70.7,38.06
2016,7,19,6,0,256.0,43.0,0.7,23.0,76.0,133.02,93.01
2016,7,19,6,15,335.0,55.0,0.7,23.5,118.5,188.3,139.47
2016,7,19,6,30,414.0,67.0,0.7,24.0,161.0,252.43,192.54
2016,7,19,6,45,470.0,76.5,0.75,24.5,208.5,314.73,243.41
2016,7,19,7,0,526.0,86.0,0.8,25.0,256.0,379.98,295.0
2016,7,19,7,15,567.0,93.0,0.8,25.5,305.5,438.91,339.9
2016,7,19,7,30,608.0,100.0,0.8,26.0,355.0,500.72,385.21
2016,7,19,7,45,639.5,105.5,0.85,26.5,405.0,557.08,425.33
2016,7,19,8,0,671.0,111.0,0.9,27.0,455.0,614.68,465.07
2016,7,19,8,15,693.5,115.5,0.85,27.5,502.5,665.3,497.54
2016,7,19,8,30,716.0,120.0,0.8,28.0,550.0,715.71,527.85
2016,7,19,8,45,733.0,124.0,0.8,28.5,594.5,760.5,554.25
2016,7,19,9,0,750.0,128.0,0.8,29.0,639.0,800.84,577.29
2016,7,19,9,15,763.5,131.0,0.75,29.5,679.5,838.66,597.55
2016,7,19,9,30,777.0,134.0,0.7,30.0,720.0,874.51,616.15
2016,7,19,9,45,537.5,254.5,0.65,30.5,669.5,796.06,560.9
2016,7,19,10,0,298.0,375.0,0.6,31.0,619.0,691.83,485.85
2016,7,19,10,15,558.0,257.0,0.55,31.0,735.0,839.73,586.44
2016,7,19,10,30,818.0,139.0,0.5,31.0,851.0,973.45,665.44
2016,7,19,10,45,825.0,139.5,0.45,31.0,875.0,978.08,664.3
2016,7,19,11,0,832.0,140.0,0.4,31.0,899.0,988.4,668.52
2016,7,19,11,15,519.0,306.0,0.35,31.0,783.0,856.16,584.76
2016,7,19,11,30,206.0,472.0,0.3,31.0,667.0,687.33,471.54
2016,7,19,11,45,298.0,445.5,0.25,31.5,730.0,757.15,517.77
2016,7,19,12,0,390.0,419.0,0.2,32.0,793.0,814.3,552.17
2016,7,19,12,15,345.5,441.5,0.15,32.0,774.0,783.86,530.68
2016,7,19,12,30,301.0,464.0,0.1,32.0,755.0,752.73,510.04
2016,7,19,12,45,571.0,303.0,0.1,32.5,850.0,842.92,572.18
2016,7,19,13,0,841.0,142.0,0.1,33.0,945.0,906.66,610.46
2016,7,19,13,15,838.0,141.5,0.1,33.0,933.0,878.47,593.12
2016,7,19,13,30,835.0,141.0,0.1,33.0,921.0,847.75,575.57
2016,7,19,13,45,827.5,142.0,0.1,33.0,900.5,812.29,555.07
2016,7,19,14,0,820.0,143.0,0.1,33.0,880.0,774.84,533.21
2016,7,19,14,15,813.0,141.0,0.1,32.5,854.0,734.84,510.59
2016,7,19,14,30,806.0,139.0,0.1,32.0,828.0,690.84,483.75
2016,7,19,14,45,793.0,139.0,0.15,32.0,795.0,643.39,453.2
2016,7,19,15,0,780.0,139.0,0.2,32.0,762.0,595.33,421.34
2016,7,19,15,15,768.0,136.5,0.2,32.0,724.5,545.2,386.61
2016,7,19,15,30,756.0,134.0,0.2,32.0,687.0,494.88,350.61
2016,7,19,15,45,737.5,132.0,0.2,32.0,644.0,442.16,311.79
2016,7,19,16,0,719.0,130.0,0.2,32.0,601.0,386.78,269.95
2016,7,19,16,15,699.0,125.5,0.2,32.0,555.5,333.14,228.19
2016,7,19,16,30,679.0,121.0,0.2,32.0,510.0,281.16,186.81
2016,7,19,16,45,398.0,162.0,0.2,32.0,385.0,212.45,142.14
2016,7,19,17,0,117.0,203.0,0.2,32.0,260.0,182.9,130.38
2016,7,19,17,15,110.5,180.0,0.15,31.5,229.0,154.17,110.02
2016,7,19,17,30,104.0,157.0,0.1,31.0,198.0,126.56,91.51
2016,7,19,17,45,92.0,135.0,0.1,30.5,167.0,104.85,81.36
2016,7,19,18,0,80.0,113.0,0.1,30.0,136.0,93.33,72.25
2016,7,19,18,15,200.5,88.5,0.15,29.0,131.0,68.45,51.89
2016,7,19,18,30,321.0,64.0,0.2,28.0,126.0,48.16,34.89
2016,7,19,18,45,235.5,49.0,0.25,27.5,87.0,37.6,25.6
2016,7,19,19,0,150.0,34.0,0.3,27.0,48.0,26.58,15.02
2016,7,19,19,15,75.0,17.0,0.3,26.5,24.0,14.27,0.0
2016,7,19,19,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.35,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.1,22.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,20,5,15,25.5,5.5,0.6,20.0,6.0,0.0,0.0
2016,7,20,5,30,51.0,11.0,0.7,20.0,12.0,19.48,0.0
2016,7,20,5,45,159.5,26.0,0.8,20.5,43.0,74.62,38.78
2016,7,20,6,0,268.0,41.0,0.9,21.0,74.0,134.09,94.14
2016,7,20,6,15,350.5,52.0,0.85,21.5,117.0,190.05,141.71
2016,7,20,6,30,433.0,63.0,0.8,22.0,160.0,258.03,198.33
2016,7,20,6,45,495.0,71.0,0.75,23.0,209.0,320.12,248.87
2016,7,20,7,0,557.0,79.0,0.7,24.0,258.0,388.04,301.86
2016,7,20,7,15,599.0,85.0,0.75,24.5,308.5,447.89,347.82
2016,7,20,7,30,641.0,91.0,0.8,25.0,359.0,510.69,394.32
2016,7,20,7,45,675.0,95.0,0.9,26.0,410.5,568.48,435.17
2016,7,20,8,0,709.0,99.0,1.0,27.0,462.0,627.68,475.64
2016,7,20,8,15,732.5,103.5,0.95,27.5,511.0,678.22,507.35
2016,7,20,8,30,756.0,108.0,0.9,28.0,560.0,730.94,539.17
2016,7,20,8,45,775.0,110.5,0.9,28.5,606.5,777.16,566.4
2016,7,20,9,0,794.0,113.0,0.9,29.0,653.0,822.17,592.34
2016,7,20,9,15,808.0,116.0,0.9,29.0,695.0,861.81,615.59
2016,7,20,9,30,822.0,119.0,0.9,29.0,737.0,899.39,637.33
2016,7,20,9,45,832.0,121.5,0.9,29.5,774.0,922.67,648.74
2016,7,20,10,0,842.0,124.0,0.9,30.0,811.0,950.7,663.17
2016,7,20,10,15,849.5,126.0,0.85,30.0,842.0,972.93,674.3
2016,7,20,10,30,857.0,128.0,0.8,30.0,873.0,992.1,683.6
2016,7,20,10,45,861.5,130.0,0.8,30.5,897.0,1005.07,688.88
2016,7,20,11,0,866.0,132.0,0.8,31.0,921.0,1014.71,692.32
2016,7,20,11,15,869.5,133.0,0.75,31.0,938.5,1018.92,693.04
2016,7,20,11,30,873.0,134.0,0.7,31.0,956.0,1019.72,691.91
2016,7,20,11,45,873.5,135.5,0.7,31.5,965.5,1014.58,687.15
2016,7,20,12,0,874.0,137.0,0.7,32.0,975.0,1006.06,680.63
2016,7,20,12,15,874.5,137.0,0.7,32.0,977.0,992.79,672.84
2016,7,20,12,30,875.0,137.0,0.7,32.0,979.0,976.32,663.31
2016,7,20,12,45,877.5,134.0,0.7,32.0,975.0,955.76,651.44
2016,7,20,13,0,880.0,131.0,0.7,32.0,971.0,932.11,637.78
2016,7,20,13,15,877.5,130.5,0.7,32.0,958.5,903.33,621.06
2016,7,20,13,30,875.0,130.0,0.7,32.0,946.0,871.84,602.67
2016,7,20,13,45,457.5,255.0,0.7,32.0,681.5,621.06,440.4
2016,7,20,14,0,40.0,380.0,0.7,32.0,417.0,385.08,273.9
2016,7,20,14,15,444.0,253.5,0.7,32.0,634.0,566.33,408.35
2016,7,20,14,30,848.0,127.0,0.7,32.0,851.0,708.68,505.65
2016,7,20,14,45,838.5,125.5,0.7,32.0,818.0,661.05,471.7
2016,7,20,15,0,829.0,124.0,0.7,32.0,785.0,611.08,437.48
2016,7,20,15,15,817.5,122.0,0.7,31.5,746.5,559.28,401.78
2016,7,20,15,30,806.0,120.0,0.7,31.0,708.0,507.13,364.47
2016,7,20,15,45,790.5,117.0,0.7,31.0,664.5,452.2,323.16
2016,7,20,16,0,775.0,114.0,0.7,31.0,621.0,397.86,280.93
2016,7,20,16,15,756.0,110.5,0.65,31.0,574.5,342.75,236.8
2016,7,20,16,30,737.0,107.0,0.6,31.0,528.0,289.11,193.01
2016,7,20,16,45,712.5,102.5,0.6,31.0,478.5,230.74,146.03
2016,7,20,17,0,688.0,98.0,0.6,31.0,429.0,178.94,105.36
2016,7,20,17,15,655.0,92.5,0.55,30.0,378.5,128.3,70.18
2016,7,20,17,30,622.0,87.0,0.5,29.0,328.0,81.61,45.96
2016,7,20,17,45,578.0,80.0,0.5,28.5,277.5,54.45,40.5
2016,7,20,18,0,534.0,73.0,0.5,28.0,227.0,51.68,38.32
2016,7,20,18,15,470.5,64.0,0.55,27.0,180.0,46.95,34.38
2016,7,20,18,30,407.0,55.0,0.6,26.0,133.0,41.95,29.99
2016,7,20,18,45,317.0,43.0,0.65,25.5,92.0,33.77,22.62
2016,7,20,19,0,227.0,31.0,0.7,25.0,51.0,24.23,13.19
2016,7,20,19,15,113.5,15.5,0.7,24.5,25.5,12.22,0.0
2016,7,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.15,21.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,21,5,15,30.0,5.0,0.45,18.5,5.5,0.0,0.0
2016,7,21,5,30,60.0,10.0,0.5,19.0,11.0,20.07,0.0
2016,7,21,5,45,168.5,24.5,0.55,20.0,42.0,74.48,36.95
2016,7,21,6,0,277.0,39.0,0.6,21.0,73.0,134.24,93.71
2016,7,21,6,15,357.5,50.5,0.5,21.5,116.5,192.61,143.1
2016,7,21,6,30,438.0,62.0,0.4,22.0,160.0,258.76,197.84
2016,7,21,6,45,497.0,70.5,0.35,23.0,208.5,320.27,247.44
2016,7,21,7,0,556.0,79.0,0.3,24.0,257.0,387.31,299.12
2016,7,21,7,15,596.5,85.5,0.3,25.0,307.5,446.86,343.29
2016,7,21,7,30,637.0,92.0,0.3,26.0,358.0,509.22,387.54
2016,7,21,7,45,667.5,97.5,0.3,27.0,408.0,566.27,426.09
2016,7,21,8,0,698.0,103.0,0.3,28.0,458.0,624.45,463.81
2016,7,21,8,15,721.0,107.0,0.3,28.5,507.0,676.05,495.94
2016,7,21,8,30,744.0,111.0,0.3,29.0,556.0,724.76,524.71
2016,7,21,8,45,760.0,115.5,0.3,29.5,601.5,770.33,550.79
2016,7,21,9,0,776.0,120.0,0.3,30.0,647.0,814.53,575.47
2016,7,21,9,15,790.0,123.0,0.3,30.0,688.5,853.66,597.71
2016,7,21,9,30,804.0,126.0,0.3,30.0,730.0,890.77,618.53
2016,7,21,9,45,592.0,236.0,0.35,30.5,693.0,832.07,579.28
2016,7,21,10,0,380.0,346.0,0.4,31.0,656.0,740.09,515.66
2016,7,21,10,15,261.0,386.5,0.4,31.0,603.0,671.46,469.17
2016,7,21,10,30,142.0,427.0,0.4,31.0,550.0,585.4,410.18
2016,7,21,10,45,479.5,294.5,0.4,31.5,727.5,806.6,560.43
2016,7,21,11,0,817.0,162.0,0.4,32.0,905.0,1005.99,678.77
2016,7,21,11,15,821.0,163.0,0.4,32.0,922.5,1010.35,677.64
2016,7,21,11,30,825.0,164.0,0.4,32.0,940.0,1011.36,677.71
2016,7,21,11,45,539.0,319.0,0.4,32.5,828.0,879.39,595.14
2016,7,21,12,0,253.0,474.0,0.4,33.0,716.0,734.87,498.98
2016,7,21,12,15,544.0,318.5,0.4,33.0,840.5,863.39,587.89
2016,7,21,12,30,835.0,163.0,0.4,33.0,965.0,971.16,653.23
2016,7,21,12,45,840.0,158.0,0.4,33.0,961.5,950.76,639.8
2016,7,21,13,0,845.0,153.0,0.4,33.0,958.0,920.95,622.74
2016,7,21,13,15,556.0,303.5,0.4,33.0,830.5,792.42,542.49
2016,7,21,13,30,267.0,454.0,0.4,33.0,703.0,662.11,455.13
2016,7,21,13,45,550.5,299.5,0.45,33.0,798.5,738.59,513.01
2016,7,21,14,0,834.0,145.0,0.5,33.0,894.0,787.69,548.29
2016,7,21,14,15,826.5,143.5,0.5,33.0,867.0,747.23,522.96
2016,7,21,14,30,819.0,142.0,0.5,33.0,840.0,702.64,494.48
2016,7,21,14,45,584.0,244.5,0.5,33.0,733.0,601.59,424.92
2016,7,21,15,0,349.0,347.0,0.5,33.0,626.0,519.12,367.17
2016,7,21,15,15,247.5,344.5,0.5,33.0,537.5,439.17,312.75
2016,7,21,15,30,146.0,342.0,0.5,33.0,449.0,371.98,266.34
2016,7,21,15,45,442.5,235.0,0.55,33.0,530.0,396.3,283.11
2016,7,21,16,0,739.0,128.0,0.6,33.0,611.0,392.26,275.0
2016,7,21,16,15,718.5,123.5,0.6,32.5,564.0,337.25,231.94
2016,7,21,16,30,698.0,119.0,0.6,32.0,517.0,283.94,189.5
2016,7,21,16,45,671.5,114.0,0.6,32.0,468.0,230.87,146.94
2016,7,21,17,0,645.0,109.0,0.6,32.0,419.0,180.64,107.93
2016,7,21,17,15,610.5,102.5,0.55,31.0,368.5,131.5,74.15
2016,7,21,17,30,576.0,96.0,0.5,30.0,318.0,86.55,50.94
2016,7,21,17,45,530.0,88.0,0.5,29.5,268.5,60.94,45.73
2016,7,21,18,0,484.0,80.0,0.5,29.0,219.0,57.66,43.15
2016,7,21,18,15,420.0,69.5,0.55,28.0,173.0,51.15,37.74
2016,7,21,18,30,356.0,59.0,0.6,27.0,127.0,44.42,31.91
2016,7,21,18,45,266.5,45.0,0.65,26.0,87.5,34.54,23.16
2016,7,21,19,0,177.0,31.0,0.7,25.0,48.0,24.23,13.02
2016,7,21,19,15,88.5,15.5,0.7,24.5,24.0,12.24,0.0
2016,7,21,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
