Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,5,15,17.5,4.5,0.45,21.5,5.0,0.0,0.0
2016,7,22,5,30,35.0,9.0,0.5,22.0,10.0,14.69,0.0
2016,7,22,5,45,131.5,25.0,0.55,22.5,39.5,66.19,30.69
2016,7,22,6,0,228.0,41.0,0.6,23.0,69.0,122.5,84.88
2016,7,22,6,15,306.5,54.0,0.65,23.5,110.5,176.99,130.73
2016,7,22,6,30,385.0,67.0,0.7,24.0,152.0,240.35,183.23
2016,7,22,6,45,446.5,76.5,0.75,24.5,199.5,300.28,232.39
2016,7,22,7,0,508.0,86.0,0.8,25.0,247.0,370.17,287.65
2016,7,22,7,15,517.0,99.0,0.8,25.5,288.5,416.72,323.26
2016,7,22,7,30,526.0,112.0,0.8,26.0,330.0,463.09,357.35
2016,7,22,7,45,594.0,111.0,0.85,27.0,388.5,532.84,407.25
2016,7,22,8,0,662.0,110.0,0.9,28.0,447.0,606.98,458.23
2016,7,22,8,15,597.5,144.5,0.85,28.5,471.5,625.46,466.95
2016,7,22,8,30,533.0,179.0,0.8,29.0,496.0,631.2,467.1
2016,7,22,8,45,517.0,202.0,0.8,29.5,530.5,662.82,485.86
2016,7,22,9,0,501.0,225.0,0.8,30.0,565.0,691.37,501.85
2016,7,22,9,15,484.5,249.0,0.75,30.5,594.5,717.52,515.31
2016,7,22,9,30,468.0,273.0,0.7,31.0,624.0,740.65,526.52
2016,7,22,9,45,477.5,287.0,0.65,31.5,661.0,774.8,545.19
2016,7,22,10,0,487.0,301.0,0.6,32.0,698.0,807.31,562.28
2016,7,22,10,15,661.5,215.5,0.55,32.0,776.5,898.92,620.66
2016,7,22,10,30,836.0,130.0,0.5,32.0,855.0,973.81,662.22
2016,7,22,10,45,842.5,131.5,0.45,32.5,879.5,988.1,666.25
2016,7,22,11,0,849.0,133.0,0.4,33.0,904.0,999.15,669.31
2016,7,22,11,15,853.0,133.5,0.35,33.0,921.5,1003.35,669.9
2016,7,22,11,30,857.0,134.0,0.3,33.0,939.0,1004.19,668.77
2016,7,22,11,45,857.5,136.0,0.3,33.5,948.5,999.65,664.46
2016,7,22,12,0,858.0,138.0,0.3,34.0,958.0,991.77,658.44
2016,7,22,12,15,858.5,138.0,0.25,34.0,960.5,978.7,649.9
2016,7,22,12,30,859.0,138.0,0.2,34.0,963.0,962.47,639.78
2016,7,22,12,45,856.0,138.5,0.2,34.5,957.5,940.37,626.04
2016,7,22,13,0,853.0,139.0,0.2,35.0,952.0,915.43,610.79
2016,7,22,13,15,850.0,138.5,0.15,35.0,939.0,886.84,593.87
2016,7,22,13,30,847.0,138.0,0.1,35.0,926.0,855.66,575.54
2016,7,22,13,45,842.0,137.0,0.1,35.0,906.0,819.91,555.1
2016,7,22,14,0,837.0,136.0,0.1,35.0,886.0,781.98,533.2
2016,7,22,14,15,830.0,134.5,0.05,35.0,859.5,740.11,508.17
2016,7,22,14,30,823.0,133.0,0.0,35.0,833.0,696.58,481.01
2016,7,22,14,45,812.0,131.5,0.0,35.0,800.0,648.69,450.13
2016,7,22,15,0,801.0,130.0,0.0,35.0,767.0,599.47,417.54
2016,7,22,15,15,789.0,127.5,0.0,34.5,729.0,548.21,383.39
2016,7,22,15,30,777.0,125.0,0.0,34.0,691.0,496.7,347.77
2016,7,22,15,45,757.0,124.0,0.0,34.0,647.0,442.98,308.64
2016,7,22,16,0,737.0,123.0,0.0,34.0,603.0,390.36,269.03
2016,7,22,16,15,717.0,119.0,0.0,34.0,557.0,332.59,224.76
2016,7,22,16,30,697.0,115.0,0.0,34.0,511.0,279.92,183.21
2016,7,22,16,45,664.0,112.0,0.0,34.0,461.0,227.15,141.95
2016,7,22,17,0,631.0,109.0,0.0,34.0,411.0,177.97,104.77
2016,7,22,17,15,596.5,102.5,0.0,33.0,361.5,129.62,72.27
2016,7,22,17,30,562.0,96.0,0.0,32.0,312.0,85.49,50.04
2016,7,22,17,45,511.0,88.5,0.05,31.5,262.5,61.43,45.64
2016,7,22,18,0,460.0,81.0,0.1,31.0,213.0,58.31,43.26
2016,7,22,18,15,397.0,70.0,0.15,30.0,167.5,51.54,37.7
2016,7,22,18,30,334.0,59.0,0.2,29.0,122.0,44.44,31.61
2016,7,22,18,45,247.0,44.5,0.3,28.5,83.0,34.16,22.55
2016,7,22,19,0,160.0,30.0,0.4,28.0,44.0,23.44,12.01
2016,7,22,19,15,80.0,15.0,0.4,27.5,22.0,14.3,0.0
2016,7,22,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,23,5,15,20.5,4.0,0.45,21.5,4.5,0.0,0.0
2016,7,23,5,30,41.0,8.0,0.5,22.0,9.0,14.75,0.0
2016,7,23,5,45,138.5,23.5,0.6,22.5,38.0,65.62,28.22
2016,7,23,6,0,236.0,39.0,0.7,23.0,67.0,122.41,84.4
2016,7,23,6,15,315.0,51.5,0.65,23.5,108.5,176.92,130.41
2016,7,23,6,30,394.0,64.0,0.6,24.0,150.0,240.37,182.9
2016,7,23,6,45,454.0,73.0,0.55,24.5,197.5,302.88,233.71
2016,7,23,7,0,514.0,82.0,0.5,25.0,245.0,368.77,285.3
2016,7,23,7,15,556.0,89.5,0.5,26.0,294.5,428.21,329.75
2016,7,23,7,30,598.0,97.0,0.5,27.0,344.0,490.7,374.5
2016,7,23,7,45,631.5,102.0,0.55,28.0,394.0,547.44,413.75
2016,7,23,8,0,665.0,107.0,0.6,29.0,444.0,605.64,452.58
2016,7,23,8,15,689.0,112.0,0.6,29.5,492.0,657.82,486.04
2016,7,23,8,30,713.0,117.0,0.6,30.0,540.0,709.95,517.6
2016,7,23,8,45,732.5,120.0,0.6,31.0,585.5,752.64,541.14
2016,7,23,9,0,752.0,123.0,0.6,32.0,631.0,797.35,565.45
2016,7,23,9,15,766.5,126.5,0.55,32.0,672.5,836.81,587.35
2016,7,23,9,30,781.0,130.0,0.5,32.0,714.0,874.35,607.73
2016,7,23,9,45,802.5,126.0,0.5,32.5,753.0,908.08,625.2
2016,7,23,10,0,824.0,122.0,0.5,33.0,792.0,931.79,636.51
2016,7,23,10,15,832.0,124.0,0.5,33.0,822.5,954.3,648.51
2016,7,23,10,30,840.0,126.0,0.5,33.0,853.0,973.82,658.77
2016,7,23,10,45,846.0,127.0,0.5,33.5,877.5,987.18,664.15
2016,7,23,11,0,852.0,128.0,0.5,34.0,902.0,997.29,667.78
2016,7,23,11,15,856.0,129.0,0.45,34.0,919.0,1002.06,668.72
2016,7,23,11,30,860.0,130.0,0.4,34.0,936.0,1003.45,667.88
2016,7,23,11,45,660.5,269.5,0.4,34.5,892.5,953.02,636.65
2016,7,23,12,0,461.0,409.0,0.4,35.0,849.0,882.92,588.31
2016,7,23,12,15,663.5,270.0,0.4,35.0,905.5,933.32,625.2
2016,7,23,12,30,866.0,131.0,0.4,35.0,962.0,962.68,642.03
2016,7,23,12,45,863.0,132.0,0.4,35.5,956.5,940.95,627.78
2016,7,23,13,0,860.0,133.0,0.4,36.0,951.0,916.35,612.65
2016,7,23,13,15,857.5,132.0,0.35,36.0,938.5,887.55,595.4
2016,7,23,13,30,855.0,131.0,0.3,36.0,926.0,856.11,576.64
2016,7,23,13,45,850.0,130.5,0.3,36.0,906.5,820.55,556.26
2016,7,23,14,0,845.0,130.0,0.3,36.0,887.0,782.78,534.39
2016,7,23,14,15,838.5,128.5,0.3,35.5,860.5,740.95,510.84
2016,7,23,14,30,832.0,127.0,0.3,35.0,834.0,697.38,484.94
2016,7,23,14,45,550.5,247.5,0.3,35.0,708.0,582.59,406.75
2016,7,23,15,0,269.0,368.0,0.3,35.0,582.0,489.34,342.04
2016,7,23,15,15,530.5,243.0,0.3,35.0,637.5,505.86,355.98
2016,7,23,15,30,792.0,118.0,0.3,35.0,693.0,497.61,349.53
2016,7,23,15,45,559.5,194.5,0.35,35.0,588.5,413.46,290.03
2016,7,23,16,0,327.0,271.0,0.4,35.0,484.0,355.65,250.18
2016,7,23,16,15,241.0,260.0,0.4,34.5,411.0,295.68,208.7
2016,7,23,16,30,155.0,249.0,0.4,34.0,338.0,249.9,177.65
2016,7,23,16,45,77.5,163.5,0.4,34.0,208.0,159.58,113.71
2016,7,23,17,0,0.0,78.0,0.4,34.0,78.0,72.62,51.12
2016,7,23,17,15,0.0,68.5,0.4,33.5,68.5,63.73,44.67
2016,7,23,17,30,0.0,59.0,0.4,33.0,59.0,54.86,37.96
2016,7,23,17,45,267.5,63.5,0.45,32.5,139.5,43.74,30.93
2016,7,23,18,0,535.0,68.0,0.5,32.0,220.0,47.86,34.45
2016,7,23,18,15,472.0,59.5,0.55,31.0,173.5,43.39,30.76
2016,7,23,18,30,409.0,51.0,0.6,30.0,127.0,38.67,26.66
2016,7,23,18,45,318.0,39.0,0.65,29.0,87.0,30.37,19.34
2016,7,23,19,0,227.0,27.0,0.7,28.0,47.0,21.57,10.38
2016,7,23,19,15,113.5,13.5,0.65,27.5,23.5,12.87,0.0
2016,7,23,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,5,15,30.5,4.0,0.35,22.5,4.5,0.0,0.0
2016,7,24,5,30,61.0,8.0,0.4,23.0,9.0,18.18,0.0
2016,7,24,5,45,176.5,22.0,0.45,23.5,39.5,72.15,28.31
2016,7,24,6,0,292.0,36.0,0.5,24.0,70.0,136.16,92.8
2016,7,24,6,15,374.5,46.5,0.45,24.5,113.0,193.73,141.46
2016,7,24,6,30,457.0,57.0,0.4,25.0,156.0,260.41,196.3
2016,7,24,6,45,514.5,65.0,0.4,25.5,204.0,321.61,246.04
2016,7,24,7,0,572.0,73.0,0.4,26.0,252.0,388.21,298.06
2016,7,24,7,15,612.5,79.0,0.35,27.0,302.5,447.99,342.0
2016,7,24,7,30,653.0,85.0,0.3,28.0,353.0,510.59,385.8
2016,7,24,7,45,683.5,89.5,0.3,29.0,403.5,567.28,423.87
2016,7,24,8,0,714.0,94.0,0.3,30.0,454.0,625.09,461.1
2016,7,24,8,15,736.5,98.0,0.25,30.5,502.5,674.87,490.72
2016,7,24,8,30,759.0,102.0,0.2,31.0,551.0,726.54,520.45
2016,7,24,8,45,776.5,105.0,0.2,32.0,597.0,772.33,545.17
2016,7,24,9,0,794.0,108.0,0.2,33.0,643.0,816.81,568.46
2016,7,24,9,15,807.5,110.5,0.2,33.5,685.0,855.59,588.9
2016,7,24,9,30,821.0,113.0,0.2,34.0,727.0,892.29,607.82
2016,7,24,9,45,830.5,116.0,0.2,34.5,763.5,915.94,618.79
2016,7,24,10,0,840.0,119.0,0.2,35.0,800.0,944.16,632.54
2016,7,24,10,15,848.0,120.5,0.25,35.0,831.0,966.45,644.97
2016,7,24,10,30,856.0,122.0,0.3,35.0,862.0,985.71,655.84
2016,7,24,10,45,861.5,123.0,0.35,35.5,886.5,998.76,661.96
2016,7,24,11,0,867.0,124.0,0.4,36.0,911.0,1008.51,666.37
2016,7,24,11,15,871.0,125.0,0.4,36.0,928.5,1013.35,668.42
2016,7,24,11,30,875.0,126.0,0.4,36.0,946.0,1014.75,668.69
2016,7,24,11,45,877.5,126.5,0.4,36.0,956.5,1010.69,666.03
2016,7,24,12,0,880.0,127.0,0.4,36.0,967.0,1003.22,661.62
2016,7,24,12,15,881.0,127.0,0.4,36.0,969.5,990.41,654.31
2016,7,24,12,30,882.0,127.0,0.4,36.0,972.0,974.34,645.29
2016,7,24,12,45,865.5,137.5,0.45,36.5,963.5,948.7,630.57
2016,7,24,13,0,849.0,148.0,0.5,37.0,955.0,920.51,614.44
2016,7,24,13,15,653.5,267.5,0.5,37.0,884.0,844.91,569.0
2016,7,24,13,30,458.0,387.0,0.5,37.0,813.0,765.24,516.47
2016,7,24,13,45,465.5,373.0,0.5,37.0,798.0,737.23,500.63
2016,7,24,14,0,473.0,359.0,0.5,37.0,783.0,707.53,482.84
2016,7,24,14,15,477.0,342.5,0.5,36.5,758.5,671.33,461.65
2016,7,24,14,30,481.0,326.0,0.5,36.0,734.0,633.82,439.15
2016,7,24,14,45,498.5,303.5,0.55,36.0,712.0,598.53,417.32
2016,7,24,15,0,516.0,281.0,0.6,36.0,690.0,560.84,393.12
2016,7,24,15,15,653.5,202.5,0.55,36.0,694.0,537.7,377.9
2016,7,24,15,30,791.0,124.0,0.5,36.0,698.0,502.11,352.36
2016,7,24,15,45,778.5,119.5,0.5,36.0,655.5,447.75,312.34
2016,7,24,16,0,766.0,115.0,0.5,36.0,613.0,393.68,271.33
2016,7,24,16,15,746.5,111.5,0.5,35.5,566.0,338.71,229.04
2016,7,24,16,30,727.0,108.0,0.5,35.0,519.0,281.22,183.98
2016,7,24,16,45,703.0,103.0,0.5,35.0,469.5,226.96,140.83
2016,7,24,17,0,679.0,98.0,0.5,35.0,420.0,175.22,101.05
2016,7,24,17,15,645.5,92.0,0.45,34.0,369.5,124.55,66.81
2016,7,24,17,30,612.0,86.0,0.4,33.0,319.0,77.92,43.74
2016,7,24,17,45,566.5,79.0,0.4,32.5,269.0,54.07,39.45
2016,7,24,18,0,521.0,72.0,0.4,32.0,219.0,51.29,37.29
2016,7,24,18,15,456.5,62.5,0.45,31.0,172.0,46.1,33.01
2016,7,24,18,30,392.0,53.0,0.5,30.0,125.0,40.61,28.25
2016,7,24,18,45,299.0,40.5,0.6,29.0,85.0,31.89,20.55
2016,7,24,19,0,206.0,28.0,0.7,28.0,45.0,21.93,10.38
2016,7,24,19,15,103.0,14.0,0.7,27.5,22.5,13.34,0.0
2016,7,24,19,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,25,5,45,108.5,20.0,0.4,23.5,32.0,53.73,17.96
2016,7,25,6,0,217.0,40.0,0.4,24.0,64.0,118.28,80.74
2016,7,25,6,15,297.0,53.5,0.4,24.5,105.5,173.02,126.64
2016,7,25,6,30,377.0,67.0,0.4,25.0,147.0,236.88,179.03
2016,7,25,6,45,438.5,77.0,0.45,26.0,195.0,296.89,227.39
2016,7,25,7,0,500.0,87.0,0.5,27.0,243.0,366.63,281.38
2016,7,25,7,15,542.5,94.5,0.55,28.0,292.5,425.82,325.6
2016,7,25,7,30,585.0,102.0,0.6,29.0,342.0,488.08,370.31
2016,7,25,7,45,619.5,107.5,0.65,30.0,392.0,545.58,409.92
2016,7,25,8,0,654.0,113.0,0.7,31.0,442.0,604.62,449.14
2016,7,25,8,15,678.0,118.0,0.7,31.5,490.5,656.45,482.46
2016,7,25,8,30,702.0,123.0,0.7,32.0,539.0,708.24,513.77
2016,7,25,8,45,721.0,127.5,0.75,32.5,584.5,754.96,541.62
2016,7,25,9,0,740.0,132.0,0.8,33.0,630.0,800.65,568.36
2016,7,25,9,15,755.0,135.0,0.85,33.5,671.0,836.1,588.27
2016,7,25,9,30,770.0,138.0,0.9,34.0,712.0,873.3,609.15
2016,7,25,9,45,779.5,141.5,0.95,34.5,748.5,903.76,625.66
2016,7,25,10,0,789.0,145.0,1.0,35.0,785.0,931.64,640.58
2016,7,25,10,15,797.5,147.5,1.0,35.0,815.5,954.71,653.08
2016,7,25,10,30,806.0,150.0,1.0,35.0,846.0,974.86,663.89
2016,7,25,10,45,812.5,151.5,1.0,35.5,870.0,988.86,669.75
2016,7,25,11,0,819.0,153.0,1.0,36.0,894.0,999.66,673.84
2016,7,25,11,15,823.0,154.0,1.0,36.0,911.0,1004.1,675.74
2016,7,25,11,30,827.0,155.0,1.0,36.0,928.0,1005.2,675.86
2016,7,25,11,45,657.5,278.0,1.05,36.0,897.0,959.07,648.52
2016,7,25,12,0,488.0,401.0,1.1,36.0,866.0,902.47,610.08
2016,7,25,12,15,458.5,405.5,1.1,36.0,843.5,866.61,588.31
2016,7,25,12,30,429.0,410.0,1.1,36.0,821.0,829.55,565.4
2016,7,25,12,45,430.0,407.0,1.1,36.5,817.0,813.18,554.61
2016,7,25,13,0,431.0,404.0,1.1,37.0,813.0,795.11,542.57
2016,7,25,13,15,434.0,396.0,1.1,37.0,803.0,772.57,529.01
2016,7,25,13,30,437.0,388.0,1.1,37.0,793.0,748.5,514.42
2016,7,25,13,45,611.0,278.0,1.1,37.0,831.0,768.14,531.66
2016,7,25,14,0,785.0,168.0,1.1,37.0,869.0,773.69,538.6
2016,7,25,14,15,777.0,166.0,1.1,36.5,842.5,731.45,512.78
2016,7,25,14,30,769.0,164.0,1.1,36.0,816.0,687.82,485.37
2016,7,25,14,45,757.5,161.5,1.1,36.0,783.0,640.28,453.63
2016,7,25,15,0,746.0,159.0,1.1,36.0,750.0,592.1,420.66
2016,7,25,15,15,732.5,156.0,1.05,35.5,711.5,539.68,384.4
2016,7,25,15,30,719.0,153.0,1.0,35.0,673.0,489.03,348.16
2016,7,25,15,45,697.5,150.5,1.0,35.0,629.5,435.56,308.4
2016,7,25,16,0,676.0,148.0,1.0,35.0,586.0,383.49,268.53
2016,7,25,16,15,654.0,143.0,0.95,34.5,540.0,330.78,227.62
2016,7,25,16,30,632.0,138.0,0.9,34.0,494.0,280.06,187.45
2016,7,25,16,45,543.0,145.0,0.9,34.0,430.5,227.77,148.27
2016,7,25,17,0,454.0,152.0,0.9,34.0,367.0,184.28,117.72
2016,7,25,17,15,421.5,140.5,0.8,33.5,321.5,141.92,88.96
2016,7,25,17,30,389.0,129.0,0.7,33.0,276.0,103.49,68.35
2016,7,25,17,45,352.5,114.0,0.65,32.5,231.5,80.58,61.26
2016,7,25,18,0,316.0,99.0,0.6,32.0,187.0,71.71,54.13
2016,7,25,18,15,266.0,82.5,0.55,31.0,146.0,64.35,48.1
2016,7,25,18,30,216.0,66.0,0.5,30.0,105.0,52.27,37.85
2016,7,25,18,45,152.0,47.5,0.5,29.5,70.5,38.29,25.65
2016,7,25,19,0,88.0,29.0,0.5,29.0,36.0,23.88,11.39
2016,7,25,19,15,44.0,14.5,0.5,28.5,18.0,13.82,0.0
2016,7,25,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.65,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,91.5,19.5,0.7,24.5,30.0,48.96,13.42
2016,7,26,6,0,183.0,39.0,0.8,25.0,60.0,107.44,72.81
2016,7,26,6,15,259.0,54.5,0.75,25.5,100.5,161.15,117.79
2016,7,26,6,30,335.0,70.0,0.7,26.0,141.0,223.51,168.94
2016,7,26,6,45,409.5,75.5,0.65,27.0,186.0,281.88,215.88
2016,7,26,7,0,484.0,81.0,0.6,28.0,231.0,351.96,270.02
2016,7,26,7,15,370.0,118.5,0.6,28.5,246.0,351.83,269.8
2016,7,26,7,30,256.0,156.0,0.6,29.0,261.0,333.54,254.98
2016,7,26,7,45,422.5,143.0,0.6,29.5,343.5,450.28,341.86
2016,7,26,8,0,589.0,130.0,0.6,30.0,426.0,577.58,431.39
2016,7,26,8,15,507.5,172.0,0.55,30.5,445.5,583.46,430.48
2016,7,26,8,30,426.0,214.0,0.5,31.0,465.0,585.53,427.69
2016,7,26,8,45,453.0,223.0,0.5,32.0,509.5,633.4,457.34
2016,7,26,9,0,480.0,232.0,0.5,33.0,554.0,681.59,485.8
2016,7,26,9,15,593.5,197.5,0.45,33.5,622.0,764.7,538.13
2016,7,26,9,30,707.0,163.0,0.4,34.0,690.0,847.47,585.78
2016,7,26,9,45,738.5,155.0,0.35,34.5,729.5,879.8,600.83
2016,7,26,10,0,770.0,147.0,0.3,35.0,769.0,915.72,618.41
2016,7,26,10,15,778.5,149.0,0.25,35.0,799.0,937.96,628.95
2016,7,26,10,30,787.0,151.0,0.2,35.0,829.0,957.33,638.02
2016,7,26,10,45,792.0,153.5,0.15,35.5,852.5,970.72,642.44
2016,7,26,11,0,797.0,156.0,0.1,36.0,876.0,980.94,645.26
2016,7,26,11,15,801.0,157.0,0.1,36.0,893.0,985.33,647.05
2016,7,26,11,30,805.0,158.0,0.1,36.0,910.0,986.45,647.18
2016,7,26,11,45,805.0,160.0,0.15,36.0,919.5,981.29,644.72
2016,7,26,12,0,805.0,162.0,0.2,36.0,929.0,972.89,640.7
2016,7,26,12,15,805.5,162.5,0.25,36.0,931.5,960.28,634.47
2016,7,26,12,30,806.0,163.0,0.3,36.0,934.0,944.57,626.61
2016,7,26,12,45,794.0,170.0,0.35,36.5,926.0,920.53,612.71
2016,7,26,13,0,782.0,177.0,0.4,37.0,918.0,894.03,597.46
2016,7,26,13,15,779.0,176.0,0.4,36.5,906.0,865.62,582.57
2016,7,26,13,30,776.0,175.0,0.4,36.0,894.0,834.83,566.11
2016,7,26,13,45,768.5,175.0,0.4,36.0,874.0,799.05,545.33
2016,7,26,14,0,761.0,175.0,0.4,36.0,854.0,761.49,523.31
2016,7,26,14,15,753.0,173.0,0.4,36.0,828.0,720.12,497.65
2016,7,26,14,30,745.0,171.0,0.4,36.0,802.0,677.43,470.5
2016,7,26,14,45,733.0,169.0,0.45,36.0,769.5,629.93,440.19
2016,7,26,15,0,721.0,167.0,0.5,36.0,737.0,582.37,408.88
2016,7,26,15,15,707.5,163.5,0.5,35.5,699.5,532.35,375.21
2016,7,26,15,30,694.0,160.0,0.5,35.0,662.0,482.44,340.41
2016,7,26,15,45,575.0,195.0,0.5,35.0,593.0,419.93,295.38
2016,7,26,16,0,456.0,230.0,0.5,35.0,524.0,367.85,257.78
2016,7,26,16,15,228.0,120.5,0.5,35.0,267.5,173.93,121.21
2016,7,26,16,30,0.0,11.0,0.5,35.0,11.0,10.22,2.32
2016,7,26,16,45,0.0,10.0,0.5,35.0,10.0,9.28,1.66
2016,7,26,17,0,0.0,9.0,0.5,35.0,9.0,8.35,0.95
2016,7,26,17,15,0.0,8.0,0.5,34.5,8.0,7.42,0.24
2016,7,26,17,30,0.0,7.0,0.5,34.0,7.0,6.49,0.0
2016,7,26,17,45,0.0,5.5,0.5,33.5,5.5,5.09,0.0
2016,7,26,18,0,0.0,4.0,0.5,33.0,4.0,3.7,0.0
2016,7,26,18,15,0.0,3.0,0.45,32.5,3.0,2.78,0.0
2016,7,26,18,30,0.0,2.0,0.4,32.0,2.0,1.85,0.0
2016,7,26,18,45,0.0,1.0,0.35,31.5,1.0,0.92,0.0
2016,7,26,19,0,0.0,0.0,0.3,31.0,0.0,0.0,0.0
2016,7,26,19,15,0.0,0.0,0.25,30.5,0.0,0.0,0.0
2016,7,26,19,30,0.0,0.0,0.2,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.15,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.1,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.1,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.1,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.15,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.25,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.35,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,5,45,81.5,19.5,0.55,23.5,28.5,42.87,8.47
2016,7,27,6,0,163.0,39.0,0.6,24.0,57.0,101.86,69.03
2016,7,27,6,15,238.0,55.0,0.6,24.5,96.5,154.58,113.3
2016,7,27,6,30,313.0,71.0,0.6,25.0,136.0,215.86,163.68
2016,7,27,6,45,172.5,91.5,0.6,26.0,129.0,185.22,142.46
2016,7,27,7,0,32.0,112.0,0.6,27.0,122.0,131.58,100.37
2016,7,27,7,15,41.5,134.5,0.65,27.5,150.0,161.78,124.21
2016,7,27,7,30,51.0,157.0,0.7,28.0,178.0,192.78,147.88
2016,7,27,7,45,42.0,173.5,0.75,29.0,192.5,205.57,156.45
2016,7,27,8,0,33.0,190.0,0.8,30.0,207.0,217.49,164.14
2016,7,27,8,15,35.5,211.0,0.75,30.5,230.5,242.15,181.61
2016,7,27,8,30,38.0,232.0,0.7,31.0,254.0,266.87,198.72
2016,7,27,8,45,167.5,260.5,0.65,31.5,371.0,415.96,307.93
2016,7,27,9,0,297.0,289.0,0.6,32.0,488.0,574.93,416.46
2016,7,27,9,15,509.5,220.5,0.5,32.5,588.5,709.97,505.86
2016,7,27,9,30,722.0,152.0,0.4,33.0,689.0,849.16,590.04
2016,7,27,9,45,736.0,154.0,0.35,33.5,725.5,876.58,601.38
2016,7,27,10,0,750.0,156.0,0.3,34.0,762.0,906.32,615.48
2016,7,27,10,15,759.0,158.5,0.25,34.0,792.0,929.23,626.61
2016,7,27,10,30,768.0,161.0,0.2,34.0,822.0,949.34,636.19
2016,7,27,10,45,773.5,163.5,0.2,34.0,846.0,963.01,643.03
2016,7,27,11,0,779.0,166.0,0.2,34.0,870.0,973.56,648.25
2016,7,27,11,15,783.0,167.5,0.2,34.0,887.0,978.37,650.31
2016,7,27,11,30,787.0,169.0,0.2,34.0,904.0,979.96,650.7
2016,7,27,11,45,787.0,171.5,0.25,34.5,913.0,975.3,647.32
2016,7,27,12,0,787.0,174.0,0.3,35.0,922.0,967.44,642.35
2016,7,27,12,15,586.5,297.0,0.35,35.0,855.5,885.54,593.4
2016,7,27,12,30,386.0,420.0,0.4,35.0,789.0,793.0,533.98
2016,7,27,12,45,577.5,302.5,0.45,35.0,851.5,850.81,576.49
2016,7,27,13,0,769.0,185.0,0.5,35.0,914.0,889.99,602.92
2016,7,27,13,15,766.0,184.0,0.5,34.5,901.5,861.84,587.04
2016,7,27,13,30,763.0,183.0,0.5,34.0,889.0,831.35,570.5
2016,7,27,13,45,521.0,305.0,0.5,34.0,782.0,720.43,497.89
2016,7,27,14,0,279.0,427.0,0.5,34.0,675.0,617.75,427.97
2016,7,27,14,15,504.5,303.5,0.5,34.0,736.0,656.73,459.31
2016,7,27,14,30,730.0,180.0,0.5,34.0,797.0,674.67,474.39
2016,7,27,14,45,719.0,177.0,0.5,34.0,764.5,627.92,442.91
2016,7,27,15,0,708.0,174.0,0.5,34.0,732.0,580.6,410.94
2016,7,27,15,15,635.0,200.5,0.5,33.5,682.0,525.13,372.79
2016,7,27,15,30,562.0,227.0,0.5,33.0,632.0,475.22,337.74
2016,7,27,15,45,281.0,121.5,0.5,33.0,324.0,228.25,164.38
2016,7,27,16,0,0.0,16.0,0.5,33.0,16.0,14.88,5.96
2016,7,27,16,15,0.0,29.5,0.45,33.0,29.5,27.43,15.96
2016,7,27,16,30,0.0,43.0,0.4,33.0,43.0,39.99,25.88
2016,7,27,16,45,0.0,47.0,0.4,33.0,47.0,43.7,28.88
2016,7,27,17,0,0.0,51.0,0.4,33.0,51.0,47.41,31.91
2016,7,27,17,15,0.0,44.5,0.4,32.5,44.5,41.35,27.31
2016,7,27,17,30,0.0,38.0,0.4,32.0,38.0,35.28,22.65
2016,7,27,17,45,0.0,31.5,0.4,31.5,31.5,29.23,18.98
2016,7,27,18,0,0.0,25.0,0.4,31.0,25.0,23.18,13.94
2016,7,27,18,15,0.0,19.5,0.4,30.5,19.5,18.07,9.6
2016,7,27,18,30,0.0,14.0,0.4,30.0,14.0,12.97,5.21
2016,7,27,18,45,0.0,9.0,0.4,29.5,9.0,8.33,1.17
2016,7,27,19,0,0.0,4.0,0.4,29.0,4.0,3.7,0.0
2016,7,27,19,15,0.0,2.0,0.4,28.5,2.0,1.91,0.0
2016,7,27,19,30,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.4,27.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,116.5,17.5,0.3,23.5,30.0,51.61,7.28
2016,7,28,6,0,233.0,35.0,0.3,24.0,60.0,116.93,78.25
2016,7,28,6,15,318.0,47.0,0.3,24.5,101.5,172.4,125.27
2016,7,28,6,30,403.0,59.0,0.3,25.0,143.0,240.23,180.83
2016,7,28,6,45,468.0,67.0,0.3,26.0,190.5,302.01,230.46
2016,7,28,7,0,533.0,75.0,0.3,27.0,238.0,370.02,282.94
2016,7,28,7,15,575.5,81.5,0.3,27.5,288.0,429.62,327.72
2016,7,28,7,30,618.0,88.0,0.3,28.0,338.0,492.31,372.93
2016,7,28,7,45,653.0,92.0,0.35,29.0,388.5,549.88,412.46
2016,7,28,8,0,688.0,96.0,0.4,30.0,439.0,609.03,451.6
2016,7,28,8,15,711.5,100.5,0.4,30.5,487.5,661.38,484.21
2016,7,28,8,30,735.0,105.0,0.4,31.0,536.0,711.1,513.74
2016,7,28,8,45,755.5,107.0,0.45,31.5,582.0,757.51,541.19
2016,7,28,9,0,776.0,109.0,0.5,32.0,628.0,802.86,567.53
2016,7,28,9,15,789.5,112.0,0.55,32.5,669.5,841.77,589.45
2016,7,28,9,30,803.0,115.0,0.6,33.0,711.0,878.65,609.94
2016,7,28,9,45,817.5,115.0,0.7,33.5,748.0,903.26,623.73
2016,7,28,10,0,832.0,115.0,0.8,34.0,785.0,932.89,640.67
2016,7,28,10,15,839.5,116.5,0.85,34.0,816.0,954.66,653.21
2016,7,28,10,30,847.0,118.0,0.9,34.0,847.0,973.4,664.08
2016,7,28,10,45,852.5,119.5,1.0,34.5,871.5,986.97,671.54
2016,7,28,11,0,858.0,121.0,1.1,35.0,896.0,997.23,677.13
2016,7,28,11,15,862.0,122.0,1.15,35.0,913.5,1002.1,680.15
2016,7,28,11,30,866.0,123.0,1.2,35.0,931.0,1003.53,681.33
2016,7,28,11,45,869.0,123.0,1.25,35.0,941.0,999.52,679.4
2016,7,28,12,0,872.0,123.0,1.3,35.0,951.0,992.11,675.6
2016,7,28,12,15,872.5,123.5,1.35,35.0,953.5,979.38,668.73
2016,7,28,12,30,873.0,124.0,1.4,35.0,956.0,963.4,659.98
2016,7,28,12,45,869.5,125.5,1.45,35.5,950.5,941.46,646.32
2016,7,28,13,0,866.0,127.0,1.5,36.0,945.0,916.6,630.93
2016,7,28,13,15,863.0,126.5,1.5,36.0,932.5,887.5,613.62
2016,7,28,13,30,860.0,126.0,1.5,36.0,920.0,855.73,594.62
2016,7,28,13,45,857.5,123.5,1.55,36.0,900.5,819.97,573.53
2016,7,28,14,0,855.0,121.0,1.6,36.0,881.0,781.81,550.68
2016,7,28,14,15,526.0,267.0,1.6,35.5,730.0,639.39,454.65
2016,7,28,14,30,197.0,413.0,1.6,35.0,579.0,514.69,365.91
2016,7,28,14,45,104.5,325.5,1.65,35.0,413.0,364.87,262.8
2016,7,28,15,0,12.0,238.0,1.7,35.0,247.0,226.48,163.62
2016,7,28,15,15,123.5,284.5,1.7,35.0,373.5,322.76,234.75
2016,7,28,15,30,235.0,331.0,1.7,35.0,500.0,406.56,293.41
2016,7,28,15,45,253.0,305.5,1.7,35.0,477.0,373.13,268.66
2016,7,28,16,0,271.0,280.0,1.7,35.0,454.0,340.54,244.32
2016,7,28,16,15,501.5,188.5,1.65,34.5,480.0,317.98,222.79
2016,7,28,16,30,732.0,97.0,1.6,34.0,506.0,274.42,181.49
2016,7,28,16,45,706.0,93.0,1.6,33.5,457.0,220.58,137.95
2016,7,28,17,0,680.0,89.0,1.6,33.0,408.0,165.16,94.94
2016,7,28,17,15,646.0,84.0,1.5,32.5,357.5,115.15,60.86
2016,7,28,17,30,612.0,79.0,1.4,32.0,307.0,69.24,38.95
2016,7,28,17,45,567.0,72.5,1.3,31.5,258.0,49.38,35.79
2016,7,28,18,0,522.0,66.0,1.2,31.0,209.0,46.79,33.71
2016,7,28,18,15,453.5,57.5,1.15,30.5,162.5,42.27,29.84
2016,7,28,18,30,385.0,49.0,1.1,30.0,116.0,37.5,25.58
2016,7,28,18,45,282.5,37.0,1.05,29.5,77.5,29.13,18.04
2016,7,28,19,0,180.0,25.0,1.0,29.0,39.0,19.63,7.07
2016,7,28,19,15,90.0,12.5,1.05,28.5,19.5,11.91,0.0
2016,7,28,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,124.5,16.5,0.55,23.5,29.5,51.9,2.69
2016,7,29,6,0,249.0,33.0,0.6,24.0,59.0,119.03,79.09
2016,7,29,6,15,336.5,43.5,0.65,24.0,100.0,176.76,128.78
2016,7,29,6,30,424.0,54.0,0.7,24.0,141.0,243.13,184.34
2016,7,29,6,45,488.5,60.5,0.75,24.5,188.5,303.97,234.76
2016,7,29,7,0,553.0,67.0,0.8,25.0,236.0,370.98,288.43
2016,7,29,7,15,594.5,73.0,0.85,25.0,285.5,430.37,335.19
2016,7,29,7,30,636.0,79.0,0.9,25.0,335.0,492.76,382.66
2016,7,29,7,45,670.0,82.5,1.0,25.5,385.0,549.86,424.38
2016,7,29,8,0,704.0,86.0,1.1,26.0,435.0,606.57,464.63
2016,7,29,8,15,727.0,89.5,1.1,26.5,483.0,658.08,497.71
2016,7,29,8,30,750.0,93.0,1.1,27.0,531.0,709.35,529.76
2016,7,29,8,45,772.0,94.0,1.15,27.5,577.5,756.36,558.72
2016,7,29,9,0,794.0,95.0,1.2,28.0,624.0,802.4,586.58
2016,7,29,9,15,549.5,212.0,1.15,28.5,589.5,736.69,537.95
2016,7,29,9,30,305.0,329.0,1.1,29.0,555.0,641.38,465.54
2016,7,29,9,45,576.0,215.0,1.1,29.5,668.5,797.11,574.96
2016,7,29,10,0,847.0,101.0,1.1,30.0,782.0,932.26,657.27
2016,7,29,10,15,855.5,102.5,1.05,30.0,813.5,955.4,667.93
2016,7,29,10,30,864.0,104.0,1.0,30.0,845.0,975.49,678.05
2016,7,29,10,45,870.0,105.5,0.95,30.5,870.5,989.86,683.36
2016,7,29,11,0,876.0,107.0,0.9,31.0,896.0,1000.88,686.73
2016,7,29,11,15,584.5,277.5,0.85,31.0,808.5,898.08,621.29
2016,7,29,11,30,293.0,448.0,0.8,31.0,721.0,763.52,528.63
2016,7,29,11,45,589.0,281.0,0.8,31.5,837.0,894.73,619.48
2016,7,29,12,0,885.0,114.0,0.8,32.0,953.0,996.11,678.85
2016,7,29,12,15,886.0,114.0,0.75,32.0,956.5,983.26,668.73
2016,7,29,12,30,887.0,114.0,0.7,32.0,960.0,967.1,658.31
2016,7,29,12,45,638.0,263.5,0.7,32.5,870.0,870.73,598.5
2016,7,29,13,0,389.0,413.0,0.7,33.0,780.0,762.15,524.36
2016,7,29,13,15,630.0,266.5,0.7,33.0,852.0,824.01,570.93
2016,7,29,13,30,871.0,120.0,0.7,33.0,924.0,859.36,593.96
2016,7,29,13,45,499.0,279.5,0.7,33.5,738.0,678.84,475.29
2016,7,29,14,0,127.0,439.0,0.7,34.0,552.0,509.49,356.64
2016,7,29,14,15,485.0,279.5,0.65,34.0,691.0,620.6,439.14
2016,7,29,14,30,843.0,120.0,0.6,34.0,830.0,697.31,492.75
2016,7,29,14,45,498.5,248.5,0.6,34.0,664.0,549.55,389.55
2016,7,29,15,0,154.0,377.0,0.6,34.0,498.0,430.12,305.09
2016,7,29,15,15,474.5,246.0,0.6,33.5,591.5,476.81,341.38
2016,7,29,15,30,795.0,115.0,0.6,33.0,685.0,493.68,352.38
2016,7,29,15,45,773.5,114.5,0.6,33.0,640.5,438.47,310.48
2016,7,29,16,0,752.0,114.0,0.6,33.0,596.0,384.51,268.81
2016,7,29,16,15,731.5,110.0,0.55,32.5,549.0,329.34,225.45
2016,7,29,16,30,711.0,106.0,0.5,32.0,502.0,271.85,179.6
2016,7,29,16,45,675.5,104.0,0.45,32.0,451.0,218.42,136.92
2016,7,29,17,0,640.0,102.0,0.4,32.0,400.0,168.87,99.04
2016,7,29,17,15,604.0,96.0,0.35,31.5,350.0,120.17,66.4
2016,7,29,17,30,568.0,90.0,0.3,31.0,300.0,75.88,45.48
2016,7,29,17,45,512.5,83.0,0.3,30.5,250.0,57.92,43.04
2016,7,29,18,0,457.0,76.0,0.3,30.0,200.0,55.37,41.01
2016,7,29,18,15,389.0,65.0,0.3,29.5,155.0,48.19,34.92
2016,7,29,18,30,321.0,54.0,0.3,29.0,110.0,40.95,28.55
2016,7,29,18,45,227.0,39.5,0.3,29.0,72.5,30.52,19.18
2016,7,29,19,0,133.0,25.0,0.3,29.0,35.0,19.64,6.45
2016,7,29,19,15,66.5,12.5,0.3,28.5,17.5,11.91,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.25,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.2,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.2,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,30,5,45,96.0,17.5,0.25,22.5,27.5,46.54,0.0
2016,7,30,6,0,192.0,35.0,0.3,23.0,55.0,105.58,70.19
2016,7,30,6,15,275.0,48.5,0.3,23.5,95.0,159.62,116.36
2016,7,30,6,30,358.0,62.0,0.3,24.0,135.0,223.28,168.81
2016,7,30,6,45,421.0,72.0,0.3,24.5,181.5,282.83,217.42
2016,7,30,7,0,484.0,82.0,0.3,25.0,228.0,352.59,272.17
2016,7,30,7,15,352.5,119.5,0.3,26.0,236.5,343.3,264.55
2016,7,30,7,30,221.0,157.0,0.3,27.0,245.0,313.94,240.81
2016,7,30,7,45,431.0,132.5,0.3,28.0,335.0,444.37,338.29
2016,7,30,8,0,641.0,108.0,0.3,29.0,425.0,589.86,439.83
2016,7,30,8,15,665.5,113.0,0.3,29.5,473.0,641.64,471.98
2016,7,30,8,30,690.0,118.0,0.3,30.0,521.0,693.46,503.19
2016,7,30,8,45,503.0,200.0,0.35,30.5,507.0,650.31,469.69
2016,7,30,9,0,316.0,282.0,0.4,31.0,493.0,584.26,420.5
2016,7,30,9,15,380.0,280.5,0.4,31.0,550.0,648.1,463.91
2016,7,30,9,30,444.0,279.0,0.4,31.0,607.0,726.93,514.15
2016,7,30,9,45,281.5,331.5,0.45,31.5,543.5,628.02,444.2
2016,7,30,10,0,119.0,384.0,0.5,32.0,480.0,519.7,367.97
2016,7,30,10,15,181.0,399.0,0.5,32.0,551.0,596.49,420.77
2016,7,30,10,30,243.0,414.0,0.5,32.0,622.0,686.84,478.82
2016,7,30,10,45,528.5,279.0,0.5,32.5,749.0,841.93,581.65
2016,7,30,11,0,814.0,144.0,0.5,33.0,876.0,986.26,666.54
2016,7,30,11,15,569.0,292.5,0.5,33.0,809.5,897.59,609.17
2016,7,30,11,30,324.0,441.0,0.5,33.0,743.0,787.79,535.76
2016,7,30,11,45,575.0,294.5,0.55,33.5,836.5,894.24,608.94
2016,7,30,12,0,826.0,148.0,0.6,34.0,930.0,971.54,654.99
2016,7,30,12,15,826.5,148.5,0.6,34.0,932.5,959.13,646.51
2016,7,30,12,30,827.0,149.0,0.6,34.0,935.0,943.63,637.55
2016,7,30,12,45,824.0,150.0,0.6,34.0,930.0,922.32,625.24
2016,7,30,13,0,821.0,151.0,0.6,34.0,925.0,898.24,611.36
2016,7,30,13,15,818.0,150.0,0.6,34.0,912.5,875.07,598.04
2016,7,30,13,30,815.0,149.0,0.6,34.0,900.0,843.1,579.33
2016,7,30,13,45,809.0,148.5,0.65,34.0,880.0,806.75,558.71
2016,7,30,14,0,803.0,148.0,0.7,34.0,860.0,768.38,536.54
2016,7,30,14,15,796.0,146.0,0.7,34.0,834.0,726.03,510.7
2016,7,30,14,30,789.0,144.0,0.7,34.0,808.0,682.13,482.16
2016,7,30,14,45,779.5,142.0,0.7,34.0,775.5,635.27,450.95
2016,7,30,15,0,770.0,140.0,0.7,34.0,743.0,587.52,418.27
2016,7,30,15,15,757.5,137.0,0.7,33.5,705.0,536.57,383.24
2016,7,30,15,30,745.0,134.0,0.7,33.0,667.0,485.51,346.84
2016,7,30,15,45,726.5,131.5,0.7,33.0,624.0,429.29,304.92
2016,7,30,16,0,708.0,129.0,0.7,33.0,581.0,376.68,264.27
2016,7,30,16,15,583.0,159.0,0.7,33.0,512.0,318.71,220.75
2016,7,30,16,30,458.0,189.0,0.7,33.0,443.0,273.04,187.29
2016,7,30,16,45,274.0,190.5,0.7,33.0,338.0,210.18,145.13
2016,7,30,17,0,90.0,192.0,0.7,33.0,233.0,173.96,125.16
2016,7,30,17,15,84.0,169.0,0.65,32.0,203.5,147.06,106.34
2016,7,30,17,30,78.0,146.0,0.6,31.0,174.0,121.22,89.07
2016,7,30,17,45,67.5,123.5,0.55,30.5,145.5,101.44,78.91
2016,7,30,18,0,57.0,101.0,0.5,30.0,117.0,84.25,64.91
2016,7,30,18,15,42.5,79.5,0.5,29.5,90.0,67.36,50.79
2016,7,30,18,30,28.0,58.0,0.5,29.0,63.0,50.14,36.09
2016,7,30,18,45,14.0,38.5,0.55,28.5,41.0,34.02,21.97
2016,7,30,19,0,0.0,19.0,0.6,28.0,19.0,17.64,4.52
2016,7,30,19,15,0.0,9.5,0.6,28.0,9.5,9.05,0.0
2016,7,30,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.55,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.45,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,5,45,83.0,17.5,0.45,22.5,26.0,43.41,0.0
2016,7,31,6,0,166.0,35.0,0.5,23.0,52.0,98.42,65.02
2016,7,31,6,15,246.5,50.0,0.45,23.5,91.5,151.81,110.8
2016,7,31,6,30,327.0,65.0,0.4,24.0,131.0,214.52,162.47
2016,7,31,6,45,166.0,83.0,0.4,25.0,116.5,172.65,132.83
2016,7,31,7,0,5.0,101.0,0.4,26.0,102.0,100.99,76.18
2016,7,31,7,15,17.0,124.0,0.4,26.5,130.5,130.77,99.97
2016,7,31,7,30,29.0,147.0,0.4,27.0,159.0,168.67,129.26
2016,7,31,7,45,47.0,174.0,0.4,27.5,196.0,210.16,160.67
2016,7,31,8,0,65.0,201.0,0.4,28.0,233.0,253.13,192.42
2016,7,31,8,15,361.5,166.0,0.4,28.5,373.5,468.38,354.23
2016,7,31,8,30,658.0,131.0,0.4,29.0,514.0,683.16,502.11
2016,7,31,8,45,481.0,207.5,0.4,29.5,500.0,640.58,465.43
2016,7,31,9,0,304.0,284.0,0.4,30.0,486.0,576.43,416.81
2016,7,31,9,15,519.0,215.0,0.35,30.5,586.5,713.27,510.49
2016,7,31,9,30,734.0,146.0,0.3,31.0,687.0,849.92,593.71
2016,7,31,9,45,768.5,135.5,0.25,31.5,728.0,888.02,611.56
2016,7,31,10,0,803.0,125.0,0.2,32.0,769.0,924.45,629.48
2016,7,31,10,15,812.0,127.0,0.2,32.0,800.0,939.49,636.78
2016,7,31,10,30,821.0,129.0,0.2,32.0,831.0,959.8,647.56
2016,7,31,10,45,824.0,132.5,0.2,32.5,855.0,972.6,652.58
2016,7,31,11,0,827.0,136.0,0.2,33.0,879.0,982.11,655.87
2016,7,31,11,15,831.0,137.0,0.25,33.0,896.5,986.74,658.83
2016,7,31,11,30,835.0,138.0,0.3,33.0,914.0,988.05,660.1
2016,7,31,11,45,835.0,140.5,0.35,33.5,923.5,983.51,656.86
2016,7,31,12,0,835.0,143.0,0.4,34.0,933.0,975.68,651.92
2016,7,31,12,15,836.0,143.5,0.45,34.0,936.0,963.66,646.0
2016,7,31,12,30,837.0,144.0,0.5,34.0,939.0,948.49,638.34
2016,7,31,12,45,499.5,310.0,0.55,34.0,784.0,786.13,538.04
2016,7,31,13,0,162.0,476.0,0.6,34.0,629.0,611.41,421.08
2016,7,31,13,15,480.5,319.0,0.6,34.0,763.0,742.26,515.04
2016,7,31,13,30,799.0,162.0,0.6,34.0,897.0,841.87,580.35
2016,7,31,13,45,789.0,164.0,0.65,34.0,876.0,805.0,557.69
2016,7,31,14,0,779.0,166.0,0.7,34.0,855.0,766.42,535.38
2016,7,31,14,15,503.5,285.5,0.7,33.5,726.0,639.5,450.31
2016,7,31,14,30,228.0,405.0,0.7,33.0,597.0,529.09,373.9
2016,7,31,14,45,360.0,344.0,0.75,33.0,632.0,544.66,387.91
2016,7,31,15,0,492.0,283.0,0.8,33.0,667.0,547.18,390.99
2016,7,31,15,15,279.0,298.5,0.8,32.5,514.0,416.78,300.33
2016,7,31,15,30,66.0,314.0,0.8,32.0,361.0,311.83,226.48
2016,7,31,15,45,238.5,278.0,0.8,32.0,432.5,343.72,249.38
2016,7,31,16,0,411.0,242.0,0.8,32.0,504.0,358.95,256.86
2016,7,31,16,15,334.0,237.0,0.8,31.5,438.5,305.69,217.92
2016,7,31,16,30,257.0,232.0,0.8,31.0,373.0,257.73,183.61
2016,7,31,16,45,294.5,201.5,0.8,31.0,349.0,222.31,154.84
2016,7,31,17,0,332.0,171.0,0.8,31.0,325.0,182.95,123.19
2016,7,31,17,15,405.0,140.0,0.7,30.5,304.5,136.66,87.28
2016,7,31,17,30,478.0,109.0,0.6,30.0,284.0,87.25,57.09
2016,7,31,17,45,426.5,98.5,0.55,29.5,236.0,70.01,53.32
2016,7,31,18,0,375.0,88.0,0.5,29.0,188.0,64.13,48.51
2016,7,31,18,15,307.5,74.0,0.45,28.5,144.0,55.17,40.87
2016,7,31,18,30,240.0,60.0,0.4,28.0,100.0,45.76,32.6
2016,7,31,18,45,158.5,42.0,0.4,27.5,64.5,34.07,22.03
2016,7,31,19,0,77.0,24.0,0.4,27.0,29.0,19.89,4.82
2016,7,31,19,15,38.5,12.0,0.4,26.5,14.5,11.44,0.0
2016,7,31,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
