Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,1,5,45,87.5,17.0,0.45,22.5,25.5,43.59,0.0
2016,8,1,6,0,175.0,34.0,0.5,23.0,51.0,99.89,65.35
2016,8,1,6,15,260.5,48.0,0.5,23.5,91.0,154.23,112.32
2016,8,1,6,30,346.0,62.0,0.5,24.0,131.0,218.54,165.48
2016,8,1,6,45,173.0,74.5,0.5,24.5,109.0,165.75,127.81
2016,8,1,7,0,0.0,87.0,0.5,25.0,87.0,83.53,62.51
2016,8,1,7,15,286.5,91.5,0.5,25.5,205.0,274.65,216.04
2016,8,1,7,30,573.0,96.0,0.5,26.0,323.0,473.78,365.48
2016,8,1,7,45,610.5,101.0,0.5,26.5,373.5,532.24,405.43
2016,8,1,8,0,648.0,106.0,0.5,27.0,424.0,592.58,446.58
2016,8,1,8,15,673.5,110.5,0.5,27.5,472.0,644.88,480.59
2016,8,1,8,30,699.0,115.0,0.5,28.0,520.0,697.29,512.65
2016,8,1,8,45,722.0,117.5,0.5,28.5,566.5,745.08,540.84
2016,8,1,9,0,745.0,120.0,0.5,29.0,613.0,789.02,565.97
2016,8,1,9,15,494.0,229.5,0.45,29.5,565.5,707.09,506.47
2016,8,1,9,30,243.0,339.0,0.4,30.0,518.0,583.6,417.17
2016,8,1,9,45,128.0,294.5,0.4,30.5,389.5,430.89,311.66
2016,8,1,10,0,13.0,250.0,0.4,31.0,261.0,252.33,182.79
2016,8,1,10,15,75.5,334.5,0.35,31.0,399.0,411.53,297.33
2016,8,1,10,30,138.0,419.0,0.3,31.0,537.0,575.94,406.16
2016,8,1,10,45,280.0,395.5,0.25,31.5,643.5,704.53,488.83
2016,8,1,11,0,422.0,372.0,0.2,32.0,750.0,832.13,566.86
2016,8,1,11,15,410.5,385.0,0.2,32.0,759.0,831.32,563.58
2016,8,1,11,30,399.0,398.0,0.2,32.0,768.0,819.29,555.66
2016,8,1,11,45,611.5,275.0,0.2,32.5,849.0,912.02,616.12
2016,8,1,12,0,824.0,152.0,0.2,33.0,930.0,973.69,650.44
2016,8,1,12,15,613.0,281.0,0.2,33.0,861.0,897.05,603.16
2016,8,1,12,30,402.0,410.0,0.2,33.0,792.0,799.49,539.58
2016,8,1,12,45,583.5,300.5,0.25,33.0,851.5,855.44,580.69
2016,8,1,13,0,765.0,191.0,0.3,33.0,911.0,892.33,605.62
2016,8,1,13,15,761.5,190.0,0.3,33.0,898.0,863.57,588.18
2016,8,1,13,30,758.0,189.0,0.3,33.0,885.0,832.5,570.2
2016,8,1,13,45,607.0,272.0,0.35,33.0,821.5,759.62,524.04
2016,8,1,14,0,456.0,355.0,0.4,33.0,758.0,691.19,478.96
2016,8,1,14,15,260.5,367.5,0.4,33.0,596.5,534.15,375.23
2016,8,1,14,30,65.0,380.0,0.4,33.0,435.0,394.25,279.23
2016,8,1,14,45,77.5,371.0,0.4,33.0,434.0,388.12,276.65
2016,8,1,15,0,90.0,362.0,0.4,33.0,433.0,380.57,271.9
2016,8,1,15,15,373.0,270.0,0.4,32.5,539.5,441.7,317.21
2016,8,1,15,30,656.0,178.0,0.4,32.0,646.0,476.79,340.55
2016,8,1,15,45,567.0,197.0,0.4,32.0,583.0,415.49,295.24
2016,8,1,16,0,478.0,216.0,0.4,32.0,520.0,362.28,256.21
2016,8,1,16,15,440.0,208.5,0.35,31.5,471.0,312.62,219.19
2016,8,1,16,30,402.0,201.0,0.3,31.0,422.0,266.99,184.82
2016,8,1,16,45,295.5,195.5,0.3,31.0,349.5,217.51,150.23
2016,8,1,17,0,189.0,190.0,0.3,31.0,277.0,181.15,127.06
2016,8,1,17,15,172.0,169.0,0.3,30.5,241.0,148.55,104.69
2016,8,1,17,30,155.0,148.0,0.3,30.0,205.0,118.22,86.05
2016,8,1,17,45,256.5,119.0,0.3,30.0,194.5,89.41,69.1
2016,8,1,18,0,358.0,90.0,0.3,30.0,184.0,65.73,49.54
2016,8,1,18,15,291.0,75.0,0.3,29.0,140.5,56.02,41.46
2016,8,1,18,30,224.0,60.0,0.3,28.0,97.0,45.83,32.62
2016,8,1,18,45,146.5,41.0,0.35,27.5,62.0,33.29,21.29
2016,8,1,19,0,69.0,22.0,0.4,27.0,27.0,18.31,2.76
2016,8,1,19,15,34.5,11.0,0.4,26.5,13.5,10.48,0.0
2016,8,1,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,45,72.0,17.0,0.35,22.5,24.0,37.06,0.0
2016,8,2,6,0,144.0,34.0,0.4,23.0,48.0,91.41,59.23
2016,8,2,6,15,227.0,49.5,0.3,23.5,87.0,144.8,105.29
2016,8,2,6,30,310.0,65.0,0.2,24.0,126.0,207.87,156.92
2016,8,2,6,45,224.0,89.0,0.15,25.0,139.5,206.36,158.35
2016,8,2,7,0,138.0,113.0,0.1,26.0,153.0,194.38,149.74
2016,8,2,7,15,181.5,133.0,0.1,26.5,197.5,246.88,190.73
2016,8,2,7,30,225.0,153.0,0.1,27.0,242.0,312.3,239.7
2016,8,2,7,45,254.5,173.0,0.15,27.5,287.0,364.2,277.24
2016,8,2,8,0,284.0,193.0,0.2,28.0,332.0,418.2,315.37
2016,8,2,8,15,472.0,161.0,0.2,28.5,421.5,545.57,406.36
2016,8,2,8,30,660.0,129.0,0.2,29.0,511.0,682.72,498.29
2016,8,2,8,45,681.5,133.5,0.25,29.5,556.0,730.2,525.54
2016,8,2,9,0,703.0,138.0,0.3,30.0,601.0,776.91,553.0
2016,8,2,9,15,529.0,225.0,0.3,30.0,586.5,733.57,521.1
2016,8,2,9,30,355.0,312.0,0.3,30.0,572.0,669.78,474.86
2016,8,2,9,45,257.5,349.0,0.3,30.5,543.0,625.4,442.29
2016,8,2,10,0,160.0,386.0,0.3,31.0,514.0,562.22,396.99
2016,8,2,10,15,105.0,380.0,0.25,31.0,465.5,489.33,346.92
2016,8,2,10,30,50.0,374.0,0.2,31.0,417.0,427.74,303.55
2016,8,2,10,45,36.0,350.0,0.2,31.5,381.5,387.17,275.25
2016,8,2,11,0,22.0,326.0,0.2,32.0,346.0,335.4,238.86
2016,8,2,11,15,111.5,395.0,0.15,31.5,498.0,519.09,366.0
2016,8,2,11,30,201.0,464.0,0.1,31.0,650.0,677.83,467.83
2016,8,2,11,45,128.5,447.5,0.1,31.0,567.0,583.81,403.99
2016,8,2,12,0,56.0,431.0,0.1,31.0,484.0,480.68,335.57
2016,8,2,12,15,225.0,421.5,0.15,30.5,635.0,650.24,452.95
2016,8,2,12,30,394.0,412.0,0.2,30.0,786.0,794.01,546.1
2016,8,2,12,45,533.0,332.0,0.3,30.0,834.0,839.2,577.32
2016,8,2,13,0,672.0,252.0,0.4,30.0,882.0,870.9,601.64
2016,8,2,13,15,525.5,327.0,0.45,29.5,816.0,789.64,549.27
2016,8,2,13,30,379.0,402.0,0.5,29.0,750.0,710.54,498.27
2016,8,2,13,45,309.5,416.0,0.6,29.0,696.0,648.87,459.19
2016,8,2,14,0,240.0,430.0,0.7,29.0,642.0,589.2,420.14
2016,8,2,14,15,208.5,419.5,0.7,28.5,599.5,542.22,389.64
2016,8,2,14,30,177.0,409.0,0.7,28.0,557.0,497.48,359.99
2016,8,2,14,45,269.5,373.5,0.7,28.0,588.5,512.3,372.18
2016,8,2,15,0,362.0,338.0,0.7,28.0,620.0,518.23,376.94
2016,8,2,15,15,304.0,330.5,0.7,27.5,559.0,457.34,334.35
2016,8,2,15,30,246.0,323.0,0.7,27.0,498.0,401.93,295.49
2016,8,2,15,45,123.0,205.5,0.7,27.0,293.0,236.09,175.41
2016,8,2,16,0,0.0,88.0,0.7,27.0,88.0,82.03,59.39
2016,8,2,16,15,0.0,49.5,0.65,26.5,49.5,46.06,31.43
2016,8,2,16,30,0.0,11.0,0.6,26.0,11.0,10.21,2.66
2016,8,2,16,45,0.0,8.5,0.6,26.0,8.5,7.89,0.8
2016,8,2,17,0,0.0,6.0,0.6,26.0,6.0,5.56,0.0
2016,8,2,17,15,0.0,5.0,0.55,26.0,5.0,4.63,0.0
2016,8,2,17,30,0.0,4.0,0.5,26.0,4.0,3.71,0.0
2016,8,2,17,45,0.0,3.5,0.5,26.0,3.5,3.24,0.0
2016,8,2,18,0,0.0,3.0,0.5,26.0,3.0,2.78,0.0
2016,8,2,18,15,0.0,2.0,0.5,25.5,2.0,1.85,0.0
2016,8,2,18,30,0.0,1.0,0.5,25.0,1.0,0.92,0.0
2016,8,2,18,45,0.0,0.5,0.55,24.5,0.5,0.46,0.0
2016,8,2,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,0.95,21.0,5.0,4.63,0.0
2016,8,3,6,0,0.0,10.0,1.0,21.0,10.0,9.26,1.33
2016,8,3,6,15,0.0,18.5,1.05,21.0,18.5,17.15,8.35
2016,8,3,6,30,0.0,27.0,1.1,21.0,27.0,25.04,15.16
2016,8,3,6,45,0.0,37.5,1.15,21.5,37.5,34.81,23.42
2016,8,3,7,0,0.0,48.0,1.2,22.0,48.0,44.6,31.56
2016,8,3,7,15,0.0,68.5,1.2,22.0,68.5,63.8,47.39
2016,8,3,7,30,0.0,89.0,1.2,22.0,89.0,83.78,63.62
2016,8,3,7,45,2.5,123.0,1.3,22.5,124.5,119.23,91.99
2016,8,3,8,0,5.0,157.0,1.4,23.0,160.0,155.18,120.14
2016,8,3,8,15,2.5,149.0,1.4,23.5,150.5,144.33,110.76
2016,8,3,8,30,0.0,141.0,1.4,24.0,141.0,133.84,101.83
2016,8,3,8,45,2.5,162.0,1.45,24.5,164.0,156.43,119.11
2016,8,3,9,0,5.0,183.0,1.5,25.0,187.0,179.2,136.21
2016,8,3,9,15,3.5,173.0,1.5,25.0,176.0,167.64,126.81
2016,8,3,9,30,2.0,163.0,1.5,25.0,165.0,156.25,117.69
2016,8,3,9,45,1.0,136.5,1.5,25.5,137.5,129.46,96.5
2016,8,3,10,0,0.0,110.0,1.5,26.0,110.0,103.07,75.67
2016,8,3,10,15,0.0,118.0,1.5,26.0,118.0,110.74,81.53
2016,8,3,10,30,0.0,126.0,1.5,26.0,126.0,118.41,87.32
2016,8,3,10,45,1.5,139.5,1.5,26.5,141.0,132.84,98.18
2016,8,3,11,0,3.0,153.0,1.5,27.0,156.0,147.28,108.93
2016,8,3,11,15,1.5,134.5,1.45,27.0,136.0,128.05,94.05
2016,8,3,11,30,0.0,116.0,1.4,27.0,116.0,108.94,79.29
2016,8,3,11,45,0.0,106.0,1.4,27.0,106.0,99.46,72.0
2016,8,3,12,0,0.0,96.0,1.4,27.0,96.0,90.01,64.7
2016,8,3,12,15,0.0,103.5,1.4,27.0,103.5,97.07,70.14
2016,8,3,12,30,0.0,111.0,1.4,27.0,111.0,104.11,75.55
2016,8,3,12,45,0.0,97.5,1.4,27.0,97.5,91.35,65.72
2016,8,3,13,0,0.0,84.0,1.4,27.0,84.0,78.63,55.92
2016,8,3,13,15,0.0,93.5,1.4,27.0,93.5,87.5,62.84
2016,8,3,13,30,0.0,103.0,1.4,27.0,103.0,96.35,69.71
2016,8,3,13,45,2.5,135.5,1.4,27.0,138.0,128.7,94.72
2016,8,3,14,0,5.0,168.0,1.4,27.0,173.0,160.69,119.2
2016,8,3,14,15,2.5,148.0,1.35,27.0,150.5,139.86,103.3
2016,8,3,14,30,0.0,128.0,1.3,27.0,128.0,119.35,87.68
2016,8,3,14,45,0.0,107.0,1.3,27.0,107.0,99.81,72.77
2016,8,3,15,0,0.0,86.0,1.3,27.0,86.0,80.27,57.74
2016,8,3,15,15,9.0,167.0,1.25,27.0,174.0,159.41,119.23
2016,8,3,15,30,18.0,248.0,1.2,27.0,262.0,234.98,176.43
2016,8,3,15,45,46.5,261.0,1.15,27.0,292.0,252.22,189.17
2016,8,3,16,0,75.0,274.0,1.1,27.0,322.0,267.76,200.4
2016,8,3,16,15,87.5,254.5,1.0,26.5,306.0,248.1,185.52
2016,8,3,16,30,100.0,235.0,0.9,26.0,290.0,227.02,169.32
2016,8,3,16,45,74.0,206.5,0.85,26.0,245.0,190.22,142.01
2016,8,3,17,0,48.0,178.0,0.8,26.0,200.0,157.01,117.68
2016,8,3,17,15,40.0,156.5,0.75,25.5,173.0,133.8,100.72
2016,8,3,17,30,32.0,135.0,0.7,25.0,146.0,111.84,84.87
2016,8,3,17,45,23.5,113.0,0.65,25.0,120.5,93.94,74.54
2016,8,3,18,0,15.0,91.0,0.6,25.0,95.0,79.68,62.46
2016,8,3,18,15,7.5,69.5,0.55,24.5,71.5,61.57,46.93
2016,8,3,18,30,0.0,48.0,0.5,24.0,48.0,43.26,30.97
2016,8,3,18,45,0.0,30.0,0.5,23.5,30.0,27.52,16.76
2016,8,3,19,0,0.0,12.0,0.5,23.0,12.0,11.12,0.0
2016,8,3,19,15,0.0,6.0,0.5,23.0,6.0,5.72,0.0
2016,8,3,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,45,76.5,16.0,0.85,19.5,23.0,32.16,0.0
2016,8,4,6,0,153.0,32.0,0.9,20.0,46.0,91.87,58.7
2016,8,4,6,15,246.5,46.0,0.95,20.0,85.5,147.38,108.51
2016,8,4,6,30,340.0,60.0,1.0,20.0,125.0,213.92,164.87
2016,8,4,6,45,170.0,45.5,1.05,20.5,78.0,137.52,107.64
2016,8,4,7,0,0.0,31.0,1.1,21.0,31.0,28.76,18.42
2016,8,4,7,15,0.0,53.0,1.1,21.5,53.0,49.26,35.48
2016,8,4,7,30,0.0,75.0,1.1,22.0,75.0,69.87,52.26
2016,8,4,7,45,9.0,123.5,1.15,22.5,128.0,124.07,96.08
2016,8,4,8,0,18.0,172.0,1.2,23.0,181.0,180.15,140.15
2016,8,4,8,15,22.5,193.5,1.15,23.5,206.0,205.38,159.0
2016,8,4,8,30,27.0,215.0,1.1,24.0,231.0,240.81,185.38
2016,8,4,8,45,41.5,246.0,1.1,24.5,272.5,286.22,219.08
2016,8,4,9,0,56.0,277.0,1.1,25.0,314.0,332.45,252.58
2016,8,4,9,15,55.0,295.5,1.1,25.5,334.0,351.71,265.22
2016,8,4,9,30,54.0,314.0,1.1,26.0,354.0,370.67,277.63
2016,8,4,9,45,41.0,310.0,1.1,26.5,341.0,353.61,263.63
2016,8,4,10,0,28.0,306.0,1.1,27.0,328.0,336.14,249.62
2016,8,4,10,15,23.5,300.0,1.05,27.0,319.5,312.6,232.01
2016,8,4,10,30,19.0,294.0,1.0,27.0,311.0,301.68,223.59
2016,8,4,10,45,21.5,314.0,1.0,27.5,333.5,323.67,238.86
2016,8,4,11,0,24.0,334.0,1.0,28.0,356.0,345.53,253.69
2016,8,4,11,15,40.5,377.0,0.95,28.0,414.5,417.19,304.2
2016,8,4,11,30,57.0,420.0,0.9,28.0,473.0,476.31,344.52
2016,8,4,11,45,127.0,447.0,0.9,28.5,566.5,582.26,416.92
2016,8,4,12,0,197.0,474.0,0.9,29.0,660.0,674.27,477.2
2016,8,4,12,15,128.0,454.5,0.9,29.0,575.5,580.74,412.9
2016,8,4,12,30,59.0,435.0,0.9,29.0,491.0,480.95,344.51
2016,8,4,12,45,43.0,399.5,0.9,29.5,440.0,426.98,307.33
2016,8,4,13,0,27.0,364.0,0.9,30.0,389.0,374.36,270.24
2016,8,4,13,15,107.5,411.0,0.9,30.0,509.5,492.73,354.66
2016,8,4,13,30,188.0,458.0,0.9,30.0,630.0,597.98,426.02
2016,8,4,13,45,102.0,371.0,0.9,30.0,464.5,435.85,314.35
2016,8,4,14,0,16.0,284.0,0.9,30.0,299.0,277.0,201.66
2016,8,4,14,15,23.5,306.5,0.9,30.0,327.0,302.52,221.17
2016,8,4,14,30,31.0,329.0,0.9,30.0,355.0,325.03,237.47
2016,8,4,14,45,15.5,227.0,0.9,30.0,240.0,220.01,161.46
2016,8,4,15,0,0.0,125.0,0.9,30.0,125.0,116.36,84.33
2016,8,4,15,15,0.0,114.5,0.85,29.5,114.5,106.6,77.45
2016,8,4,15,30,0.0,104.0,0.8,29.0,104.0,96.89,70.32
2016,8,4,15,45,21.0,178.5,0.8,29.0,192.0,170.85,127.1
2016,8,4,16,0,42.0,253.0,0.8,29.0,280.0,238.32,177.34
2016,8,4,16,15,44.0,235.0,0.75,28.5,261.5,218.81,162.84
2016,8,4,16,30,46.0,217.0,0.7,28.0,243.0,199.14,148.42
2016,8,4,16,45,114.0,201.5,0.7,28.0,256.0,189.65,138.86
2016,8,4,17,0,182.0,186.0,0.7,28.0,269.0,176.06,125.77
2016,8,4,17,15,173.0,163.0,0.65,27.5,234.0,143.18,102.39
2016,8,4,17,30,164.0,140.0,0.6,27.0,199.0,111.77,82.78
2016,8,4,17,45,147.5,118.0,0.55,26.5,164.5,93.13,73.36
2016,8,4,18,0,131.0,96.0,0.5,26.0,130.0,77.14,60.03
2016,8,4,18,15,104.5,75.5,0.5,25.5,98.5,61.68,46.79
2016,8,4,18,30,78.0,55.0,0.5,25.0,67.0,45.81,32.91
2016,8,4,18,45,39.0,36.0,0.5,24.5,42.0,30.62,19.01
2016,8,4,19,0,0.0,17.0,0.5,24.0,17.0,15.7,0.0
2016,8,4,19,15,0.0,8.5,0.45,23.5,8.5,8.1,0.0
2016,8,4,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,13.5,0.75,21.0,13.5,12.87,0.0
2016,8,5,6,0,0.0,27.0,0.8,21.0,27.0,26.23,13.61
2016,8,5,6,15,19.5,46.5,0.8,21.0,50.0,55.57,39.06
2016,8,5,6,30,39.0,66.0,0.8,21.0,73.0,84.59,63.63
2016,8,5,6,45,51.0,87.5,0.85,21.5,100.0,114.56,88.78
2016,8,5,7,0,63.0,109.0,0.9,22.0,127.0,145.56,114.3
2016,8,5,7,15,31.5,73.5,0.9,22.0,82.5,89.56,68.84
2016,8,5,7,30,0.0,38.0,0.9,22.0,38.0,35.29,23.71
2016,8,5,7,45,28.5,116.0,0.95,22.5,130.0,134.4,104.96
2016,8,5,8,0,57.0,194.0,1.0,23.0,222.0,240.6,188.2
2016,8,5,8,15,28.5,102.0,1.0,23.0,116.0,121.12,93.17
2016,8,5,8,30,0.0,10.0,1.0,23.0,10.0,9.29,1.96
2016,8,5,8,45,0.5,85.0,1.05,23.5,85.0,79.63,58.92
2016,8,5,9,0,1.0,160.0,1.1,24.0,160.0,152.89,116.23
2016,8,5,9,15,1.0,155.5,1.15,24.0,156.0,148.19,112.07
2016,8,5,9,30,1.0,151.0,1.2,24.0,152.0,143.63,108.29
2016,8,5,9,45,2.5,157.0,1.25,24.5,159.5,150.79,113.47
2016,8,5,10,0,4.0,163.0,1.3,25.0,167.0,158.01,118.65
2016,8,5,10,15,20.5,257.0,1.3,25.0,274.5,266.58,201.19
2016,8,5,10,30,37.0,351.0,1.3,25.0,382.0,390.96,291.77
2016,8,5,10,45,102.5,397.5,1.35,25.5,488.0,504.5,372.9
2016,8,5,11,0,168.0,444.0,1.4,26.0,594.0,630.73,459.42
2016,8,5,11,15,187.5,435.5,1.35,26.0,606.0,638.81,463.8
2016,8,5,11,30,207.0,427.0,1.3,26.0,618.0,646.18,468.73
2016,8,5,11,45,165.0,448.5,1.3,26.0,602.0,622.0,450.53
2016,8,5,12,0,123.0,470.0,1.3,26.0,586.0,597.27,432.21
2016,8,5,12,15,90.0,451.5,1.25,26.0,536.5,531.69,386.47
2016,8,5,12,30,57.0,433.0,1.2,26.0,487.0,477.19,347.99
2016,8,5,12,45,33.0,318.0,1.2,26.0,349.5,337.8,249.54
2016,8,5,13,0,9.0,203.0,1.2,26.0,212.0,198.9,147.59
2016,8,5,13,15,9.0,201.0,1.15,26.0,209.5,196.44,146.24
2016,8,5,13,30,9.0,199.0,1.1,26.0,207.0,193.96,144.42
2016,8,5,13,45,136.5,311.0,1.1,26.5,430.5,407.61,304.1
2016,8,5,14,0,264.0,423.0,1.1,27.0,654.0,603.23,439.25
2016,8,5,14,15,338.5,381.5,1.05,27.0,668.5,603.83,439.29
2016,8,5,14,30,413.0,340.0,1.0,27.0,683.0,598.45,436.62
2016,8,5,14,45,214.5,300.5,1.0,27.0,478.5,412.39,305.02
2016,8,5,15,0,16.0,261.0,1.0,27.0,274.0,249.51,185.29
2016,8,5,15,15,353.0,208.5,0.95,27.0,457.5,376.52,282.31
2016,8,5,15,30,690.0,156.0,0.9,27.0,641.0,471.36,347.6
2016,8,5,15,45,350.5,180.0,0.9,27.0,426.0,305.82,226.04
2016,8,5,16,0,11.0,204.0,0.9,27.0,211.0,189.38,141.89
2016,8,5,16,15,5.5,113.0,0.85,27.0,116.5,106.37,78.71
2016,8,5,16,30,0.0,22.0,0.8,27.0,22.0,20.44,10.88
2016,8,5,16,45,159.5,95.0,0.8,27.0,166.5,110.23,76.57
2016,8,5,17,0,319.0,168.0,0.8,27.0,311.0,175.95,120.89
2016,8,5,17,15,296.5,150.0,0.75,26.5,270.0,137.5,94.16
2016,8,5,17,30,274.0,132.0,0.7,26.0,229.0,101.95,74.65
2016,8,5,17,45,245.0,113.0,0.65,26.0,189.0,85.37,67.06
2016,8,5,18,0,216.0,94.0,0.6,26.0,149.0,72.34,56.0
2016,8,5,18,15,172.5,74.5,0.55,25.5,112.0,58.4,44.01
2016,8,5,18,30,129.0,55.0,0.5,25.0,75.0,43.94,31.29
2016,8,5,18,45,64.5,36.5,0.5,24.5,46.5,30.91,19.04
2016,8,5,19,0,0.0,18.0,0.5,24.0,18.0,16.45,0.0
2016,8,5,19,15,0.0,9.0,0.5,23.5,9.0,8.58,0.0
2016,8,5,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,5,45,69.0,15.5,0.5,21.5,21.0,29.95,0.0
2016,8,6,6,0,138.0,31.0,0.6,22.0,42.0,86.44,52.75
2016,8,6,6,15,227.0,46.0,0.6,22.0,81.0,141.1,102.58
2016,8,6,6,30,316.0,61.0,0.6,22.0,120.0,205.8,156.79
2016,8,6,6,45,386.5,71.5,0.6,22.5,166.5,266.81,207.47
2016,8,6,7,0,457.0,82.0,0.6,23.0,213.0,335.2,262.48
2016,8,6,7,15,505.0,90.5,0.65,23.5,263.0,399.84,312.91
2016,8,6,7,30,553.0,99.0,0.7,24.0,313.0,464.97,361.97
2016,8,6,7,45,345.0,151.5,0.75,25.0,291.5,399.56,309.94
2016,8,6,8,0,137.0,204.0,0.8,26.0,270.0,318.31,244.68
2016,8,6,8,15,277.0,205.5,0.8,26.5,358.0,439.16,336.0
2016,8,6,8,30,417.0,207.0,0.8,27.0,446.0,572.89,430.84
2016,8,6,8,45,579.5,164.5,0.8,27.5,526.5,680.98,505.28
2016,8,6,9,0,742.0,122.0,0.8,28.0,607.0,789.33,574.23
2016,8,6,9,15,758.0,125.0,0.75,28.5,649.0,829.62,595.4
2016,8,6,9,30,774.0,128.0,0.7,29.0,691.0,868.06,615.74
2016,8,6,9,45,786.5,130.5,0.65,29.5,728.5,900.56,631.96
2016,8,6,10,0,799.0,133.0,0.6,30.0,766.0,930.56,646.42
2016,8,6,10,15,808.0,135.0,0.6,30.0,797.0,953.88,659.0
2016,8,6,10,30,817.0,137.0,0.6,30.0,828.0,974.21,669.89
2016,8,6,10,45,825.5,137.0,0.6,30.5,853.5,979.69,670.68
2016,8,6,11,0,834.0,137.0,0.6,31.0,879.0,991.01,675.25
2016,8,6,11,15,838.0,138.0,0.6,31.0,896.0,995.54,677.16
2016,8,6,11,30,842.0,139.0,0.6,31.0,913.0,996.68,677.3
2016,8,6,11,45,846.5,138.0,0.65,31.5,923.5,992.93,674.45
2016,8,6,12,0,851.0,137.0,0.7,32.0,934.0,985.81,669.77
2016,8,6,12,15,851.0,137.0,0.7,32.0,936.0,971.93,661.54
2016,8,6,12,30,851.0,137.0,0.7,32.0,938.0,954.86,651.59
2016,8,6,12,45,849.0,137.0,0.75,32.0,932.0,932.8,639.69
2016,8,6,13,0,847.0,137.0,0.8,32.0,926.0,907.82,625.99
2016,8,6,13,15,843.5,136.0,0.8,32.0,912.5,877.75,608.27
2016,8,6,13,30,840.0,135.0,0.8,32.0,899.0,845.09,588.91
2016,8,6,13,45,835.0,133.5,0.8,32.0,878.5,808.29,566.86
2016,8,6,14,0,830.0,132.0,0.8,32.0,858.0,769.29,543.24
2016,8,6,14,15,822.0,130.5,0.8,32.0,830.5,726.09,516.68
2016,8,6,14,30,814.0,129.0,0.8,32.0,803.0,681.88,487.76
2016,8,6,14,45,803.0,127.5,0.85,32.0,769.0,633.04,455.2
2016,8,6,15,0,792.0,126.0,0.9,32.0,735.0,583.37,421.02
2016,8,6,15,15,779.0,123.0,0.85,32.0,696.5,530.69,382.89
2016,8,6,15,30,766.0,120.0,0.8,32.0,658.0,477.91,343.58
2016,8,6,15,45,497.5,198.5,0.8,32.0,538.5,383.9,275.62
2016,8,6,16,0,229.0,277.0,0.8,32.0,419.0,323.37,233.3
2016,8,6,16,15,457.5,192.0,0.75,31.5,447.5,301.68,212.33
2016,8,6,16,30,686.0,107.0,0.7,31.0,476.0,258.51,171.03
2016,8,6,16,45,656.0,102.5,0.7,31.0,426.5,205.44,128.32
2016,8,6,17,0,626.0,98.0,0.7,31.0,377.0,155.7,90.44
2016,8,6,17,15,587.5,91.5,0.65,30.0,327.0,107.26,59.34
2016,8,6,17,30,549.0,85.0,0.6,29.0,277.0,63.58,41.75
2016,8,6,17,45,494.5,77.0,0.55,28.5,228.0,54.36,40.48
2016,8,6,18,0,440.0,69.0,0.5,28.0,179.0,50.76,37.46
2016,8,6,18,15,364.5,58.0,0.5,27.5,134.5,43.41,31.07
2016,8,6,18,30,289.0,47.0,0.5,27.0,90.0,35.98,24.37
2016,8,6,18,45,186.5,32.0,0.5,26.5,55.5,24.93,13.93
2016,8,6,19,0,84.0,17.0,0.5,26.0,21.0,13.41,0.0
2016,8,6,19,15,42.0,8.5,0.45,25.5,10.5,8.1,0.0
2016,8,6,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,7,5,45,55.0,15.0,0.8,22.5,19.5,26.36,0.0
2016,8,7,6,0,110.0,30.0,0.9,23.0,39.0,71.58,41.75
2016,8,7,6,15,193.5,46.5,0.95,23.0,77.0,130.64,94.6
2016,8,7,6,30,277.0,63.0,1.0,23.0,115.0,192.95,146.84
2016,8,7,6,45,342.0,76.0,1.05,23.5,160.0,252.19,196.27
2016,8,7,7,0,407.0,89.0,1.1,24.0,205.0,318.26,249.89
2016,8,7,7,15,456.0,98.5,1.1,24.5,253.5,377.7,296.72
2016,8,7,7,30,505.0,108.0,1.1,25.0,302.0,441.34,345.05
2016,8,7,7,45,273.5,147.5,1.15,25.5,254.5,348.22,271.9
2016,8,7,8,0,42.0,187.0,1.2,26.0,207.0,222.52,171.11
2016,8,7,8,15,21.0,131.0,1.2,26.0,141.0,145.84,111.28
2016,8,7,8,30,0.0,75.0,1.2,26.0,75.0,69.84,50.51
2016,8,7,8,45,5.5,142.0,1.2,26.5,146.0,139.1,104.97
2016,8,7,9,0,11.0,209.0,1.2,27.0,217.0,210.91,159.44
2016,8,7,9,15,35.5,263.0,1.2,27.0,289.0,299.34,225.68
2016,8,7,9,30,60.0,317.0,1.2,27.0,361.0,380.15,284.29
2016,8,7,9,45,30.0,226.5,1.2,27.5,248.5,254.81,190.59
2016,8,7,10,0,0.0,136.0,1.2,28.0,136.0,128.03,93.91
2016,8,7,10,15,99.5,275.0,1.15,28.0,359.5,385.31,288.2
2016,8,7,10,30,199.0,414.0,1.1,28.0,583.0,632.87,458.65
2016,8,7,10,45,243.5,419.0,1.1,28.5,631.0,694.84,496.8
2016,8,7,11,0,288.0,424.0,1.1,29.0,679.0,743.26,527.25
2016,8,7,11,15,155.0,379.5,1.05,29.0,517.5,547.81,394.14
2016,8,7,11,30,22.0,335.0,1.0,29.0,356.0,343.16,249.25
2016,8,7,11,45,128.0,401.0,1.0,29.0,520.5,536.58,387.96
2016,8,7,12,0,234.0,467.0,1.0,29.0,685.0,704.34,499.46
2016,8,7,12,15,242.5,466.5,1.0,29.0,693.5,704.92,498.16
2016,8,7,12,30,251.0,466.0,1.0,29.0,702.0,711.93,502.68
2016,8,7,12,45,191.5,466.5,1.0,29.0,646.0,639.4,453.85
2016,8,7,13,0,132.0,467.0,1.0,29.0,590.0,576.65,411.3
2016,8,7,13,15,122.0,457.5,0.95,29.0,570.0,550.44,393.82
2016,8,7,13,30,112.0,448.0,0.9,29.0,550.0,520.42,373.41
2016,8,7,13,45,436.0,309.5,0.9,29.0,692.5,655.29,473.0
2016,8,7,14,0,760.0,171.0,0.9,29.0,835.0,753.9,543.02
2016,8,7,14,15,752.0,169.0,0.9,28.5,808.0,711.89,514.84
2016,8,7,14,30,744.0,167.0,0.9,28.0,781.0,668.53,486.63
2016,8,7,14,45,419.5,262.5,0.9,28.0,606.0,509.23,373.36
2016,8,7,15,0,95.0,358.0,0.9,28.0,431.0,379.79,278.68
2016,8,7,15,15,397.0,254.5,0.9,28.0,535.5,439.44,324.64
2016,8,7,15,30,699.0,151.0,0.9,28.0,640.0,469.66,344.46
2016,8,7,15,45,675.0,149.5,0.9,28.0,596.0,416.52,302.91
2016,8,7,16,0,651.0,148.0,0.9,28.0,552.0,365.11,262.21
2016,8,7,16,15,627.0,142.0,0.85,27.5,505.5,311.86,219.61
2016,8,7,16,30,603.0,136.0,0.8,27.0,459.0,260.93,178.2
2016,8,7,16,45,566.0,131.0,0.8,27.0,410.0,210.92,138.13
2016,8,7,17,0,529.0,126.0,0.8,27.0,361.0,165.05,103.4
2016,8,7,17,15,488.0,117.0,0.75,26.5,312.0,119.81,73.96
2016,8,7,17,30,447.0,108.0,0.7,26.0,263.0,79.51,62.05
2016,8,7,17,45,392.0,96.0,0.65,25.5,215.5,68.93,53.37
2016,8,7,18,0,337.0,84.0,0.6,25.0,168.0,61.82,47.34
2016,8,7,18,15,267.0,68.5,0.55,24.5,125.0,51.55,38.36
2016,8,7,18,30,197.0,53.0,0.5,24.0,82.0,42.51,30.14
2016,8,7,18,45,98.5,35.0,0.5,24.0,49.5,28.55,16.7
2016,8,7,19,0,0.0,17.0,0.5,24.0,17.0,15.48,0.0
2016,8,7,19,15,0.0,8.5,0.5,23.5,8.5,8.1,0.0
2016,8,7,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.5,0.6,21.5,0.5,0.48,0.0
2016,8,8,6,0,0.0,1.0,0.7,22.0,1.0,0.92,0.0
2016,8,8,6,15,0.0,2.5,0.65,22.0,2.5,2.31,0.0
2016,8,8,6,30,0.0,4.0,0.6,22.0,4.0,3.7,0.0
2016,8,8,6,45,0.0,6.0,0.6,22.5,6.0,5.55,0.0
2016,8,8,7,0,0.0,8.0,0.6,23.0,8.0,7.41,0.54
2016,8,8,7,15,0.0,23.0,0.6,23.0,23.0,21.33,12.16
2016,8,8,7,30,0.0,38.0,0.6,23.0,38.0,35.29,23.68
2016,8,8,7,45,0.0,73.0,0.6,23.5,73.0,67.93,50.23
2016,8,8,8,0,0.0,108.0,0.6,24.0,108.0,101.94,77.21
2016,8,8,8,15,5.5,148.0,0.6,24.5,151.0,145.83,111.47
2016,8,8,8,30,11.0,188.0,0.6,25.0,194.0,190.57,145.47
2016,8,8,8,45,13.5,205.5,0.6,25.5,214.0,210.03,159.42
2016,8,8,9,0,16.0,223.0,0.6,26.0,234.0,229.64,173.38
2016,8,8,9,15,17.0,237.5,0.6,26.0,250.0,244.93,184.26
2016,8,8,9,30,18.0,252.0,0.6,26.0,266.0,260.23,195.09
2016,8,8,9,45,63.5,313.5,0.6,26.5,363.5,379.38,282.09
2016,8,8,10,0,109.0,375.0,0.6,27.0,461.0,489.62,358.25
2016,8,8,10,15,58.5,290.0,0.6,27.0,337.0,348.85,257.18
2016,8,8,10,30,8.0,205.0,0.6,27.0,213.0,202.83,149.79
2016,8,8,10,45,7.0,187.5,0.6,27.5,194.5,184.67,136.44
2016,8,8,11,0,6.0,170.0,0.6,28.0,176.0,166.67,122.62
2016,8,8,11,15,5.0,162.0,0.6,28.0,167.0,157.9,115.97
2016,8,8,11,30,4.0,154.0,0.6,28.0,158.0,149.16,109.31
2016,8,8,11,45,4.5,157.0,0.6,28.5,161.5,152.42,111.53
2016,8,8,12,0,5.0,160.0,0.6,29.0,165.0,155.63,113.66
2016,8,8,12,15,5.0,161.0,0.6,29.0,166.5,156.4,114.19
2016,8,8,12,30,5.0,162.0,0.6,29.0,168.0,157.11,114.72
2016,8,8,12,45,9.5,213.5,0.6,29.0,223.5,209.88,153.92
2016,8,8,13,0,14.0,265.0,0.6,29.0,279.0,262.23,191.9
2016,8,8,13,15,19.5,304.0,0.6,29.0,322.5,302.98,221.02
2016,8,8,13,30,25.0,343.0,0.6,29.0,366.0,346.93,252.07
2016,8,8,13,45,16.5,269.0,0.65,29.0,284.0,264.83,193.51
2016,8,8,14,0,8.0,195.0,0.7,29.0,202.0,188.14,137.92
2016,8,8,14,15,23.0,268.5,0.7,28.5,287.5,267.3,197.23
2016,8,8,14,30,38.0,342.0,0.7,28.0,373.0,341.73,251.19
2016,8,8,14,45,20.5,250.5,0.75,28.0,267.5,244.55,180.67
2016,8,8,15,0,3.0,159.0,0.8,28.0,162.0,149.33,110.13
2016,8,8,15,15,4.5,176.0,0.8,27.5,180.0,165.11,122.9
2016,8,8,15,30,6.0,193.0,0.8,27.0,198.0,180.33,134.93
2016,8,8,15,45,3.0,137.0,0.85,27.0,139.5,128.01,95.16
2016,8,8,16,0,0.0,81.0,0.9,27.0,81.0,75.48,54.54
2016,8,8,16,15,12.5,139.0,0.9,26.5,146.0,131.53,98.73
2016,8,8,16,30,25.0,197.0,0.9,26.0,211.0,182.12,137.9
2016,8,8,16,45,12.5,143.5,0.95,26.0,150.5,132.1,99.59
2016,8,8,17,0,0.0,90.0,1.0,26.0,90.0,83.22,61.77
2016,8,8,17,15,0.0,77.5,0.95,25.5,77.5,71.9,53.06
2016,8,8,17,30,0.0,65.0,0.9,25.0,65.0,60.46,46.28
2016,8,8,17,45,155.5,76.0,0.9,24.5,114.0,59.12,45.28
2016,8,8,18,0,311.0,87.0,0.9,24.0,163.0,64.23,49.6
2016,8,8,18,15,239.5,70.5,0.9,23.5,120.5,55.61,41.94
2016,8,8,18,30,168.0,54.0,0.9,23.0,78.0,43.18,30.75
2016,8,8,18,45,84.0,33.5,0.95,23.0,45.5,27.37,15.51
2016,8,8,19,0,0.0,13.0,1.0,23.0,13.0,12.39,0.0
2016,8,8,19,15,0.0,6.5,1.0,22.5,6.5,6.2,0.0
2016,8,8,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,5,45,85.5,13.5,0.7,21.0,20.0,31.54,0.0
2016,8,9,6,0,171.0,27.0,0.8,21.0,40.0,89.27,49.86
2016,8,9,6,15,272.5,39.0,0.8,21.5,79.0,148.06,106.86
2016,8,9,6,30,374.0,51.0,0.8,22.0,118.0,219.22,166.55
2016,8,9,6,45,187.0,44.5,0.8,22.5,78.0,144.43,111.96
2016,8,9,7,0,0.0,38.0,0.8,23.0,38.0,35.28,23.61
2016,8,9,7,15,0.0,51.5,0.75,23.5,51.5,47.86,34.03
2016,8,9,7,30,0.0,65.0,0.7,24.0,65.0,60.46,44.17
2016,8,9,7,45,0.0,90.0,0.7,24.5,90.0,84.45,63.32
2016,8,9,8,0,0.0,115.0,0.7,25.0,115.0,109.0,82.49
2016,8,9,8,15,0.0,118.0,0.7,25.5,118.0,111.51,83.94
2016,8,9,8,30,0.0,121.0,0.7,26.0,121.0,114.14,85.53
2016,8,9,8,45,0.0,128.5,0.75,26.5,128.5,121.27,90.64
2016,8,9,9,0,0.0,136.0,0.8,27.0,136.0,128.42,95.71
2016,8,9,9,15,2.0,157.5,0.8,27.0,159.0,151.14,112.98
2016,8,9,9,30,4.0,179.0,0.8,27.0,182.0,174.01,130.12
2016,8,9,9,45,8.5,213.0,0.85,27.5,219.5,211.77,158.09
2016,8,9,10,0,13.0,247.0,0.9,28.0,257.0,249.79,185.69
2016,8,9,10,15,14.5,263.5,0.9,28.0,275.5,267.44,198.18
2016,8,9,10,30,16.0,280.0,0.9,28.0,294.0,285.03,210.65
2016,8,9,10,45,54.5,353.0,0.9,28.5,401.5,410.03,300.24
2016,8,9,11,0,93.0,426.0,0.9,29.0,509.0,524.49,378.0
2016,8,9,11,15,96.5,437.0,0.9,29.0,524.5,537.39,385.41
2016,8,9,11,30,100.0,448.0,0.9,29.0,540.0,549.7,393.31
2016,8,9,11,45,483.5,284.5,0.95,29.5,734.5,792.89,564.22
2016,8,9,12,0,867.0,121.0,1.0,30.0,929.0,985.3,683.58
2016,8,9,12,15,867.5,121.0,1.0,30.0,931.5,971.7,672.68
2016,8,9,12,30,868.0,121.0,1.0,30.0,934.0,954.8,662.6
2016,8,9,12,45,865.5,122.0,1.0,30.0,928.0,932.87,649.53
2016,8,9,13,0,863.0,123.0,1.0,30.0,922.0,907.93,634.68
2016,8,9,13,15,583.0,276.0,1.0,30.0,813.0,791.24,559.37
2016,8,9,13,30,303.0,429.0,1.0,30.0,704.0,672.0,475.8
2016,8,9,13,45,155.0,309.0,1.0,30.5,450.0,420.72,305.41
2016,8,9,14,0,7.0,189.0,1.0,31.0,196.0,181.78,131.91
2016,8,9,14,15,141.0,287.5,1.0,30.5,404.0,372.63,274.72
2016,8,9,14,30,275.0,386.0,1.0,30.0,612.0,544.05,394.33
2016,8,9,14,45,538.0,253.0,1.05,30.0,671.5,575.21,418.76
2016,8,9,15,0,801.0,120.0,1.1,30.0,731.0,580.49,424.64
2016,8,9,15,15,788.0,117.5,1.1,30.0,692.0,527.66,385.59
2016,8,9,15,30,775.0,115.0,1.1,30.0,653.0,474.7,345.69
2016,8,9,15,45,753.0,114.0,1.1,30.0,608.0,419.39,302.86
2016,8,9,16,0,731.0,113.0,1.1,30.0,563.0,365.47,259.8
2016,8,9,16,15,708.5,109.0,1.05,29.5,516.0,306.77,212.62
2016,8,9,16,30,686.0,105.0,1.0,29.0,469.0,253.27,168.63
2016,8,9,16,45,343.0,79.5,0.95,28.5,261.5,124.43,79.44
2016,8,9,17,0,0.0,54.0,0.9,28.0,54.0,50.2,34.91
2016,8,9,17,15,268.5,69.5,0.85,27.5,161.0,67.77,40.31
2016,8,9,17,30,537.0,85.0,0.8,27.0,268.0,60.01,45.51
2016,8,9,17,45,481.5,76.5,0.75,26.5,219.0,54.56,41.02
2016,8,9,18,0,426.0,68.0,0.7,26.0,170.0,50.53,37.57
2016,8,9,18,15,343.0,57.0,0.65,25.5,126.0,42.87,30.81
2016,8,9,18,30,260.0,46.0,0.6,25.0,82.0,35.4,23.95
2016,8,9,18,45,130.0,31.5,0.6,24.5,49.5,25.86,13.83
2016,8,9,19,0,0.0,17.0,0.6,24.0,17.0,16.2,0.0
2016,8,9,19,15,0.0,8.5,0.6,24.0,8.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,5,45,93.5,13.0,0.45,22.5,20.0,32.76,0.0
2016,8,10,6,0,187.0,26.0,0.5,23.0,40.0,92.01,48.78
2016,8,10,6,15,293.0,37.0,0.55,23.0,79.5,154.45,110.37
2016,8,10,6,30,399.0,48.0,0.6,23.0,119.0,225.77,170.26
2016,8,10,6,45,469.5,56.0,0.65,23.5,166.5,289.54,223.63
2016,8,10,7,0,540.0,64.0,0.7,24.0,214.0,360.36,280.89
2016,8,10,7,15,586.5,70.0,0.7,24.5,264.5,422.08,329.07
2016,8,10,7,30,633.0,76.0,0.7,25.0,315.0,487.37,377.9
2016,8,10,7,45,669.5,79.5,0.75,25.5,366.0,546.24,420.56
2016,8,10,8,0,706.0,83.0,0.8,26.0,417.0,604.78,461.6
2016,8,10,8,15,467.0,162.5,0.8,26.5,393.5,544.86,413.02
2016,8,10,8,30,228.0,242.0,0.8,27.0,370.0,441.62,333.36
2016,8,10,8,45,509.5,168.5,0.85,27.5,488.0,622.68,466.87
2016,8,10,9,0,791.0,95.0,0.9,28.0,606.0,801.24,584.42
2016,8,10,9,15,805.0,97.5,0.9,28.0,648.0,833.88,601.78
2016,8,10,9,30,819.0,100.0,0.9,28.0,690.0,871.04,623.64
2016,8,10,9,45,828.5,102.5,0.9,28.5,726.5,901.66,639.85
2016,8,10,10,0,838.0,105.0,0.9,29.0,763.0,929.55,654.29
2016,8,10,10,15,846.0,106.5,0.9,29.0,794.0,951.98,666.61
2016,8,10,10,30,854.0,108.0,0.9,29.0,825.0,971.32,677.13
2016,8,10,10,45,858.0,110.0,0.9,29.5,849.0,983.95,682.32
2016,8,10,11,0,862.0,112.0,0.9,30.0,873.0,993.17,685.61
2016,8,10,11,15,866.0,113.0,0.9,30.0,890.0,997.87,687.7
2016,8,10,11,30,870.0,114.0,0.9,30.0,907.0,999.07,687.88
2016,8,10,11,45,870.5,115.0,0.9,30.5,916.5,993.26,682.67
2016,8,10,12,0,871.0,116.0,0.9,31.0,926.0,984.01,675.61
2016,8,10,12,15,556.5,290.0,0.85,31.0,808.0,851.59,591.55
2016,8,10,12,30,242.0,464.0,0.8,31.0,690.0,693.92,483.44
2016,8,10,12,45,261.0,456.5,0.8,31.0,698.5,701.7,490.52
2016,8,10,13,0,280.0,449.0,0.8,31.0,707.0,699.62,489.67
2016,8,10,13,15,172.0,433.0,0.75,31.0,591.0,571.12,403.45
2016,8,10,13,30,64.0,417.0,0.7,31.0,475.0,450.57,320.79
2016,8,10,13,45,34.0,287.5,0.7,31.0,318.0,298.98,216.4
2016,8,10,14,0,4.0,158.0,0.7,31.0,161.0,150.6,108.87
2016,8,10,14,15,23.0,252.0,0.7,31.0,271.0,252.1,184.53
2016,8,10,14,30,42.0,346.0,0.7,31.0,381.0,348.12,252.91
2016,8,10,14,45,44.0,333.5,0.75,31.0,369.0,333.51,242.46
2016,8,10,15,0,46.0,321.0,0.8,31.0,357.0,318.69,232.5
2016,8,10,15,15,394.5,224.5,0.8,30.5,499.5,410.73,301.54
2016,8,10,15,30,743.0,128.0,0.8,30.0,642.0,470.02,341.58
2016,8,10,15,45,574.5,180.0,0.8,30.0,561.5,397.98,287.23
2016,8,10,16,0,406.0,232.0,0.8,30.0,481.0,343.69,247.37
2016,8,10,16,15,419.0,207.0,0.75,29.5,445.5,299.27,212.73
2016,8,10,16,30,432.0,182.0,0.7,29.0,410.0,253.35,175.99
2016,8,10,16,45,328.0,178.0,0.7,29.0,340.5,205.19,141.6
2016,8,10,17,0,224.0,174.0,0.7,29.0,271.0,164.92,115.11
2016,8,10,17,15,211.0,152.0,0.65,28.5,234.0,129.75,90.97
2016,8,10,17,30,198.0,130.0,0.6,28.0,197.0,96.55,75.67
2016,8,10,17,45,175.5,109.0,0.55,27.5,160.5,82.52,64.24
2016,8,10,18,0,153.0,88.0,0.5,27.0,124.0,67.99,52.02
2016,8,10,18,15,119.5,67.5,0.5,26.5,91.5,55.58,41.26
2016,8,10,18,30,86.0,47.0,0.5,26.0,59.0,39.51,27.15
2016,8,10,18,45,43.0,29.0,0.55,25.5,35.0,24.89,12.53
2016,8,10,19,0,0.0,11.0,0.6,25.0,11.0,10.48,0.0
2016,8,10,19,15,0.0,5.5,0.55,25.0,5.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
