Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,13.0,0.45,22.5,18.0,27.07,0.0
2016,8,11,6,0,135.0,26.0,0.5,23.0,36.0,77.36,38.62
2016,8,11,6,15,237.0,40.0,0.55,23.0,74.5,137.87,98.4
2016,8,11,6,30,339.0,54.0,0.6,23.0,113.0,206.91,156.2
2016,8,11,6,45,417.5,62.0,0.65,23.5,160.0,272.89,211.01
2016,8,11,7,0,496.0,70.0,0.7,24.0,207.0,345.09,269.3
2016,8,11,7,15,545.0,77.0,0.7,24.5,257.0,407.2,317.82
2016,8,11,7,30,594.0,84.0,0.7,25.0,307.0,473.18,367.29
2016,8,11,7,45,404.5,139.0,0.75,25.5,301.0,435.82,336.93
2016,8,11,8,0,215.0,194.0,0.8,26.0,295.0,362.74,279.41
2016,8,11,8,15,202.0,219.5,0.8,26.5,323.0,389.62,298.14
2016,8,11,8,30,189.0,245.0,0.8,27.0,351.0,414.68,314.32
2016,8,11,8,45,482.0,173.5,0.85,27.5,476.0,605.86,455.07
2016,8,11,9,0,775.0,102.0,0.9,28.0,601.0,795.74,581.11
2016,8,11,9,15,565.5,202.5,0.9,28.0,580.0,743.28,541.76
2016,8,11,9,30,356.0,303.0,0.9,28.0,559.0,663.35,482.42
2016,8,11,9,45,337.0,327.5,0.9,28.5,580.0,679.46,491.25
2016,8,11,10,0,318.0,352.0,0.9,29.0,601.0,693.1,497.36
2016,8,11,10,15,312.0,370.0,0.9,29.0,622.5,710.07,507.08
2016,8,11,10,30,306.0,388.0,0.9,29.0,644.0,725.27,515.62
2016,8,11,10,45,216.0,411.0,0.9,29.5,595.0,647.04,460.43
2016,8,11,11,0,126.0,434.0,0.9,30.0,546.0,579.48,412.19
2016,8,11,11,15,304.5,402.0,0.9,30.0,678.0,734.89,519.45
2016,8,11,11,30,483.0,370.0,0.9,30.0,810.0,886.85,617.14
2016,8,11,11,45,400.5,405.0,0.9,30.5,772.5,823.96,572.57
2016,8,11,12,0,318.0,440.0,0.9,31.0,735.0,770.24,535.77
2016,8,11,12,15,602.0,273.5,0.85,31.0,833.5,879.71,612.73
2016,8,11,12,30,886.0,107.0,0.8,31.0,932.0,957.38,659.24
2016,8,11,12,45,883.0,108.0,0.8,31.0,926.0,934.62,644.56
2016,8,11,13,0,880.0,109.0,0.8,31.0,920.0,908.79,629.39
2016,8,11,13,15,877.0,108.5,0.8,31.0,907.0,878.57,611.53
2016,8,11,13,30,874.0,108.0,0.8,31.0,894.0,845.59,591.9
2016,8,11,13,45,676.5,223.0,0.8,31.0,823.0,767.83,542.45
2016,8,11,14,0,479.0,338.0,0.8,31.0,752.0,691.94,489.36
2016,8,11,14,15,665.5,220.5,0.75,31.0,775.5,694.87,495.7
2016,8,11,14,30,852.0,103.0,0.7,31.0,799.0,679.33,488.17
2016,8,11,14,45,545.5,228.5,0.7,31.0,667.0,557.26,401.44
2016,8,11,15,0,239.0,354.0,0.7,31.0,535.0,458.84,330.5
2016,8,11,15,15,524.0,225.0,0.7,31.0,594.5,479.22,347.24
2016,8,11,15,30,809.0,96.0,0.7,31.0,654.0,474.2,341.99
2016,8,11,15,45,542.5,178.5,0.7,31.0,542.0,382.38,274.77
2016,8,11,16,0,276.0,261.0,0.7,31.0,430.0,322.31,232.51
2016,8,11,16,15,506.0,173.0,0.65,30.5,450.5,296.96,208.03
2016,8,11,16,30,736.0,85.0,0.6,30.0,471.0,249.52,162.63
2016,8,11,16,45,708.5,81.5,0.6,30.0,421.5,195.24,118.59
2016,8,11,17,0,681.0,78.0,0.6,30.0,372.0,143.97,79.79
2016,8,11,17,15,644.0,73.0,0.55,29.5,321.0,89.84,45.75
2016,8,11,17,30,607.0,68.0,0.5,29.0,270.0,45.51,32.89
2016,8,11,17,45,552.0,61.5,0.5,28.5,220.5,42.71,30.68
2016,8,11,18,0,497.0,55.0,0.5,28.0,171.0,39.77,28.14
2016,8,11,18,15,415.5,46.0,0.5,27.0,126.0,34.44,23.47
2016,8,11,18,30,334.0,37.0,0.5,26.0,81.0,28.84,18.28
2016,8,11,18,45,210.0,24.5,0.55,25.5,48.0,19.52,8.11
2016,8,11,19,0,86.0,12.0,0.6,25.0,15.0,11.44,0.0
2016,8,11,19,15,43.0,6.0,0.6,25.0,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,5,45,91.0,12.0,0.5,22.5,18.0,31.19,0.0
2016,8,12,6,0,182.0,24.0,0.6,23.0,36.0,87.33,40.85
2016,8,12,6,15,288.5,35.5,0.6,23.5,75.5,151.38,107.34
2016,8,12,6,30,395.0,47.0,0.6,24.0,115.0,223.07,167.27
2016,8,12,6,45,471.0,53.5,0.65,25.0,162.5,287.36,220.5
2016,8,12,7,0,547.0,60.0,0.7,26.0,210.0,359.21,277.84
2016,8,12,7,15,593.5,66.0,0.7,26.5,260.5,421.27,326.03
2016,8,12,7,30,640.0,72.0,0.7,27.0,311.0,486.91,374.84
2016,8,12,7,45,676.0,75.5,0.75,27.5,361.5,543.79,415.85
2016,8,12,8,0,712.0,79.0,0.8,28.0,412.0,604.47,457.93
2016,8,12,8,15,736.0,82.5,0.8,28.0,461.0,657.41,492.32
2016,8,12,8,30,760.0,86.0,0.8,28.0,510.0,710.16,525.84
2016,8,12,8,45,779.5,88.0,0.8,28.5,556.5,756.89,553.55
2016,8,12,9,0,799.0,90.0,0.8,29.0,603.0,796.0,575.77
2016,8,12,9,15,812.5,92.5,0.8,29.5,645.0,835.04,597.63
2016,8,12,9,30,826.0,95.0,0.8,30.0,687.0,871.98,617.79
2016,8,12,9,45,837.5,96.0,0.85,30.5,724.0,902.99,634.88
2016,8,12,10,0,849.0,97.0,0.9,31.0,761.0,931.37,650.31
2016,8,12,10,15,857.0,98.5,0.9,31.0,792.0,954.02,662.65
2016,8,12,10,30,865.0,100.0,0.9,31.0,823.0,973.53,673.18
2016,8,12,10,45,496.5,267.0,0.95,31.0,685.0,799.97,562.87
2016,8,12,11,0,128.0,434.0,1.0,31.0,547.0,581.76,411.6
2016,8,12,11,15,199.5,438.0,1.0,31.0,618.0,655.22,463.67
2016,8,12,11,30,271.0,442.0,1.0,31.0,689.0,739.05,518.38
2016,8,12,11,45,583.0,271.0,1.0,31.5,809.0,880.92,615.23
2016,8,12,12,0,895.0,100.0,1.0,32.0,929.0,990.8,680.41
2016,8,12,12,15,479.0,266.0,1.0,32.0,710.0,750.53,527.57
2016,8,12,12,30,63.0,432.0,1.0,32.0,491.0,482.94,341.43
2016,8,12,12,45,84.5,443.5,1.0,32.0,522.0,510.17,362.41
2016,8,12,13,0,106.0,455.0,1.0,32.0,553.0,535.69,379.89
2016,8,12,13,15,490.0,282.0,1.0,32.0,723.0,714.43,508.54
2016,8,12,13,30,874.0,109.0,1.0,32.0,893.0,845.87,594.73
2016,8,12,13,45,868.0,108.5,1.0,32.5,872.5,807.74,568.56
2016,8,12,14,0,862.0,108.0,1.0,33.0,852.0,767.38,542.82
2016,8,12,14,15,855.5,107.0,1.0,32.5,824.5,724.13,517.15
2016,8,12,14,30,849.0,106.0,1.0,32.0,797.0,679.07,488.95
2016,8,12,14,45,837.5,105.5,1.0,32.0,763.0,629.71,455.06
2016,8,12,15,0,826.0,105.0,1.0,32.0,729.0,579.44,419.57
2016,8,12,15,15,484.5,212.0,0.95,32.0,573.0,446.28,323.7
2016,8,12,15,30,143.0,319.0,0.9,32.0,417.0,349.31,253.65
2016,8,12,15,45,453.5,208.0,0.85,32.0,489.5,369.26,266.28
2016,8,12,16,0,764.0,97.0,0.8,32.0,562.0,359.42,251.88
2016,8,12,16,15,743.0,93.5,0.75,31.5,514.5,303.32,206.45
2016,8,12,16,30,722.0,90.0,0.7,31.0,467.0,248.99,162.02
2016,8,12,16,45,691.0,87.0,0.7,31.0,416.5,191.47,115.95
2016,8,12,17,0,660.0,84.0,0.7,31.0,366.0,140.79,77.99
2016,8,12,17,15,621.0,78.5,0.65,30.0,315.5,91.26,47.99
2016,8,12,17,30,582.0,73.0,0.6,29.0,265.0,49.49,36.25
2016,8,12,17,45,524.0,66.0,0.55,28.5,215.5,46.49,33.86
2016,8,12,18,0,466.0,59.0,0.5,28.0,166.0,43.33,31.13
2016,8,12,18,15,383.0,49.0,0.55,27.5,121.5,37.28,25.75
2016,8,12,18,30,300.0,39.0,0.6,27.0,77.0,30.91,19.81
2016,8,12,18,45,181.0,25.0,0.65,26.5,45.0,19.61,7.43
2016,8,12,19,0,62.0,11.0,0.7,26.0,13.0,10.48,0.0
2016,8,12,19,15,31.0,5.5,0.7,26.0,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,13,5,45,79.5,11.5,0.7,22.5,17.0,28.19,0.0
2016,8,13,6,0,159.0,23.0,0.8,23.0,34.0,79.39,33.74
2016,8,13,6,15,261.5,36.5,0.85,23.5,73.0,141.93,100.42
2016,8,13,6,30,364.0,50.0,0.9,24.0,112.0,214.1,160.94
2016,8,13,6,45,438.5,58.5,0.95,24.5,159.0,278.47,214.84
2016,8,13,7,0,513.0,67.0,1.0,25.0,206.0,350.29,273.11
2016,8,13,7,15,561.0,74.0,1.05,25.5,256.5,412.72,322.36
2016,8,13,7,30,609.0,81.0,1.1,26.0,307.0,478.91,372.56
2016,8,13,7,45,646.0,85.5,1.15,27.0,357.5,538.27,415.14
2016,8,13,8,0,683.0,90.0,1.2,28.0,408.0,599.43,457.34
2016,8,13,8,15,708.0,94.0,1.2,28.5,457.0,652.45,491.9
2016,8,13,8,30,733.0,98.0,1.2,29.0,506.0,702.93,523.35
2016,8,13,8,45,752.0,101.5,1.25,29.5,552.5,750.04,552.32
2016,8,13,9,0,771.0,105.0,1.3,30.0,599.0,795.97,580.01
2016,8,13,9,15,785.5,107.5,1.3,30.0,641.0,835.28,603.56
2016,8,13,9,30,800.0,110.0,1.3,30.0,683.0,872.56,625.62
2016,8,13,9,45,815.0,110.0,1.35,30.5,720.5,897.48,639.05
2016,8,13,10,0,830.0,110.0,1.4,31.0,758.0,927.53,655.79
2016,8,13,10,15,838.5,112.0,1.4,31.0,789.0,950.75,668.79
2016,8,13,10,30,847.0,114.0,1.4,31.0,820.0,970.89,679.97
2016,8,13,10,45,850.5,116.5,1.45,31.5,844.0,983.34,685.87
2016,8,13,11,0,854.0,119.0,1.5,32.0,868.0,992.37,689.84
2016,8,13,11,15,857.5,120.0,1.5,32.0,885.0,996.36,691.56
2016,8,13,11,30,861.0,121.0,1.5,32.0,902.0,996.87,691.34
2016,8,13,11,45,860.0,123.0,1.5,32.0,911.0,990.42,687.06
2016,8,13,12,0,859.0,125.0,1.5,32.0,920.0,980.56,680.89
2016,8,13,12,15,859.5,125.5,1.5,32.0,922.0,967.3,672.77
2016,8,13,12,30,860.0,126.0,1.5,32.0,924.0,950.75,662.76
2016,8,13,12,45,847.0,133.0,1.5,32.5,915.0,924.77,645.68
2016,8,13,13,0,834.0,140.0,1.5,33.0,906.0,896.17,627.12
2016,8,13,13,15,830.5,139.0,1.5,32.5,893.0,865.96,610.06
2016,8,13,13,30,827.0,138.0,1.5,32.0,880.0,833.18,591.22
2016,8,13,13,45,528.5,279.0,1.5,32.0,749.0,699.84,501.04
2016,8,13,14,0,230.0,420.0,1.5,32.0,618.0,571.92,409.39
2016,8,13,14,15,515.0,276.5,1.45,32.0,700.5,635.95,459.68
2016,8,13,14,30,800.0,133.0,1.4,32.0,783.0,670.33,486.57
2016,8,13,14,45,422.0,224.5,1.4,32.0,566.0,474.32,346.9
2016,8,13,15,0,44.0,316.0,1.4,32.0,349.0,313.06,228.35
2016,8,13,15,15,118.5,316.0,1.3,31.5,398.5,345.66,253.61
2016,8,13,15,30,193.0,316.0,1.2,31.0,448.0,370.18,271.13
2016,8,13,15,45,455.0,216.0,1.2,31.0,498.5,375.92,273.01
2016,8,13,16,0,717.0,116.0,1.2,31.0,549.0,354.69,251.18
2016,8,13,16,15,694.0,111.5,1.15,30.5,502.0,299.28,206.23
2016,8,13,16,30,671.0,107.0,1.1,30.0,455.0,245.96,162.53
2016,8,13,16,45,358.0,136.0,1.05,30.0,319.5,170.96,114.12
2016,8,13,17,0,45.0,165.0,1.0,30.0,184.0,144.69,106.84
2016,8,13,17,15,288.0,123.5,0.85,29.5,220.0,112.0,75.04
2016,8,13,17,30,531.0,82.0,0.7,29.0,256.0,56.81,42.37
2016,8,13,17,45,477.0,73.0,0.6,28.5,207.5,52.5,38.9
2016,8,13,18,0,423.0,64.0,0.5,28.0,159.0,47.92,34.96
2016,8,13,18,15,341.0,52.0,0.5,27.5,115.5,39.34,27.43
2016,8,13,18,30,259.0,40.0,0.5,27.0,72.0,30.93,19.74
2016,8,13,18,45,153.5,24.5,0.5,26.5,41.0,19.25,6.32
2016,8,13,19,0,48.0,9.0,0.5,26.0,10.0,8.58,0.0
2016,8,13,19,15,24.0,4.5,0.5,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,5,45,90.0,11.0,0.6,22.5,17.0,29.96,0.0
2016,8,14,6,0,180.0,22.0,0.7,23.0,34.0,83.51,31.68
2016,8,14,6,15,286.5,34.0,0.7,23.5,73.0,149.17,105.09
2016,8,14,6,30,393.0,46.0,0.7,24.0,112.0,221.19,165.69
2016,8,14,6,45,467.0,53.5,0.7,24.5,159.5,285.6,219.56
2016,8,14,7,0,541.0,61.0,0.7,25.0,207.0,357.44,277.51
2016,8,14,7,15,588.0,67.0,0.7,25.5,257.5,419.51,325.98
2016,8,14,7,30,635.0,73.0,0.7,26.0,308.0,485.22,375.1
2016,8,14,7,45,670.5,77.5,0.75,27.0,359.0,544.78,417.34
2016,8,14,8,0,706.0,82.0,0.8,28.0,410.0,603.85,457.63
2016,8,14,8,15,730.5,85.5,0.75,28.5,459.0,656.96,490.65
2016,8,14,8,30,755.0,89.0,0.7,29.0,508.0,709.92,522.5
2016,8,14,8,45,774.0,91.5,0.7,29.5,554.5,756.67,549.98
2016,8,14,9,0,793.0,94.0,0.7,30.0,601.0,802.19,576.11
2016,8,14,9,15,807.0,96.5,0.7,30.0,643.0,834.83,594.77
2016,8,14,9,30,821.0,99.0,0.7,30.0,685.0,872.02,616.26
2016,8,14,9,45,831.5,101.0,0.7,30.5,722.0,903.04,632.39
2016,8,14,10,0,842.0,103.0,0.7,31.0,759.0,931.35,646.78
2016,8,14,10,15,850.0,104.5,0.7,31.0,789.5,953.78,658.85
2016,8,14,10,30,858.0,106.0,0.7,31.0,820.0,973.07,669.14
2016,8,14,10,45,863.5,107.5,0.7,31.5,844.5,986.6,674.72
2016,8,14,11,0,869.0,109.0,0.7,32.0,869.0,996.71,678.42
2016,8,14,11,15,872.5,109.5,0.75,32.0,886.0,1000.24,680.81
2016,8,14,11,30,876.0,110.0,0.8,32.0,903.0,1000.26,681.32
2016,8,14,11,45,878.0,110.5,0.85,32.5,913.0,995.23,677.62
2016,8,14,12,0,880.0,111.0,0.9,33.0,923.0,986.69,672.0
2016,8,14,12,15,880.0,111.0,0.9,33.0,925.0,972.22,663.4
2016,8,14,12,30,880.0,111.0,0.9,33.0,927.0,954.4,652.95
2016,8,14,12,45,877.0,112.0,0.95,33.0,920.5,931.52,640.4
2016,8,14,13,0,874.0,113.0,1.0,33.0,914.0,905.59,625.97
2016,8,14,13,15,871.0,112.5,1.0,33.0,900.5,875.28,608.02
2016,8,14,13,30,868.0,112.0,1.0,33.0,887.0,842.21,588.3
2016,8,14,13,45,864.0,110.5,1.05,33.0,866.5,804.78,566.37
2016,8,14,14,0,860.0,109.0,1.1,33.0,846.0,764.97,542.64
2016,8,14,14,15,571.0,243.0,1.1,32.5,726.0,645.51,462.05
2016,8,14,14,30,282.0,377.0,1.1,32.0,606.0,539.84,387.04
2016,8,14,14,45,556.5,239.0,1.1,32.0,665.0,571.25,413.54
2016,8,14,15,0,831.0,101.0,1.1,32.0,724.0,576.25,418.69
2016,8,14,15,15,655.5,169.5,1.05,32.0,644.5,497.19,360.23
2016,8,14,15,30,480.0,238.0,1.0,32.0,565.0,435.13,314.3
2016,8,14,15,45,630.0,163.5,1.0,32.0,561.5,402.76,288.7
2016,8,14,16,0,780.0,89.0,1.0,32.0,558.0,355.16,248.76
2016,8,14,16,15,759.5,85.5,0.95,31.5,510.5,298.26,202.56
2016,8,14,16,30,739.0,82.0,0.9,31.0,463.0,243.07,157.1
2016,8,14,16,45,713.5,77.5,0.9,31.0,413.0,188.08,112.53
2016,8,14,17,0,688.0,73.0,0.9,31.0,363.0,135.89,73.39
2016,8,14,17,15,650.0,68.5,0.75,30.0,312.5,82.04,40.9
2016,8,14,17,30,612.0,64.0,0.6,29.0,262.0,42.96,30.78
2016,8,14,17,45,558.0,57.5,0.5,28.5,212.5,40.04,28.41
2016,8,14,18,0,504.0,51.0,0.4,28.0,163.0,36.95,25.72
2016,8,14,18,15,420.0,42.0,0.4,27.5,118.5,31.47,20.83
2016,8,14,18,30,336.0,33.0,0.4,27.0,74.0,25.71,15.4
2016,8,14,18,45,207.0,21.0,0.4,26.5,42.0,16.71,3.73
2016,8,14,19,0,78.0,9.0,0.4,26.0,10.0,8.58,0.0
2016,8,14,19,15,39.0,4.5,0.4,26.0,5.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,5,45,94.5,10.5,0.45,23.5,16.5,30.43,0.0
2016,8,15,6,0,189.0,21.0,0.5,24.0,33.0,85.48,27.55
2016,8,15,6,15,297.5,32.0,0.45,24.5,71.5,150.72,105.09
2016,8,15,6,30,406.0,43.0,0.4,25.0,110.0,222.96,165.59
2016,8,15,6,45,478.0,50.5,0.4,25.5,157.5,287.06,218.78
2016,8,15,7,0,550.0,58.0,0.4,26.0,205.0,358.43,275.81
2016,8,15,7,15,597.0,64.0,0.4,26.5,255.5,420.94,324.03
2016,8,15,7,30,644.0,70.0,0.4,27.0,306.0,487.09,372.81
2016,8,15,7,45,677.5,74.0,0.4,28.0,356.5,543.15,411.59
2016,8,15,8,0,711.0,78.0,0.4,29.0,407.0,602.77,450.91
2016,8,15,8,15,735.0,81.5,0.4,29.5,456.0,655.7,483.67
2016,8,15,8,30,759.0,85.0,0.4,30.0,505.0,708.44,515.4
2016,8,15,8,45,775.5,89.0,0.4,30.5,551.0,755.04,542.31
2016,8,15,9,0,792.0,93.0,0.4,31.0,597.0,800.24,567.77
2016,8,15,9,15,806.0,95.5,0.45,31.0,639.0,832.85,586.96
2016,8,15,9,30,820.0,98.0,0.5,31.0,681.0,870.01,609.03
2016,8,15,9,45,823.0,104.0,0.55,31.5,716.0,898.41,624.31
2016,8,15,10,0,826.0,110.0,0.6,32.0,751.0,923.71,637.75
2016,8,15,10,15,834.0,111.5,0.65,32.0,782.0,945.77,650.58
2016,8,15,10,30,842.0,113.0,0.7,32.0,813.0,964.76,661.67
2016,8,15,10,45,565.5,264.0,0.75,32.0,740.0,869.6,602.08
2016,8,15,11,0,289.0,415.0,0.8,32.0,667.0,736.82,512.02
2016,8,15,11,15,293.0,423.0,0.85,32.0,683.5,746.32,519.66
2016,8,15,11,30,297.0,431.0,0.9,32.0,700.0,754.25,524.77
2016,8,15,11,45,171.0,417.0,0.95,32.5,572.5,597.36,420.22
2016,8,15,12,0,45.0,403.0,1.0,33.0,445.0,443.34,314.24
2016,8,15,12,15,452.0,263.5,1.0,33.0,681.0,721.57,512.48
2016,8,15,12,30,859.0,124.0,1.0,33.0,917.0,946.92,653.46
2016,8,15,12,45,471.0,282.0,1.0,33.0,716.5,731.74,513.3
2016,8,15,13,0,83.0,440.0,1.0,33.0,516.0,500.48,352.67
2016,8,15,13,15,59.0,404.5,0.95,33.0,458.0,439.54,312.62
2016,8,15,13,30,35.0,369.0,0.9,33.0,400.0,380.71,272.05
2016,8,15,13,45,20.0,268.0,0.9,33.0,285.5,269.48,194.38
2016,8,15,14,0,5.0,167.0,0.9,33.0,171.0,159.74,115.07
2016,8,15,14,15,31.5,262.5,0.9,33.0,288.0,268.04,195.09
2016,8,15,14,30,58.0,358.0,0.9,33.0,405.0,369.85,267.06
2016,8,15,14,45,189.5,344.0,0.9,33.0,487.5,434.07,313.34
2016,8,15,15,0,321.0,330.0,0.9,33.0,570.0,483.25,347.68
2016,8,15,15,15,532.5,227.5,0.85,32.5,599.5,482.78,348.2
2016,8,15,15,30,744.0,125.0,0.8,32.0,629.0,461.78,332.17
2016,8,15,15,45,725.5,121.5,0.75,32.0,585.0,404.15,287.78
2016,8,15,16,0,707.0,118.0,0.7,32.0,541.0,350.1,244.98
2016,8,15,16,15,683.0,113.5,0.65,31.5,493.5,294.89,200.97
2016,8,15,16,30,659.0,109.0,0.6,31.0,446.0,241.93,158.17
2016,8,15,16,45,629.5,103.0,0.6,31.0,397.0,189.24,116.33
2016,8,15,17,0,600.0,97.0,0.6,31.0,348.0,139.92,80.05
2016,8,15,17,15,557.5,90.0,0.55,30.5,298.0,92.69,52.39
2016,8,15,17,30,515.0,83.0,0.5,30.0,248.0,58.1,43.27
2016,8,15,17,45,460.0,73.0,0.45,29.5,200.0,52.97,39.1
2016,8,15,18,0,405.0,63.0,0.4,29.0,152.0,46.81,33.82
2016,8,15,18,15,320.5,50.5,0.45,28.5,109.0,38.33,26.38
2016,8,15,18,30,236.0,38.0,0.5,28.0,66.0,29.47,18.23
2016,8,15,18,45,118.0,19.0,0.55,28.0,33.0,14.86,1.4
2016,8,15,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,16,5,45,67.5,10.5,0.7,22.5,14.5,24.58,0.0
2016,8,16,6,0,135.0,21.0,0.8,23.0,29.0,69.34,17.0
2016,8,16,6,15,240.5,34.5,0.85,23.5,67.0,133.06,92.97
2016,8,16,6,30,346.0,48.0,0.9,24.0,105.0,204.98,153.64
2016,8,16,6,45,424.0,57.0,0.95,25.0,152.0,270.4,208.04
2016,8,16,7,0,502.0,66.0,1.0,26.0,199.0,343.74,267.01
2016,8,16,7,15,551.5,73.0,1.0,26.5,249.0,406.46,316.26
2016,8,16,7,30,601.0,80.0,1.0,27.0,299.0,473.11,366.45
2016,8,16,7,45,639.0,84.5,1.05,27.5,349.5,532.77,409.91
2016,8,16,8,0,677.0,89.0,1.1,28.0,400.0,594.33,453.23
2016,8,16,8,15,703.0,93.0,1.05,28.5,449.5,647.86,487.68
2016,8,16,8,30,729.0,97.0,1.0,29.0,499.0,698.9,518.88
2016,8,16,8,45,749.5,100.0,1.0,29.5,545.0,746.53,547.5
2016,8,16,9,0,770.0,103.0,1.0,30.0,591.0,793.08,574.79
2016,8,16,9,15,784.5,105.5,1.0,30.0,633.0,832.34,598.03
2016,8,16,9,30,799.0,108.0,1.0,30.0,675.0,869.56,619.79
2016,8,16,9,45,821.0,104.5,1.0,30.5,714.5,897.09,634.02
2016,8,16,10,0,843.0,101.0,1.0,31.0,754.0,930.06,651.58
2016,8,16,10,15,851.0,102.5,1.05,31.0,785.0,952.46,664.63
2016,8,16,10,30,859.0,104.0,1.1,31.0,816.0,971.72,675.96
2016,8,16,10,45,863.0,106.0,1.15,31.5,840.0,984.24,681.93
2016,8,16,11,0,867.0,108.0,1.2,32.0,864.0,993.3,685.97
2016,8,16,11,15,871.0,109.0,1.2,32.0,881.5,997.78,687.95
2016,8,16,11,30,875.0,110.0,1.2,32.0,899.0,998.72,687.98
2016,8,16,11,45,877.0,110.5,1.2,32.5,908.5,993.59,683.14
2016,8,16,12,0,879.0,111.0,1.2,33.0,918.0,984.93,676.4
2016,8,16,12,15,879.5,111.0,1.2,33.0,920.0,970.83,667.9
2016,8,16,12,30,880.0,111.0,1.2,33.0,922.0,953.35,657.51
2016,8,16,12,45,883.0,107.5,1.2,33.0,917.5,931.41,644.48
2016,8,16,13,0,886.0,104.0,1.2,33.0,913.0,906.17,629.49
2016,8,16,13,15,604.5,259.5,1.2,33.0,807.5,792.4,556.89
2016,8,16,13,30,323.0,415.0,1.2,33.0,702.0,675.11,474.9
2016,8,16,13,45,597.5,258.0,1.2,33.0,773.0,734.66,521.9
2016,8,16,14,0,872.0,101.0,1.2,33.0,844.0,764.48,544.33
2016,8,16,14,15,581.5,236.5,1.2,33.0,725.5,645.88,462.52
2016,8,16,14,30,291.0,372.0,1.2,33.0,607.0,540.9,387.07
2016,8,16,14,45,566.5,233.5,1.2,33.0,664.0,571.61,412.93
2016,8,16,15,0,842.0,95.0,1.2,33.0,721.0,574.42,416.49
2016,8,16,15,15,516.5,203.0,1.15,33.0,580.5,452.1,327.5
2016,8,16,15,30,191.0,311.0,1.1,33.0,440.0,364.07,263.75
2016,8,16,15,45,489.0,198.5,1.1,33.0,497.0,372.54,267.76
2016,8,16,16,0,787.0,86.0,1.1,33.0,554.0,351.82,245.36
2016,8,16,16,15,766.0,82.5,1.05,32.5,506.0,294.32,198.54
2016,8,16,16,30,745.0,79.0,1.0,32.0,458.0,238.58,152.72
2016,8,16,16,45,716.5,75.5,0.95,31.5,407.5,183.57,108.63
2016,8,16,17,0,688.0,72.0,0.9,31.0,357.0,131.7,70.44
2016,8,16,17,15,649.0,67.5,0.8,30.5,306.5,77.89,38.79
2016,8,16,17,30,610.0,63.0,0.7,30.0,256.0,42.53,30.28
2016,8,16,17,45,551.5,56.5,0.6,29.5,206.0,39.57,27.86
2016,8,16,18,0,493.0,50.0,0.5,29.0,156.0,36.45,25.13
2016,8,16,18,15,404.5,41.0,0.45,28.0,112.0,30.94,20.26
2016,8,16,18,30,316.0,32.0,0.4,27.0,68.0,25.16,14.72
2016,8,16,18,45,158.0,16.0,0.4,26.5,34.0,12.35,0.0
2016,8,16,19,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,17,5,45,70.5,10.0,0.6,22.5,14.0,24.73,0.0
2016,8,17,6,0,141.0,20.0,0.7,23.0,28.0,69.4,11.19
2016,8,17,6,15,250.5,33.0,0.7,23.5,66.0,134.62,93.49
2016,8,17,6,30,360.0,46.0,0.7,24.0,104.0,208.35,155.72
2016,8,17,6,45,434.0,55.0,0.75,25.0,150.5,272.67,209.25
2016,8,17,7,0,508.0,64.0,0.8,26.0,197.0,344.52,266.94
2016,8,17,7,15,557.5,71.0,0.75,26.5,247.5,407.52,315.99
2016,8,17,7,30,607.0,78.0,0.7,27.0,298.0,474.46,365.74
2016,8,17,7,45,643.5,83.0,0.7,28.0,348.5,534.01,407.55
2016,8,17,8,0,680.0,88.0,0.7,29.0,399.0,595.33,448.78
2016,8,17,8,15,706.0,92.0,0.65,29.5,448.5,646.41,480.71
2016,8,17,8,30,732.0,96.0,0.6,30.0,498.0,700.18,513.0
2016,8,17,8,45,753.5,98.5,0.6,30.5,544.5,748.17,541.18
2016,8,17,9,0,775.0,101.0,0.6,31.0,591.0,795.13,568.09
2016,8,17,9,15,789.5,103.5,0.55,31.5,633.0,834.53,588.81
2016,8,17,9,30,804.0,106.0,0.5,32.0,675.0,871.87,607.87
2016,8,17,9,45,817.0,107.5,0.5,32.5,712.5,896.67,619.9
2016,8,17,10,0,830.0,109.0,0.5,33.0,750.0,926.4,634.98
2016,8,17,10,15,838.0,110.5,0.55,33.0,781.0,948.48,647.66
2016,8,17,10,30,846.0,112.0,0.6,33.0,812.0,967.46,658.66
2016,8,17,10,45,850.5,114.0,0.65,33.5,835.5,980.23,664.78
2016,8,17,11,0,855.0,116.0,0.7,34.0,859.0,989.59,669.07
2016,8,17,11,15,859.0,117.0,0.75,34.0,876.5,993.92,671.91
2016,8,17,11,30,863.0,118.0,0.8,34.0,894.0,994.76,672.88
2016,8,17,11,45,500.0,289.0,0.9,34.0,739.5,814.12,562.01
2016,8,17,12,0,137.0,460.0,1.0,34.0,585.0,603.35,419.72
2016,8,17,12,15,501.0,290.5,1.05,34.0,750.5,796.41,556.9
2016,8,17,12,30,865.0,121.0,1.1,34.0,916.0,948.55,652.57
2016,8,17,12,45,640.5,252.5,1.15,34.0,839.5,860.91,597.21
2016,8,17,13,0,416.0,384.0,1.2,34.0,763.0,764.11,531.53
2016,8,17,13,15,615.5,264.0,1.2,34.0,815.0,805.8,564.63
2016,8,17,13,30,815.0,144.0,1.2,34.0,867.0,830.13,582.0
2016,8,17,13,45,809.5,142.5,1.25,34.0,846.0,792.04,558.76
2016,8,17,14,0,804.0,141.0,1.3,34.0,825.0,751.87,534.53
2016,8,17,14,15,796.0,139.5,1.3,33.5,797.0,708.01,507.51
2016,8,17,14,30,788.0,138.0,1.3,33.0,769.0,662.68,477.93
2016,8,17,14,45,523.0,240.0,1.3,33.0,651.5,549.0,396.84
2016,8,17,15,0,258.0,342.0,1.3,33.0,534.0,456.82,330.03
2016,8,17,15,15,394.5,278.5,1.25,32.5,553.0,454.53,329.92
2016,8,17,15,30,531.0,215.0,1.2,32.0,572.0,436.53,316.35
2016,8,17,15,45,364.0,239.0,1.15,32.0,476.0,356.94,258.23
2016,8,17,16,0,197.0,263.0,1.1,32.0,380.0,295.96,214.84
2016,8,17,16,15,98.5,136.0,1.05,31.5,194.5,148.92,107.47
2016,8,17,16,30,0.0,9.0,1.0,31.0,9.0,8.35,1.01
2016,8,17,16,45,0.0,7.5,0.95,31.0,7.5,6.96,0.0
2016,8,17,17,0,0.0,6.0,0.9,31.0,6.0,5.56,0.0
2016,8,17,17,15,0.0,5.0,0.8,30.0,5.0,4.63,0.0
2016,8,17,17,30,0.0,4.0,0.7,29.0,4.0,3.7,0.0
2016,8,17,17,45,0.0,3.0,0.6,28.5,3.0,2.78,0.0
2016,8,17,18,0,0.0,2.0,0.5,28.0,2.0,1.85,0.0
2016,8,17,18,15,0.0,1.5,0.45,27.5,1.5,1.39,0.0
2016,8,17,18,30,0.0,1.0,0.4,27.0,1.0,0.92,0.0
2016,8,17,18,45,0.0,0.5,0.4,26.5,0.5,0.46,0.0
2016,8,17,19,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.0,0.35,22.0,8.0,7.63,0.0
2016,8,18,6,0,0.0,16.0,0.4,22.0,16.0,14.85,0.0
2016,8,18,6,15,19.0,35.0,0.4,22.5,38.5,43.94,28.28
2016,8,18,6,30,38.0,54.0,0.4,23.0,61.0,72.45,52.69
2016,8,18,6,45,59.0,76.0,0.45,23.5,89.5,107.32,81.77
2016,8,18,7,0,80.0,98.0,0.5,24.0,118.0,151.05,117.51
2016,8,18,7,15,90.0,120.5,0.55,24.5,148.5,185.02,144.66
2016,8,18,7,30,100.0,143.0,0.6,25.0,179.0,219.71,171.66
2016,8,18,7,45,395.5,113.0,0.7,25.5,288.5,401.24,314.07
2016,8,18,8,0,691.0,83.0,0.8,26.0,398.0,597.08,458.08
2016,8,18,8,15,716.0,86.5,0.8,26.5,447.0,647.6,489.0
2016,8,18,8,30,741.0,90.0,0.8,27.0,496.0,700.38,521.89
2016,8,18,8,45,544.0,173.5,0.85,27.5,486.5,658.23,489.19
2016,8,18,9,0,347.0,257.0,0.9,28.0,477.0,588.02,435.23
2016,8,18,9,15,425.0,249.5,0.85,28.0,536.5,671.39,492.6
2016,8,18,9,30,503.0,242.0,0.8,28.0,596.0,745.83,541.01
2016,8,18,9,45,435.0,286.5,0.8,28.5,605.0,741.11,532.7
2016,8,18,10,0,367.0,331.0,0.8,29.0,614.0,719.01,514.37
2016,8,18,10,15,615.5,215.0,0.75,29.0,713.0,858.99,609.68
2016,8,18,10,30,864.0,99.0,0.7,29.0,812.0,970.91,674.87
2016,8,18,10,45,588.0,252.5,0.7,29.5,744.5,880.51,614.75
2016,8,18,11,0,312.0,406.0,0.7,30.0,677.0,750.94,524.49
2016,8,18,11,15,276.5,424.0,0.7,30.0,668.0,731.37,511.96
2016,8,18,11,30,241.0,442.0,0.7,30.0,659.0,698.45,489.8
2016,8,18,11,45,317.5,419.0,0.7,30.5,708.0,756.57,527.98
2016,8,18,12,0,394.0,396.0,0.7,31.0,757.0,800.46,555.62
2016,8,18,12,15,637.0,252.5,0.7,31.0,836.5,891.73,618.62
2016,8,18,12,30,880.0,109.0,0.7,31.0,916.0,950.12,653.29
2016,8,18,12,45,882.5,106.0,0.7,31.0,911.0,928.05,639.32
2016,8,18,13,0,885.0,103.0,0.7,31.0,906.0,902.71,624.47
2016,8,18,13,15,882.0,102.5,0.7,31.0,892.5,871.84,606.25
2016,8,18,13,30,879.0,102.0,0.7,31.0,879.0,838.16,586.26
2016,8,18,13,45,875.5,100.0,0.7,31.0,858.0,799.98,563.31
2016,8,18,14,0,872.0,98.0,0.7,31.0,837.0,759.36,538.62
2016,8,18,14,15,865.0,97.0,0.7,31.0,809.5,714.92,511.19
2016,8,18,14,30,858.0,96.0,0.7,31.0,782.0,668.69,481.24
2016,8,18,14,45,850.0,94.0,0.75,31.0,748.0,619.34,447.93
2016,8,18,15,0,842.0,92.0,0.8,31.0,714.0,568.75,412.56
2016,8,18,15,15,830.0,90.0,0.8,30.5,674.0,515.08,374.11
2016,8,18,15,30,818.0,88.0,0.8,30.0,634.0,461.06,333.88
2016,8,18,15,45,801.5,85.5,0.8,30.0,590.0,404.65,289.8
2016,8,18,16,0,785.0,83.0,0.8,30.0,546.0,345.1,242.07
2016,8,18,16,15,764.0,80.0,0.75,29.5,498.0,288.12,195.41
2016,8,18,16,30,743.0,77.0,0.7,29.0,450.0,232.9,149.61
2016,8,18,16,45,371.5,87.0,0.7,29.0,273.5,130.16,82.16
2016,8,18,17,0,0.0,97.0,0.7,29.0,97.0,88.86,65.54
2016,8,18,17,15,0.0,83.0,0.6,28.5,83.0,76.16,55.83
2016,8,18,17,30,0.0,69.0,0.5,28.0,69.0,63.58,48.31
2016,8,18,17,45,0.0,55.0,0.45,27.5,55.0,51.06,37.81
2016,8,18,18,0,0.0,41.0,0.4,27.0,41.0,38.09,26.71
2016,8,18,18,15,0.0,29.0,0.35,26.5,29.0,26.92,16.97
2016,8,18,18,30,0.0,17.0,0.3,26.0,17.0,15.76,6.98
2016,8,18,18,45,0.0,8.5,0.3,25.5,8.5,7.87,0.0
2016,8,18,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,13.5,0.5,20.5,13.5,12.87,0.0
2016,8,19,6,0,0.0,27.0,0.6,21.0,27.0,29.38,0.0
2016,8,19,6,15,198.5,34.0,0.55,21.5,64.5,119.41,82.72
2016,8,19,6,30,397.0,41.0,0.5,22.0,102.0,217.35,162.98
2016,8,19,6,45,469.5,49.0,0.45,22.5,149.0,281.69,217.1
2016,8,19,7,0,542.0,57.0,0.4,23.0,196.0,353.44,275.16
2016,8,19,7,15,590.5,62.5,0.4,23.5,246.5,415.78,324.07
2016,8,19,7,30,639.0,68.0,0.4,24.0,297.0,481.91,373.65
2016,8,19,7,45,444.0,125.0,0.4,25.0,296.0,447.07,344.39
2016,8,19,8,0,249.0,182.0,0.4,26.0,295.0,385.15,294.74
2016,8,19,8,15,252.5,205.5,0.35,26.5,332.0,424.32,322.05
2016,8,19,8,30,256.0,229.0,0.3,27.0,369.0,462.88,347.17
2016,8,19,8,45,266.0,250.5,0.25,27.5,407.5,503.8,373.34
2016,8,19,9,0,276.0,272.0,0.2,28.0,446.0,544.4,398.54
2016,8,19,9,15,180.5,295.5,0.15,28.5,412.0,479.85,349.6
2016,8,19,9,30,85.0,319.0,0.1,29.0,378.0,408.34,296.36
2016,8,19,9,45,55.0,304.5,0.1,29.5,344.0,363.84,264.07
2016,8,19,10,0,25.0,290.0,0.1,30.0,310.0,305.81,221.71
2016,8,19,10,15,99.0,346.5,0.1,30.0,428.0,450.92,324.73
2016,8,19,10,30,173.0,403.0,0.1,30.0,546.0,598.5,422.15
2016,8,19,10,45,123.5,404.5,0.15,30.0,508.0,549.52,386.82
2016,8,19,11,0,74.0,406.0,0.2,30.0,470.0,486.24,343.96
2016,8,19,11,15,70.0,411.0,0.2,30.0,472.5,485.28,343.49
2016,8,19,11,30,66.0,416.0,0.2,30.0,475.0,483.97,342.2
2016,8,19,11,45,107.0,437.5,0.25,30.0,534.5,544.23,383.56
2016,8,19,12,0,148.0,459.0,0.3,30.0,594.0,613.47,429.23
2016,8,19,12,15,158.0,460.5,0.3,30.0,605.0,618.56,431.86
2016,8,19,12,30,168.0,462.0,0.3,30.0,616.0,622.48,434.52
2016,8,19,12,45,211.0,453.5,0.3,30.0,645.5,645.71,450.63
2016,8,19,13,0,254.0,445.0,0.3,30.0,675.0,672.61,468.6
2016,8,19,13,15,281.5,430.5,0.3,29.5,681.5,669.5,468.08
2016,8,19,13,30,309.0,416.0,0.3,29.0,688.0,663.92,466.29
2016,8,19,13,45,189.5,403.5,0.3,29.0,569.5,536.86,381.16
2016,8,19,14,0,70.0,391.0,0.3,29.0,451.0,420.27,301.21
2016,8,19,14,15,54.0,359.5,0.3,29.0,404.5,373.77,270.14
2016,8,19,14,30,38.0,328.0,0.3,29.0,358.0,329.19,239.28
2016,8,19,14,45,84.5,338.0,0.3,29.0,401.5,362.46,264.09
2016,8,19,15,0,131.0,348.0,0.3,29.0,445.0,389.66,283.44
2016,8,19,15,15,137.5,327.5,0.3,28.5,424.0,364.16,265.88
2016,8,19,15,30,144.0,307.0,0.3,28.0,403.0,337.99,247.85
2016,8,19,15,45,72.0,173.5,0.3,28.0,221.5,184.84,136.41
2016,8,19,16,0,0.0,40.0,0.3,28.0,40.0,37.2,24.04
2016,8,19,16,15,0.0,31.5,0.3,27.5,31.5,29.27,18.02
2016,8,19,16,30,0.0,23.0,0.3,27.0,23.0,21.36,11.74
2016,8,19,16,45,20.5,88.5,0.3,27.0,97.0,83.81,61.23
2016,8,19,17,0,41.0,154.0,0.3,27.0,171.0,134.46,100.42
2016,8,19,17,15,33.0,132.5,0.3,26.5,145.0,112.0,83.83
2016,8,19,17,30,25.0,111.0,0.3,26.0,119.0,92.41,72.82
2016,8,19,17,45,15.5,90.0,0.35,25.5,94.5,78.72,61.44
2016,8,19,18,0,6.0,69.0,0.4,25.0,70.0,60.96,46.24
2016,8,19,18,15,3.0,48.0,0.4,24.5,48.5,43.04,30.6
2016,8,19,18,30,0.0,27.0,0.4,24.0,27.0,24.87,14.16
2016,8,19,18,45,0.0,13.5,0.4,24.0,13.5,12.53,0.0
2016,8,19,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.2,20.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,11.5,0.5,20.5,11.5,10.96,0.0
2016,8,20,6,0,0.0,23.0,0.6,21.0,23.0,23.95,0.0
2016,8,20,6,15,148.5,36.0,0.55,21.5,59.0,105.93,72.89
2016,8,20,6,30,297.0,49.0,0.5,22.0,95.0,185.93,139.59
2016,8,20,6,45,374.0,60.5,0.45,23.0,141.0,249.61,192.45
2016,8,20,7,0,451.0,72.0,0.4,24.0,187.0,324.95,252.54
2016,8,20,7,15,343.5,103.5,0.35,24.5,203.0,322.89,251.51
2016,8,20,7,30,236.0,135.0,0.3,25.0,219.0,301.96,234.82
2016,8,20,7,45,436.0,117.5,0.3,26.0,303.0,433.3,334.32
2016,8,20,8,0,636.0,100.0,0.3,27.0,387.0,579.01,437.39
2016,8,20,8,15,410.5,168.5,0.25,27.5,362.0,511.45,382.8
2016,8,20,8,30,185.0,237.0,0.2,28.0,337.0,404.94,301.78
2016,8,20,8,45,462.0,176.5,0.15,28.5,458.0,594.48,438.73
2016,8,20,9,0,739.0,116.0,0.1,29.0,579.0,781.49,558.58
2016,8,20,9,15,540.5,207.5,0.1,29.0,559.5,728.25,518.74
2016,8,20,9,30,342.0,299.0,0.1,29.0,540.0,648.43,461.52
2016,8,20,9,45,312.5,326.0,0.1,29.5,555.0,657.19,465.3
2016,8,20,10,0,283.0,353.0,0.1,30.0,570.0,663.04,466.04
2016,8,20,10,15,549.0,242.0,0.15,30.0,685.0,818.0,571.09
2016,8,20,10,30,815.0,131.0,0.2,30.0,800.0,965.75,659.56
2016,8,20,10,45,582.0,262.5,0.25,30.5,748.0,884.68,606.12
2016,8,20,11,0,349.0,394.0,0.3,31.0,696.0,775.55,532.69
2016,8,20,11,15,332.5,407.5,0.3,31.0,700.0,770.4,529.89
2016,8,20,11,30,316.0,421.0,0.3,31.0,704.0,763.49,524.69
2016,8,20,11,45,579.5,278.5,0.35,31.0,803.5,884.17,607.17
2016,8,20,12,0,843.0,136.0,0.4,31.0,903.0,973.08,661.1
2016,8,20,12,15,479.0,295.0,0.4,31.0,731.0,779.17,538.6
2016,8,20,12,30,115.0,454.0,0.4,31.0,559.0,564.37,393.21
2016,8,20,12,45,63.0,340.5,0.45,31.5,398.0,388.78,277.23
2016,8,20,13,0,11.0,227.0,0.5,32.0,237.0,223.51,160.85
2016,8,20,13,15,82.0,333.0,0.5,31.5,405.5,390.42,282.11
2016,8,20,13,30,153.0,439.0,0.5,31.0,574.0,551.27,391.07
2016,8,20,13,45,249.5,410.0,0.55,31.0,623.5,594.22,420.74
2016,8,20,14,0,346.0,381.0,0.6,31.0,673.0,624.97,443.08
2016,8,20,14,15,574.0,255.5,0.6,31.0,719.5,655.03,467.33
2016,8,20,14,30,802.0,130.0,0.6,31.0,766.0,660.82,474.42
2016,8,20,14,45,516.5,236.0,0.65,31.0,639.0,538.97,388.55
2016,8,20,15,0,231.0,342.0,0.7,31.0,512.0,440.86,318.52
2016,8,20,15,15,140.0,309.5,0.7,30.5,411.0,349.87,255.38
2016,8,20,15,30,49.0,277.0,0.7,30.0,310.0,270.72,199.32
2016,8,20,15,45,24.5,191.0,0.75,30.0,207.5,182.38,134.87
2016,8,20,16,0,0.0,105.0,0.8,30.0,105.0,97.51,71.01
2016,8,20,16,15,334.5,103.0,0.75,29.5,268.5,180.68,126.85
2016,8,20,16,30,669.0,101.0,0.7,29.0,432.0,229.68,149.82
2016,8,20,16,45,334.5,89.5,0.7,29.0,255.0,124.18,78.98
2016,8,20,17,0,0.0,78.0,0.7,29.0,78.0,72.41,52.55
2016,8,20,17,15,260.0,76.5,0.6,28.5,155.0,64.58,40.57
2016,8,20,17,30,520.0,75.0,0.5,28.0,232.0,52.74,39.21
2016,8,20,17,45,464.5,65.0,0.45,27.5,184.5,47.33,34.65
2016,8,20,18,0,409.0,55.0,0.4,27.0,137.0,41.57,29.6
2016,8,20,18,15,316.5,43.0,0.35,26.5,95.0,33.54,22.39
2016,8,20,18,30,224.0,31.0,0.3,26.0,53.0,24.21,13.21
2016,8,20,18,45,112.0,15.5,0.3,25.5,26.5,12.24,0.0
2016,8,20,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
