Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,21,5,45,55.0,8.5,0.6,21.5,11.0,19.93,0.0
2016,8,21,6,0,110.0,17.0,0.7,22.0,22.0,56.07,0.0
2016,8,21,6,15,219.0,31.0,0.75,22.5,58.0,122.73,83.23
2016,8,21,6,30,328.0,45.0,0.8,23.0,94.0,194.93,145.73
2016,8,21,6,45,409.0,54.0,0.85,23.5,140.5,260.61,201.13
2016,8,21,7,0,490.0,63.0,0.9,24.0,187.0,334.59,261.67
2016,8,21,7,15,314.5,101.5,0.9,24.5,188.5,304.73,239.47
2016,8,21,7,30,139.0,140.0,0.9,25.0,190.0,240.54,188.42
2016,8,21,7,45,409.0,112.0,0.9,25.5,289.5,409.38,321.12
2016,8,21,8,0,679.0,84.0,0.9,26.0,389.0,590.16,454.0
2016,8,21,8,15,705.0,88.0,0.9,26.5,438.0,641.3,485.96
2016,8,21,8,30,731.0,92.0,0.9,27.0,487.0,695.0,519.73
2016,8,21,8,45,755.5,93.0,0.9,27.5,534.0,743.61,549.14
2016,8,21,9,0,780.0,94.0,0.9,28.0,581.0,791.38,577.37
2016,8,21,9,15,794.5,96.5,0.9,28.5,623.0,830.86,599.65
2016,8,21,9,30,809.0,99.0,0.9,29.0,665.0,860.96,615.69
2016,8,21,9,45,822.0,100.0,0.9,29.5,702.0,892.73,632.72
2016,8,21,10,0,835.0,101.0,0.9,30.0,739.0,921.92,647.94
2016,8,21,10,15,583.5,236.5,0.95,30.0,691.0,850.35,601.55
2016,8,21,10,30,332.0,372.0,1.0,30.0,643.0,736.08,521.65
2016,8,21,10,45,268.0,399.0,1.05,30.0,622.5,701.62,498.39
2016,8,21,11,0,204.0,426.0,1.1,30.0,602.0,651.68,464.05
2016,8,21,11,15,258.5,423.5,1.15,30.0,651.0,713.29,506.23
2016,8,21,11,30,313.0,421.0,1.2,30.0,700.0,760.59,537.74
2016,8,21,11,45,594.0,264.5,1.25,30.5,801.0,884.37,623.95
2016,8,21,12,0,875.0,108.0,1.3,31.0,902.0,975.29,679.35
2016,8,21,12,15,484.5,276.5,1.3,31.0,717.0,765.34,543.06
2016,8,21,12,30,94.0,445.0,1.3,31.0,532.0,526.62,375.2
2016,8,21,12,45,475.0,282.0,1.35,31.0,710.5,733.92,527.07
2016,8,21,13,0,856.0,119.0,1.4,31.0,889.0,889.89,629.77
2016,8,21,13,15,494.0,277.0,1.4,31.0,720.5,710.05,508.65
2016,8,21,13,30,132.0,435.0,1.4,31.0,552.0,530.0,379.81
2016,8,21,13,45,490.0,272.5,1.4,31.0,687.0,659.12,477.89
2016,8,21,14,0,848.0,110.0,1.4,31.0,822.0,748.98,541.81
2016,8,21,14,15,840.5,109.0,1.4,31.0,794.0,704.86,512.45
2016,8,21,14,30,833.0,108.0,1.4,31.0,766.0,659.06,481.23
2016,8,21,14,45,428.5,190.5,1.4,31.0,528.5,442.62,326.77
2016,8,21,15,0,24.0,273.0,1.4,31.0,291.0,264.4,194.27
2016,8,21,15,15,49.0,281.5,1.35,30.5,315.0,279.98,207.19
2016,8,21,15,30,74.0,290.0,1.3,30.0,339.0,292.98,217.16
2016,8,21,15,45,41.0,237.5,1.3,30.0,264.5,228.44,169.72
2016,8,21,16,0,8.0,185.0,1.3,30.0,190.0,170.99,127.36
2016,8,21,16,15,45.0,195.0,1.2,29.5,218.0,184.3,137.24
2016,8,21,16,30,82.0,205.0,1.1,29.0,246.0,194.18,143.73
2016,8,21,16,45,41.0,135.5,1.05,29.0,156.0,125.58,92.41
2016,8,21,17,0,0.0,66.0,1.0,29.0,66.0,61.39,43.82
2016,8,21,17,15,0.0,56.0,0.85,28.5,56.0,52.06,36.6
2016,8,21,17,30,0.0,46.0,0.7,28.0,46.0,42.73,30.76
2016,8,21,17,45,0.0,36.5,0.6,27.5,36.5,33.88,23.26
2016,8,21,18,0,0.0,27.0,0.5,27.0,27.0,25.04,15.62
2016,8,21,18,15,0.0,18.5,0.5,26.5,18.5,17.15,8.68
2016,8,21,18,30,0.0,10.0,0.5,26.0,10.0,9.26,1.43
2016,8,21,18,45,0.0,5.0,0.5,25.5,5.0,4.77,0.0
2016,8,21,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,22,5,45,102.0,8.0,0.7,17.5,12.5,7.63,0.0
2016,8,22,6,0,204.0,16.0,0.8,18.0,25.0,81.15,0.0
2016,8,22,6,15,333.5,27.0,0.8,18.5,65.5,157.64,107.69
2016,8,22,6,30,463.0,38.0,0.8,19.0,106.0,239.64,181.08
2016,8,22,6,45,540.0,45.0,0.85,20.0,156.5,308.39,240.12
2016,8,22,7,0,617.0,52.0,0.9,21.0,207.0,384.98,303.15
2016,8,22,7,15,665.5,57.5,0.95,21.5,260.5,449.11,354.85
2016,8,22,7,30,714.0,63.0,1.0,22.0,314.0,519.24,408.77
2016,8,22,7,45,749.0,66.5,1.1,23.0,367.5,581.29,454.06
2016,8,22,8,0,784.0,70.0,1.2,24.0,421.0,644.66,497.69
2016,8,22,8,15,807.5,73.5,1.15,24.0,472.5,700.41,534.08
2016,8,22,8,30,831.0,77.0,1.1,24.0,524.0,749.83,565.16
2016,8,22,8,45,850.0,79.0,1.05,24.5,572.5,798.49,593.87
2016,8,22,9,0,869.0,81.0,1.0,25.0,621.0,845.72,620.81
2016,8,22,9,15,882.0,83.0,0.95,25.5,665.0,885.86,642.49
2016,8,22,9,30,895.0,85.0,0.9,26.0,709.0,923.58,662.23
2016,8,22,9,45,622.0,208.5,0.85,26.5,654.0,837.75,603.51
2016,8,22,10,0,349.0,332.0,0.8,27.0,599.0,703.66,507.09
2016,8,22,10,15,640.5,210.5,0.75,27.0,724.5,878.66,627.49
2016,8,22,10,30,932.0,89.0,0.7,27.0,850.0,1026.13,713.67
2016,8,22,10,45,937.5,90.0,0.7,27.5,875.5,1039.54,717.11
2016,8,22,11,0,943.0,91.0,0.7,28.0,901.0,1049.22,720.44
2016,8,22,11,15,946.5,91.5,0.7,28.0,918.0,1052.53,721.61
2016,8,22,11,30,950.0,92.0,0.7,28.0,935.0,1051.98,720.74
2016,8,22,11,45,952.0,92.0,0.7,28.5,945.0,1045.55,715.18
2016,8,22,12,0,954.0,92.0,0.7,29.0,955.0,1035.28,707.58
2016,8,22,12,15,954.0,92.0,0.7,29.0,956.5,1019.29,698.18
2016,8,22,12,30,954.0,92.0,0.7,29.0,958.0,999.63,686.76
2016,8,22,12,45,951.5,92.5,0.7,29.0,951.0,974.59,672.2
2016,8,22,13,0,949.0,93.0,0.7,29.0,944.0,946.18,655.68
2016,8,22,13,15,946.0,92.5,0.65,29.0,929.5,913.11,635.33
2016,8,22,13,30,943.0,92.0,0.6,29.0,915.0,877.0,613.14
2016,8,22,13,45,938.0,91.5,0.6,29.0,893.0,836.43,588.98
2016,8,22,14,0,933.0,91.0,0.6,29.0,871.0,793.32,563.0
2016,8,22,14,15,926.5,89.5,0.6,29.0,841.5,745.84,533.9
2016,8,22,14,30,920.0,88.0,0.6,29.0,812.0,696.37,502.13
2016,8,22,14,45,910.5,87.0,0.6,29.0,776.0,643.76,466.1
2016,8,22,15,0,901.0,86.0,0.6,29.0,740.0,589.92,428.03
2016,8,22,15,15,889.0,84.0,0.55,28.5,698.0,532.9,386.75
2016,8,22,15,30,877.0,82.0,0.5,28.0,656.0,475.43,343.59
2016,8,22,15,45,861.0,80.0,0.5,28.0,609.5,416.18,297.24
2016,8,22,16,0,845.0,78.0,0.5,28.0,563.0,357.45,249.71
2016,8,22,16,15,824.0,75.0,0.45,27.5,513.0,297.24,200.24
2016,8,22,16,30,803.0,72.0,0.4,27.0,463.0,234.17,148.25
2016,8,22,16,45,773.5,68.5,0.4,27.0,410.0,175.51,101.17
2016,8,22,17,0,744.0,65.0,0.4,27.0,357.0,120.14,61.49
2016,8,22,17,15,703.5,60.5,0.4,26.5,303.5,67.07,34.53
2016,8,22,17,30,663.0,56.0,0.4,26.0,250.0,42.0,30.41
2016,8,22,17,45,600.5,50.0,0.45,25.5,198.5,35.49,24.86
2016,8,22,18,0,538.0,44.0,0.5,25.0,147.0,32.55,22.15
2016,8,22,18,15,436.0,35.0,0.55,24.5,101.0,26.79,16.83
2016,8,22,18,30,334.0,26.0,0.6,24.0,55.0,20.76,9.89
2016,8,22,18,45,167.0,13.0,0.65,24.0,27.5,12.39,0.0
2016,8,22,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,23,5,45,92.5,7.5,0.7,16.5,11.5,7.15,0.0
2016,8,23,6,0,185.0,15.0,0.8,17.0,23.0,64.27,0.0
2016,8,23,6,15,314.0,26.5,0.75,17.5,62.5,150.79,102.29
2016,8,23,6,30,443.0,38.0,0.7,18.0,102.0,231.96,175.66
2016,8,23,6,45,518.0,46.0,0.7,18.5,151.5,299.89,234.51
2016,8,23,7,0,593.0,54.0,0.7,19.0,201.0,375.52,297.35
2016,8,23,7,15,642.0,59.5,0.7,20.0,253.5,440.81,349.15
2016,8,23,7,30,691.0,65.0,0.7,21.0,306.0,507.69,399.62
2016,8,23,7,45,724.0,69.5,0.7,22.5,358.5,568.54,442.29
2016,8,23,8,0,757.0,74.0,0.7,24.0,411.0,630.57,483.11
2016,8,23,8,15,781.0,77.5,0.7,24.5,462.0,685.52,517.95
2016,8,23,8,30,805.0,81.0,0.7,25.0,513.0,740.11,551.57
2016,8,23,8,45,821.0,85.0,0.75,26.0,560.0,788.0,579.47
2016,8,23,9,0,837.0,89.0,0.8,27.0,607.0,827.59,601.41
2016,8,23,9,15,850.5,91.0,0.75,27.0,650.5,867.08,623.75
2016,8,23,9,30,864.0,93.0,0.7,27.0,694.0,904.28,644.24
2016,8,23,9,45,874.0,95.5,0.7,27.5,732.0,936.22,660.86
2016,8,23,10,0,884.0,98.0,0.7,28.0,770.0,965.23,675.58
2016,8,23,10,15,891.5,99.5,0.65,28.0,801.5,987.56,686.46
2016,8,23,10,30,899.0,101.0,0.6,28.0,833.0,1006.53,695.38
2016,8,23,10,45,904.0,102.5,0.6,28.5,858.0,1019.53,700.54
2016,8,23,11,0,909.0,104.0,0.6,29.0,883.0,1028.89,703.73
2016,8,23,11,15,912.5,105.0,0.55,29.0,900.5,1032.52,703.93
2016,8,23,11,30,916.0,106.0,0.5,29.0,918.0,1032.41,702.15
2016,8,23,11,45,598.0,271.0,0.5,29.5,804.0,894.3,616.66
2016,8,23,12,0,280.0,436.0,0.5,30.0,690.0,729.91,505.83
2016,8,23,12,15,381.5,401.5,0.45,30.0,747.0,783.51,543.47
2016,8,23,12,30,483.0,367.0,0.4,30.0,804.0,840.55,579.47
2016,8,23,12,45,695.0,240.5,0.4,30.0,864.5,896.39,618.83
2016,8,23,13,0,907.0,114.0,0.4,30.0,925.0,928.55,637.6
2016,8,23,13,15,904.0,113.5,0.35,30.0,910.5,896.46,617.17
2016,8,23,13,30,901.0,113.0,0.3,30.0,896.0,861.48,595.91
2016,8,23,13,45,895.5,112.0,0.3,30.0,874.0,821.31,572.28
2016,8,23,14,0,890.0,111.0,0.3,30.0,852.0,778.77,546.97
2016,8,23,14,15,882.5,109.5,0.3,30.0,823.0,732.17,518.77
2016,8,23,14,30,875.0,108.0,0.3,30.0,794.0,683.8,487.31
2016,8,23,14,45,866.0,106.0,0.3,30.0,758.5,632.48,452.67
2016,8,23,15,0,857.0,104.0,0.3,30.0,723.0,580.0,416.11
2016,8,23,15,15,843.5,101.5,0.3,29.5,681.5,523.84,376.51
2016,8,23,15,30,830.0,99.0,0.3,29.0,640.0,464.97,333.44
2016,8,23,15,45,813.5,96.0,0.3,29.0,594.0,406.52,288.31
2016,8,23,16,0,797.0,93.0,0.3,29.0,548.0,348.81,242.21
2016,8,23,16,15,773.5,89.5,0.3,29.0,498.0,289.75,194.16
2016,8,23,16,30,750.0,86.0,0.3,29.0,448.0,232.8,147.49
2016,8,23,16,45,718.0,81.5,0.3,29.0,395.5,176.06,102.85
2016,8,23,17,0,686.0,77.0,0.3,29.0,343.0,118.82,62.42
2016,8,23,17,15,642.0,71.0,0.35,28.0,290.5,67.64,36.98
2016,8,23,17,30,598.0,65.0,0.4,27.0,238.0,45.45,33.19
2016,8,23,17,45,530.0,57.5,0.45,26.5,187.0,41.76,30.05
2016,8,23,18,0,462.0,50.0,0.5,26.0,136.0,37.92,26.54
2016,8,23,18,15,358.0,38.5,0.55,25.5,92.0,30.13,19.44
2016,8,23,18,30,254.0,27.0,0.6,25.0,48.0,21.89,10.07
2016,8,23,18,45,127.0,13.5,0.7,24.5,24.0,12.87,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,45,47.0,7.5,0.55,17.5,9.5,0.0,0.0
2016,8,24,6,0,94.0,15.0,0.5,18.0,19.0,39.66,0.0
2016,8,24,6,15,212.0,30.0,0.5,18.5,55.5,120.16,80.05
2016,8,24,6,30,330.0,45.0,0.5,19.0,92.0,195.66,147.64
2016,8,24,6,45,410.5,55.5,0.5,20.0,139.5,262.98,204.56
2016,8,24,7,0,491.0,66.0,0.5,21.0,187.0,338.57,266.09
2016,8,24,7,15,475.5,82.5,0.6,21.5,223.0,375.51,296.62
2016,8,24,7,30,460.0,99.0,0.7,22.0,259.0,405.77,320.69
2016,8,24,7,45,566.5,96.5,0.8,23.0,326.0,500.06,391.63
2016,8,24,8,0,673.0,94.0,0.9,24.0,393.0,598.19,462.12
2016,8,24,8,15,701.0,99.0,0.85,24.5,443.0,654.26,498.49
2016,8,24,8,30,729.0,104.0,0.8,25.0,493.0,710.52,533.34
2016,8,24,8,45,606.0,157.0,0.8,26.0,500.5,697.14,519.41
2016,8,24,9,0,483.0,210.0,0.8,27.0,508.0,666.11,492.56
2016,8,24,9,15,640.5,165.0,0.75,27.0,590.5,776.2,567.25
2016,8,24,9,30,798.0,120.0,0.7,27.0,673.0,882.19,631.72
2016,8,24,9,45,627.5,203.0,0.65,27.5,653.0,837.09,598.25
2016,8,24,10,0,457.0,286.0,0.6,28.0,633.0,770.16,548.5
2016,8,24,10,15,480.5,292.5,0.55,28.0,670.5,805.98,570.82
2016,8,24,10,30,504.0,299.0,0.5,28.0,708.0,840.24,590.49
2016,8,24,10,45,373.0,357.0,0.5,28.5,665.0,761.25,534.98
2016,8,24,11,0,242.0,415.0,0.5,29.0,622.0,678.4,477.5
2016,8,24,11,15,203.0,428.5,0.45,29.0,604.5,650.93,458.43
2016,8,24,11,30,164.0,442.0,0.4,29.0,587.0,622.41,438.02
2016,8,24,11,45,165.0,447.0,0.4,29.5,594.5,623.94,438.19
2016,8,24,12,0,166.0,452.0,0.4,30.0,602.0,624.54,437.47
2016,8,24,12,15,167.0,453.0,0.35,30.0,604.0,620.09,433.9
2016,8,24,12,30,168.0,454.0,0.3,30.0,606.0,614.78,429.89
2016,8,24,12,45,178.5,450.0,0.3,30.0,610.5,612.34,428.7
2016,8,24,13,0,189.0,446.0,0.3,30.0,615.0,608.67,426.7
2016,8,24,13,15,248.5,426.5,0.25,29.5,645.0,636.6,446.74
2016,8,24,13,30,308.0,407.0,0.2,29.0,675.0,653.42,459.1
2016,8,24,13,45,332.5,389.5,0.15,29.0,672.0,639.64,450.17
2016,8,24,14,0,357.0,372.0,0.1,29.0,669.0,623.26,439.84
2016,8,24,14,15,414.5,332.0,0.05,29.0,664.5,608.73,431.38
2016,8,24,14,30,472.0,292.0,0.0,29.0,660.0,586.27,417.42
2016,8,24,14,45,511.5,262.5,0.0,29.0,644.5,556.2,397.69
2016,8,24,15,0,551.0,233.0,0.0,29.0,629.0,521.48,374.04
2016,8,24,15,15,522.5,226.0,0.0,28.5,584.0,467.54,336.6
2016,8,24,15,30,494.0,219.0,0.0,28.0,539.0,415.8,299.77
2016,8,24,15,45,518.5,193.0,0.05,28.0,507.0,371.04,265.96
2016,8,24,16,0,543.0,167.0,0.1,28.0,475.0,323.23,228.41
2016,8,24,16,15,591.5,141.0,0.1,27.5,448.5,279.25,191.75
2016,8,24,16,30,640.0,115.0,0.1,27.0,422.0,228.45,148.71
2016,8,24,16,45,604.5,108.5,0.15,27.0,371.0,175.67,107.82
2016,8,24,17,0,569.0,102.0,0.2,27.0,320.0,127.16,74.25
2016,8,24,17,15,520.0,93.0,0.25,26.5,269.0,80.63,50.78
2016,8,24,17,30,471.0,84.0,0.3,26.0,218.0,60.72,46.27
2016,8,24,17,45,405.5,72.0,0.35,25.5,170.0,53.27,39.93
2016,8,24,18,0,340.0,60.0,0.4,25.0,122.0,45.46,32.99
2016,8,24,18,15,244.5,44.0,0.4,24.0,81.0,34.01,22.72
2016,8,24,18,30,149.0,28.0,0.4,23.0,40.0,22.03,9.46
2016,8,24,18,45,74.5,14.0,0.4,22.5,20.0,13.34,0.0
2016,8,24,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,5,45,27.0,6.5,0.6,19.5,7.5,0.0,0.0
2016,8,25,6,0,54.0,13.0,0.7,20.0,15.0,26.95,0.0
2016,8,25,6,15,150.0,30.5,0.7,20.5,49.0,100.94,65.51
2016,8,25,6,30,246.0,48.0,0.7,21.0,83.0,166.17,124.52
2016,8,25,6,45,324.0,61.5,0.75,21.5,128.0,229.6,178.3
2016,8,25,7,0,402.0,75.0,0.8,22.0,173.0,301.59,237.71
2016,8,25,7,15,457.0,85.0,0.85,23.0,222.0,364.58,287.89
2016,8,25,7,30,512.0,95.0,0.9,24.0,271.0,436.88,342.95
2016,8,25,7,45,553.0,102.0,0.95,25.0,321.0,497.48,387.17
2016,8,25,8,0,594.0,109.0,1.0,26.0,371.0,560.34,431.35
2016,8,25,8,15,623.5,115.0,0.95,26.5,419.5,615.39,468.35
2016,8,25,8,30,653.0,121.0,0.9,27.0,468.0,670.91,503.87
2016,8,25,8,45,675.0,126.0,0.85,28.0,514.0,719.21,531.76
2016,8,25,9,0,697.0,131.0,0.8,29.0,560.0,766.7,558.23
2016,8,25,9,15,714.0,135.0,0.7,29.5,602.0,807.47,579.9
2016,8,25,9,30,731.0,139.0,0.6,30.0,644.0,846.52,599.83
2016,8,25,9,45,775.0,125.5,0.55,30.5,687.0,884.86,619.65
2016,8,25,10,0,819.0,112.0,0.5,31.0,730.0,918.08,635.94
2016,8,25,10,15,827.5,113.5,0.4,31.0,761.0,940.09,645.55
2016,8,25,10,30,836.0,115.0,0.3,31.0,792.0,959.01,653.4
2016,8,25,10,45,835.0,121.0,0.25,31.5,814.5,970.09,656.44
2016,8,25,11,0,834.0,127.0,0.2,32.0,837.0,977.61,657.63
2016,8,25,11,15,838.0,128.0,0.2,32.0,854.0,981.33,659.09
2016,8,25,11,30,842.0,129.0,0.2,32.0,871.0,981.6,658.73
2016,8,25,11,45,837.0,134.0,0.2,32.5,878.5,973.6,652.43
2016,8,25,12,0,832.0,139.0,0.2,33.0,886.0,962.23,644.42
2016,8,25,12,15,832.5,139.0,0.2,33.0,887.0,947.89,636.16
2016,8,25,12,30,833.0,139.0,0.2,33.0,888.0,930.33,626.12
2016,8,25,12,45,819.5,146.0,0.25,33.5,879.0,910.34,614.41
2016,8,25,13,0,806.0,153.0,0.3,34.0,870.0,880.72,597.07
2016,8,25,13,15,802.0,152.0,0.25,34.0,855.5,849.04,577.98
2016,8,25,13,30,798.0,151.0,0.2,34.0,841.0,814.87,557.39
2016,8,25,13,45,787.0,152.5,0.2,34.0,818.5,775.28,534.18
2016,8,25,14,0,776.0,154.0,0.2,34.0,796.0,734.04,509.56
2016,8,25,14,15,767.0,152.0,0.2,34.0,767.5,689.5,481.33
2016,8,25,14,30,758.0,150.0,0.2,34.0,739.0,643.67,451.58
2016,8,25,14,45,745.0,147.5,0.2,34.0,704.0,593.9,418.41
2016,8,25,15,0,732.0,145.0,0.2,34.0,669.0,542.08,382.93
2016,8,25,15,15,716.0,141.5,0.2,33.5,629.0,488.78,346.01
2016,8,25,15,30,700.0,138.0,0.2,33.0,589.0,435.9,307.96
2016,8,25,15,45,679.5,133.0,0.2,33.0,544.5,380.63,266.31
2016,8,25,16,0,659.0,128.0,0.2,33.0,500.0,326.84,224.54
2016,8,25,16,15,454.0,160.5,0.2,32.5,406.0,256.41,175.27
2016,8,25,16,30,249.0,193.0,0.2,32.0,312.0,211.36,147.19
2016,8,25,16,45,237.0,171.5,0.2,32.0,273.5,173.25,118.81
2016,8,25,17,0,225.0,150.0,0.2,32.0,235.0,136.84,93.1
2016,8,25,17,15,330.5,117.0,0.2,31.5,220.5,92.3,62.51
2016,8,25,17,30,436.0,84.0,0.2,31.0,206.0,60.79,45.24
2016,8,25,17,45,371.0,71.5,0.25,30.5,159.5,52.97,38.74
2016,8,25,18,0,306.0,59.0,0.3,30.0,113.0,44.75,31.59
2016,8,25,18,15,214.5,42.5,0.35,29.5,74.0,32.87,21.09
2016,8,25,18,30,123.0,26.0,0.4,29.0,35.0,20.46,6.99
2016,8,25,18,45,61.5,13.0,0.5,28.5,17.5,12.39,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,51.5,6.5,0.7,22.5,8.5,0.0,0.0
2016,8,26,6,0,103.0,13.0,0.8,23.0,17.0,40.13,0.0
2016,8,26,6,15,225.5,26.5,0.8,23.5,52.5,121.61,76.64
2016,8,26,6,30,348.0,40.0,0.8,24.0,88.0,197.6,145.9
2016,8,26,6,45,432.5,49.0,0.8,24.5,135.0,265.68,203.41
2016,8,26,7,0,517.0,58.0,0.8,25.0,182.0,342.56,266.08
2016,8,26,7,15,570.0,64.5,0.85,26.0,233.0,407.34,317.02
2016,8,26,7,30,623.0,71.0,0.9,27.0,284.0,476.39,368.87
2016,8,26,7,45,661.5,75.5,1.0,28.0,335.5,537.35,412.92
2016,8,26,8,0,700.0,80.0,1.1,29.0,387.0,597.74,454.96
2016,8,26,8,15,727.0,84.0,1.15,29.5,437.0,653.05,490.97
2016,8,26,8,30,754.0,88.0,1.2,30.0,487.0,708.36,526.02
2016,8,26,8,45,773.5,91.5,1.25,31.0,534.5,756.55,554.38
2016,8,26,9,0,793.0,95.0,1.3,32.0,582.0,803.48,581.29
2016,8,26,9,15,808.0,97.5,1.25,32.0,624.5,843.67,604.53
2016,8,26,9,30,823.0,100.0,1.2,32.0,667.0,874.28,621.38
2016,8,26,9,45,823.5,108.0,1.15,32.5,702.0,910.21,640.15
2016,8,26,10,0,824.0,116.0,1.1,33.0,737.0,935.35,651.88
2016,8,26,10,15,833.0,118.0,1.05,33.5,768.5,950.09,657.28
2016,8,26,10,30,842.0,120.0,1.0,34.0,800.0,970.02,665.91
2016,8,26,10,45,846.5,122.5,0.95,34.5,824.0,982.73,670.12
2016,8,26,11,0,851.0,125.0,0.9,35.0,848.0,992.0,672.4
2016,8,26,11,15,855.0,125.5,0.85,35.0,865.0,995.15,672.57
2016,8,26,11,30,859.0,126.0,0.8,35.0,882.0,994.78,670.87
2016,8,26,11,45,860.5,127.5,0.8,35.0,890.5,989.44,667.4
2016,8,26,12,0,862.0,129.0,0.8,35.0,899.0,980.6,662.07
2016,8,26,12,15,664.5,247.5,0.75,35.0,841.5,909.75,618.98
2016,8,26,12,30,467.0,366.0,0.7,35.0,784.0,823.48,560.88
2016,8,26,12,45,647.0,257.5,0.7,35.5,832.5,867.01,592.41
2016,8,26,13,0,827.0,149.0,0.7,36.0,881.0,894.33,608.37
2016,8,26,13,15,823.0,148.0,0.65,36.0,866.5,861.96,588.03
2016,8,26,13,30,819.0,147.0,0.6,36.0,852.0,827.03,566.86
2016,8,26,13,45,812.0,146.0,0.6,36.0,830.0,787.35,543.48
2016,8,26,14,0,805.0,145.0,0.6,36.0,808.0,745.68,518.66
2016,8,26,14,15,796.5,143.0,0.55,36.0,779.0,700.23,489.2
2016,8,26,14,30,788.0,141.0,0.5,36.0,750.0,653.38,458.03
2016,8,26,14,45,774.0,139.0,0.5,36.0,714.5,602.01,423.71
2016,8,26,15,0,760.0,137.0,0.5,36.0,679.0,550.26,388.11
2016,8,26,15,15,744.5,133.5,0.45,35.5,638.0,494.14,348.77
2016,8,26,15,30,729.0,130.0,0.4,35.0,597.0,439.96,309.36
2016,8,26,15,45,705.5,127.0,0.4,35.0,551.5,383.7,266.95
2016,8,26,16,0,682.0,124.0,0.4,35.0,506.0,329.19,224.61
2016,8,26,16,15,654.5,118.5,0.4,34.5,457.5,273.47,181.12
2016,8,26,16,30,627.0,113.0,0.4,34.0,409.0,220.56,139.58
2016,8,26,16,45,587.0,107.0,0.4,34.0,358.0,168.45,100.38
2016,8,26,17,0,547.0,101.0,0.4,34.0,307.0,121.2,69.09
2016,8,26,17,15,497.0,92.0,0.4,33.0,256.5,76.24,48.1
2016,8,26,17,30,447.0,83.0,0.4,32.0,206.0,60.23,44.64
2016,8,26,17,45,376.0,71.0,0.45,31.5,159.0,52.74,38.36
2016,8,26,18,0,305.0,59.0,0.5,31.0,112.0,44.9,31.51
2016,8,26,18,15,211.0,42.0,0.5,30.5,72.5,32.58,20.61
2016,8,26,18,30,117.0,25.0,0.5,30.0,33.0,19.71,5.06
2016,8,26,18,45,58.5,12.5,0.5,30.0,16.5,11.91,0.0
2016,8,26,19,0,0.0,0.0,0.5,30.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.45,29.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.4,29.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.35,29.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.3,29.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.25,28.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.25,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.55,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,5,45,23.5,6.0,0.6,22.5,6.5,0.0,0.0
2016,8,27,6,0,47.0,12.0,0.7,23.0,13.0,24.08,0.0
2016,8,27,6,15,145.0,29.5,0.7,23.5,46.5,97.45,59.75
2016,8,27,6,30,243.0,47.0,0.7,24.0,80.0,164.3,121.2
2016,8,27,6,45,317.5,61.5,0.75,24.5,124.5,227.13,174.08
2016,8,27,7,0,392.0,76.0,0.8,25.0,169.0,298.15,232.15
2016,8,27,7,15,447.5,86.5,0.8,26.0,218.0,361.43,281.87
2016,8,27,7,30,503.0,97.0,0.8,27.0,267.0,429.71,333.18
2016,8,27,7,45,539.5,106.0,0.85,28.0,316.5,493.16,378.8
2016,8,27,8,0,576.0,115.0,0.9,29.0,366.0,554.54,421.24
2016,8,27,8,15,606.5,121.5,0.9,29.5,415.0,610.2,458.6
2016,8,27,8,30,637.0,128.0,0.9,30.0,464.0,666.41,495.08
2016,8,27,8,45,655.0,135.0,0.95,31.0,509.0,713.12,522.78
2016,8,27,9,0,673.0,142.0,1.0,32.0,554.0,758.76,549.21
2016,8,27,9,15,690.5,146.5,0.95,32.0,595.5,799.78,573.09
2016,8,27,9,30,708.0,151.0,0.9,32.0,637.0,839.13,595.51
2016,8,27,9,45,705.0,163.5,0.9,32.5,670.0,866.38,609.58
2016,8,27,10,0,702.0,176.0,0.9,33.0,703.0,890.46,621.7
2016,8,27,10,15,712.5,179.0,0.9,33.0,733.5,913.98,634.75
2016,8,27,10,30,723.0,182.0,0.9,33.0,764.0,934.73,646.11
2016,8,27,10,45,723.0,189.0,0.9,33.5,786.0,946.51,650.8
2016,8,27,11,0,723.0,196.0,0.9,34.0,808.0,955.04,653.73
2016,8,27,11,15,522.0,303.0,0.9,34.0,750.0,861.17,592.66
2016,8,27,11,30,321.0,410.0,0.9,34.0,692.0,757.19,522.75
2016,8,27,11,45,259.0,428.5,0.9,34.5,657.5,709.04,490.43
2016,8,27,12,0,197.0,447.0,0.9,35.0,623.0,649.83,450.34
2016,8,27,12,15,332.5,405.0,0.9,35.0,702.5,739.45,511.52
2016,8,27,12,30,468.0,363.0,0.9,35.0,782.0,821.08,564.54
2016,8,27,12,45,579.0,295.5,0.9,35.0,810.0,840.04,578.55
2016,8,27,13,0,690.0,228.0,0.9,35.0,838.0,853.8,589.83
2016,8,27,13,15,685.0,226.5,0.9,34.5,823.5,822.8,571.58
2016,8,27,13,30,680.0,225.0,0.9,34.0,809.0,789.77,552.27
2016,8,27,13,45,471.5,308.0,0.9,34.0,708.0,674.32,474.45
2016,8,27,14,0,263.0,391.0,0.9,34.0,607.0,569.79,402.44
2016,8,27,14,15,194.0,380.0,0.9,33.5,536.5,492.66,351.48
2016,8,27,14,30,125.0,369.0,0.9,33.0,466.0,424.48,305.12
2016,8,27,14,45,324.5,303.0,0.9,33.0,537.5,475.92,343.99
2016,8,27,15,0,524.0,237.0,0.9,33.0,609.0,506.74,365.63
2016,8,27,15,15,515.0,224.0,0.9,32.5,571.0,458.62,331.18
2016,8,27,15,30,506.0,211.0,0.9,32.0,533.0,410.74,296.4
2016,8,27,15,45,473.5,208.0,0.9,32.0,491.5,362.78,260.08
2016,8,27,16,0,441.0,205.0,0.9,32.0,450.0,317.86,225.44
2016,8,27,16,15,220.5,114.5,0.85,31.5,237.0,157.13,109.92
2016,8,27,16,30,0.0,24.0,0.8,31.0,24.0,22.28,12.15
2016,8,27,16,45,0.0,21.0,0.75,31.0,21.0,19.48,10.04
2016,8,27,17,0,0.0,18.0,0.7,31.0,18.0,16.69,7.83
2016,8,27,17,15,0.0,15.0,0.6,30.0,15.0,13.9,5.65
2016,8,27,17,30,0.0,12.0,0.5,29.0,12.0,11.11,3.83
2016,8,27,17,45,0.0,9.0,0.45,28.5,9.0,8.33,1.43
2016,8,27,18,0,0.0,6.0,0.4,28.0,6.0,5.55,0.0
2016,8,27,18,15,0.0,3.5,0.4,27.5,3.5,3.24,0.0
2016,8,27,18,30,0.0,1.0,0.4,27.0,1.0,0.92,0.0
2016,8,27,18,45,0.0,0.5,0.45,27.0,0.5,0.48,0.0
2016,8,27,19,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.45,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,28,5,45,38.0,6.0,0.7,19.5,7.0,0.0,0.0
2016,8,28,6,0,76.0,12.0,0.8,20.0,14.0,31.87,0.0
2016,8,28,6,15,199.0,26.5,0.8,20.5,48.5,110.52,66.84
2016,8,28,6,30,322.0,41.0,0.8,21.0,83.0,188.62,140.49
2016,8,28,6,45,409.5,51.0,0.85,21.5,130.5,257.82,199.65
2016,8,28,7,0,497.0,61.0,0.9,22.0,178.0,336.14,264.43
2016,8,28,7,15,552.5,68.0,0.9,22.5,229.0,401.94,317.37
2016,8,28,7,30,608.0,75.0,0.9,23.0,280.0,472.25,371.48
2016,8,28,7,45,651.5,79.5,0.95,24.0,332.5,535.79,417.89
2016,8,28,8,0,695.0,84.0,1.0,25.0,385.0,601.69,464.07
2016,8,28,8,15,722.5,88.5,1.0,25.5,436.0,654.85,498.78
2016,8,28,8,30,750.0,93.0,1.0,26.0,487.0,710.94,534.26
2016,8,28,8,45,773.0,95.5,1.05,27.0,535.0,760.67,563.94
2016,8,28,9,0,796.0,98.0,1.1,28.0,583.0,809.35,592.26
2016,8,28,9,15,811.5,100.5,1.1,28.5,626.0,850.0,615.3
2016,8,28,9,30,827.0,103.0,1.1,29.0,669.0,888.52,636.66
2016,8,28,9,45,839.0,105.0,1.15,29.5,707.0,912.98,649.68
2016,8,28,10,0,851.0,107.0,1.2,30.0,745.0,942.29,665.86
2016,8,28,10,15,859.5,109.0,1.15,30.0,776.5,965.25,677.73
2016,8,28,10,30,868.0,111.0,1.1,30.0,808.0,984.96,687.63
2016,8,28,10,45,873.5,112.5,1.1,30.5,832.0,997.77,692.88
2016,8,28,11,0,879.0,114.0,1.1,31.0,856.0,1007.05,696.17
2016,8,28,11,15,883.0,114.5,1.1,31.0,873.5,1010.17,697.3
2016,8,28,11,30,887.0,115.0,1.1,31.0,891.0,1009.65,696.47
2016,8,28,11,45,888.5,116.0,1.1,31.5,900.0,1003.53,691.06
2016,8,28,12,0,890.0,117.0,1.1,32.0,909.0,993.81,683.7
2016,8,28,12,15,890.0,117.0,1.1,32.0,910.0,978.05,674.25
2016,8,28,12,30,890.0,117.0,1.1,32.0,911.0,958.85,662.87
2016,8,28,12,45,887.5,117.5,1.1,32.5,904.0,934.51,647.13
2016,8,28,13,0,885.0,118.0,1.1,33.0,897.0,907.02,629.57
2016,8,28,13,15,881.5,117.5,1.1,33.0,882.0,874.69,610.32
2016,8,28,13,30,878.0,117.0,1.1,33.0,867.0,839.58,589.27
2016,8,28,13,45,870.5,116.5,1.1,33.0,844.5,798.71,564.43
2016,8,28,14,0,863.0,116.0,1.1,33.0,822.0,755.7,538.0
2016,8,28,14,15,855.0,114.5,1.1,32.5,792.5,709.47,509.82
2016,8,28,14,30,847.0,113.0,1.1,32.0,763.0,661.59,478.33
2016,8,28,14,45,834.5,111.5,1.1,32.0,726.5,609.58,442.06
2016,8,28,15,0,822.0,110.0,1.1,32.0,690.0,555.76,403.47
2016,8,28,15,15,708.0,144.5,1.05,31.5,622.5,482.61,350.36
2016,8,28,15,30,594.0,179.0,1.0,31.0,555.0,421.06,304.84
2016,8,28,15,45,672.5,139.5,1.0,31.0,534.5,378.61,270.58
2016,8,28,16,0,751.0,100.0,1.0,31.0,514.0,329.93,229.22
2016,8,28,16,15,667.0,108.5,0.95,30.5,450.5,264.55,178.12
2016,8,28,16,30,583.0,117.0,0.9,30.0,387.0,211.64,137.37
2016,8,28,16,45,543.0,111.0,0.85,30.0,338.5,162.39,99.73
2016,8,28,17,0,503.0,105.0,0.8,30.0,290.0,117.52,69.92
2016,8,28,17,15,515.0,86.5,0.75,29.0,249.0,68.78,45.07
2016,8,28,17,30,527.0,68.0,0.7,28.0,208.0,49.03,36.03
2016,8,28,17,45,451.5,58.5,0.7,27.0,159.5,43.78,31.56
2016,8,28,18,0,376.0,49.0,0.7,26.0,111.0,38.26,26.58
2016,8,28,18,15,266.5,35.0,0.75,25.5,71.0,27.18,16.43
2016,8,28,18,30,157.0,21.0,0.8,25.0,31.0,16.59,0.0
2016,8,28,18,45,78.5,10.5,0.85,24.5,15.5,10.01,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,0.7,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,0.8,20.0,9.0,8.58,0.0
2016,8,29,6,15,56.0,27.5,0.8,20.5,34.5,53.25,29.12
2016,8,29,6,30,112.0,46.0,0.8,21.0,60.0,105.91,78.02
2016,8,29,6,45,148.5,66.0,0.85,21.5,94.5,150.76,116.53
2016,8,29,7,0,185.0,86.0,0.9,22.0,129.0,199.28,157.28
2016,8,29,7,15,211.5,105.5,0.9,22.5,167.0,245.21,194.83
2016,8,29,7,30,238.0,125.0,0.9,23.0,205.0,293.44,232.96
2016,8,29,7,45,457.0,106.0,0.95,24.0,292.0,434.72,342.72
2016,8,29,8,0,676.0,87.0,1.0,25.0,379.0,592.08,458.06
2016,8,29,8,15,704.0,91.5,1.0,25.5,429.0,647.56,493.86
2016,8,29,8,30,732.0,96.0,1.0,26.0,479.0,700.22,527.09
2016,8,29,8,45,755.0,98.5,1.05,26.5,526.0,749.27,557.61
2016,8,29,9,0,778.0,101.0,1.1,27.0,573.0,797.31,586.89
2016,8,29,9,15,793.0,104.0,1.1,27.5,615.5,837.51,609.87
2016,8,29,9,30,808.0,107.0,1.1,28.0,658.0,875.6,631.19
2016,8,29,9,45,825.5,106.0,1.1,28.5,696.0,901.16,644.3
2016,8,29,10,0,843.0,105.0,1.1,29.0,734.0,932.03,660.78
2016,8,29,10,15,851.0,107.0,1.05,29.5,765.0,954.33,670.91
2016,8,29,10,30,859.0,109.0,1.0,30.0,796.0,973.4,679.06
2016,8,29,10,45,865.5,109.5,1.0,30.5,820.0,985.99,684.21
2016,8,29,11,0,872.0,110.0,1.0,31.0,844.0,995.11,687.42
2016,8,29,11,15,613.5,253.5,1.0,31.0,775.0,903.14,629.81
2016,8,29,11,30,355.0,397.0,1.0,31.0,706.0,777.09,543.72
2016,8,29,11,45,296.0,417.5,1.0,31.5,677.5,733.94,514.51
2016,8,29,12,0,237.0,438.0,1.0,32.0,649.0,679.4,477.07
2016,8,29,12,15,202.0,442.5,1.0,32.0,622.5,643.04,452.88
2016,8,29,12,30,167.0,447.0,1.0,32.0,596.0,606.91,428.47
2016,8,29,12,45,276.5,415.0,1.0,32.5,659.0,674.55,475.17
2016,8,29,13,0,386.0,383.0,1.0,33.0,722.0,727.16,510.18
2016,8,29,13,15,286.5,402.5,1.0,33.0,652.0,644.84,454.2
2016,8,29,13,30,187.0,422.0,1.0,33.0,582.0,562.34,398.31
2016,8,29,13,45,208.0,408.0,1.0,33.0,581.0,554.02,394.17
2016,8,29,14,0,229.0,394.0,1.0,33.0,580.0,543.61,387.88
2016,8,29,14,15,320.5,352.5,0.95,33.0,602.5,556.91,398.45
2016,8,29,14,30,412.0,311.0,0.9,33.0,625.0,560.31,401.53
2016,8,29,14,45,389.5,302.5,0.9,33.0,588.0,513.05,368.81
2016,8,29,15,0,367.0,294.0,0.9,33.0,551.0,468.87,337.99
2016,8,29,15,15,294.0,288.5,0.9,32.5,486.5,404.11,292.74
2016,8,29,15,30,221.0,283.0,0.9,32.0,422.0,348.0,253.16
2016,8,29,15,45,124.0,245.0,0.9,32.0,322.0,262.97,192.24
2016,8,29,16,0,27.0,207.0,0.9,32.0,222.0,195.24,143.98
2016,8,29,16,15,22.5,185.5,0.85,31.5,197.0,172.36,127.59
2016,8,29,16,30,18.0,164.0,0.8,31.0,172.0,150.18,111.41
2016,8,29,16,45,14.0,144.5,0.75,31.0,150.5,130.41,96.68
2016,8,29,17,0,10.0,125.0,0.7,31.0,129.0,111.27,82.33
2016,8,29,17,15,5.0,105.5,0.65,30.0,107.5,92.77,68.6
2016,8,29,17,30,0.0,86.0,0.6,29.0,86.0,76.0,58.35
2016,8,29,17,45,0.0,65.5,0.55,28.0,65.5,58.54,43.71
2016,8,29,18,0,0.0,45.0,0.5,27.0,45.0,40.88,28.57
2016,8,29,18,15,0.0,28.0,0.55,26.5,28.0,25.84,15.08
2016,8,29,18,30,0.0,11.0,0.6,26.0,11.0,10.2,0.0
2016,8,29,18,45,0.0,5.5,0.7,26.0,5.5,5.24,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,5.0,0.7,20.5,5.0,0.0,0.0
2016,8,30,6,0,0.0,10.0,0.8,21.0,10.0,9.53,0.0
2016,8,30,6,15,130.0,26.0,0.8,21.5,42.5,86.6,47.74
2016,8,30,6,30,260.0,42.0,0.8,22.0,75.0,165.23,122.08
2016,8,30,6,45,343.0,54.5,0.8,22.5,120.0,230.25,177.51
2016,8,30,7,0,426.0,67.0,0.8,23.0,165.0,307.39,240.96
2016,8,30,7,15,483.0,76.0,0.8,24.0,214.5,372.79,292.85
2016,8,30,7,30,540.0,85.0,0.8,25.0,264.0,442.92,345.99
2016,8,30,7,45,581.0,91.5,0.85,26.0,314.5,504.08,390.48
2016,8,30,8,0,622.0,98.0,0.9,27.0,365.0,567.47,434.78
2016,8,30,8,15,652.0,103.5,0.9,27.5,414.5,623.34,472.52
2016,8,30,8,30,682.0,109.0,0.9,28.0,464.0,679.66,508.22
2016,8,30,8,45,702.0,114.5,0.95,28.5,510.0,727.83,538.04
2016,8,30,9,0,722.0,120.0,1.0,29.0,556.0,774.97,566.66
2016,8,30,9,15,739.0,123.5,1.0,29.5,598.0,811.69,587.37
2016,8,30,9,30,756.0,127.0,1.0,30.0,640.0,850.66,609.28
2016,8,30,9,45,765.0,131.5,1.0,30.5,676.0,881.11,625.47
2016,8,30,10,0,774.0,136.0,1.0,31.0,712.0,908.85,639.9
2016,8,30,10,15,783.5,138.5,0.95,31.0,743.0,931.97,651.87
2016,8,30,10,30,793.0,141.0,0.9,31.0,774.0,952.07,661.98
2016,8,30,10,45,796.0,145.0,0.9,31.5,797.0,964.19,666.86
2016,8,30,11,0,799.0,149.0,0.9,32.0,820.0,972.91,669.88
2016,8,30,11,15,803.5,150.0,0.85,32.0,836.5,976.47,670.35
2016,8,30,11,30,808.0,151.0,0.8,32.0,853.0,976.59,668.94
2016,8,30,11,45,807.5,153.5,0.75,32.5,861.0,969.92,662.31
2016,8,30,12,0,807.0,156.0,0.7,33.0,869.0,959.86,653.89
2016,8,30,12,15,807.0,156.5,0.65,33.0,870.0,944.9,644.05
2016,8,30,12,30,807.0,157.0,0.6,33.0,871.0,926.71,632.46
2016,8,30,12,45,822.5,145.5,0.6,33.0,868.5,907.29,621.22
2016,8,30,13,0,838.0,134.0,0.6,33.0,866.0,878.66,604.44
2016,8,30,13,15,834.0,133.0,0.6,33.0,851.5,846.55,585.6
2016,8,30,13,30,830.0,132.0,0.6,33.0,837.0,811.87,565.08
2016,8,30,13,45,585.0,248.5,0.6,33.0,739.0,705.13,495.19
2016,8,30,14,0,340.0,365.0,0.6,33.0,641.0,601.13,423.45
2016,8,30,14,15,566.0,247.5,0.55,33.0,686.5,631.74,448.48
2016,8,30,14,30,792.0,130.0,0.5,33.0,732.0,639.02,455.39
2016,8,30,14,45,779.5,127.5,0.5,33.0,696.5,587.78,419.84
2016,8,30,15,0,767.0,125.0,0.5,33.0,661.0,536.0,383.47
2016,8,30,15,15,638.5,165.0,0.45,32.5,592.5,463.77,331.91
2016,8,30,15,30,510.0,205.0,0.4,32.0,524.0,403.5,288.39
2016,8,30,15,45,548.0,175.0,0.4,32.0,494.0,358.81,254.07
2016,8,30,16,0,586.0,145.0,0.4,32.0,464.0,309.98,214.93
2016,8,30,16,15,368.5,168.0,0.4,31.5,362.0,234.39,162.43
2016,8,30,16,30,151.0,191.0,0.4,31.0,260.0,189.94,135.86
2016,8,30,16,45,360.5,138.5,0.4,31.0,275.5,156.54,102.09
2016,8,30,17,0,570.0,86.0,0.4,31.0,291.0,103.49,57.01
2016,8,30,17,15,518.0,78.0,0.4,30.5,240.5,58.36,43.36
2016,8,30,17,30,466.0,70.0,0.4,30.0,190.0,51.23,37.52
2016,8,30,17,45,390.5,59.0,0.45,29.5,143.5,44.72,31.92
2016,8,30,18,0,315.0,48.0,0.5,29.0,97.0,36.69,24.79
2016,8,30,18,15,210.0,32.5,0.55,28.5,60.0,25.29,14.25
2016,8,30,18,30,105.0,17.0,0.6,28.0,23.0,13.41,0.0
2016,8,30,18,45,52.5,8.5,0.65,27.5,11.5,8.1,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
