Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,18.5,4.0,0.45,21.5,4.5,0.0,0.0
2016,8,31,6,0,37.0,8.0,0.4,22.0,9.0,17.55,0.0
2016,8,31,6,15,141.5,25.0,0.35,22.5,41.0,88.61,46.04
2016,8,31,6,30,246.0,42.0,0.3,23.0,73.0,160.16,117.16
2016,8,31,6,45,330.5,55.0,0.3,24.0,117.5,225.58,171.87
2016,8,31,7,0,415.0,68.0,0.3,25.0,162.0,300.44,232.1
2016,8,31,7,15,472.5,77.0,0.35,25.5,211.5,368.11,285.45
2016,8,31,7,30,530.0,86.0,0.4,26.0,261.0,438.03,338.48
2016,8,31,7,45,571.5,93.0,0.5,27.0,311.5,499.63,383.06
2016,8,31,8,0,613.0,100.0,0.6,28.0,362.0,563.51,427.61
2016,8,31,8,15,643.0,105.5,0.6,28.5,411.0,619.0,464.55
2016,8,31,8,30,673.0,111.0,0.6,29.0,460.0,674.93,499.64
2016,8,31,8,45,695.0,116.0,0.6,29.5,506.5,723.79,528.87
2016,8,31,9,0,717.0,121.0,0.6,30.0,553.0,771.76,556.89
2016,8,31,9,15,734.0,124.5,0.55,30.5,595.0,812.33,578.74
2016,8,31,9,30,751.0,128.0,0.5,31.0,637.0,846.96,596.43
2016,8,31,9,45,774.5,125.5,0.5,31.5,676.0,882.99,615.64
2016,8,31,10,0,798.0,123.0,0.5,32.0,715.0,916.86,633.24
2016,8,31,10,15,807.0,125.0,0.5,32.0,746.0,939.3,645.13
2016,8,31,10,30,816.0,127.0,0.5,32.0,777.0,958.63,655.35
2016,8,31,10,45,526.0,267.5,0.55,32.5,691.5,829.41,573.27
2016,8,31,11,0,236.0,408.0,0.6,33.0,606.0,665.61,462.66
2016,8,31,11,15,277.0,407.0,0.65,33.0,644.0,715.1,496.97
2016,8,31,11,30,318.0,406.0,0.7,33.0,682.0,749.8,519.55
2016,8,31,11,45,328.0,408.0,0.75,33.0,694.5,755.24,523.13
2016,8,31,12,0,338.0,410.0,0.8,33.0,707.0,758.89,525.98
2016,8,31,12,15,586.5,274.0,0.8,33.0,791.0,858.36,595.04
2016,8,31,12,30,835.0,138.0,0.8,33.0,875.0,925.15,636.54
2016,8,31,12,45,827.0,141.5,0.8,33.5,866.5,906.08,623.01
2016,8,31,13,0,819.0,145.0,0.8,34.0,858.0,877.28,604.77
2016,8,31,13,15,515.0,281.0,0.75,34.0,727.0,725.79,506.39
2016,8,31,13,30,211.0,417.0,0.7,34.0,596.0,576.72,403.66
2016,8,31,13,45,504.5,278.5,0.7,34.0,690.0,669.0,472.34
2016,8,31,14,0,798.0,140.0,0.7,34.0,784.0,728.15,515.03
2016,8,31,14,15,507.5,250.0,0.7,33.5,654.5,592.61,421.63
2016,8,31,14,30,217.0,360.0,0.7,33.0,525.0,474.74,339.22
2016,8,31,14,45,486.0,245.5,0.7,33.0,590.0,518.48,373.36
2016,8,31,15,0,755.0,131.0,0.7,33.0,655.0,533.23,383.79
2016,8,31,15,15,739.0,127.5,0.7,32.5,614.0,479.1,344.39
2016,8,31,15,30,723.0,124.0,0.7,32.0,573.0,422.83,302.66
2016,8,31,15,45,696.0,121.5,0.7,32.0,526.5,366.08,258.65
2016,8,31,16,0,669.0,119.0,0.7,32.0,480.0,311.52,215.16
2016,8,31,16,15,640.5,113.5,0.65,31.5,431.5,256.45,171.04
2016,8,31,16,30,612.0,108.0,0.6,31.0,383.0,204.36,129.47
2016,8,31,16,45,571.5,101.5,0.55,31.0,333.0,153.06,90.92
2016,8,31,17,0,531.0,95.0,0.5,31.0,283.0,106.73,61.38
2016,8,31,17,15,477.5,85.5,0.5,30.0,233.5,62.65,47.04
2016,8,31,17,30,424.0,76.0,0.5,29.0,184.0,55.7,41.42
2016,8,31,17,45,351.0,63.0,0.5,28.5,138.0,47.23,34.12
2016,8,31,18,0,278.0,50.0,0.5,28.0,92.0,38.36,26.21
2016,8,31,18,15,139.0,35.0,0.5,27.5,56.0,28.61,16.6
2016,8,31,18,30,0.0,20.0,0.5,27.0,20.0,17.82,0.0
2016,8,31,18,45,0.0,10.0,0.55,26.5,10.0,9.53,0.0
2016,8,31,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,1,5,45,14.0,3.5,0.55,20.5,4.0,0.0,0.0
2016,9,1,6,0,28.0,7.0,0.6,21.0,8.0,14.18,0.0
2016,9,1,6,15,121.0,25.0,0.6,21.5,38.5,81.61,39.5
2016,9,1,6,30,214.0,43.0,0.6,22.0,69.0,149.51,109.74
2016,9,1,6,45,294.0,58.0,0.65,22.5,113.0,213.51,164.22
2016,9,1,7,0,374.0,73.0,0.7,23.0,157.0,286.42,224.37
2016,9,1,7,15,431.5,84.0,0.7,24.0,206.0,350.3,275.17
2016,9,1,7,30,489.0,95.0,0.7,25.0,255.0,419.44,327.73
2016,9,1,7,45,533.5,102.5,0.75,26.0,305.0,485.51,375.91
2016,9,1,8,0,578.0,110.0,0.8,27.0,355.0,550.45,421.41
2016,9,1,8,15,609.0,116.5,0.8,27.5,404.0,606.43,459.27
2016,9,1,8,30,640.0,123.0,0.8,28.0,453.0,662.98,496.1
2016,9,1,8,45,667.0,126.5,0.85,29.0,499.5,713.01,526.25
2016,9,1,9,0,694.0,130.0,0.9,30.0,546.0,762.54,555.35
2016,9,1,9,15,711.5,134.0,0.9,30.0,588.0,803.4,579.81
2016,9,1,9,30,729.0,138.0,0.9,30.0,630.0,842.52,602.92
2016,9,1,9,45,758.5,133.0,0.9,30.5,670.0,876.08,621.05
2016,9,1,10,0,788.0,128.0,0.9,31.0,710.0,912.56,640.81
2016,9,1,10,15,797.5,130.0,0.9,31.5,740.5,935.24,651.85
2016,9,1,10,30,807.0,132.0,0.9,32.0,771.0,954.86,661.16
2016,9,1,10,45,812.5,134.0,0.9,32.5,795.0,967.29,666.2
2016,9,1,11,0,818.0,136.0,0.9,33.0,819.0,976.34,669.37
2016,9,1,11,15,539.0,278.0,0.85,33.0,732.0,850.1,588.56
2016,9,1,11,30,260.0,420.0,0.8,33.0,645.0,707.25,490.89
2016,9,1,11,45,144.5,385.0,0.8,33.0,511.0,539.41,380.86
2016,9,1,12,0,29.0,350.0,0.8,33.0,377.0,375.55,267.68
2016,9,1,12,15,18.0,268.0,0.8,32.5,285.0,271.89,196.33
2016,9,1,12,30,7.0,186.0,0.8,32.0,193.0,181.82,131.69
2016,9,1,12,45,45.0,300.5,0.8,32.0,340.5,333.03,242.17
2016,9,1,13,0,83.0,415.0,0.8,32.0,488.0,476.89,341.16
2016,9,1,13,15,47.0,326.0,0.8,32.0,367.5,353.65,254.85
2016,9,1,13,30,11.0,237.0,0.8,32.0,247.0,231.4,167.82
2016,9,1,13,45,5.5,134.5,0.85,32.0,139.5,129.99,93.72
2016,9,1,14,0,0.0,32.0,0.9,32.0,32.0,29.83,17.55
2016,9,1,14,15,7.0,138.0,0.9,31.5,143.5,133.56,97.43
2016,9,1,14,30,14.0,244.0,0.9,31.0,255.0,235.52,173.49
2016,9,1,14,45,7.0,133.0,0.95,31.0,138.5,127.95,93.17
2016,9,1,15,0,0.0,22.0,1.0,31.0,22.0,20.47,10.46
2016,9,1,15,15,0.0,22.0,1.0,30.5,22.0,20.46,10.57
2016,9,1,15,30,0.0,22.0,1.0,30.0,22.0,20.45,10.64
2016,9,1,15,45,0.0,81.0,1.0,29.5,81.0,75.45,54.29
2016,9,1,16,0,0.0,140.0,1.0,29.0,140.0,128.51,96.01
2016,9,1,16,15,26.0,158.5,0.95,28.5,170.5,147.45,110.27
2016,9,1,16,30,52.0,177.0,0.9,28.0,201.0,162.59,121.31
2016,9,1,16,45,46.0,155.0,0.85,28.0,174.0,138.05,102.63
2016,9,1,17,0,40.0,133.0,0.8,28.0,147.0,114.53,85.06
2016,9,1,17,15,31.0,111.0,0.7,27.5,121.0,92.15,72.27
2016,9,1,17,30,22.0,89.0,0.6,27.0,95.0,75.05,57.99
2016,9,1,17,45,11.0,67.5,0.55,26.5,70.5,59.58,44.72
2016,9,1,18,0,0.0,46.0,0.5,26.0,46.0,41.25,28.77
2016,9,1,18,15,0.0,27.5,0.45,25.5,27.5,25.1,13.63
2016,9,1,18,30,0.0,9.0,0.4,25.0,9.0,8.58,0.0
2016,9,1,18,45,0.0,4.5,0.4,24.5,4.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,1.1,19.0,13.0,12.05,0.84
2016,9,2,6,30,0.0,26.0,1.1,19.0,26.0,24.14,13.84
2016,9,2,6,45,0.0,43.5,1.15,19.5,43.5,41.23,28.52
2016,9,2,7,0,0.0,61.0,1.2,20.0,61.0,58.65,43.31
2016,9,2,7,15,0.0,80.5,1.25,20.0,80.5,78.12,59.65
2016,9,2,7,30,0.0,100.0,1.3,20.0,100.0,97.46,75.59
2016,9,2,7,45,8.0,125.0,1.4,20.0,128.5,127.95,100.56
2016,9,2,8,0,16.0,150.0,1.5,20.0,157.0,159.1,125.66
2016,9,2,8,15,8.0,137.0,1.55,20.0,140.5,138.16,108.12
2016,9,2,8,30,0.0,124.0,1.6,20.0,124.0,117.92,91.21
2016,9,2,8,45,21.0,183.0,1.65,20.5,195.5,195.24,153.22
2016,9,2,9,0,42.0,242.0,1.7,21.0,267.0,287.97,224.96
2016,9,2,9,15,30.0,239.5,1.7,21.0,258.0,273.55,212.49
2016,9,2,9,30,18.0,237.0,1.7,21.0,249.0,247.24,191.35
2016,9,2,9,45,14.0,231.0,1.75,21.0,241.0,236.69,182.78
2016,9,2,10,0,10.0,225.0,1.8,21.0,233.0,226.26,174.29
2016,9,2,10,15,13.5,248.0,1.8,21.0,259.0,252.47,194.26
2016,9,2,10,30,17.0,271.0,1.8,21.0,285.0,278.67,213.93
2016,9,2,10,45,20.5,292.5,1.85,21.5,309.5,303.28,231.86
2016,9,2,11,0,24.0,314.0,1.9,22.0,334.0,327.76,249.52
2016,9,2,11,15,22.0,309.5,1.95,22.0,328.5,320.33,243.64
2016,9,2,11,30,20.0,305.0,2.0,22.0,323.0,312.95,237.98
2016,9,2,11,45,17.0,285.0,2.05,22.0,300.0,289.29,220.12
2016,9,2,12,0,14.0,265.0,2.1,22.0,277.0,265.94,202.48
2016,9,2,12,15,15.0,274.0,2.05,22.0,287.0,274.9,209.27
2016,9,2,12,30,16.0,283.0,2.0,22.0,297.0,283.68,215.82
2016,9,2,12,45,20.0,304.0,2.0,22.0,321.5,306.57,233.12
2016,9,2,13,0,24.0,325.0,2.0,22.0,346.0,328.97,249.91
2016,9,2,13,15,17.5,278.0,1.95,21.5,293.5,276.81,211.07
2016,9,2,13,30,11.0,231.0,1.9,21.0,241.0,225.72,172.67
2016,9,2,13,45,6.5,191.0,1.9,21.0,196.5,183.75,140.46
2016,9,2,14,0,2.0,151.0,1.9,21.0,152.0,142.49,108.36
2016,9,2,14,15,3.5,165.5,1.9,21.0,168.0,156.74,119.84
2016,9,2,14,30,5.0,180.0,1.9,21.0,184.0,170.69,130.96
2016,9,2,14,45,2.5,153.0,1.9,21.0,155.0,143.74,109.93
2016,9,2,15,0,0.0,126.0,1.9,21.0,126.0,117.21,89.13
2016,9,2,15,15,3.5,157.5,1.85,20.5,159.5,147.44,113.68
2016,9,2,15,30,7.0,189.0,1.8,20.0,193.0,176.42,137.1
2016,9,2,15,45,3.5,125.5,1.8,20.0,127.5,117.36,90.25
2016,9,2,16,0,0.0,62.0,1.8,20.0,62.0,57.69,42.08
2016,9,2,16,15,0.0,66.0,1.75,20.0,66.0,61.41,45.36
2016,9,2,16,30,0.0,70.0,1.7,20.0,70.0,65.13,48.6
2016,9,2,16,45,0.0,60.5,1.7,20.0,60.5,56.26,41.4
2016,9,2,17,0,0.0,51.0,1.7,20.0,51.0,47.39,34.12
2016,9,2,17,15,0.0,42.0,1.7,19.5,42.0,39.0,28.69
2016,9,2,17,30,0.0,33.0,1.7,19.0,33.0,30.62,21.32
2016,9,2,17,45,0.0,24.5,1.7,19.0,24.5,22.72,14.21
2016,9,2,18,0,0.0,16.0,1.7,19.0,16.0,14.82,7.05
2016,9,2,18,15,0.0,9.5,1.7,19.0,9.5,8.79,1.08
2016,9,2,18,30,0.0,3.0,1.7,19.0,3.0,2.86,0.0
2016,9,2,18,45,0.0,1.5,1.7,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,163.0,17.0,1.55,17.5,36.5,85.82,34.1
2016,9,3,6,30,326.0,34.0,1.6,18.0,73.0,183.17,136.22
2016,9,3,6,45,419.0,43.5,1.7,18.5,119.5,253.86,198.93
2016,9,3,7,0,512.0,53.0,1.8,19.0,166.0,334.53,267.73
2016,9,3,7,15,569.0,59.5,1.8,19.5,217.0,401.04,323.27
2016,9,3,7,30,626.0,66.0,1.8,20.0,268.0,472.25,380.19
2016,9,3,7,45,664.5,71.0,1.85,20.5,319.0,533.77,427.6
2016,9,3,8,0,703.0,76.0,1.9,21.0,370.0,594.66,472.85
2016,9,3,8,15,730.5,80.0,1.85,21.5,420.5,650.26,510.47
2016,9,3,8,30,758.0,84.0,1.8,22.0,471.0,705.85,546.91
2016,9,3,8,45,775.5,88.0,1.8,22.5,517.0,752.88,576.7
2016,9,3,9,0,793.0,92.0,1.8,23.0,563.0,798.45,604.9
2016,9,3,9,15,563.0,189.0,1.75,23.5,536.0,727.77,551.58
2016,9,3,9,30,333.0,286.0,1.7,24.0,509.0,628.04,473.78
2016,9,3,9,45,213.5,313.5,1.7,24.5,459.5,539.31,406.93
2016,9,3,10,0,94.0,341.0,1.7,25.0,410.0,444.15,333.96
2016,9,3,10,15,164.0,359.0,1.65,25.0,486.0,545.06,407.79
2016,9,3,10,30,234.0,377.0,1.6,25.0,562.0,632.93,469.2
2016,9,3,10,45,126.0,332.0,1.6,25.5,432.0,476.08,354.91
2016,9,3,11,0,18.0,287.0,1.6,26.0,302.0,294.58,219.91
2016,9,3,11,15,28.5,324.5,1.55,26.0,348.5,354.74,264.74
2016,9,3,11,30,39.0,362.0,1.5,26.0,395.0,402.72,298.96
2016,9,3,11,45,271.0,352.5,1.45,26.0,588.0,640.54,472.2
2016,9,3,12,0,503.0,343.0,1.4,26.0,781.0,857.78,618.41
2016,9,3,12,15,382.0,384.5,1.35,26.0,717.5,763.73,550.96
2016,9,3,12,30,261.0,426.0,1.3,26.0,654.0,681.77,493.43
2016,9,3,12,45,340.5,392.5,1.3,26.0,687.5,708.64,514.57
2016,9,3,13,0,420.0,359.0,1.3,26.0,721.0,737.13,535.32
2016,9,3,13,15,215.5,299.0,1.25,26.0,485.0,481.68,357.24
2016,9,3,13,30,11.0,239.0,1.2,26.0,249.0,233.29,173.54
2016,9,3,13,45,131.5,309.0,1.15,26.0,415.0,399.56,299.69
2016,9,3,14,0,252.0,379.0,1.1,26.0,581.0,548.0,404.77
2016,9,3,14,15,136.0,323.5,1.05,25.5,432.0,398.78,297.24
2016,9,3,14,30,20.0,268.0,1.0,25.0,283.0,261.36,196.15
2016,9,3,14,45,196.0,275.0,0.95,25.0,409.5,370.01,279.58
2016,9,3,15,0,372.0,282.0,0.9,25.0,536.0,456.63,341.53
2016,9,3,15,15,265.0,279.5,0.9,25.0,454.5,378.85,283.45
2016,9,3,15,30,158.0,277.0,0.9,25.0,373.0,313.23,235.26
2016,9,3,15,45,165.5,253.5,0.9,25.0,347.0,283.04,212.42
2016,9,3,16,0,173.0,230.0,0.9,25.0,321.0,252.11,188.24
2016,9,3,16,15,421.0,161.0,0.85,24.5,352.5,236.99,168.17
2016,9,3,16,30,669.0,92.0,0.8,24.0,384.0,195.47,123.97
2016,9,3,16,45,631.0,86.0,0.75,24.0,332.5,141.71,82.55
2016,9,3,17,0,593.0,80.0,0.7,24.0,281.0,92.52,51.56
2016,9,3,17,15,537.5,72.0,0.65,23.5,230.5,51.01,38.47
2016,9,3,17,30,482.0,64.0,0.6,23.0,180.0,47.24,35.24
2016,9,3,17,45,399.5,53.5,0.55,22.5,133.0,40.96,29.58
2016,9,3,18,0,317.0,43.0,0.5,22.0,86.0,34.36,23.35
2016,9,3,18,15,158.5,29.0,0.5,21.5,50.5,22.78,10.93
2016,9,3,18,30,0.0,15.0,0.5,21.0,15.0,14.3,0.0
2016,9,3,18,45,0.0,7.5,0.5,20.5,7.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,18.0,0.65,16.5,35.0,78.27,25.96
2016,9,4,6,30,289.0,36.0,0.7,17.0,70.0,171.06,126.85
2016,9,4,6,45,381.0,47.5,0.75,18.0,116.0,241.63,188.52
2016,9,4,7,0,473.0,59.0,0.8,19.0,162.0,322.1,255.7
2016,9,4,7,15,532.5,66.5,0.8,19.5,213.0,389.34,310.73
2016,9,4,7,30,592.0,74.0,0.8,20.0,264.0,461.5,367.19
2016,9,4,7,45,631.5,80.5,0.8,21.0,315.5,523.94,413.1
2016,9,4,8,0,671.0,87.0,0.8,22.0,367.0,588.39,458.38
2016,9,4,8,15,700.5,92.0,0.8,22.5,417.5,645.19,496.48
2016,9,4,8,30,730.0,97.0,0.8,23.0,468.0,702.27,532.95
2016,9,4,8,45,749.5,101.5,0.85,23.5,514.5,747.14,560.78
2016,9,4,9,0,769.0,106.0,0.9,24.0,561.0,794.08,589.6
2016,9,4,9,15,785.5,109.0,0.9,24.5,604.0,835.05,613.23
2016,9,4,9,30,802.0,112.0,0.9,25.0,647.0,873.98,635.18
2016,9,4,9,45,817.5,113.0,0.95,25.5,685.0,907.34,654.13
2016,9,4,10,0,833.0,114.0,1.0,26.0,723.0,938.09,671.36
2016,9,4,10,15,842.0,115.5,0.95,26.0,754.0,951.82,677.47
2016,9,4,10,30,851.0,117.0,0.9,26.0,785.0,970.7,687.03
2016,9,4,10,45,858.0,118.0,0.9,26.5,809.5,983.73,692.54
2016,9,4,11,0,865.0,119.0,0.9,27.0,834.0,993.29,696.08
2016,9,4,11,15,869.5,120.0,0.9,27.0,850.5,996.82,697.48
2016,9,4,11,30,874.0,121.0,0.9,27.0,867.0,996.73,696.9
2016,9,4,11,45,879.0,120.0,0.9,27.5,876.5,991.39,691.95
2016,9,4,12,0,884.0,119.0,0.9,28.0,886.0,982.43,685.01
2016,9,4,12,15,884.0,119.0,0.9,28.0,887.0,966.13,675.12
2016,9,4,12,30,884.0,119.0,0.9,28.0,888.0,946.39,663.3
2016,9,4,12,45,570.0,268.0,0.9,28.5,762.5,800.1,568.23
2016,9,4,13,0,256.0,417.0,0.9,29.0,637.0,644.68,459.18
2016,9,4,13,15,328.0,385.0,0.9,29.0,661.5,660.68,473.39
2016,9,4,13,30,400.0,353.0,0.9,29.0,686.0,671.37,482.13
2016,9,4,13,45,247.0,364.0,0.9,29.0,568.0,544.82,394.34
2016,9,4,14,0,94.0,375.0,0.9,29.0,450.0,422.32,307.7
2016,9,4,14,15,195.5,355.5,0.9,29.0,503.0,468.61,343.15
2016,9,4,14,30,297.0,336.0,0.9,29.0,556.0,503.59,368.44
2016,9,4,14,45,564.5,219.5,0.9,29.0,611.0,536.04,393.54
2016,9,4,15,0,832.0,103.0,0.9,29.0,666.0,540.15,396.31
2016,9,4,15,15,817.0,100.0,0.9,28.5,624.0,482.9,353.45
2016,9,4,15,30,802.0,97.0,0.9,28.0,582.0,425.8,309.54
2016,9,4,15,45,782.0,94.0,0.9,28.0,535.5,367.31,262.48
2016,9,4,16,0,762.0,91.0,0.9,28.0,489.0,310.09,215.13
2016,9,4,16,15,735.0,86.5,0.85,27.5,438.5,251.39,166.54
2016,9,4,16,30,708.0,82.0,0.8,27.0,388.0,191.91,117.99
2016,9,4,16,45,670.0,77.0,0.75,26.5,336.0,136.74,76.32
2016,9,4,17,0,632.0,72.0,0.7,26.0,284.0,86.08,45.48
2016,9,4,17,15,577.5,65.0,0.65,25.0,232.0,45.6,33.6
2016,9,4,17,30,523.0,58.0,0.6,24.0,180.0,42.39,30.91
2016,9,4,17,45,438.5,48.0,0.6,23.0,132.5,36.31,25.5
2016,9,4,18,0,354.0,38.0,0.6,22.0,85.0,29.91,19.51
2016,9,4,18,15,225.0,24.0,0.6,21.5,49.0,19.22,7.51
2016,9,4,18,30,96.0,10.0,0.6,21.0,13.0,9.53,0.0
2016,9,4,18,45,48.0,5.0,0.6,20.5,6.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,5,6,15,168.0,16.5,0.55,15.0,35.5,85.95,22.62
2016,9,5,6,30,336.0,33.0,0.6,16.0,71.0,186.04,137.77
2016,9,5,6,45,429.5,43.0,0.7,17.0,118.5,257.99,201.51
2016,9,5,7,0,523.0,53.0,0.8,18.0,166.0,340.01,270.44
2016,9,5,7,15,581.0,60.0,0.75,19.0,218.0,408.23,325.63
2016,9,5,7,30,639.0,67.0,0.7,20.0,270.0,481.23,381.56
2016,9,5,7,45,680.5,72.0,0.7,21.0,323.0,545.29,428.35
2016,9,5,8,0,722.0,77.0,0.7,22.0,376.0,608.74,472.56
2016,9,5,8,15,750.0,81.0,0.7,22.5,427.0,665.49,509.44
2016,9,5,8,30,778.0,85.0,0.7,23.0,478.0,722.2,545.18
2016,9,5,8,45,799.0,88.0,0.75,24.0,526.0,771.56,574.58
2016,9,5,9,0,820.0,91.0,0.8,25.0,574.0,819.62,602.48
2016,9,5,9,15,835.5,93.5,0.8,25.5,617.5,860.6,625.59
2016,9,5,9,30,851.0,96.0,0.8,26.0,661.0,891.84,642.18
2016,9,5,9,45,862.5,98.0,0.8,26.5,699.0,923.55,659.01
2016,9,5,10,0,874.0,100.0,0.8,27.0,737.0,952.38,673.86
2016,9,5,10,15,882.5,101.5,0.75,27.0,768.5,974.64,684.95
2016,9,5,10,30,891.0,103.0,0.7,27.0,800.0,993.56,694.04
2016,9,5,10,45,896.5,104.5,0.7,27.5,824.0,1006.02,699.0
2016,9,5,11,0,902.0,106.0,0.7,28.0,848.0,1014.83,701.95
2016,9,5,11,15,905.5,107.0,0.65,28.0,865.0,1017.39,701.62
2016,9,5,11,30,909.0,108.0,0.6,28.0,882.0,1016.2,699.27
2016,9,5,11,45,910.5,108.5,0.6,28.5,890.5,1008.76,693.15
2016,9,5,12,0,912.0,109.0,0.6,29.0,899.0,997.61,685.06
2016,9,5,12,15,912.0,109.5,0.55,29.0,900.0,981.37,674.38
2016,9,5,12,30,912.0,110.0,0.5,29.0,901.0,961.58,661.77
2016,9,5,12,45,903.0,114.0,0.45,29.5,891.5,933.78,643.2
2016,9,5,13,0,894.0,118.0,0.4,30.0,882.0,903.02,623.06
2016,9,5,13,15,890.5,117.5,0.35,30.0,866.5,869.69,602.68
2016,9,5,13,30,887.0,117.0,0.3,30.0,851.0,833.54,580.56
2016,9,5,13,45,882.0,115.0,0.3,30.5,827.5,792.14,554.83
2016,9,5,14,0,877.0,113.0,0.3,31.0,804.0,748.4,527.49
2016,9,5,14,15,868.5,111.0,0.25,30.5,773.5,700.16,497.31
2016,9,5,14,30,860.0,109.0,0.2,30.0,743.0,650.3,464.42
2016,9,5,14,45,850.0,106.0,0.2,30.0,706.5,597.26,428.07
2016,9,5,15,0,840.0,103.0,0.2,30.0,670.0,542.13,389.08
2016,9,5,15,15,825.0,100.5,0.2,30.0,627.0,484.87,347.19
2016,9,5,15,30,810.0,98.0,0.2,30.0,584.0,427.74,303.83
2016,9,5,15,45,791.0,94.0,0.2,30.0,537.0,368.21,257.29
2016,9,5,16,0,772.0,90.0,0.2,30.0,490.0,309.85,210.28
2016,9,5,16,15,744.5,86.0,0.2,29.5,439.0,250.91,162.73
2016,9,5,16,30,717.0,82.0,0.2,29.0,388.0,191.22,115.16
2016,9,5,16,45,680.5,76.5,0.2,29.0,336.0,135.32,73.77
2016,9,5,17,0,644.0,71.0,0.2,29.0,284.0,83.75,43.34
2016,9,5,17,15,588.0,64.0,0.3,28.0,231.5,45.07,32.68
2016,9,5,17,30,532.0,57.0,0.4,27.0,179.0,41.82,29.99
2016,9,5,17,45,446.0,47.0,0.5,26.5,131.0,35.69,24.52
2016,9,5,18,0,360.0,37.0,0.6,26.0,83.0,29.26,18.48
2016,9,5,18,15,219.0,23.5,0.7,25.0,47.0,18.98,6.02
2016,9,5,18,30,78.0,10.0,0.8,24.0,11.0,9.53,0.0
2016,9,5,18,45,39.0,5.0,0.9,23.0,5.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,173.0,16.5,0.75,17.5,35.5,87.12,14.56
2016,9,6,6,30,346.0,33.0,0.8,18.0,71.0,189.89,139.04
2016,9,6,6,45,435.5,43.5,0.9,18.5,118.5,261.21,202.94
2016,9,6,7,0,525.0,54.0,1.0,19.0,166.0,342.15,271.5
2016,9,6,7,15,583.5,61.0,1.0,20.0,218.0,410.78,327.38
2016,9,6,7,30,642.0,68.0,1.0,21.0,270.0,484.2,384.17
2016,9,6,7,45,679.0,74.0,1.0,22.0,322.5,546.71,430.05
2016,9,6,8,0,716.0,80.0,1.0,23.0,375.0,610.9,475.0
2016,9,6,8,15,744.5,84.5,1.05,24.0,426.5,665.3,510.24
2016,9,6,8,30,773.0,89.0,1.1,25.0,478.0,722.74,546.32
2016,9,6,8,45,793.0,92.5,1.2,26.0,525.5,771.67,576.13
2016,9,6,9,0,813.0,96.0,1.3,27.0,573.0,819.22,604.44
2016,9,6,9,15,828.5,99.0,1.2,27.5,617.0,860.53,626.79
2016,9,6,9,30,844.0,102.0,1.1,28.0,661.0,899.58,647.09
2016,9,6,9,45,855.5,104.5,1.05,28.5,699.0,923.89,658.4
2016,9,6,10,0,867.0,107.0,1.0,29.0,737.0,953.0,672.72
2016,9,6,10,15,876.0,108.5,0.9,29.5,768.5,975.49,681.77
2016,9,6,10,30,885.0,110.0,0.8,30.0,800.0,994.66,688.68
2016,9,6,10,45,891.5,111.0,0.75,30.5,824.5,1007.35,692.67
2016,9,6,11,0,898.0,112.0,0.7,31.0,849.0,1016.43,694.65
2016,9,6,11,15,901.5,113.0,0.65,31.0,865.5,1018.84,694.23
2016,9,6,11,30,905.0,114.0,0.6,31.0,882.0,1017.51,691.82
2016,9,6,11,45,908.0,114.0,0.6,31.5,890.5,1010.88,686.23
2016,9,6,12,0,911.0,114.0,0.6,32.0,899.0,1000.52,678.67
2016,9,6,12,15,911.0,114.0,0.6,32.0,899.5,983.63,668.81
2016,9,6,12,30,911.0,114.0,0.6,32.0,900.0,963.2,657.02
2016,9,6,12,45,909.5,113.0,0.65,32.5,892.0,936.96,641.54
2016,9,6,13,0,908.0,112.0,0.7,33.0,884.0,907.45,624.11
2016,9,6,13,15,904.0,111.0,0.75,33.0,868.0,872.73,604.65
2016,9,6,13,30,900.0,110.0,0.8,33.0,852.0,835.19,583.24
2016,9,6,13,45,894.0,109.0,0.85,33.0,828.5,793.47,558.89
2016,9,6,14,0,888.0,108.0,0.9,33.0,805.0,749.46,532.69
2016,9,6,14,15,879.5,106.0,0.9,33.0,773.5,700.69,501.41
2016,9,6,14,30,871.0,104.0,0.9,33.0,742.0,650.29,467.25
2016,9,6,14,45,858.5,102.0,0.9,33.0,704.5,596.18,429.53
2016,9,6,15,0,846.0,100.0,0.9,33.0,667.0,541.32,390.05
2016,9,6,15,15,830.0,97.5,0.9,32.5,623.5,482.09,346.9
2016,9,6,15,30,814.0,95.0,0.9,32.0,580.0,424.27,303.01
2016,9,6,15,45,792.5,92.0,0.9,32.0,532.0,364.55,255.64
2016,9,6,16,0,771.0,89.0,0.9,32.0,484.0,306.28,208.13
2016,9,6,16,15,742.5,85.0,0.8,31.5,433.0,247.21,159.91
2016,9,6,16,30,714.0,81.0,0.7,31.0,382.0,187.53,112.14
2016,9,6,16,45,673.5,75.5,0.65,30.5,329.5,131.46,71.11
2016,9,6,17,0,633.0,70.0,0.6,30.0,277.0,80.23,41.6
2016,9,6,17,15,576.5,63.0,0.6,28.5,225.0,44.48,32.11
2016,9,6,17,30,520.0,56.0,0.6,27.0,173.0,41.2,29.44
2016,9,6,17,45,432.0,46.0,0.6,26.0,125.5,35.04,23.98
2016,9,6,18,0,344.0,36.0,0.6,25.0,78.0,28.57,17.89
2016,9,6,18,15,172.0,18.0,0.6,24.5,39.0,13.97,1.75
2016,9,6,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,7,6,15,115.5,18.5,0.85,21.5,31.0,68.87,2.28
2016,9,7,6,30,231.0,37.0,0.9,22.0,62.0,150.07,107.57
2016,9,7,6,45,328.0,49.5,1.0,22.5,107.0,218.91,167.74
2016,9,7,7,0,425.0,62.0,1.1,23.0,152.0,301.46,236.35
2016,9,7,7,15,486.0,71.5,1.1,24.0,201.5,369.4,291.08
2016,9,7,7,30,547.0,81.0,1.1,25.0,251.0,442.46,347.28
2016,9,7,7,45,595.5,86.0,1.1,26.0,303.0,506.89,394.6
2016,9,7,8,0,644.0,91.0,1.1,27.0,355.0,574.11,441.84
2016,9,7,8,15,674.5,96.0,1.05,27.5,404.5,630.4,479.43
2016,9,7,8,30,705.0,101.0,1.0,28.0,454.0,687.07,515.03
2016,9,7,8,45,731.0,104.0,1.0,29.0,501.5,737.64,544.84
2016,9,7,9,0,757.0,107.0,1.0,30.0,549.0,784.0,571.05
2016,9,7,9,15,774.0,110.0,0.95,30.5,591.5,824.88,593.56
2016,9,7,9,30,791.0,113.0,0.9,31.0,634.0,863.76,614.32
2016,9,7,9,45,807.0,113.5,0.85,31.5,672.0,896.55,630.86
2016,9,7,10,0,823.0,114.0,0.8,32.0,710.0,926.76,645.57
2016,9,7,10,15,832.0,116.0,0.75,32.5,740.5,949.12,655.34
2016,9,7,10,30,841.0,118.0,0.7,33.0,771.0,959.71,658.06
2016,9,7,10,45,850.0,118.0,0.7,33.5,795.5,973.28,663.79
2016,9,7,11,0,859.0,118.0,0.7,34.0,820.0,983.44,667.52
2016,9,7,11,15,863.5,119.0,0.7,34.0,836.5,986.73,668.72
2016,9,7,11,30,868.0,120.0,0.7,34.0,853.0,986.41,668.03
2016,9,7,11,45,872.0,119.0,0.75,34.0,862.0,979.88,664.88
2016,9,7,12,0,876.0,118.0,0.8,34.0,871.0,969.76,659.78
2016,9,7,12,15,876.5,118.0,0.8,34.0,871.5,953.81,650.36
2016,9,7,12,30,877.0,118.0,0.8,34.0,872.0,934.43,639.05
2016,9,7,12,45,871.5,120.0,0.85,34.5,863.5,908.34,623.37
2016,9,7,13,0,866.0,122.0,0.9,35.0,855.0,879.29,605.91
2016,9,7,13,15,862.5,121.0,0.9,35.0,839.5,846.15,586.33
2016,9,7,13,30,859.0,120.0,0.9,35.0,824.0,810.3,564.98
2016,9,7,13,45,855.0,117.5,0.9,35.0,801.5,770.07,540.7
2016,9,7,14,0,851.0,115.0,0.9,35.0,779.0,727.52,514.72
2016,9,7,14,15,842.0,113.0,0.9,34.5,749.0,679.95,484.77
2016,9,7,14,30,833.0,111.0,0.9,34.0,719.0,631.24,452.67
2016,9,7,14,45,822.5,108.0,0.9,34.0,682.5,578.41,415.84
2016,9,7,15,0,812.0,105.0,0.9,34.0,646.0,524.79,377.26
2016,9,7,15,15,796.0,102.5,0.85,33.5,603.5,468.51,335.89
2016,9,7,15,30,780.0,100.0,0.8,33.0,561.0,412.54,293.25
2016,9,7,15,45,759.5,96.0,0.8,33.0,514.5,354.2,247.19
2016,9,7,16,0,739.0,92.0,0.8,33.0,468.0,297.26,201.02
2016,9,7,16,15,710.5,87.5,0.75,32.5,418.0,236.47,152.04
2016,9,7,16,30,682.0,83.0,0.7,32.0,368.0,181.45,108.26
2016,9,7,16,45,642.5,77.5,0.65,31.5,316.5,127.54,69.23
2016,9,7,17,0,603.0,72.0,0.6,31.0,265.0,78.37,41.6
2016,9,7,17,15,545.0,64.5,0.6,30.0,214.5,45.91,33.08
2016,9,7,17,30,487.0,57.0,0.6,29.0,164.0,42.29,30.05
2016,9,7,17,45,399.0,46.5,0.65,28.0,118.0,35.73,24.27
2016,9,7,18,0,311.0,36.0,0.7,27.0,72.0,28.84,17.76
2016,9,7,18,15,155.5,18.0,0.7,26.5,36.0,14.14,0.01
2016,9,7,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.5,0.55,21.5,31.0,72.02,0.0
2016,9,8,6,30,270.0,33.0,0.6,22.0,62.0,160.9,114.47
2016,9,8,6,45,362.5,44.5,0.65,22.5,106.5,230.3,175.7
2016,9,8,7,0,455.0,56.0,0.7,23.0,151.0,309.79,241.67
2016,9,8,7,15,425.5,76.0,0.65,24.0,185.0,337.98,265.22
2016,9,8,7,30,396.0,96.0,0.6,25.0,219.0,365.49,286.25
2016,9,8,7,45,528.0,90.0,0.55,26.0,286.0,467.7,362.57
2016,9,8,8,0,660.0,84.0,0.5,27.0,353.0,576.65,439.24
2016,9,8,8,15,690.0,88.5,0.55,28.0,402.5,632.54,474.91
2016,9,8,8,30,720.0,93.0,0.6,29.0,452.0,688.75,509.53
2016,9,8,8,45,742.5,96.5,0.65,30.0,498.5,734.47,536.18
2016,9,8,9,0,765.0,100.0,0.7,31.0,545.0,782.32,563.68
2016,9,8,9,15,781.5,103.0,0.7,31.5,587.5,822.92,586.29
2016,9,8,9,30,798.0,106.0,0.7,32.0,630.0,861.48,607.29
2016,9,8,9,45,819.5,103.5,0.7,32.5,668.5,895.92,625.45
2016,9,8,10,0,841.0,101.0,0.7,33.0,707.0,920.09,637.19
2016,9,8,10,15,849.5,102.5,0.75,33.0,737.5,941.6,649.68
2016,9,8,10,30,858.0,104.0,0.8,33.0,768.0,959.88,660.33
2016,9,8,10,45,863.5,106.0,0.85,33.5,791.5,972.38,666.31
2016,9,8,11,0,869.0,108.0,0.9,34.0,815.0,981.36,670.34
2016,9,8,11,15,873.0,108.5,0.9,34.0,831.0,983.61,670.97
2016,9,8,11,30,877.0,109.0,0.9,34.0,847.0,982.25,669.68
2016,9,8,11,45,877.0,110.5,0.95,34.5,855.0,974.43,664.28
2016,9,8,12,0,877.0,112.0,1.0,35.0,863.0,963.03,656.93
2016,9,8,12,15,877.5,112.0,1.0,35.0,863.5,947.03,647.44
2016,9,8,12,30,878.0,112.0,1.0,35.0,864.0,927.6,636.01
2016,9,8,12,45,868.0,116.5,1.0,35.0,854.5,900.02,619.71
2016,9,8,13,0,858.0,121.0,1.0,35.0,845.0,869.65,601.76
2016,9,8,13,15,854.0,120.0,1.0,35.0,829.5,836.27,581.9
2016,9,8,13,30,850.0,119.0,1.0,35.0,814.0,800.25,560.27
2016,9,8,13,45,841.0,119.5,1.05,35.0,790.0,759.42,536.02
2016,9,8,14,0,832.0,120.0,1.1,35.0,766.0,718.66,511.46
2016,9,8,14,15,823.0,118.0,1.1,35.0,736.0,671.06,479.8
2016,9,8,14,30,814.0,116.0,1.1,35.0,706.0,622.07,446.37
2016,9,8,14,45,798.5,115.0,1.1,35.0,669.0,569.14,409.25
2016,9,8,15,0,783.0,114.0,1.1,35.0,632.0,515.95,370.8
2016,9,8,15,15,766.0,111.0,1.1,34.5,590.0,460.22,330.03
2016,9,8,15,30,749.0,108.0,1.1,34.0,548.0,404.99,288.07
2016,9,8,15,45,722.5,105.5,1.1,34.0,501.0,344.9,240.83
2016,9,8,16,0,696.0,103.0,1.1,34.0,454.0,289.27,195.85
2016,9,8,16,15,666.0,97.5,1.0,33.5,404.5,232.66,150.21
2016,9,8,16,30,636.0,92.0,0.9,33.0,355.0,179.22,108.02
2016,9,8,16,45,588.5,86.5,0.85,32.5,303.5,127.36,71.25
2016,9,8,17,0,541.0,81.0,0.8,32.0,252.0,81.34,46.14
2016,9,8,17,15,481.0,71.5,0.7,30.5,202.5,52.05,38.11
2016,9,8,17,30,421.0,62.0,0.6,29.0,153.0,46.99,33.94
2016,9,8,17,45,328.5,49.5,0.55,28.0,108.0,37.7,25.84
2016,9,8,18,0,236.0,37.0,0.5,27.0,63.0,28.81,17.55
2016,9,8,18,15,118.0,18.5,0.5,26.5,31.5,14.55,0.0
2016,9,8,18,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,6,15,101.5,18.0,0.4,20.5,28.0,63.13,0.0
2016,9,9,6,30,203.0,36.0,0.4,21.0,56.0,138.8,98.24
2016,9,9,6,45,294.5,50.0,0.45,22.0,99.5,205.36,156.64
2016,9,9,7,0,386.0,64.0,0.5,23.0,143.0,282.43,220.04
2016,9,9,7,15,448.0,74.0,0.5,24.0,192.0,351.16,274.79
2016,9,9,7,30,510.0,84.0,0.5,25.0,241.0,423.48,329.81
2016,9,9,7,45,556.5,91.0,0.5,26.0,291.5,487.18,375.94
2016,9,9,8,0,603.0,98.0,0.5,27.0,342.0,553.58,421.91
2016,9,9,8,15,634.5,104.0,0.5,28.0,391.0,610.03,458.85
2016,9,9,8,30,666.0,110.0,0.5,29.0,440.0,667.01,493.97
2016,9,9,8,45,690.0,114.5,0.5,30.0,486.0,716.25,522.43
2016,9,9,9,0,714.0,119.0,0.5,31.0,532.0,764.7,549.59
2016,9,9,9,15,731.5,122.5,0.5,31.5,574.0,805.11,572.06
2016,9,9,9,30,749.0,126.0,0.5,32.0,616.0,839.38,590.37
2016,9,9,9,45,760.0,130.5,0.55,32.5,652.0,870.96,607.78
2016,9,9,10,0,771.0,135.0,0.6,33.0,688.0,899.88,623.48
2016,9,9,10,15,781.0,137.0,0.6,33.0,718.5,922.2,635.48
2016,9,9,10,30,791.0,139.0,0.6,33.0,749.0,941.47,645.77
2016,9,9,10,45,569.5,252.5,0.65,33.5,699.0,852.46,588.84
2016,9,9,11,0,348.0,366.0,0.7,34.0,649.0,743.72,514.99
2016,9,9,11,15,432.5,342.0,0.7,34.0,700.0,808.78,558.36
2016,9,9,11,30,517.0,318.0,0.7,34.0,751.0,860.85,591.18
2016,9,9,11,45,663.5,234.5,0.75,34.5,796.5,910.87,624.36
2016,9,9,12,0,810.0,151.0,0.8,35.0,842.0,946.38,644.38
2016,9,9,12,15,810.0,151.0,0.8,35.0,842.5,930.07,634.12
2016,9,9,12,30,810.0,151.0,0.8,35.0,843.0,910.53,622.68
2016,9,9,12,45,803.5,153.5,0.85,35.0,834.0,884.62,608.28
2016,9,9,13,0,797.0,156.0,0.9,35.0,825.0,855.97,592.16
2016,9,9,13,15,792.5,155.0,0.9,35.0,809.5,822.95,572.49
2016,9,9,13,30,788.0,154.0,0.9,35.0,794.0,787.52,551.22
2016,9,9,13,45,781.5,151.5,0.9,35.0,771.0,746.86,526.47
2016,9,9,14,0,775.0,149.0,0.9,35.0,748.0,704.33,499.09
2016,9,9,14,15,764.5,147.0,0.85,35.0,718.0,657.94,467.87
2016,9,9,14,30,754.0,145.0,0.8,35.0,688.0,610.47,435.25
2016,9,9,14,45,741.0,141.5,0.8,35.0,652.0,558.2,399.06
2016,9,9,15,0,728.0,138.0,0.8,35.0,616.0,506.2,361.92
2016,9,9,15,15,709.5,134.0,0.8,34.5,574.0,451.14,322.11
2016,9,9,15,30,691.0,130.0,0.8,34.0,532.0,396.88,281.42
2016,9,9,15,45,668.0,124.5,0.8,34.0,486.5,340.8,237.64
2016,9,9,16,0,645.0,119.0,0.8,34.0,441.0,286.62,194.31
2016,9,9,16,15,612.5,112.5,0.75,33.5,392.0,231.58,150.65
2016,9,9,16,30,580.0,106.0,0.7,33.0,343.0,180.14,110.72
2016,9,9,16,45,537.0,97.5,0.65,32.5,293.0,129.74,75.26
2016,9,9,17,0,494.0,89.0,0.6,32.0,243.0,84.75,50.68
2016,9,9,17,15,432.5,78.0,0.6,31.0,194.0,56.98,42.11
2016,9,9,17,30,371.0,67.0,0.6,30.0,145.0,50.14,36.36
2016,9,9,17,45,285.5,52.0,0.6,29.0,102.0,39.75,27.35
2016,9,9,18,0,200.0,37.0,0.6,28.0,59.0,28.89,17.27
2016,9,9,18,15,100.0,18.5,0.6,27.5,29.5,14.61,0.0
2016,9,9,18,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
