Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,10,6,15,78.0,18.0,0.45,21.5,25.5,50.79,0.0
2016,9,10,6,30,156.0,36.0,0.4,22.0,51.0,121.34,84.62
2016,9,10,6,45,240.5,53.0,0.4,22.5,93.5,185.88,141.28
2016,9,10,7,0,325.0,70.0,0.4,23.0,136.0,260.03,202.4
2016,9,10,7,15,386.5,82.5,0.4,24.0,184.0,324.88,254.18
2016,9,10,7,30,448.0,95.0,0.4,25.0,232.0,395.51,308.09
2016,9,10,7,45,491.5,105.0,0.45,26.0,281.0,456.63,352.89
2016,9,10,8,0,535.0,115.0,0.5,27.0,330.0,520.63,397.95
2016,9,10,8,15,568.0,122.5,0.5,28.0,378.5,581.82,438.55
2016,9,10,8,30,601.0,130.0,0.5,29.0,427.0,639.16,475.01
2016,9,10,8,45,625.5,136.5,0.5,30.0,472.5,688.83,504.74
2016,9,10,9,0,650.0,143.0,0.5,31.0,518.0,737.89,532.71
2016,9,10,9,15,554.5,190.5,0.55,31.5,527.5,720.76,518.05
2016,9,10,9,30,459.0,238.0,0.6,32.0,537.0,701.49,501.65
2016,9,10,9,45,608.0,189.0,0.65,32.5,609.0,800.03,567.15
2016,9,10,10,0,757.0,140.0,0.7,33.0,681.0,891.45,621.24
2016,9,10,10,15,767.0,142.0,0.75,33.0,711.0,913.49,633.26
2016,9,10,10,30,777.0,144.0,0.8,33.0,741.0,932.51,644.45
2016,9,10,10,45,781.0,148.0,0.85,33.5,763.5,944.68,650.3
2016,9,10,11,0,785.0,152.0,0.9,34.0,786.0,953.49,654.3
2016,9,10,11,15,790.0,153.0,0.9,34.0,802.0,956.65,655.5
2016,9,10,11,30,795.0,154.0,0.9,34.0,818.0,956.39,654.86
2016,9,10,11,45,416.0,255.5,0.95,34.0,603.5,688.71,484.95
2016,9,10,12,0,37.0,357.0,1.0,34.0,389.0,391.55,278.17
2016,9,10,12,15,24.0,295.5,1.0,34.0,316.5,313.7,225.51
2016,9,10,12,30,11.0,234.0,1.0,34.0,244.0,231.68,167.13
2016,9,10,12,45,10.5,230.0,1.05,34.0,239.5,226.69,163.93
2016,9,10,13,0,10.0,226.0,1.1,34.0,235.0,221.71,160.45
2016,9,10,13,15,81.5,312.5,1.1,34.0,379.0,369.04,267.6
2016,9,10,13,30,153.0,399.0,1.1,34.0,523.0,510.65,365.16
2016,9,10,13,45,96.5,360.5,1.15,34.0,438.0,416.47,299.2
2016,9,10,14,0,40.0,322.0,1.2,34.0,353.0,333.11,240.69
2016,9,10,14,15,34.5,301.0,1.2,34.0,327.0,305.67,221.82
2016,9,10,14,30,29.0,280.0,1.2,34.0,301.0,279.03,203.06
2016,9,10,14,45,39.0,277.5,1.25,34.0,304.0,278.75,203.47
2016,9,10,15,0,49.0,275.0,1.3,34.0,307.0,277.13,202.69
2016,9,10,15,15,83.0,267.0,1.3,33.5,317.0,280.19,205.55
2016,9,10,15,30,117.0,259.0,1.3,33.0,327.0,278.13,204.13
2016,9,10,15,45,109.5,235.5,1.3,33.0,295.0,246.54,180.66
2016,9,10,16,0,102.0,212.0,1.3,33.0,263.0,215.08,157.16
2016,9,10,16,15,118.0,189.5,1.2,32.5,242.0,188.24,136.36
2016,9,10,16,30,134.0,167.0,1.1,32.0,221.0,161.67,115.51
2016,9,10,16,45,111.5,147.0,1.05,31.5,187.5,131.41,93.88
2016,9,10,17,0,89.0,127.0,1.0,31.0,154.0,107.63,78.18
2016,9,10,17,15,163.5,104.0,0.9,30.0,142.0,82.4,63.37
2016,9,10,17,30,238.0,81.0,0.8,29.0,130.0,63.13,47.26
2016,9,10,17,45,169.0,59.0,0.75,28.5,88.5,46.9,33.21
2016,9,10,18,0,100.0,37.0,0.7,28.0,47.0,30.1,17.88
2016,9,10,18,15,50.0,18.5,0.7,27.5,23.5,15.43,0.0
2016,9,10,18,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,11,6,15,104.0,16.5,0.7,21.5,26.5,61.31,0.0
2016,9,11,6,30,208.0,33.0,0.8,22.0,53.0,137.29,95.12
2016,9,11,6,45,301.0,46.5,0.9,22.5,96.0,204.04,155.45
2016,9,11,7,0,394.0,60.0,1.0,23.0,139.0,281.53,220.32
2016,9,11,7,15,457.5,69.5,1.05,23.5,188.0,351.35,277.48
2016,9,11,7,30,521.0,79.0,1.1,24.0,237.0,424.29,334.95
2016,9,11,7,45,423.5,112.5,1.2,24.5,256.5,421.68,332.14
2016,9,11,8,0,326.0,146.0,1.3,25.0,276.0,400.81,314.85
2016,9,11,8,15,326.0,168.5,1.25,25.5,313.5,439.96,342.76
2016,9,11,8,30,326.0,191.0,1.2,26.0,351.0,477.92,368.48
2016,9,11,8,45,242.0,224.5,1.15,26.5,349.5,459.34,350.67
2016,9,11,9,0,158.0,258.0,1.1,27.0,348.0,420.4,318.51
2016,9,11,9,15,217.0,272.5,1.05,27.5,407.0,491.03,369.16
2016,9,11,9,30,276.0,287.0,1.0,28.0,466.0,578.19,428.57
2016,9,11,9,45,280.5,305.0,0.95,28.5,496.0,606.96,445.12
2016,9,11,10,0,285.0,323.0,0.9,29.0,526.0,634.56,461.08
2016,9,11,10,15,296.5,336.0,0.85,29.0,555.5,661.98,477.87
2016,9,11,10,30,308.0,349.0,0.8,29.0,585.0,688.23,493.68
2016,9,11,10,45,195.5,364.0,0.75,29.5,516.0,580.13,416.95
2016,9,11,11,0,83.0,379.0,0.7,30.0,447.0,470.41,338.62
2016,9,11,11,15,232.5,372.0,0.65,30.0,565.0,633.01,452.31
2016,9,11,11,30,382.0,365.0,0.6,30.0,683.0,766.39,539.13
2016,9,11,11,45,612.0,250.0,0.6,30.5,765.0,875.02,610.32
2016,9,11,12,0,842.0,135.0,0.6,31.0,847.0,949.23,653.51
2016,9,11,12,15,666.0,232.0,0.6,31.0,796.0,881.31,611.17
2016,9,11,12,30,490.0,329.0,0.6,31.0,745.0,798.25,555.58
2016,9,11,12,45,476.5,328.5,0.6,31.0,729.5,768.85,537.9
2016,9,11,13,0,463.0,328.0,0.6,31.0,714.0,738.27,518.63
2016,9,11,13,15,352.5,358.5,0.55,31.0,649.0,651.1,459.93
2016,9,11,13,30,242.0,389.0,0.5,31.0,584.0,570.91,405.25
2016,9,11,13,45,288.0,365.5,0.5,31.0,591.0,574.09,409.3
2016,9,11,14,0,334.0,342.0,0.5,31.0,598.0,567.46,405.81
2016,9,11,14,15,583.0,226.5,0.45,31.0,650.5,609.37,437.43
2016,9,11,14,30,832.0,111.0,0.4,31.0,703.0,621.66,447.03
2016,9,11,14,45,605.5,187.0,0.4,31.0,606.0,520.37,374.94
2016,9,11,15,0,379.0,263.0,0.4,31.0,509.0,435.37,314.47
2016,9,11,15,15,352.0,249.0,0.4,30.5,465.5,385.97,279.94
2016,9,11,15,30,325.0,235.0,0.4,30.0,422.0,339.12,246.07
2016,9,11,15,45,531.5,163.0,0.4,30.0,437.5,323.47,229.7
2016,9,11,16,0,738.0,91.0,0.4,30.0,453.0,286.68,193.62
2016,9,11,16,15,708.0,86.5,0.35,29.5,403.0,225.79,144.29
2016,9,11,16,30,678.0,82.0,0.3,29.0,353.0,170.89,100.92
2016,9,11,16,45,639.5,75.5,0.3,28.5,301.5,116.87,62.82
2016,9,11,17,0,601.0,69.0,0.3,28.0,250.0,67.51,37.42
2016,9,11,17,15,538.5,61.5,0.3,27.5,199.5,44.5,32.23
2016,9,11,17,30,476.0,54.0,0.3,27.0,149.0,40.8,28.95
2016,9,11,17,45,381.0,42.5,0.3,26.5,103.5,33.2,22.09
2016,9,11,18,0,286.0,31.0,0.3,26.0,58.0,25.17,13.85
2016,9,11,18,15,143.0,15.5,0.3,25.5,29.0,14.77,0.0
2016,9,11,18,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,6,15,4.5,15.0,0.65,17.5,15.5,15.75,0.0
2016,9,12,6,30,9.0,30.0,0.7,18.0,31.0,36.64,22.22
2016,9,12,6,45,31.0,51.5,0.75,18.5,57.0,71.1,52.6
2016,9,12,7,0,53.0,73.0,0.8,19.0,83.0,106.75,83.07
2016,9,12,7,15,70.0,94.5,0.8,20.0,112.5,141.46,112.12
2016,9,12,7,30,87.0,116.0,0.8,21.0,142.0,186.39,148.51
2016,9,12,7,45,363.0,104.5,0.85,22.0,244.0,373.07,298.34
2016,9,12,8,0,639.0,93.0,0.9,23.0,346.0,572.13,447.32
2016,9,12,8,15,333.0,138.5,0.95,23.5,272.0,422.29,330.29
2016,9,12,8,30,27.0,184.0,1.0,24.0,198.0,214.05,165.0
2016,9,12,8,45,170.5,210.0,1.05,25.0,307.0,371.43,288.23
2016,9,12,9,0,314.0,236.0,1.1,26.0,416.0,539.89,410.5
2016,9,12,9,15,549.5,177.5,1.05,26.5,520.5,700.89,524.14
2016,9,12,9,30,785.0,119.0,1.0,27.0,625.0,862.25,626.93
2016,9,12,9,45,807.0,117.0,1.0,27.5,664.0,897.24,644.56
2016,9,12,10,0,829.0,115.0,1.0,28.0,703.0,929.81,662.03
2016,9,12,10,15,838.0,117.0,0.95,28.5,733.5,951.84,671.93
2016,9,12,10,30,847.0,119.0,0.9,29.0,764.0,970.6,679.86
2016,9,12,10,45,593.5,241.0,0.85,29.5,699.5,865.71,610.57
2016,9,12,11,0,340.0,363.0,0.8,30.0,635.0,731.92,517.15
2016,9,12,11,15,325.0,375.5,0.75,30.0,640.0,727.13,513.91
2016,9,12,11,30,310.0,388.0,0.7,30.0,645.0,720.69,508.24
2016,9,12,11,45,283.5,399.0,0.7,30.5,635.5,700.12,492.99
2016,9,12,12,0,257.0,410.0,0.7,31.0,626.0,678.6,477.35
2016,9,12,12,15,369.0,369.5,0.7,31.0,680.0,731.9,514.95
2016,9,12,12,30,481.0,329.0,0.7,31.0,734.0,789.19,553.26
2016,9,12,12,45,479.0,325.5,0.7,31.0,725.5,767.2,538.63
2016,9,12,13,0,477.0,322.0,0.7,31.0,717.0,743.45,523.78
2016,9,12,13,15,358.0,354.5,0.7,31.0,647.5,651.01,461.82
2016,9,12,13,30,239.0,387.0,0.7,31.0,578.0,566.18,404.07
2016,9,12,13,45,519.5,264.5,0.7,31.0,664.5,654.34,469.71
2016,9,12,14,0,800.0,142.0,0.7,31.0,751.0,709.26,509.53
2016,9,12,14,15,533.5,233.0,0.7,31.0,632.5,579.78,418.35
2016,9,12,14,30,267.0,324.0,0.7,31.0,514.0,468.88,339.5
2016,9,12,14,45,507.0,228.5,0.7,31.0,563.5,500.13,364.05
2016,9,12,15,0,747.0,133.0,0.7,31.0,613.0,504.86,366.45
2016,9,12,15,15,484.0,191.5,0.7,30.5,494.5,393.91,286.59
2016,9,12,15,30,221.0,250.0,0.7,30.0,376.0,310.71,227.65
2016,9,12,15,45,111.0,200.5,0.7,30.0,264.0,215.64,158.83
2016,9,12,16,0,1.0,151.0,0.7,30.0,152.0,137.84,102.63
2016,9,12,16,15,290.0,128.5,0.65,29.5,243.0,172.33,119.53
2016,9,12,16,30,579.0,106.0,0.6,29.0,334.0,174.28,108.09
2016,9,12,16,45,529.5,97.5,0.55,28.5,283.0,123.75,72.94
2016,9,12,17,0,480.0,89.0,0.5,28.0,232.0,78.28,49.3
2016,9,12,17,15,414.5,77.5,0.5,27.0,183.0,57.1,42.92
2016,9,12,17,30,349.0,66.0,0.5,26.0,134.0,49.83,36.63
2016,9,12,17,45,256.0,50.0,0.55,25.5,91.0,38.55,26.55
2016,9,12,18,0,163.0,34.0,0.6,25.0,48.0,26.76,14.59
2016,9,12,18,15,81.5,17.0,0.6,24.5,24.0,16.2,0.0
2016,9,12,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,6,15,74.5,17.5,0.5,19.5,24.0,40.65,0.0
2016,9,13,6,30,149.0,35.0,0.5,20.0,48.0,118.66,80.57
2016,9,13,6,45,247.5,51.0,0.55,20.5,91.5,187.15,142.93
2016,9,13,7,0,346.0,67.0,0.6,21.0,135.0,267.1,209.62
2016,9,13,7,15,173.0,67.5,0.6,21.5,101.5,179.27,142.16
2016,9,13,7,30,0.0,68.0,0.6,22.0,68.0,64.07,47.4
2016,9,13,7,45,0.0,98.0,0.65,23.0,98.5,94.74,72.37
2016,9,13,8,0,0.0,128.0,0.7,24.0,129.0,125.58,96.55
2016,9,13,8,15,58.0,168.0,0.7,24.5,197.0,220.18,171.84
2016,9,13,8,30,116.0,208.0,0.7,25.0,265.0,323.73,250.56
2016,9,13,8,45,417.0,165.5,0.7,26.0,398.0,546.1,416.92
2016,9,13,9,0,718.0,123.0,0.7,27.0,531.0,771.15,568.39
2016,9,13,9,15,737.0,127.0,0.7,27.5,573.5,813.32,590.25
2016,9,13,9,30,756.0,131.0,0.7,28.0,616.0,853.69,612.86
2016,9,13,9,45,527.5,223.5,0.7,28.5,572.0,757.13,545.74
2016,9,13,10,0,299.0,316.0,0.7,29.0,528.0,639.81,461.57
2016,9,13,10,15,321.0,326.0,0.7,29.5,562.5,674.07,484.13
2016,9,13,10,30,343.0,336.0,0.7,30.0,597.0,707.39,504.1
2016,9,13,10,45,596.0,232.5,0.7,30.5,701.5,858.62,605.04
2016,9,13,11,0,849.0,129.0,0.7,31.0,806.0,987.57,680.54
2016,9,13,11,15,853.5,129.5,0.7,31.0,822.5,980.88,674.1
2016,9,13,11,30,858.0,130.0,0.7,31.0,839.0,979.42,672.87
2016,9,13,11,45,864.0,128.5,0.7,31.5,848.0,973.72,667.83
2016,9,13,12,0,870.0,127.0,0.7,32.0,857.0,964.41,660.83
2016,9,13,12,15,606.0,256.0,0.7,32.0,764.5,847.22,588.16
2016,9,13,12,30,342.0,385.0,0.7,32.0,672.0,710.76,496.59
2016,9,13,12,45,611.0,251.5,0.7,32.0,757.5,810.88,568.69
2016,9,13,13,0,880.0,118.0,0.7,32.0,843.0,876.12,610.1
2016,9,13,13,15,876.0,117.0,0.7,32.0,827.0,841.66,588.37
2016,9,13,13,30,872.0,116.0,0.7,32.0,811.0,804.48,566.11
2016,9,13,13,45,865.5,114.5,0.7,32.5,787.0,762.41,539.46
2016,9,13,14,0,859.0,113.0,0.7,33.0,763.0,718.19,511.16
2016,9,13,14,15,850.0,111.0,0.7,32.5,732.0,669.91,480.06
2016,9,13,14,30,841.0,109.0,0.7,32.0,701.0,620.5,447.16
2016,9,13,14,45,828.5,106.5,0.7,32.0,663.5,566.39,409.05
2016,9,13,15,0,816.0,104.0,0.7,32.0,626.0,511.69,369.26
2016,9,13,15,15,799.0,101.0,0.7,31.5,582.5,454.17,326.77
2016,9,13,15,30,782.0,98.0,0.7,31.0,539.0,397.12,282.94
2016,9,13,15,45,758.5,94.5,0.7,31.0,491.5,338.19,235.8
2016,9,13,16,0,735.0,91.0,0.7,31.0,444.0,281.06,189.0
2016,9,13,16,15,703.5,86.5,0.65,30.5,393.5,220.11,139.75
2016,9,13,16,30,672.0,82.0,0.6,30.0,343.0,165.39,96.8
2016,9,13,16,45,628.5,75.5,0.6,29.5,291.0,111.5,59.66
2016,9,13,17,0,585.0,69.0,0.6,29.0,239.0,62.93,36.22
2016,9,13,17,15,519.0,60.5,0.55,28.0,188.5,44.18,31.86
2016,9,13,17,30,453.0,52.0,0.5,27.0,138.0,39.57,27.82
2016,9,13,17,45,351.5,40.0,0.45,26.0,94.0,31.41,20.5
2016,9,13,18,0,250.0,28.0,0.4,25.0,50.0,22.79,10.96
2016,9,13,18,15,125.0,14.0,0.4,24.5,25.0,13.34,0.0
2016,9,13,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,6,15,117.0,15.0,0.55,19.5,25.5,51.9,0.0
2016,9,14,6,30,234.0,30.0,0.6,20.0,51.0,144.09,96.55
2016,9,14,6,45,336.5,42.0,0.65,21.0,95.0,216.12,164.5
2016,9,14,7,0,439.0,54.0,0.7,22.0,139.0,299.32,233.73
2016,9,14,7,15,504.0,62.5,0.75,23.0,189.0,368.54,289.99
2016,9,14,7,30,569.0,71.0,0.8,24.0,239.0,443.28,347.96
2016,9,14,7,45,613.5,77.5,0.85,25.0,290.0,507.42,395.45
2016,9,14,8,0,658.0,84.0,0.9,26.0,341.0,574.01,442.63
2016,9,14,8,15,689.0,88.5,0.8,26.5,390.5,630.22,479.45
2016,9,14,8,30,720.0,93.0,0.7,27.0,440.0,686.79,514.16
2016,9,14,8,45,742.5,97.0,0.65,28.0,487.0,732.43,539.79
2016,9,14,9,0,765.0,101.0,0.6,29.0,534.0,780.46,566.17
2016,9,14,9,15,782.0,104.0,0.5,29.5,576.0,821.09,587.2
2016,9,14,9,30,799.0,107.0,0.4,30.0,618.0,859.65,606.35
2016,9,14,9,45,825.5,102.5,0.35,30.5,657.5,895.84,624.5
2016,9,14,10,0,852.0,98.0,0.3,31.0,697.0,921.92,636.23
2016,9,14,10,15,860.5,100.0,0.25,31.5,727.5,943.67,645.42
2016,9,14,10,30,869.0,102.0,0.2,32.0,758.0,962.11,652.7
2016,9,14,10,45,876.5,102.0,0.2,32.5,782.0,973.89,657.12
2016,9,14,11,0,884.0,102.0,0.2,33.0,806.0,982.13,659.67
2016,9,14,11,15,888.0,103.0,0.2,33.0,821.5,984.42,660.29
2016,9,14,11,30,892.0,104.0,0.2,33.0,837.0,983.01,659.0
2016,9,14,11,45,896.0,103.0,0.25,33.0,845.5,975.72,655.47
2016,9,14,12,0,900.0,102.0,0.3,33.0,854.0,964.74,650.04
2016,9,14,12,15,607.5,246.5,0.35,33.0,754.0,837.99,574.28
2016,9,14,12,30,315.0,391.0,0.4,33.0,654.0,691.97,478.14
2016,9,14,12,45,603.5,247.0,0.45,33.5,744.5,798.59,554.04
2016,9,14,13,0,892.0,103.0,0.5,34.0,835.0,869.07,597.63
2016,9,14,13,15,887.5,102.5,0.5,34.0,818.5,834.38,575.96
2016,9,14,13,30,883.0,102.0,0.5,34.0,802.0,796.97,553.89
2016,9,14,13,45,876.5,101.0,0.5,34.0,778.0,755.03,528.79
2016,9,14,14,0,870.0,100.0,0.5,34.0,754.0,710.91,502.03
2016,9,14,14,15,860.5,98.5,0.5,33.5,723.0,662.37,471.2
2016,9,14,14,30,851.0,97.0,0.5,33.0,692.0,612.36,438.15
2016,9,14,14,45,838.5,95.0,0.5,33.0,654.5,558.99,400.77
2016,9,14,15,0,826.0,93.0,0.5,33.0,617.0,503.75,360.86
2016,9,14,15,15,809.0,90.5,0.5,32.5,574.0,446.27,318.61
2016,9,14,15,30,792.0,88.0,0.5,32.0,531.0,389.23,274.96
2016,9,14,15,45,767.0,85.5,0.5,32.0,483.5,330.26,228.02
2016,9,14,16,0,742.0,83.0,0.5,32.0,436.0,273.23,181.53
2016,9,14,16,15,711.0,78.5,0.5,31.5,386.0,215.38,134.92
2016,9,14,16,30,680.0,74.0,0.5,31.0,336.0,157.47,89.89
2016,9,14,16,45,632.5,69.5,0.55,30.5,284.0,104.63,54.27
2016,9,14,17,0,585.0,65.0,0.6,30.0,232.0,57.54,32.99
2016,9,14,17,15,519.0,57.0,0.6,29.0,182.5,41.46,29.42
2016,9,14,17,30,453.0,49.0,0.6,28.0,133.0,37.16,25.62
2016,9,14,17,45,345.5,37.5,0.65,27.5,89.0,29.35,18.54
2016,9,14,18,0,238.0,26.0,0.7,27.0,45.0,21.1,8.75
2016,9,14,18,15,119.0,13.0,0.7,26.5,22.5,12.39,0.0
2016,9,14,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,15,6,15,124.5,14.0,0.9,18.5,24.5,53.32,0.0
2016,9,15,6,30,249.0,28.0,1.0,19.0,49.0,147.46,97.4
2016,9,15,6,45,349.0,40.0,1.15,20.0,93.0,219.42,167.9
2016,9,15,7,0,449.0,52.0,1.3,21.0,137.0,301.93,237.78
2016,9,15,7,15,277.0,82.5,1.3,21.5,140.5,265.78,211.89
2016,9,15,7,30,105.0,113.0,1.3,22.0,144.0,194.27,154.45
2016,9,15,7,45,383.5,97.0,1.35,23.0,241.0,377.19,302.2
2016,9,15,8,0,662.0,81.0,1.4,24.0,338.0,572.81,450.09
2016,9,15,8,15,463.0,138.5,1.35,24.5,330.5,517.51,403.26
2016,9,15,8,30,264.0,196.0,1.3,25.0,323.0,436.33,338.13
2016,9,15,8,45,253.5,220.0,1.3,26.0,352.0,463.89,356.24
2016,9,15,9,0,243.0,244.0,1.3,27.0,381.0,489.6,371.76
2016,9,15,9,15,335.5,244.0,1.25,27.5,448.5,575.37,432.63
2016,9,15,9,30,428.0,244.0,1.2,28.0,516.0,678.99,502.61
2016,9,15,9,45,621.5,179.0,1.15,29.0,600.5,798.96,582.21
2016,9,15,10,0,815.0,114.0,1.1,30.0,685.0,912.74,649.36
2016,9,15,10,15,824.5,116.0,1.05,30.0,715.5,934.79,659.72
2016,9,15,10,30,834.0,118.0,1.0,30.0,746.0,953.61,669.19
2016,9,15,10,45,837.0,121.5,0.95,30.5,768.0,964.46,672.47
2016,9,15,11,0,840.0,125.0,0.9,31.0,790.0,971.74,673.74
2016,9,15,11,15,844.0,126.0,0.85,31.0,805.5,965.15,668.13
2016,9,15,11,30,848.0,127.0,0.8,31.0,821.0,963.65,665.9
2016,9,15,11,45,846.5,129.5,0.8,31.5,828.0,954.9,659.01
2016,9,15,12,0,845.0,132.0,0.8,32.0,835.0,942.71,650.27
2016,9,15,12,15,844.5,132.0,0.75,32.0,834.5,925.51,639.06
2016,9,15,12,30,844.0,132.0,0.7,32.0,834.0,905.05,626.02
2016,9,15,12,45,826.5,140.5,0.7,32.5,822.0,881.26,610.73
2016,9,15,13,0,809.0,149.0,0.7,33.0,810.0,848.51,590.02
2016,9,15,13,15,804.0,148.0,0.7,33.0,793.5,814.36,569.66
2016,9,15,13,30,799.0,147.0,0.7,33.0,777.0,777.78,547.64
2016,9,15,13,45,786.5,147.5,0.7,33.0,752.0,734.91,521.15
2016,9,15,14,0,774.0,148.0,0.7,33.0,727.0,690.59,492.18
2016,9,15,14,15,763.0,145.5,0.7,32.5,696.0,643.2,461.5
2016,9,15,14,30,752.0,143.0,0.7,32.0,665.0,594.23,428.78
2016,9,15,14,45,731.5,142.0,0.7,32.0,627.0,540.75,391.01
2016,9,15,15,0,711.0,141.0,0.7,32.0,589.0,487.71,352.41
2016,9,15,15,15,690.5,136.5,0.7,31.5,546.5,432.2,311.53
2016,9,15,15,30,670.0,132.0,0.7,31.0,504.0,377.82,270.01
2016,9,15,15,45,630.0,131.0,0.75,31.0,456.0,321.63,225.93
2016,9,15,16,0,590.0,130.0,0.8,31.0,408.0,269.42,184.2
2016,9,15,16,15,553.5,122.0,0.8,30.5,359.0,214.95,141.17
2016,9,15,16,30,517.0,114.0,0.8,30.0,310.0,165.48,103.42
2016,9,15,16,45,457.5,105.5,0.8,29.5,259.5,117.97,71.9
2016,9,15,17,0,398.0,97.0,0.8,29.0,209.0,77.68,52.67
2016,9,15,17,15,332.5,82.0,0.7,28.0,162.0,61.0,45.92
2016,9,15,17,30,267.0,67.0,0.6,27.0,115.0,51.04,37.29
2016,9,15,17,45,179.5,47.0,0.55,26.0,74.5,37.89,25.58
2016,9,15,18,0,92.0,27.0,0.5,25.0,34.0,22.26,8.38
2016,9,15,18,15,46.0,13.5,0.55,24.5,17.0,12.87,0.0
2016,9,15,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.5,0.7,19.0,18.5,26.48,0.0
2016,9,16,6,30,73.0,31.0,0.8,19.0,37.0,76.38,47.59
2016,9,16,6,45,150.0,53.0,0.9,19.5,77.0,140.92,107.24
2016,9,16,7,0,227.0,75.0,1.0,20.0,117.0,211.68,167.09
2016,9,16,7,15,290.0,91.5,1.0,20.5,163.5,275.11,219.98
2016,9,16,7,30,353.0,108.0,1.0,21.0,210.0,354.62,283.54
2016,9,16,7,45,405.5,120.0,1.0,21.5,259.0,418.91,333.25
2016,9,16,8,0,458.0,132.0,1.0,22.0,308.0,487.09,384.09
2016,9,16,8,15,326.5,167.0,0.95,22.5,301.5,438.94,344.24
2016,9,16,8,30,195.0,202.0,0.9,23.0,295.0,378.26,294.94
2016,9,16,8,45,399.0,180.5,0.9,24.0,396.0,548.36,422.23
2016,9,16,9,0,603.0,159.0,0.9,25.0,497.0,713.36,536.51
2016,9,16,9,15,404.0,224.5,0.85,25.5,458.5,625.96,467.5
2016,9,16,9,30,205.0,290.0,0.8,26.0,420.0,504.25,376.31
2016,9,16,9,45,464.5,222.0,0.75,26.5,539.5,696.2,513.95
2016,9,16,10,0,724.0,154.0,0.7,27.0,659.0,876.87,629.35
2016,9,16,10,15,735.0,157.0,0.65,27.0,689.0,899.86,639.21
2016,9,16,10,30,746.0,160.0,0.6,27.0,719.0,919.95,649.39
2016,9,16,10,45,488.5,270.5,0.6,27.5,641.0,788.93,561.21
2016,9,16,11,0,231.0,381.0,0.6,28.0,563.0,631.03,451.27
2016,9,16,11,15,505.5,271.0,0.55,28.0,680.0,801.01,570.06
2016,9,16,11,30,780.0,161.0,0.5,28.0,797.0,941.48,656.89
2016,9,16,11,45,522.5,280.0,0.5,28.5,708.0,812.55,570.48
2016,9,16,12,0,265.0,399.0,0.5,29.0,619.0,673.53,474.8
2016,9,16,12,15,270.5,398.0,0.5,29.0,622.0,668.51,473.2
2016,9,16,12,30,276.0,397.0,0.5,29.0,625.0,662.07,469.15
2016,9,16,12,45,293.0,379.5,0.5,29.5,620.0,647.5,459.48
2016,9,16,13,0,310.0,362.0,0.5,30.0,615.0,631.2,448.75
2016,9,16,13,15,238.5,373.0,0.5,30.0,565.0,562.7,402.15
2016,9,16,13,30,167.0,384.0,0.5,30.0,515.0,505.66,362.89
2016,9,16,13,45,300.5,339.5,0.55,30.0,566.5,555.31,400.48
2016,9,16,14,0,434.0,295.0,0.6,30.0,618.0,592.15,427.44
2016,9,16,14,15,411.5,289.5,0.6,30.0,585.5,547.85,396.58
2016,9,16,14,30,389.0,284.0,0.6,30.0,553.0,502.32,365.19
2016,9,16,14,45,395.0,265.0,0.65,30.0,524.5,464.48,339.12
2016,9,16,15,0,401.0,246.0,0.7,30.0,496.0,425.48,311.27
2016,9,16,15,15,379.0,231.5,0.7,29.5,454.5,377.07,276.15
2016,9,16,15,30,357.0,217.0,0.7,29.0,413.0,330.64,241.64
2016,9,16,15,45,322.0,201.5,0.7,29.0,366.0,281.34,204.09
2016,9,16,16,0,287.0,186.0,0.7,29.0,319.0,235.93,169.22
2016,9,16,16,15,271.0,166.5,0.7,28.5,280.5,195.2,137.68
2016,9,16,16,30,255.0,147.0,0.7,28.0,242.0,156.49,108.22
2016,9,16,16,45,354.0,115.0,0.7,28.0,225.5,115.99,74.83
2016,9,16,17,0,453.0,83.0,0.7,28.0,209.0,66.17,44.2
2016,9,16,17,15,383.0,71.0,0.65,27.0,161.5,52.75,39.16
2016,9,16,17,30,313.0,59.0,0.6,26.0,114.0,44.9,32.26
2016,9,16,17,45,218.5,42.5,0.55,25.0,74.0,32.99,21.53
2016,9,16,18,0,124.0,26.0,0.5,24.0,34.0,20.55,5.64
2016,9,16,18,15,62.0,13.0,0.45,23.5,17.0,12.39,0.0
2016,9,16,18,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,6,15,75.0,15.0,0.6,18.5,21.0,38.33,0.0
2016,9,17,6,30,150.0,30.0,0.6,19.0,42.0,111.02,68.8
2016,9,17,6,45,251.5,45.0,0.6,19.5,83.5,182.0,138.53
2016,9,17,7,0,353.0,60.0,0.6,20.0,125.0,262.17,206.06
2016,9,17,7,15,176.5,47.5,0.6,20.5,80.0,166.12,132.19
2016,9,17,7,30,0.0,35.0,0.6,21.0,35.0,32.48,21.49
2016,9,17,7,45,0.0,57.5,0.6,22.0,57.5,53.46,38.9
2016,9,17,8,0,0.0,80.0,0.6,23.0,80.0,75.04,56.26
2016,9,17,8,15,1.0,115.5,0.6,23.5,116.0,111.72,85.51
2016,9,17,8,30,2.0,151.0,0.6,24.0,152.0,148.95,114.43
2016,9,17,8,45,8.0,172.5,0.6,25.0,177.5,175.34,134.19
2016,9,17,9,0,14.0,194.0,0.6,26.0,203.0,202.08,153.81
2016,9,17,9,15,34.0,231.0,0.6,26.5,252.5,270.74,205.22
2016,9,17,9,30,54.0,268.0,0.6,27.0,302.0,329.62,247.7
2016,9,17,9,45,57.0,286.0,0.6,27.5,324.0,351.58,262.12
2016,9,17,10,0,60.0,304.0,0.6,28.0,346.0,373.37,276.5
2016,9,17,10,15,100.0,331.5,0.6,28.0,405.0,440.9,324.69
2016,9,17,10,30,140.0,359.0,0.6,28.0,464.0,522.91,381.07
2016,9,17,10,45,160.0,371.5,0.6,28.5,495.0,554.2,400.67
2016,9,17,11,0,180.0,384.0,0.6,29.0,526.0,584.78,420.02
2016,9,17,11,15,140.0,387.5,0.6,29.0,499.0,546.41,392.44
2016,9,17,11,30,100.0,391.0,0.6,29.0,472.0,494.98,356.6
2016,9,17,11,45,82.0,385.0,0.65,29.5,452.0,467.8,337.46
2016,9,17,12,0,64.0,379.0,0.7,30.0,432.0,440.92,318.2
2016,9,17,12,15,118.5,394.0,0.7,30.0,492.0,513.73,369.61
2016,9,17,12,30,173.0,409.0,0.7,30.0,552.0,572.02,409.41
2016,9,17,12,45,519.5,261.5,0.7,30.5,683.0,733.4,523.39
2016,9,17,13,0,866.0,114.0,0.7,31.0,814.0,851.92,599.14
2016,9,17,13,15,451.5,219.0,0.7,31.0,584.0,595.49,428.84
2016,9,17,13,30,37.0,324.0,0.7,31.0,354.0,340.39,246.03
2016,9,17,13,45,442.5,215.5,0.75,31.0,544.0,543.96,398.94
2016,9,17,14,0,848.0,107.0,0.8,31.0,734.0,695.31,504.26
2016,9,17,14,15,427.0,151.0,0.8,31.0,467.0,427.95,315.79
2016,9,17,14,30,6.0,195.0,0.8,31.0,200.0,185.0,135.44
2016,9,17,14,45,406.5,146.0,0.85,31.0,399.0,361.76,270.16
2016,9,17,15,0,807.0,97.0,0.9,31.0,598.0,490.57,358.78
2016,9,17,15,15,789.5,94.5,0.9,30.5,555.5,433.88,314.43
2016,9,17,15,30,772.0,92.0,0.9,30.0,513.0,377.73,270.35
2016,9,17,15,45,750.5,87.5,0.95,30.0,466.0,319.29,222.87
2016,9,17,16,0,729.0,83.0,1.0,30.0,419.0,262.45,175.65
2016,9,17,16,15,696.5,78.5,0.95,29.5,369.0,202.27,126.61
2016,9,17,16,30,664.0,74.0,0.9,29.0,319.0,148.25,84.5
2016,9,17,16,45,619.5,68.0,0.85,29.0,268.5,95.79,49.65
2016,9,17,17,0,575.0,62.0,0.8,29.0,218.0,48.76,35.61
2016,9,17,17,15,503.5,54.0,0.7,27.5,168.5,39.68,28.06
2016,9,17,17,30,432.0,46.0,0.6,26.0,119.0,35.29,24.15
2016,9,17,17,45,316.5,34.0,0.55,25.0,77.0,26.88,16.38
2016,9,17,18,0,201.0,22.0,0.5,24.0,35.0,17.97,2.03
2016,9,17,18,15,100.5,11.0,0.5,23.5,17.5,10.48,0.0
2016,9,17,18,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,6,15,100.5,13.5,0.35,19.5,21.0,45.04,0.0
2016,9,18,6,30,201.0,27.0,0.3,20.0,42.0,125.34,74.68
2016,9,18,6,45,306.0,39.5,0.25,20.5,84.0,200.02,150.76
2016,9,18,7,0,411.0,52.0,0.2,21.0,126.0,282.94,219.81
2016,9,18,7,15,479.5,60.5,0.2,21.5,175.0,352.36,276.36
2016,9,18,7,30,548.0,69.0,0.2,22.0,224.0,427.65,334.94
2016,9,18,7,45,448.0,101.5,0.2,23.0,245.5,423.95,330.48
2016,9,18,8,0,348.0,134.0,0.2,24.0,267.0,413.62,320.34
2016,9,18,8,15,367.0,152.5,0.25,24.5,309.5,463.28,356.12
2016,9,18,8,30,386.0,171.0,0.3,25.0,352.0,513.19,390.39
2016,9,18,8,45,389.5,191.0,0.35,26.0,390.0,539.22,406.28
2016,9,18,9,0,393.0,211.0,0.4,27.0,428.0,576.79,429.68
2016,9,18,9,15,446.5,212.0,0.45,27.5,477.5,648.44,477.32
2016,9,18,9,30,500.0,213.0,0.5,28.0,527.0,708.0,515.63
2016,9,18,9,45,659.5,159.5,0.55,28.5,599.5,810.16,582.07
2016,9,18,10,0,819.0,106.0,0.6,29.0,672.0,904.1,638.21
2016,9,18,10,15,489.5,232.5,0.65,29.0,575.0,742.87,532.05
2016,9,18,10,30,160.0,359.0,0.7,29.0,478.0,542.24,391.28
2016,9,18,10,45,187.5,369.5,0.75,29.5,513.0,578.6,417.51
2016,9,18,11,0,215.0,380.0,0.8,30.0,548.0,614.24,440.69
2016,9,18,11,15,218.0,388.0,0.85,30.0,561.5,622.38,445.76
2016,9,18,11,30,221.0,396.0,0.9,30.0,575.0,629.4,450.42
2016,9,18,11,45,158.0,396.0,0.95,30.5,524.5,563.98,404.33
2016,9,18,12,0,95.0,396.0,1.0,31.0,474.0,488.04,351.07
2016,9,18,12,15,270.5,363.0,1.0,31.0,584.5,631.26,453.14
2016,9,18,12,30,446.0,330.0,1.0,31.0,695.0,753.2,535.32
2016,9,18,12,45,469.0,305.5,1.0,31.5,686.5,732.69,520.58
2016,9,18,13,0,492.0,281.0,1.0,32.0,678.0,709.36,505.49
2016,9,18,13,15,427.5,312.0,1.0,32.0,651.5,667.03,476.25
2016,9,18,13,30,363.0,343.0,1.0,32.0,625.0,621.73,445.08
2016,9,18,13,45,239.0,346.5,1.05,32.0,530.0,510.88,369.04
2016,9,18,14,0,115.0,350.0,1.1,32.0,435.0,411.22,298.87
2016,9,18,14,15,99.0,330.0,1.1,31.5,401.0,374.04,273.84
2016,9,18,14,30,83.0,310.0,1.1,31.0,367.0,338.45,249.17
2016,9,18,14,45,147.0,295.0,1.1,31.0,388.5,353.81,261.14
2016,9,18,15,0,211.0,280.0,1.1,31.0,410.0,360.03,265.47
2016,9,18,15,15,148.5,257.0,1.05,30.5,345.5,297.46,219.98
2016,9,18,15,30,86.0,234.0,1.0,30.0,281.0,242.69,180.33
2016,9,18,15,45,59.0,204.5,0.95,29.5,235.5,201.18,149.97
2016,9,18,16,0,32.0,175.0,0.9,29.0,190.0,163.39,122.23
2016,9,18,16,15,28.5,154.5,0.75,28.5,166.5,141.19,105.54
2016,9,18,16,30,25.0,134.0,0.6,28.0,143.0,119.65,89.2
2016,9,18,16,45,268.0,100.5,0.5,27.5,173.0,99.61,65.58
2016,9,18,17,0,511.0,67.0,0.4,27.0,203.0,50.55,37.42
2016,9,18,17,15,436.0,58.0,0.4,26.5,155.5,43.37,31.29
2016,9,18,17,30,361.0,49.0,0.4,26.0,108.0,38.3,26.62
2016,9,18,17,45,250.0,35.0,0.4,25.5,69.0,27.18,16.41
2016,9,18,18,0,139.0,21.0,0.4,25.0,30.0,16.61,0.0
2016,9,18,18,15,69.5,10.5,0.4,24.5,15.0,10.01,0.0
2016,9,18,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,6,15,8.5,12.5,0.4,21.0,13.0,14.63,0.0
2016,9,19,6,30,17.0,25.0,0.5,21.0,26.0,34.14,15.85
2016,9,19,6,45,49.0,45.0,0.6,21.5,52.5,79.13,57.54
2016,9,19,7,0,81.0,65.0,0.7,22.0,79.0,119.43,91.9
2016,9,19,7,15,101.0,86.5,0.65,22.0,110.5,158.22,124.62
2016,9,19,7,30,121.0,108.0,0.6,22.0,142.0,198.56,157.79
2016,9,19,7,45,128.5,131.0,0.6,22.5,174.0,234.37,185.96
2016,9,19,8,0,136.0,154.0,0.6,23.0,206.0,270.35,213.37
2016,9,19,8,15,68.0,84.5,0.55,23.5,110.5,141.22,110.58
2016,9,19,8,30,0.0,15.0,0.5,24.0,15.0,13.92,5.79
2016,9,19,8,45,0.0,13.0,0.5,24.5,13.0,12.07,4.27
2016,9,19,9,0,0.0,11.0,0.5,25.0,11.0,10.21,2.7
2016,9,19,9,15,22.5,135.0,0.5,25.0,149.0,154.6,118.62
2016,9,19,9,30,45.0,259.0,0.5,25.0,287.0,311.67,236.78
2016,9,19,9,45,30.0,248.5,0.5,25.5,267.5,284.63,214.26
2016,9,19,10,0,15.0,238.0,0.5,26.0,248.0,245.79,184.33
2016,9,19,10,15,117.5,295.5,0.5,26.0,382.0,431.24,322.06
2016,9,19,10,30,220.0,353.0,0.5,26.0,516.0,593.04,433.75
2016,9,19,10,45,185.0,367.0,0.5,26.0,507.0,573.39,416.91
2016,9,19,11,0,150.0,381.0,0.5,26.0,498.0,552.46,401.27
2016,9,19,11,15,217.0,381.5,0.5,26.0,554.5,614.16,444.6
2016,9,19,11,30,284.0,382.0,0.5,26.0,611.0,687.09,493.23
2016,9,19,11,45,285.0,385.5,0.5,26.0,617.0,685.06,490.68
2016,9,19,12,0,286.0,389.0,0.5,26.0,623.0,681.61,488.2
2016,9,19,12,15,566.0,252.5,0.5,26.0,715.0,796.69,570.86
2016,9,19,12,30,846.0,116.0,0.5,26.0,807.0,882.81,625.87
2016,9,19,12,45,513.0,255.5,0.5,26.0,673.5,719.31,517.12
2016,9,19,13,0,180.0,395.0,0.5,26.0,540.0,546.04,394.87
2016,9,19,13,15,277.0,366.0,0.5,26.0,583.0,592.19,430.4
2016,9,19,13,30,374.0,337.0,0.5,26.0,626.0,623.44,453.04
2016,9,19,13,45,593.5,226.0,0.55,26.0,667.0,663.83,485.05
2016,9,19,14,0,813.0,115.0,0.6,26.0,708.0,676.17,497.25
2016,9,19,14,15,589.0,200.0,0.65,25.5,620.0,575.75,425.76
2016,9,19,14,30,365.0,285.0,0.7,25.0,532.0,485.86,361.25
2016,9,19,14,45,431.0,246.5,0.75,25.0,521.5,465.37,347.65
2016,9,19,15,0,497.0,208.0,0.8,25.0,511.0,435.27,325.26
2016,9,19,15,15,610.0,154.5,0.85,25.0,499.5,405.61,301.36
2016,9,19,15,30,723.0,101.0,0.9,25.0,488.0,360.62,263.47
2016,9,19,15,45,685.5,100.0,0.95,25.0,440.0,302.84,215.92
2016,9,19,16,0,648.0,99.0,1.0,25.0,392.0,248.57,170.61
2016,9,19,16,15,612.0,93.5,0.95,24.5,343.0,194.49,126.1
2016,9,19,16,30,576.0,88.0,0.9,24.0,294.0,144.45,87.11
2016,9,19,16,45,522.5,80.5,0.9,24.0,244.5,95.81,55.23
2016,9,19,17,0,469.0,73.0,0.9,24.0,195.0,53.93,40.83
2016,9,19,17,15,394.0,62.0,0.8,23.5,148.5,46.31,34.18
2016,9,19,17,30,319.0,51.0,0.7,23.0,102.0,39.0,27.5
2016,9,19,17,45,216.0,35.5,0.65,22.5,64.0,27.67,16.81
2016,9,19,18,0,113.0,20.0,0.6,22.0,26.0,15.84,0.0
2016,9,19,18,15,56.5,10.0,0.65,22.0,13.0,9.53,0.0
2016,9,19,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
