Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,5.0,1.15,18.0,5.0,4.77,0.0
2016,9,20,6,30,0.0,10.0,1.2,18.0,10.0,9.26,0.0
2016,9,20,6,45,0.0,22.0,1.25,18.5,22.0,20.41,10.93
2016,9,20,7,0,0.0,34.0,1.3,19.0,34.0,31.57,20.63
2016,9,20,7,15,0.0,47.0,1.35,19.5,47.0,43.68,30.98
2016,9,20,7,30,0.0,60.0,1.4,20.0,60.0,56.1,41.4
2016,9,20,7,45,0.0,74.0,1.5,20.5,74.0,69.78,52.66
2016,9,20,8,0,0.0,88.0,1.6,21.0,88.0,83.44,63.68
2016,9,20,8,15,105.5,141.5,1.65,21.5,191.0,235.41,188.72
2016,9,20,8,30,211.0,195.0,1.7,22.0,294.0,382.75,303.9
2016,9,20,8,45,232.5,215.0,1.75,22.5,334.0,428.7,336.98
2016,9,20,9,0,254.0,235.0,1.8,23.0,374.0,488.58,379.96
2016,9,20,9,15,225.0,259.5,1.8,23.5,390.0,483.79,373.59
2016,9,20,9,30,196.0,284.0,1.8,24.0,406.0,489.62,375.19
2016,9,20,9,45,115.5,280.5,1.8,24.5,353.5,413.43,315.7
2016,9,20,10,0,35.0,277.0,1.8,25.0,301.0,320.07,243.07
2016,9,20,10,15,42.5,298.0,1.8,25.0,328.5,349.07,264.78
2016,9,20,10,30,50.0,319.0,1.8,25.0,356.0,377.92,285.64
2016,9,20,10,45,45.5,323.0,1.85,25.5,357.5,376.09,283.13
2016,9,20,11,0,41.0,327.0,1.9,26.0,359.0,374.11,280.72
2016,9,20,11,15,82.5,359.5,1.9,26.0,425.5,447.24,334.77
2016,9,20,11,30,124.0,392.0,1.9,26.0,492.0,532.02,395.34
2016,9,20,11,45,63.0,271.5,1.9,26.5,322.0,330.14,248.0
2016,9,20,12,0,2.0,151.0,1.9,27.0,152.0,144.08,106.66
2016,9,20,12,15,96.0,276.5,1.9,27.0,354.0,370.63,279.85
2016,9,20,12,30,190.0,402.0,1.9,27.0,556.0,579.4,428.72
2016,9,20,12,45,505.5,265.0,1.95,27.0,669.0,721.32,534.16
2016,9,20,13,0,821.0,128.0,2.0,27.0,782.0,827.0,608.73
2016,9,20,13,15,442.0,237.5,1.95,27.0,589.0,603.18,450.22
2016,9,20,13,30,63.0,347.0,1.9,27.0,396.0,382.91,285.13
2016,9,20,13,45,36.0,280.5,1.9,27.0,308.0,294.05,220.78
2016,9,20,14,0,9.0,214.0,1.9,27.0,220.0,206.31,154.95
2016,9,20,14,15,390.5,167.0,1.85,26.5,429.0,414.32,318.11
2016,9,20,14,30,772.0,120.0,1.8,26.0,638.0,573.33,434.38
2016,9,20,14,45,420.0,191.5,1.8,26.0,471.5,407.81,309.22
2016,9,20,15,0,68.0,263.0,1.8,26.0,305.0,274.14,207.89
2016,9,20,15,15,45.5,230.5,1.75,26.0,257.5,229.5,174.61
2016,9,20,15,30,23.0,198.0,1.7,26.0,210.0,189.13,144.06
2016,9,20,15,45,55.5,192.5,1.7,26.0,218.0,189.47,143.95
2016,9,20,16,0,88.0,187.0,1.7,26.0,226.0,186.53,140.55
2016,9,20,16,15,83.0,164.0,1.65,25.5,197.5,158.26,118.55
2016,9,20,16,30,78.0,141.0,1.6,25.0,169.0,130.89,97.38
2016,9,20,16,45,69.0,119.0,1.55,25.0,140.5,104.94,77.77
2016,9,20,17,0,60.0,97.0,1.5,25.0,112.0,80.8,63.45
2016,9,20,17,15,43.5,75.0,1.35,24.5,84.5,63.49,48.52
2016,9,20,17,30,27.0,53.0,1.2,24.0,57.0,45.81,32.99
2016,9,20,17,45,13.5,33.0,1.05,23.5,35.0,29.22,17.63
2016,9,20,18,0,0.0,13.0,0.9,23.0,13.0,12.06,0.0
2016,9,20,18,15,0.0,6.5,0.85,22.5,6.5,6.2,0.0
2016,9,20,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,21,6,15,97.0,11.5,1.5,19.0,18.5,41.92,0.0
2016,9,21,6,30,194.0,23.0,1.5,19.0,37.0,116.5,57.67
2016,9,21,6,45,301.0,35.5,1.55,19.5,77.5,193.49,146.39
2016,9,21,7,0,408.0,48.0,1.6,20.0,118.0,276.66,218.26
2016,9,21,7,15,478.0,56.0,1.65,20.0,166.5,345.75,277.54
2016,9,21,7,30,548.0,64.0,1.7,20.0,215.0,420.91,339.67
2016,9,21,7,45,285.0,100.0,1.8,20.5,180.0,305.56,247.56
2016,9,21,8,0,22.0,136.0,1.9,21.0,145.0,151.25,119.12
2016,9,21,8,15,28.5,157.5,1.95,21.5,170.0,188.17,148.76
2016,9,21,8,30,35.0,179.0,2.0,22.0,195.0,216.76,170.8
2016,9,21,8,45,24.5,185.0,2.1,22.5,197.0,202.83,158.65
2016,9,21,9,0,14.0,191.0,2.2,23.0,199.0,199.44,154.9
2016,9,21,9,15,7.0,159.5,2.25,23.0,163.5,159.41,122.81
2016,9,21,9,30,0.0,128.0,2.3,23.0,128.0,121.02,91.92
2016,9,21,9,45,3.0,160.5,2.35,23.5,162.5,155.95,119.25
2016,9,21,10,0,6.0,193.0,2.4,24.0,197.0,191.21,146.27
2016,9,21,10,15,42.0,265.0,2.4,24.0,295.5,311.99,239.6
2016,9,21,10,30,78.0,337.0,2.4,24.0,394.0,425.12,323.86
2016,9,21,10,45,39.0,240.5,2.4,24.0,269.0,280.33,214.24
2016,9,21,11,0,0.0,144.0,2.4,24.0,144.0,135.87,101.99
2016,9,21,11,15,0.0,89.0,2.4,24.0,89.0,83.09,60.69
2016,9,21,11,30,0.0,34.0,2.4,24.0,34.0,31.69,19.81
2016,9,21,11,45,19.5,188.0,2.4,24.5,204.0,203.34,155.05
2016,9,21,12,0,39.0,342.0,2.4,25.0,374.0,379.03,286.25
2016,9,21,12,15,29.5,317.5,2.35,25.0,341.5,342.21,258.01
2016,9,21,12,30,20.0,293.0,2.3,25.0,309.0,297.57,224.69
2016,9,21,12,45,51.0,333.0,2.3,25.0,373.5,371.41,280.58
2016,9,21,13,0,82.0,373.0,2.3,25.0,438.0,433.98,326.8
2016,9,21,13,15,55.5,337.0,2.25,25.0,381.0,371.62,280.37
2016,9,21,13,30,29.0,301.0,2.2,25.0,324.0,311.88,235.84
2016,9,21,13,45,98.0,323.5,2.2,25.0,395.5,380.31,288.75
2016,9,21,14,0,167.0,346.0,2.2,25.0,467.0,446.02,337.88
2016,9,21,14,15,171.5,329.5,2.15,24.5,449.0,421.88,320.58
2016,9,21,14,30,176.0,313.0,2.1,24.0,431.0,397.12,302.99
2016,9,21,14,45,88.0,223.0,2.05,24.0,282.0,254.13,194.93
2016,9,21,15,0,0.0,133.0,2.0,24.0,133.0,123.53,93.45
2016,9,21,15,15,4.0,153.5,1.9,24.0,156.0,143.54,109.74
2016,9,21,15,30,8.0,174.0,1.8,24.0,179.0,162.37,124.77
2016,9,21,15,45,4.0,106.0,1.75,24.0,108.5,99.35,75.0
2016,9,21,16,0,0.0,38.0,1.7,24.0,38.0,35.3,23.39
2016,9,21,16,15,0.0,33.0,1.55,23.5,33.0,30.63,19.73
2016,9,21,16,30,0.0,28.0,1.4,23.0,28.0,25.98,15.97
2016,9,21,16,45,0.0,23.0,1.3,23.0,23.0,21.33,12.13
2016,9,21,17,0,0.0,18.0,1.2,23.0,18.0,16.68,8.86
2016,9,21,17,15,0.0,13.5,1.1,22.5,13.5,12.5,5.17
2016,9,21,17,30,0.0,9.0,1.0,22.0,9.0,8.33,1.44
2016,9,21,17,45,0.0,5.5,0.95,22.0,5.5,5.09,0.0
2016,9,21,18,0,0.0,2.0,0.9,22.0,2.0,1.91,0.0
2016,9,21,18,15,0.0,1.0,0.9,21.5,1.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,4.0,1.2,19.0,4.0,3.81,0.0
2016,9,22,6,30,0.0,8.0,1.2,19.0,8.0,7.4,0.0
2016,9,22,6,45,0.0,17.5,1.3,19.5,17.5,16.22,7.4
2016,9,22,7,0,0.0,27.0,1.4,20.0,27.0,25.05,15.1
2016,9,22,7,15,0.0,38.0,1.45,20.0,38.0,35.29,23.89
2016,9,22,7,30,0.0,49.0,1.5,20.0,49.0,45.53,32.59
2016,9,22,7,45,0.0,60.5,1.55,20.5,60.5,56.26,41.46
2016,9,22,8,0,0.0,72.0,1.6,21.0,72.0,67.1,50.25
2016,9,22,8,15,0.0,57.0,1.6,21.5,57.0,52.99,38.38
2016,9,22,8,30,0.0,42.0,1.6,22.0,42.0,39.02,26.68
2016,9,22,8,45,0.0,37.0,1.6,22.5,37.0,34.38,22.71
2016,9,22,9,0,0.0,32.0,1.6,23.0,32.0,29.74,18.78
2016,9,22,9,15,0.0,22.0,1.6,23.5,22.0,20.44,11.08
2016,9,22,9,30,0.0,12.0,1.6,24.0,12.0,11.15,3.44
2016,9,22,9,45,0.0,20.5,1.6,24.5,20.5,19.06,9.82
2016,9,22,10,0,0.0,29.0,1.6,25.0,29.0,26.99,16.15
2016,9,22,10,15,0.0,30.0,1.6,25.0,30.0,27.93,16.86
2016,9,22,10,30,0.0,31.0,1.6,25.0,31.0,28.87,17.58
2016,9,22,10,45,0.0,61.0,1.6,25.5,61.0,56.87,39.82
2016,9,22,11,0,0.0,91.0,1.6,26.0,91.0,84.94,61.76
2016,9,22,11,15,0.0,63.0,1.55,26.0,63.0,58.77,41.08
2016,9,22,11,30,0.0,35.0,1.5,26.0,35.0,32.63,20.38
2016,9,22,11,45,0.0,45.0,1.5,26.5,45.0,41.96,27.73
2016,9,22,12,0,0.0,55.0,1.5,27.0,55.0,51.31,35.01
2016,9,22,12,15,5.5,145.5,1.5,27.0,150.0,141.83,105.61
2016,9,22,12,30,11.0,236.0,1.5,27.0,245.0,233.77,175.21
2016,9,22,12,45,5.5,170.5,1.5,27.5,175.0,165.2,122.81
2016,9,22,13,0,0.0,105.0,1.5,28.0,105.0,98.15,71.24
2016,9,22,13,15,2.0,142.0,1.5,28.0,143.5,134.63,99.59
2016,9,22,13,30,4.0,179.0,1.5,28.0,182.0,170.94,127.39
2016,9,22,13,45,17.5,232.0,1.5,28.0,245.0,230.31,172.58
2016,9,22,14,0,31.0,285.0,1.5,28.0,308.0,291.61,218.37
2016,9,22,14,15,18.5,238.0,1.45,27.5,251.5,233.72,175.44
2016,9,22,14,30,6.0,191.0,1.4,27.0,195.0,181.23,136.25
2016,9,22,14,45,8.5,195.0,1.4,27.0,200.5,185.36,139.87
2016,9,22,15,0,11.0,199.0,1.4,27.0,206.0,188.99,142.94
2016,9,22,15,15,357.0,151.5,1.4,26.5,338.0,289.78,218.45
2016,9,22,15,30,703.0,104.0,1.4,26.0,470.0,349.02,255.38
2016,9,22,15,45,666.5,102.0,1.4,26.0,422.5,292.06,207.49
2016,9,22,16,0,630.0,100.0,1.4,26.0,375.0,238.59,162.63
2016,9,22,16,15,592.0,93.5,1.3,25.5,326.5,184.67,118.56
2016,9,22,16,30,554.0,87.0,1.2,25.0,278.0,135.1,80.68
2016,9,22,16,45,491.5,80.0,1.15,25.0,228.0,88.34,51.71
2016,9,22,17,0,429.0,73.0,1.1,25.0,178.0,53.73,40.43
2016,9,22,17,15,350.0,60.5,1.0,24.5,132.5,45.52,33.22
2016,9,22,17,30,271.0,48.0,0.9,24.0,87.0,36.95,25.4
2016,9,22,17,45,135.5,32.5,0.8,23.5,52.0,26.64,14.64
2016,9,22,18,0,0.0,17.0,0.7,23.0,17.0,16.2,0.0
2016,9,22,18,15,0.0,8.5,0.7,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,106.5,10.5,0.65,18.5,17.0,43.92,0.0
2016,9,23,6,30,213.0,21.0,0.7,19.0,34.0,119.9,45.94
2016,9,23,6,45,330.0,31.5,0.8,19.5,75.5,201.41,150.77
2016,9,23,7,0,447.0,42.0,0.9,20.0,117.0,288.33,225.77
2016,9,23,7,15,517.0,49.5,0.9,20.5,165.5,358.37,284.72
2016,9,23,7,30,587.0,57.0,0.9,21.0,214.0,434.56,345.93
2016,9,23,7,45,293.5,63.5,0.9,22.0,142.0,276.59,222.23
2016,9,23,8,0,0.0,70.0,0.9,23.0,70.0,65.13,47.89
2016,9,23,8,15,34.0,129.0,0.9,23.5,145.0,158.56,124.2
2016,9,23,8,30,68.0,188.0,0.9,24.0,220.0,253.58,198.24
2016,9,23,8,45,426.5,134.5,0.9,24.5,362.0,514.98,400.87
2016,9,23,9,0,785.0,81.0,0.9,25.0,504.0,766.44,574.08
2016,9,23,9,15,409.5,162.0,0.9,25.5,384.5,557.18,422.07
2016,9,23,9,30,34.0,243.0,0.9,26.0,265.0,284.39,214.26
2016,9,23,9,45,179.0,268.5,0.9,26.5,389.0,457.73,345.72
2016,9,23,10,0,324.0,294.0,0.9,27.0,513.0,636.66,470.29
2016,9,23,10,15,238.0,321.5,0.9,27.0,486.5,574.66,423.09
2016,9,23,10,30,152.0,349.0,0.9,27.0,460.0,523.66,385.05
2016,9,23,10,45,515.0,221.5,0.9,27.5,612.5,755.39,551.3
2016,9,23,11,0,878.0,94.0,0.9,28.0,765.0,953.33,674.56
2016,9,23,11,15,530.0,241.5,0.9,28.5,649.0,786.52,562.83
2016,9,23,11,30,182.0,389.0,0.9,29.0,533.0,583.91,419.72
2016,9,23,11,45,538.5,241.5,0.9,29.5,671.5,779.62,559.95
2016,9,23,12,0,895.0,94.0,0.9,30.0,810.0,933.94,655.49
2016,9,23,12,15,895.0,94.0,0.85,30.0,809.5,916.03,641.51
2016,9,23,12,30,895.0,94.0,0.8,30.0,809.0,894.65,627.77
2016,9,23,12,45,893.5,93.5,0.8,30.0,800.5,868.07,611.75
2016,9,23,13,0,892.0,93.0,0.8,30.0,792.0,838.31,593.78
2016,9,23,13,15,888.0,92.0,0.8,30.0,775.0,802.99,572.22
2016,9,23,13,30,884.0,91.0,0.8,30.0,758.0,764.96,548.8
2016,9,23,13,45,880.0,89.0,0.8,30.5,734.5,723.36,521.81
2016,9,23,14,0,876.0,87.0,0.8,31.0,711.0,679.42,492.53
2016,9,23,14,15,867.5,85.5,0.8,30.5,679.5,631.01,460.11
2016,9,23,14,30,859.0,84.0,0.8,30.0,648.0,581.06,425.5
2016,9,23,14,45,849.0,81.0,0.8,30.0,611.0,527.58,386.36
2016,9,23,15,0,839.0,78.0,0.8,30.0,574.0,473.22,345.2
2016,9,23,15,15,822.0,75.5,0.8,30.0,531.5,415.81,300.38
2016,9,23,15,30,805.0,73.0,0.8,30.0,489.0,356.47,252.68
2016,9,23,15,45,784.0,69.5,0.8,30.0,442.0,297.59,204.06
2016,9,23,16,0,763.0,66.0,0.8,30.0,395.0,240.21,155.92
2016,9,23,16,15,730.5,62.5,0.75,29.0,345.0,182.56,109.21
2016,9,23,16,30,698.0,59.0,0.7,28.0,295.0,128.36,68.41
2016,9,23,16,45,651.5,53.5,0.65,27.5,244.5,75.36,36.73
2016,9,23,17,0,605.0,48.0,0.6,27.0,194.0,37.18,26.06
2016,9,23,17,15,527.5,41.0,0.65,26.0,145.0,30.08,19.93
2016,9,23,17,30,450.0,34.0,0.7,25.0,96.0,26.02,16.1
2016,9,23,17,45,314.0,23.5,0.75,24.0,57.0,18.51,7.91
2016,9,23,18,0,178.0,13.0,0.8,23.0,18.0,12.39,0.0
2016,9,23,18,15,89.0,6.5,0.75,22.5,9.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,24,6,15,122.5,10.0,0.6,17.5,17.5,48.5,0.0
2016,9,24,6,30,245.0,20.0,0.7,18.0,35.0,129.98,40.48
2016,9,24,6,45,363.0,30.5,0.8,19.0,77.5,214.36,160.04
2016,9,24,7,0,481.0,41.0,0.9,20.0,120.0,303.39,237.0
2016,9,24,7,15,550.5,48.0,0.85,20.5,170.0,374.19,296.48
2016,9,24,7,30,620.0,55.0,0.8,21.0,220.0,451.02,357.76
2016,9,24,7,45,665.5,60.0,0.75,22.0,271.0,512.43,403.81
2016,9,24,8,0,711.0,65.0,0.7,23.0,322.0,579.48,451.35
2016,9,24,8,15,741.5,68.5,0.65,24.0,372.0,635.64,487.17
2016,9,24,8,30,772.0,72.0,0.6,25.0,422.0,691.87,521.42
2016,9,24,8,45,794.0,75.0,0.6,26.5,468.5,740.36,548.71
2016,9,24,9,0,816.0,78.0,0.6,28.0,515.0,787.55,574.22
2016,9,24,9,15,832.0,80.5,0.55,28.5,557.0,820.21,591.07
2016,9,24,9,30,848.0,83.0,0.5,29.0,599.0,857.5,610.67
2016,9,24,9,45,863.0,83.5,0.45,30.0,636.0,888.98,624.91
2016,9,24,10,0,878.0,84.0,0.4,31.0,673.0,917.68,637.18
2016,9,24,10,15,886.0,85.0,0.35,31.0,702.5,937.35,646.44
2016,9,24,10,30,894.0,86.0,0.3,31.0,732.0,953.61,653.81
2016,9,24,10,45,899.0,87.5,0.3,31.5,754.0,964.03,657.55
2016,9,24,11,0,904.0,89.0,0.3,32.0,776.0,970.75,659.3
2016,9,24,11,15,907.5,90.0,0.3,32.0,791.0,971.71,659.19
2016,9,24,11,30,911.0,91.0,0.3,32.0,806.0,968.9,657.1
2016,9,24,11,45,911.0,92.0,0.3,32.5,812.5,959.02,649.72
2016,9,24,12,0,911.0,93.0,0.3,33.0,819.0,945.44,640.42
2016,9,24,12,15,910.5,93.0,0.3,33.0,817.5,926.71,629.53
2016,9,24,12,30,910.0,93.0,0.3,33.0,816.0,904.47,616.69
2016,9,24,12,45,897.5,98.0,0.3,33.5,804.0,873.84,597.66
2016,9,24,13,0,885.0,103.0,0.3,34.0,792.0,840.49,577.08
2016,9,24,13,15,879.5,102.0,0.3,34.0,774.5,804.06,555.74
2016,9,24,13,30,874.0,101.0,0.3,34.0,757.0,765.05,532.63
2016,9,24,13,45,864.5,101.0,0.3,34.0,731.5,721.79,506.62
2016,9,24,14,0,855.0,101.0,0.3,34.0,706.0,676.65,477.93
2016,9,24,14,15,543.0,200.5,0.25,33.5,578.5,536.85,382.23
2016,9,24,14,30,231.0,300.0,0.2,33.0,451.0,415.23,297.24
2016,9,24,14,45,190.0,283.5,0.2,33.0,403.0,363.35,261.9
2016,9,24,15,0,149.0,267.0,0.2,33.0,355.0,315.57,228.33
2016,9,24,15,15,454.0,178.0,0.15,33.0,416.0,351.31,251.42
2016,9,24,15,30,759.0,89.0,0.1,33.0,477.0,352.51,244.43
2016,9,24,15,45,723.5,88.0,0.1,33.0,428.5,294.25,197.89
2016,9,24,16,0,688.0,87.0,0.1,33.0,380.0,236.36,151.71
2016,9,24,16,15,650.0,81.5,0.1,32.0,330.0,180.12,108.15
2016,9,24,16,30,612.0,76.0,0.1,31.0,280.0,128.13,70.61
2016,9,24,16,45,546.5,70.5,0.1,30.5,229.0,79.32,42.9
2016,9,24,17,0,481.0,65.0,0.1,30.0,178.0,48.46,35.05
2016,9,24,17,15,398.0,54.0,0.1,29.0,131.0,41.7,29.28
2016,9,24,17,30,315.0,43.0,0.1,28.0,84.0,33.25,21.71
2016,9,24,17,45,191.5,27.5,0.1,27.5,49.0,21.64,9.14
2016,9,24,18,0,68.0,12.0,0.1,27.0,14.0,11.44,0.0
2016,9,24,18,15,34.0,6.0,0.05,26.5,7.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.0,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.0,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.0,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.0,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.05,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.15,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.15,20.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,6,15,33.5,10.5,0.7,18.5,12.5,20.65,0.0
2016,9,25,6,30,67.0,21.0,0.8,19.0,25.0,56.98,9.42
2016,9,25,6,45,145.5,42.0,0.95,19.5,62.0,126.76,93.35
2016,9,25,7,0,224.0,63.0,1.1,20.0,99.0,196.44,153.77
2016,9,25,7,15,292.5,79.0,1.1,20.5,145.0,270.66,215.81
2016,9,25,7,30,361.0,95.0,1.1,21.0,191.0,343.65,275.17
2016,9,25,7,45,180.5,75.5,1.1,21.5,123.5,208.16,167.56
2016,9,25,8,0,0.0,56.0,1.1,22.0,56.0,52.06,37.5
2016,9,25,8,15,0.0,47.0,1.0,22.5,47.0,43.67,30.58
2016,9,25,8,30,0.0,38.0,0.9,23.0,38.0,35.3,23.53
2016,9,25,8,45,0.0,65.0,0.85,23.5,65.0,60.48,43.94
2016,9,25,9,0,0.0,92.0,0.8,24.0,92.0,85.91,64.12
2016,9,25,9,15,0.0,97.0,0.7,24.5,97.0,90.69,67.52
2016,9,25,9,30,0.0,102.0,0.6,25.0,102.0,95.48,70.95
2016,9,25,9,45,0.0,117.5,0.55,25.5,117.5,110.55,82.42
2016,9,25,10,0,0.0,133.0,0.5,26.0,133.0,125.65,93.73
2016,9,25,10,15,0.0,117.0,0.4,26.0,117.0,109.89,81.24
2016,9,25,10,30,0.0,101.0,0.3,26.0,101.0,94.42,69.09
2016,9,25,10,45,1.0,131.5,0.25,26.5,132.5,124.8,92.36
2016,9,25,11,0,2.0,162.0,0.2,27.0,164.0,155.4,115.18
2016,9,25,11,15,3.0,166.5,0.15,27.0,169.0,160.58,118.79
2016,9,25,11,30,4.0,171.0,0.1,27.0,174.0,165.71,122.49
2016,9,25,11,45,2.5,161.0,0.1,27.5,163.5,154.38,113.6
2016,9,25,12,0,1.0,151.0,0.1,28.0,153.0,143.17,104.91
2016,9,25,12,15,0.5,127.5,0.1,28.0,128.5,120.09,87.51
2016,9,25,12,30,0.0,104.0,0.1,28.0,104.0,97.26,70.2
2016,9,25,12,45,0.0,120.0,0.1,28.5,120.0,112.38,81.7
2016,9,25,13,0,0.0,136.0,0.1,29.0,136.0,127.48,92.95
2016,9,25,13,15,0.0,130.5,0.1,29.0,130.5,122.17,88.94
2016,9,25,13,30,0.0,125.0,0.1,29.0,125.0,116.89,85.06
2016,9,25,13,45,0.0,118.0,0.15,29.0,118.0,110.23,80.16
2016,9,25,14,0,0.0,111.0,0.2,29.0,111.0,103.6,75.28
2016,9,25,14,15,0.0,117.5,0.2,28.5,117.5,109.61,80.23
2016,9,25,14,30,0.0,124.0,0.2,28.0,124.0,115.56,85.13
2016,9,25,14,45,0.0,115.0,0.25,28.0,115.0,107.09,78.8
2016,9,25,15,0,0.0,106.0,0.3,28.0,106.0,98.66,72.53
2016,9,25,15,15,0.0,84.5,0.35,27.5,84.5,78.71,57.27
2016,9,25,15,30,0.0,63.0,0.4,27.0,63.0,58.61,41.65
2016,9,25,15,45,0.0,56.0,0.45,27.0,56.0,52.07,36.58
2016,9,25,16,0,0.0,49.0,0.5,27.0,49.0,45.54,31.44
2016,9,25,16,15,200.0,84.0,0.55,26.5,150.0,106.61,72.43
2016,9,25,16,30,400.0,119.0,0.6,26.0,251.0,138.66,89.92
2016,9,25,16,45,343.5,104.5,0.65,26.0,203.5,95.4,62.88
2016,9,25,17,0,287.0,90.0,0.7,26.0,156.0,69.67,53.59
2016,9,25,17,15,218.0,70.0,0.65,25.0,112.5,55.11,41.03
2016,9,25,17,30,149.0,50.0,0.6,24.0,69.0,40.06,27.61
2016,9,25,17,45,82.0,28.5,0.6,23.5,38.0,23.4,9.24
2016,9,25,18,0,15.0,7.0,0.6,23.0,7.0,6.67,0.0
2016,9,25,18,15,7.5,3.5,0.65,22.5,3.5,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,6,15,20.5,9.5,0.95,17.0,10.5,15.56,0.0
2016,9,26,6,30,41.0,19.0,1.0,17.0,21.0,39.44,0.17
2016,9,26,6,45,111.5,41.5,1.05,17.5,57.0,112.03,82.3
2016,9,26,7,0,182.0,64.0,1.1,18.0,93.0,178.12,140.1
2016,9,26,7,15,91.0,56.5,1.1,18.0,71.0,114.43,90.55
2016,9,26,7,30,0.0,49.0,1.1,18.0,49.0,45.54,32.79
2016,9,26,7,45,0.0,61.5,1.15,18.5,61.5,57.2,42.61
2016,9,26,8,0,0.0,74.0,1.2,19.0,74.0,69.29,52.52
2016,9,26,8,15,0.0,76.0,1.2,19.5,76.0,70.8,53.51
2016,9,26,8,30,0.0,78.0,1.2,20.0,78.0,72.61,54.72
2016,9,26,8,45,0.0,87.5,1.25,20.5,87.5,81.67,61.83
2016,9,26,9,0,0.0,97.0,1.3,21.0,97.0,90.86,68.95
2016,9,26,9,15,2.5,140.5,1.3,21.5,142.5,136.37,105.17
2016,9,26,9,30,5.0,184.0,1.3,22.0,188.0,182.79,141.21
2016,9,26,9,45,2.5,139.0,1.35,22.5,141.0,134.12,102.24
2016,9,26,10,0,0.0,94.0,1.4,23.0,94.0,87.67,65.05
2016,9,26,10,15,5.0,159.0,1.4,23.5,163.0,155.9,118.81
2016,9,26,10,30,10.0,224.0,1.4,24.0,232.0,225.82,172.15
2016,9,26,10,45,10.0,223.5,1.45,24.5,231.0,224.71,170.52
2016,9,26,11,0,10.0,223.0,1.5,25.0,230.0,223.65,169.24
2016,9,26,11,15,15.0,253.5,1.45,25.0,265.0,258.54,195.5
2016,9,26,11,30,20.0,284.0,1.4,25.0,300.0,293.29,221.21
2016,9,26,11,45,14.0,246.0,1.4,25.5,257.0,248.61,187.09
2016,9,26,12,0,8.0,208.0,1.4,26.0,214.0,204.95,153.83
2016,9,26,12,15,13.5,245.5,1.4,26.0,256.0,246.14,185.12
2016,9,26,12,30,19.0,283.0,1.4,26.0,298.0,287.0,215.51
2016,9,26,12,45,22.0,288.5,1.45,26.5,306.0,293.7,220.07
2016,9,26,13,0,25.0,294.0,1.5,27.0,314.0,300.07,224.55
2016,9,26,13,15,66.5,323.5,1.5,27.0,374.0,366.79,274.6
2016,9,26,13,30,108.0,353.0,1.5,27.0,434.0,422.31,315.32
2016,9,26,13,45,111.5,341.0,1.5,27.0,422.0,406.08,303.59
2016,9,26,14,0,115.0,329.0,1.5,27.0,410.0,389.39,291.86
2016,9,26,14,15,204.0,306.5,1.5,27.0,441.5,418.2,314.36
2016,9,26,14,30,293.0,284.0,1.5,27.0,473.0,436.84,328.34
2016,9,26,14,45,443.0,227.0,1.5,27.0,492.5,444.66,334.05
2016,9,26,15,0,593.0,170.0,1.5,27.0,512.0,435.8,325.67
2016,9,26,15,15,296.5,152.5,1.5,26.5,323.5,261.03,195.95
2016,9,26,15,30,0.0,135.0,1.5,26.0,135.0,124.51,94.05
2016,9,26,15,45,0.0,133.0,1.5,26.0,133.0,122.03,92.67
2016,9,26,16,0,0.0,131.0,1.5,26.0,131.0,119.27,90.77
2016,9,26,16,15,195.5,124.0,1.35,25.5,187.0,138.19,98.1
2016,9,26,16,30,391.0,117.0,1.2,25.0,243.0,134.67,87.77
2016,9,26,16,45,335.0,102.0,1.1,24.5,196.5,91.8,61.18
2016,9,26,17,0,279.0,87.0,1.0,24.0,150.0,67.53,52.22
2016,9,26,17,15,208.5,67.0,0.9,23.5,107.0,52.91,39.37
2016,9,26,17,30,138.0,47.0,0.8,23.0,64.0,37.79,25.68
2016,9,26,17,45,69.0,23.5,0.75,22.5,32.0,19.51,5.21
2016,9,26,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,5.0,0.55,19.0,5.0,4.77,0.0
2016,9,27,6,30,0.0,10.0,0.5,19.0,10.0,9.27,0.0
2016,9,27,6,45,1.0,31.0,0.5,19.5,31.5,31.17,18.86
2016,9,27,7,0,2.0,52.0,0.5,20.0,53.0,54.21,38.88
2016,9,27,7,15,15.5,75.0,0.5,20.0,79.5,85.69,65.55
2016,9,27,7,30,29.0,98.0,0.5,20.0,106.0,125.36,98.64
2016,9,27,7,45,45.0,119.0,0.5,20.0,133.5,158.82,126.16
2016,9,27,8,0,61.0,140.0,0.5,20.0,161.0,193.56,154.15
2016,9,27,8,15,55.5,159.0,0.5,20.0,180.5,211.47,167.72
2016,9,27,8,30,50.0,178.0,0.5,20.0,200.0,228.82,180.6
2016,9,27,8,45,39.5,190.0,0.5,20.0,208.5,233.17,183.04
2016,9,27,9,0,29.0,202.0,0.5,20.0,217.0,236.95,185.02
2016,9,27,9,15,31.0,219.5,0.45,20.5,237.0,257.27,199.61
2016,9,27,9,30,33.0,237.0,0.4,21.0,257.0,277.55,213.81
2016,9,27,9,45,26.0,238.0,0.4,21.5,254.5,257.83,197.69
2016,9,27,10,0,19.0,239.0,0.4,22.0,252.0,251.48,191.96
2016,9,27,10,15,12.0,215.0,0.35,22.5,223.5,219.19,166.57
2016,9,27,10,30,5.0,191.0,0.3,23.0,195.0,187.67,141.9
2016,9,27,10,45,11.0,226.5,0.3,23.5,235.0,228.77,172.83
2016,9,27,11,0,17.0,262.0,0.3,24.0,275.0,269.96,202.78
2016,9,27,11,15,17.5,267.5,0.3,24.0,281.0,275.18,206.14
2016,9,27,11,30,18.0,273.0,0.3,24.0,287.0,280.33,209.73
2016,9,27,11,45,15.0,258.0,0.35,24.5,270.0,261.56,195.5
2016,9,27,12,0,12.0,243.0,0.4,25.0,253.0,243.1,181.62
2016,9,27,12,15,255.0,268.0,0.4,25.0,468.0,513.23,382.8
2016,9,27,12,30,498.0,293.0,0.4,25.0,683.0,752.05,543.53
2016,9,27,12,45,570.0,262.0,0.45,25.5,703.0,764.02,549.35
2016,9,27,13,0,642.0,231.0,0.5,26.0,723.0,772.93,556.1
2016,9,27,13,15,635.0,228.5,0.5,26.0,705.5,739.33,533.92
2016,9,27,13,30,628.0,226.0,0.5,26.0,688.0,704.06,510.86
2016,9,27,13,45,496.5,261.0,0.55,26.0,619.0,614.1,449.31
2016,9,27,14,0,365.0,296.0,0.6,26.0,550.0,530.67,391.21
2016,9,27,14,15,487.5,244.5,0.55,26.0,566.5,539.71,399.13
2016,9,27,14,30,610.0,193.0,0.5,26.0,583.0,534.41,395.03
2016,9,27,14,45,425.0,223.0,0.5,26.0,486.5,430.43,319.43
2016,9,27,15,0,240.0,253.0,0.5,26.0,390.0,343.33,256.01
2016,9,27,15,15,394.0,204.5,0.45,26.0,409.0,345.8,255.95
2016,9,27,15,30,548.0,156.0,0.4,26.0,428.0,329.9,238.95
2016,9,27,15,45,511.5,141.5,0.4,26.0,375.0,270.97,192.04
2016,9,27,16,0,475.0,127.0,0.4,26.0,322.0,216.0,148.15
2016,9,27,16,15,409.5,124.5,0.4,25.5,276.5,170.57,113.82
2016,9,27,16,30,344.0,122.0,0.4,25.0,231.0,134.74,89.41
2016,9,27,16,45,291.5,105.0,0.4,24.5,185.5,93.73,64.1
2016,9,27,17,0,239.0,88.0,0.4,24.0,140.0,68.12,52.62
2016,9,27,17,15,176.5,66.5,0.4,23.5,99.5,52.45,38.9
2016,9,27,17,30,114.0,45.0,0.4,23.0,59.0,36.23,24.22
2016,9,27,17,45,57.0,22.5,0.45,22.5,29.5,18.68,2.52
2016,9,27,18,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,6,15,29.0,9.0,0.7,16.0,10.5,17.76,0.0
2016,9,28,6,30,58.0,18.0,0.7,16.0,21.0,48.61,0.0
2016,9,28,6,45,149.0,38.0,0.75,16.5,58.0,123.42,89.99
2016,9,28,7,0,240.0,58.0,0.8,17.0,95.0,206.15,162.36
2016,9,28,7,15,311.5,73.5,0.7,17.5,140.5,274.03,219.85
2016,9,28,7,30,383.0,89.0,0.6,18.0,186.0,348.87,280.69
2016,9,28,7,45,191.5,91.5,0.5,19.0,140.0,235.68,189.85
2016,9,28,8,0,0.0,94.0,0.4,20.0,94.0,90.52,69.24
2016,9,28,8,15,0.0,113.5,0.35,20.5,113.5,110.06,85.22
2016,9,28,8,30,0.0,133.0,0.3,21.0,133.0,129.55,100.33
2016,9,28,8,45,9.0,161.5,0.3,22.0,166.0,165.9,128.54
2016,9,28,9,0,18.0,190.0,0.3,23.0,199.0,202.83,156.36
2016,9,28,9,15,10.0,179.5,0.4,23.5,185.0,183.56,140.48
2016,9,28,9,30,2.0,169.0,0.5,24.0,171.0,164.74,125.24
2016,9,28,9,45,10.0,202.0,0.6,25.0,209.0,205.42,156.08
2016,9,28,10,0,18.0,235.0,0.7,26.0,247.0,246.47,186.25
2016,9,28,10,15,129.5,284.0,0.75,26.0,375.0,430.01,323.64
2016,9,28,10,30,241.0,333.0,0.8,26.0,503.0,589.39,435.77
2016,9,28,10,45,175.0,345.0,0.85,26.5,470.5,538.88,396.52
2016,9,28,11,0,109.0,357.0,0.9,27.0,438.0,473.45,348.68
2016,9,28,11,15,89.0,355.5,0.9,27.0,422.5,449.94,331.77
2016,9,28,11,30,69.0,354.0,0.9,27.0,407.0,426.46,314.51
2016,9,28,11,45,68.0,356.5,0.95,27.5,409.5,425.11,313.12
2016,9,28,12,0,67.0,359.0,1.0,28.0,412.0,423.51,311.44
2016,9,28,12,15,43.0,318.0,1.0,28.0,352.0,355.48,262.5
2016,9,28,12,30,19.0,277.0,1.0,28.0,292.0,281.14,208.41
2016,9,28,12,45,90.0,325.0,1.05,28.0,394.0,396.32,294.33
2016,9,28,13,0,161.0,373.0,1.1,28.0,496.0,505.88,372.29
2016,9,28,13,15,85.5,298.0,1.1,28.0,363.0,356.02,264.36
2016,9,28,13,30,10.0,223.0,1.1,28.0,230.0,217.31,161.67
2016,9,28,13,45,5.0,121.0,1.1,28.0,124.5,116.54,85.78
2016,9,28,14,0,0.0,19.0,1.1,28.0,19.0,17.68,8.44
2016,9,28,14,15,0.0,86.0,1.05,27.5,86.0,80.18,58.13
2016,9,28,14,30,0.0,153.0,1.0,27.0,153.0,142.52,106.93
2016,9,28,14,45,0.0,144.0,1.0,27.0,144.0,133.9,100.33
2016,9,28,15,0,0.0,135.0,1.0,27.0,135.0,125.32,93.94
2016,9,28,15,15,0.0,91.5,0.95,26.5,91.5,85.19,62.79
2016,9,28,15,30,0.0,48.0,0.9,26.0,48.0,44.62,30.62
2016,9,28,15,45,0.0,27.5,0.85,26.0,27.5,25.53,15.25
2016,9,28,16,0,0.0,7.0,0.8,26.0,7.0,6.49,0.0
2016,9,28,16,15,0.0,6.0,0.7,25.5,6.0,5.56,0.0
2016,9,28,16,30,0.0,5.0,0.6,25.0,5.0,4.63,0.0
2016,9,28,16,45,0.0,3.5,0.55,24.5,3.5,3.24,0.0
2016,9,28,17,0,0.0,2.0,0.5,24.0,2.0,1.85,0.0
2016,9,28,17,15,0.0,1.5,0.45,23.5,1.5,1.39,0.0
2016,9,28,17,30,0.0,1.0,0.4,23.0,1.0,0.92,0.0
2016,9,28,17,45,0.0,0.5,0.4,22.5,0.5,0.46,0.0
2016,9,28,18,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,29,6,15,39.0,8.5,0.6,19.0,10.5,20.43,0.0
2016,9,29,6,30,78.0,17.0,0.7,19.0,21.0,59.7,0.0
2016,9,29,6,45,177.5,35.0,0.8,19.5,58.0,140.0,100.37
2016,9,29,7,0,277.0,53.0,0.9,20.0,95.0,217.49,169.21
2016,9,29,7,15,352.0,66.5,0.95,20.0,141.0,286.66,228.24
2016,9,29,7,30,427.0,80.0,1.0,20.0,187.0,363.11,291.35
2016,9,29,7,45,485.5,88.0,1.1,20.5,236.0,428.73,343.69
2016,9,29,8,0,544.0,96.0,1.2,21.0,285.0,503.51,400.95
2016,9,29,8,15,342.0,141.0,1.25,21.0,266.0,417.59,332.79
2016,9,29,8,30,140.0,186.0,1.3,21.0,247.0,319.19,253.04
2016,9,29,8,45,211.5,201.5,1.4,21.5,305.0,396.25,313.4
2016,9,29,9,0,283.0,217.0,1.5,22.0,363.0,490.83,383.89
2016,9,29,9,15,148.0,210.5,1.5,22.5,287.5,360.01,281.15
2016,9,29,9,30,13.0,204.0,1.5,23.0,212.0,211.29,162.62
2016,9,29,9,45,58.5,253.0,1.55,23.5,291.0,317.63,245.25
2016,9,29,10,0,104.0,302.0,1.6,24.0,370.0,414.45,317.02
2016,9,29,10,15,56.5,258.0,1.6,24.0,295.5,318.89,243.85
2016,9,29,10,30,9.0,214.0,1.6,24.0,221.0,214.88,163.49
2016,9,29,10,45,35.0,273.0,1.6,24.5,299.5,312.47,237.88
2016,9,29,11,0,61.0,332.0,1.6,25.0,378.0,400.25,301.92
2016,9,29,11,15,40.5,305.5,1.6,25.0,336.5,349.5,263.46
2016,9,29,11,30,20.0,279.0,1.6,25.0,295.0,288.43,217.66
2016,9,29,11,45,23.0,289.5,1.6,25.0,307.5,300.78,227.09
2016,9,29,12,0,26.0,300.0,1.6,25.0,320.0,312.89,236.03
2016,9,29,12,15,13.0,190.5,1.6,25.0,200.5,191.9,144.8
2016,9,29,12,30,0.0,81.0,1.6,25.0,81.0,75.59,54.47
2016,9,29,12,45,0.5,115.5,1.6,25.5,115.5,108.52,80.37
2016,9,29,13,0,1.0,150.0,1.6,26.0,150.0,141.62,105.89
2016,9,29,13,15,361.5,158.5,1.6,25.5,421.0,449.89,347.46
2016,9,29,13,30,722.0,167.0,1.6,25.0,692.0,711.63,535.38
2016,9,29,13,45,361.0,125.5,1.6,25.0,388.0,386.08,297.48
2016,9,29,14,0,0.0,84.0,1.6,25.0,84.0,78.32,56.73
2016,9,29,14,15,333.0,122.0,1.55,25.0,331.0,325.19,253.46
2016,9,29,14,30,666.0,160.0,1.5,25.0,578.0,530.61,403.1
2016,9,29,14,45,650.0,154.0,1.5,25.0,541.5,479.21,362.05
2016,9,29,15,0,634.0,148.0,1.5,25.0,505.0,428.17,322.09
2016,9,29,15,15,609.5,142.5,1.45,24.5,463.0,374.86,279.79
2016,9,29,15,30,585.0,137.0,1.4,24.0,421.0,323.38,237.81
2016,9,29,15,45,538.0,133.5,1.35,24.0,373.5,267.91,192.22
2016,9,29,16,0,491.0,130.0,1.3,24.0,326.0,218.82,151.92
2016,9,29,16,15,445.5,119.5,1.2,23.5,279.0,169.17,112.73
2016,9,29,16,30,400.0,109.0,1.1,23.0,232.0,124.84,80.65
2016,9,29,16,45,330.0,96.0,1.05,23.0,184.5,83.21,56.31
2016,9,29,17,0,260.0,83.0,1.0,23.0,137.0,64.61,49.82
2016,9,29,17,15,184.5,62.5,0.95,22.5,95.5,49.5,36.4
2016,9,29,17,30,109.0,42.0,0.9,22.0,54.0,33.89,21.88
2016,9,29,17,45,54.5,21.0,0.85,22.0,27.0,17.43,0.0
2016,9,29,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,6,15,24.0,7.5,0.7,19.0,9.0,7.15,0.0
2016,9,30,6,30,48.0,15.0,0.8,19.0,18.0,40.01,0.0
2016,9,30,6,45,134.5,35.5,0.95,19.5,53.5,114.27,80.41
2016,9,30,7,0,221.0,56.0,1.1,20.0,89.0,194.76,151.32
2016,9,30,7,15,110.5,29.5,1.1,20.5,46.0,106.4,83.13
2016,9,30,7,30,0.0,3.0,1.1,21.0,3.0,2.78,0.0
2016,9,30,7,45,0.0,3.5,1.15,21.5,3.5,3.24,0.0
2016,9,30,8,0,0.0,4.0,1.2,22.0,4.0,3.7,0.0
2016,9,30,8,15,27.5,89.5,1.2,22.0,101.5,109.56,85.68
2016,9,30,8,30,55.0,175.0,1.2,22.0,199.0,229.86,181.81
2016,9,30,8,45,29.0,168.5,1.3,22.5,181.5,199.96,156.37
2016,9,30,9,0,3.0,162.0,1.4,23.0,164.0,160.47,123.8
