Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,9,15,1.5,147.0,1.4,23.5,148.0,142.46,109.07
2016,9,30,9,30,0.0,132.0,1.4,24.0,132.0,125.34,95.05
2016,9,30,9,45,138.5,212.0,1.45,24.5,302.0,355.92,276.56
2016,9,30,10,0,277.0,292.0,1.5,25.0,472.0,589.36,445.88
2016,9,30,10,15,138.5,200.0,1.5,25.0,290.0,343.51,263.7
2016,9,30,10,30,0.0,108.0,1.5,25.0,108.0,101.16,74.63
2016,9,30,10,45,60.0,231.0,1.55,25.5,275.5,290.46,222.28
2016,9,30,11,0,120.0,354.0,1.6,26.0,443.0,494.22,370.25
2016,9,30,11,15,99.5,355.0,1.6,26.0,429.5,459.47,343.24
2016,9,30,11,30,79.0,356.0,1.6,26.0,416.0,438.23,327.29
2016,9,30,11,45,39.5,195.0,1.6,26.5,225.0,228.96,172.73
2016,9,30,12,0,0.0,34.0,1.6,27.0,34.0,31.68,19.48
2016,9,30,12,15,212.5,175.5,1.55,27.0,339.0,375.79,289.06
2016,9,30,12,30,425.0,317.0,1.5,27.0,644.0,709.5,523.23
2016,9,30,12,45,374.5,330.0,1.5,27.0,615.5,656.85,483.27
2016,9,30,13,0,324.0,343.0,1.5,27.0,587.0,614.1,453.12
2016,9,30,13,15,401.5,306.0,1.45,27.0,601.0,621.48,460.21
2016,9,30,13,30,479.0,269.0,1.4,27.0,615.0,629.21,466.62
2016,9,30,13,45,244.5,241.5,1.4,27.0,418.0,410.55,309.15
2016,9,30,14,0,10.0,214.0,1.4,27.0,221.0,206.92,155.16
2016,9,30,14,15,48.5,247.5,1.3,26.5,278.5,263.17,199.42
2016,9,30,14,30,87.0,281.0,1.2,26.0,336.0,311.51,236.02
2016,9,30,14,45,113.5,266.0,1.2,26.0,333.0,303.96,230.37
2016,9,30,15,0,140.0,251.0,1.2,26.0,330.0,294.55,223.16
2016,9,30,15,15,432.5,173.0,1.15,26.0,386.5,329.65,246.17
2016,9,30,15,30,725.0,95.0,1.1,26.0,443.0,329.5,237.38
2016,9,30,15,45,695.0,90.5,1.05,26.0,396.0,271.72,188.6
2016,9,30,16,0,665.0,86.0,1.0,26.0,349.0,216.7,142.3
2016,9,30,16,15,623.5,80.0,0.85,25.5,299.5,161.63,98.21
2016,9,30,16,30,582.0,74.0,0.7,25.0,250.0,111.32,62.18
2016,9,30,16,45,523.0,65.5,0.6,24.5,200.5,63.33,36.96
2016,9,30,17,0,464.0,57.0,0.5,24.0,151.0,43.27,31.46
2016,9,30,17,15,367.5,45.5,0.5,23.5,106.0,35.71,24.59
2016,9,30,17,30,271.0,34.0,0.5,23.0,61.0,27.78,16.56
2016,9,30,17,45,135.5,17.0,0.5,22.5,30.5,13.44,0.0
2016,9,30,18,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.5,7.5,0.5,14.5,11.0,0.0,0.0
2016,10,1,6,30,175.0,15.0,0.5,15.0,22.0,78.64,0.0
2016,10,1,6,45,306.5,27.5,0.5,15.5,62.5,186.31,132.82
2016,10,1,7,0,438.0,40.0,0.5,16.0,103.0,279.69,218.91
2016,10,1,7,15,515.5,48.5,0.45,16.5,152.5,353.69,281.89
2016,10,1,7,30,593.0,57.0,0.4,17.0,202.0,434.5,347.1
2016,10,1,7,45,355.0,97.5,0.35,17.5,190.0,358.0,287.03
2016,10,1,8,0,117.0,138.0,0.3,18.0,178.0,240.37,192.07
2016,10,1,8,15,440.5,107.5,0.45,19.0,292.0,459.48,367.23
2016,10,1,8,30,764.0,77.0,0.6,20.0,406.0,685.21,530.03
2016,10,1,8,45,789.0,80.0,0.75,21.0,453.0,735.15,560.11
2016,10,1,9,0,814.0,83.0,0.9,22.0,500.0,783.92,590.99
2016,10,1,9,15,831.5,86.0,0.95,22.0,542.5,824.8,616.92
2016,10,1,9,30,849.0,89.0,1.0,22.0,585.0,863.41,641.18
2016,10,1,9,45,861.5,91.0,1.05,22.5,621.5,886.2,653.68
2016,10,1,10,0,874.0,93.0,1.1,23.0,658.0,913.49,669.3
2016,10,1,10,15,883.0,94.5,1.1,23.0,687.5,933.83,680.82
2016,10,1,10,30,892.0,96.0,1.1,23.0,717.0,950.76,690.31
2016,10,1,10,45,898.5,97.0,1.15,23.5,739.0,961.23,695.34
2016,10,1,11,0,905.0,98.0,1.2,24.0,761.0,968.02,698.24
2016,10,1,11,15,908.5,98.5,1.15,24.0,775.5,967.69,696.5
2016,10,1,11,30,912.0,99.0,1.1,24.0,790.0,963.59,692.61
2016,10,1,11,45,585.0,233.5,1.1,24.5,678.0,807.83,589.37
2016,10,1,12,0,258.0,368.0,1.1,25.0,566.0,628.49,460.74
2016,10,1,12,15,215.0,371.5,1.1,25.0,536.5,574.64,424.42
2016,10,1,12,30,172.0,375.0,1.1,25.0,507.0,532.99,394.74
2016,10,1,12,45,540.0,236.5,1.1,25.5,642.0,706.82,523.34
2016,10,1,13,0,908.0,98.0,1.1,26.0,777.0,836.12,609.59
2016,10,1,13,15,630.0,206.0,1.1,26.0,672.0,706.19,519.93
2016,10,1,13,30,352.0,314.0,1.1,26.0,567.0,573.41,424.39
2016,10,1,13,45,329.0,307.0,1.1,26.0,537.0,532.39,396.51
2016,10,1,14,0,306.0,300.0,1.1,26.0,507.0,492.4,368.11
2016,10,1,14,15,302.5,285.0,1.1,25.5,481.0,457.76,344.1
2016,10,1,14,30,299.0,270.0,1.1,25.0,455.0,422.92,319.33
2016,10,1,14,45,559.0,179.5,1.1,25.0,498.0,451.65,340.65
2016,10,1,15,0,819.0,89.0,1.1,25.0,541.0,451.71,337.14
2016,10,1,15,15,798.0,86.0,1.05,24.5,496.5,392.95,289.54
2016,10,1,15,30,777.0,83.0,1.0,24.0,452.0,335.19,241.63
2016,10,1,15,45,747.0,79.0,0.95,24.0,403.5,275.36,190.92
2016,10,1,16,0,717.0,75.0,0.9,24.0,355.0,218.24,142.37
2016,10,1,16,15,676.5,70.0,0.8,23.5,304.5,158.67,94.34
2016,10,1,16,30,636.0,65.0,0.7,23.0,254.0,106.24,56.85
2016,10,1,16,45,575.5,57.5,0.6,22.5,203.5,55.96,31.39
2016,10,1,17,0,515.0,50.0,0.5,22.0,153.0,37.38,26.66
2016,10,1,17,15,417.5,40.0,0.55,21.0,106.5,30.93,20.76
2016,10,1,17,30,320.0,30.0,0.6,20.0,60.0,24.18,13.56
2016,10,1,17,45,160.0,15.0,0.7,19.5,30.0,14.3,0.0
2016,10,1,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,3.5,0.5,13.0,3.5,0.0,0.0
2016,10,2,6,30,0.0,7.0,0.6,13.0,7.0,6.67,0.0
2016,10,2,6,45,0.0,20.5,0.7,13.5,20.5,19.03,8.86
2016,10,2,7,0,0.0,34.0,0.8,14.0,34.0,31.81,20.95
2016,10,2,7,15,0.0,51.0,0.75,14.5,51.0,49.15,36.05
2016,10,2,7,30,0.0,68.0,0.7,15.0,68.0,66.2,50.7
2016,10,2,7,45,0.0,85.5,0.7,16.0,85.5,83.66,65.27
2016,10,2,8,0,0.0,103.0,0.7,17.0,103.0,101.04,79.36
2016,10,2,8,15,0.0,120.0,0.7,18.0,120.0,117.8,92.59
2016,10,2,8,30,0.0,137.0,0.7,19.0,137.0,134.55,105.49
2016,10,2,8,45,2.5,151.5,0.7,20.0,153.0,150.52,117.58
2016,10,2,9,0,5.0,166.0,0.7,21.0,169.0,166.7,129.6
2016,10,2,9,15,178.0,202.0,0.65,21.5,305.5,375.45,294.52
2016,10,2,9,30,351.0,238.0,0.6,22.0,442.0,584.77,445.78
2016,10,2,9,45,353.0,254.0,0.55,22.5,470.5,610.29,458.56
2016,10,2,10,0,355.0,270.0,0.5,23.0,499.0,634.28,472.12
2016,10,2,10,15,427.5,258.5,0.45,23.5,545.5,703.89,517.85
2016,10,2,10,30,500.0,247.0,0.4,24.0,592.0,760.63,553.4
2016,10,2,10,45,693.5,172.0,0.4,24.5,668.0,864.99,620.92
2016,10,2,11,0,887.0,97.0,0.4,25.0,744.0,947.89,669.02
2016,10,2,11,15,890.5,98.0,0.35,25.0,758.0,948.1,666.18
2016,10,2,11,30,894.0,99.0,0.3,25.0,772.0,944.62,662.57
2016,10,2,11,45,895.0,99.5,0.3,25.0,778.0,934.58,656.21
2016,10,2,12,0,896.0,100.0,0.3,25.0,784.0,920.92,647.85
2016,10,2,12,15,895.0,100.0,0.25,25.0,781.5,901.39,635.05
2016,10,2,12,30,894.0,100.0,0.2,25.0,779.0,878.44,620.38
2016,10,2,12,45,888.0,100.5,0.2,25.5,768.0,848.58,601.18
2016,10,2,13,0,882.0,101.0,0.2,26.0,757.0,815.81,580.26
2016,10,2,13,15,876.5,100.0,0.2,26.0,738.5,779.15,557.93
2016,10,2,13,30,871.0,99.0,0.2,26.0,720.0,739.95,533.81
2016,10,2,13,45,861.5,98.5,0.2,26.0,694.0,696.15,506.13
2016,10,2,14,0,852.0,98.0,0.2,26.0,668.0,650.53,475.14
2016,10,2,14,15,840.5,96.0,0.2,25.5,635.5,601.46,441.79
2016,10,2,14,30,829.0,94.0,0.2,25.0,603.0,549.82,405.49
2016,10,2,14,45,809.5,93.0,0.25,25.0,563.5,494.37,364.82
2016,10,2,15,0,790.0,92.0,0.3,25.0,524.0,439.18,322.79
2016,10,2,15,15,768.5,88.5,0.3,25.0,480.0,381.38,277.01
2016,10,2,15,30,747.0,85.0,0.3,25.0,436.0,324.72,230.67
2016,10,2,15,45,712.5,82.0,0.35,25.0,388.0,264.1,180.86
2016,10,2,16,0,678.0,79.0,0.4,25.0,340.0,208.74,134.95
2016,10,2,16,15,636.0,73.5,0.4,24.5,290.5,153.6,91.33
2016,10,2,16,30,594.0,68.0,0.4,24.0,241.0,103.24,56.09
2016,10,2,16,45,526.0,60.5,0.4,23.5,191.5,55.61,32.79
2016,10,2,17,0,458.0,53.0,0.4,23.0,142.0,40.26,28.96
2016,10,2,17,15,359.0,41.5,0.45,22.5,98.0,32.54,21.89
2016,10,2,17,30,260.0,30.0,0.5,22.0,54.0,24.43,13.13
2016,10,2,17,45,130.0,15.0,0.6,21.5,27.0,14.3,0.0
2016,10,2,18,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,0.65,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,0.7,15.0,15.0,14.3,0.0
2016,10,3,6,45,104.5,32.5,0.8,15.5,46.5,98.15,66.21
2016,10,3,7,0,209.0,50.0,0.9,16.0,78.0,181.61,142.31
2016,10,3,7,15,263.5,67.0,0.9,16.5,119.0,240.34,193.38
2016,10,3,7,30,318.0,84.0,0.9,17.0,160.0,304.27,247.01
2016,10,3,7,45,370.5,94.5,0.9,18.0,203.0,363.54,294.63
2016,10,3,8,0,423.0,105.0,0.9,19.0,246.0,426.75,343.31
2016,10,3,8,15,543.0,101.5,0.85,19.5,312.5,529.67,420.96
2016,10,3,8,30,663.0,98.0,0.8,20.0,379.0,636.51,497.11
2016,10,3,8,45,692.5,102.0,0.8,20.5,424.5,687.38,529.47
2016,10,3,9,0,722.0,106.0,0.8,21.0,470.0,737.67,561.15
2016,10,3,9,15,634.0,142.0,0.75,21.5,481.5,725.12,548.63
2016,10,3,9,30,546.0,178.0,0.7,22.0,493.0,698.51,526.46
2016,10,3,9,45,696.0,136.0,0.65,22.5,563.5,800.55,593.49
2016,10,3,10,0,846.0,94.0,0.6,23.0,634.0,885.75,644.16
2016,10,3,10,15,855.5,96.0,0.5,23.0,663.5,906.55,652.95
2016,10,3,10,30,865.0,98.0,0.4,23.0,693.0,924.06,660.53
2016,10,3,10,45,869.0,100.5,0.35,23.5,714.5,933.57,662.96
2016,10,3,11,0,873.0,103.0,0.3,24.0,736.0,939.48,663.4
2016,10,3,11,15,877.0,104.0,0.25,24.0,750.0,940.06,662.07
2016,10,3,11,30,881.0,105.0,0.2,24.0,764.0,936.98,658.78
2016,10,3,11,45,876.5,108.5,0.2,24.5,769.0,925.22,650.07
2016,10,3,12,0,872.0,112.0,0.2,25.0,774.0,909.97,639.51
2016,10,3,12,15,871.5,112.0,0.15,25.0,772.0,891.15,627.31
2016,10,3,12,30,871.0,112.0,0.1,25.0,770.0,868.99,613.28
2016,10,3,12,45,500.0,234.5,0.1,25.5,611.5,668.74,481.19
2016,10,3,13,0,129.0,357.0,0.1,26.0,453.0,462.89,335.36
2016,10,3,13,15,243.0,332.5,0.1,26.0,507.0,517.14,377.66
2016,10,3,13,30,357.0,308.0,0.1,26.0,561.0,569.22,414.45
2016,10,3,13,45,453.5,262.0,0.1,26.0,571.0,577.02,420.72
2016,10,3,14,0,550.0,216.0,0.1,26.0,581.0,570.37,417.24
2016,10,3,14,15,447.5,235.5,0.15,25.5,523.0,498.72,367.28
2016,10,3,14,30,345.0,255.0,0.2,25.0,465.0,432.13,320.6
2016,10,3,14,45,543.0,183.0,0.25,25.0,489.0,443.52,329.3
2016,10,3,15,0,741.0,111.0,0.3,25.0,513.0,431.93,318.05
2016,10,3,15,15,516.0,149.0,0.3,25.0,418.0,335.59,246.27
2016,10,3,15,30,291.0,187.0,0.3,25.0,323.0,263.14,193.86
2016,10,3,15,45,454.0,141.0,0.35,25.0,326.5,245.18,174.1
2016,10,3,16,0,617.0,95.0,0.4,25.0,330.0,208.5,136.92
2016,10,3,16,15,571.0,88.0,0.4,24.0,280.5,155.21,95.52
2016,10,3,16,30,525.0,81.0,0.4,23.0,231.0,107.37,62.64
2016,10,3,16,45,461.0,70.5,0.4,22.5,183.0,61.77,39.9
2016,10,3,17,0,397.0,60.0,0.4,22.0,135.0,45.39,33.43
2016,10,3,17,15,297.0,46.0,0.4,21.5,92.0,35.52,24.41
2016,10,3,17,30,197.0,32.0,0.4,21.0,49.0,25.23,13.14
2016,10,3,17,45,98.5,16.0,0.4,20.5,24.5,15.25,0.0
2016,10,3,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,41.0,6.5,0.7,13.5,8.0,0.0,0.0
2016,10,4,6,30,82.0,13.0,0.8,14.0,16.0,42.34,0.0
2016,10,4,6,45,207.5,29.0,0.9,14.5,53.0,144.04,96.85
2016,10,4,7,0,333.0,45.0,1.0,15.0,90.0,233.54,183.61
2016,10,4,7,15,415.0,56.0,1.0,15.5,137.0,307.66,248.08
2016,10,4,7,30,497.0,67.0,1.0,16.0,184.0,388.93,315.78
2016,10,4,7,45,557.5,73.5,1.05,17.0,234.5,458.28,371.08
2016,10,4,8,0,618.0,80.0,1.1,18.0,285.0,531.31,426.7
2016,10,4,8,15,655.5,85.5,1.15,18.5,334.0,590.02,470.07
2016,10,4,8,30,693.0,91.0,1.2,19.0,383.0,649.52,511.69
2016,10,4,8,45,722.5,94.5,1.3,20.0,429.0,700.64,545.2
2016,10,4,9,0,752.0,98.0,1.4,21.0,475.0,751.1,577.47
2016,10,4,9,15,771.5,101.0,1.35,21.5,516.5,787.63,598.95
2016,10,4,9,30,791.0,104.0,1.3,22.0,558.0,826.2,621.47
2016,10,4,9,45,810.5,104.5,1.3,22.5,595.0,859.55,640.7
2016,10,4,10,0,830.0,105.0,1.3,23.0,632.0,890.31,658.04
2016,10,4,10,15,840.0,107.0,1.3,23.0,661.5,911.26,670.16
2016,10,4,10,30,850.0,109.0,1.3,23.0,691.0,928.91,680.3
2016,10,4,10,45,856.0,110.5,1.3,23.5,712.5,938.8,684.24
2016,10,4,11,0,862.0,112.0,1.3,24.0,734.0,937.21,681.03
2016,10,4,11,15,866.5,113.0,1.3,24.0,748.0,938.12,681.04
2016,10,4,11,30,871.0,114.0,1.3,24.0,762.0,935.4,678.86
2016,10,4,11,45,871.5,115.0,1.3,24.0,768.0,925.41,672.2
2016,10,4,12,0,872.0,116.0,1.3,24.0,774.0,911.89,663.48
2016,10,4,12,15,871.0,116.0,1.3,24.0,771.5,892.53,651.14
2016,10,4,12,30,870.0,116.0,1.3,24.0,769.0,869.86,636.76
2016,10,4,12,45,865.5,116.0,1.3,24.5,758.5,841.09,617.24
2016,10,4,13,0,861.0,116.0,1.3,25.0,748.0,813.94,598.87
2016,10,4,13,15,699.0,177.5,1.3,25.0,682.5,724.48,538.31
2016,10,4,13,30,537.0,239.0,1.3,25.0,617.0,636.05,474.97
2016,10,4,13,45,422.0,265.5,1.35,25.0,556.0,557.66,418.94
2016,10,4,14,0,307.0,292.0,1.4,25.0,495.0,482.84,364.3
2016,10,4,14,15,556.5,199.5,1.4,24.5,544.5,527.31,400.29
2016,10,4,14,30,806.0,107.0,1.4,24.0,594.0,544.94,413.72
2016,10,4,14,45,789.5,104.0,1.4,24.0,555.0,490.12,370.72
2016,10,4,15,0,773.0,101.0,1.4,24.0,516.0,435.35,326.96
2016,10,4,15,15,750.5,97.0,1.4,23.5,472.0,375.85,278.91
2016,10,4,15,30,728.0,93.0,1.4,23.0,428.0,319.13,231.51
2016,10,4,15,45,696.0,88.5,1.4,23.0,380.5,261.06,182.0
2016,10,4,16,0,664.0,84.0,1.4,23.0,333.0,206.0,135.17
2016,10,4,16,15,619.5,77.5,1.25,22.5,283.0,150.72,90.99
2016,10,4,16,30,575.0,71.0,1.1,22.0,233.0,100.58,56.1
2016,10,4,16,45,506.5,62.5,1.0,21.5,184.0,53.75,34.15
2016,10,4,17,0,438.0,54.0,0.9,21.0,135.0,41.81,30.45
2016,10,4,17,15,334.5,41.0,0.8,20.0,91.0,32.67,22.05
2016,10,4,17,30,231.0,28.0,0.7,19.0,47.0,23.03,10.76
2016,10,4,17,45,115.5,14.0,0.65,18.5,23.5,13.34,0.0
2016,10,4,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.0,6.5,0.9,13.5,7.5,0.0,0.0
2016,10,5,6,30,64.0,13.0,1.0,14.0,15.0,35.71,0.0
2016,10,5,6,45,186.5,29.5,1.15,14.5,51.0,135.24,88.03
2016,10,5,7,0,309.0,46.0,1.3,15.0,87.0,223.74,175.75
2016,10,5,7,15,396.5,57.0,1.35,15.5,134.0,298.41,241.16
2016,10,5,7,30,484.0,68.0,1.4,16.0,181.0,381.9,311.36
2016,10,5,7,45,242.0,86.0,1.5,16.5,142.5,260.28,213.83
2016,10,5,8,0,0.0,104.0,1.6,17.0,104.0,102.77,80.62
2016,10,5,8,15,15.0,131.5,1.6,17.0,138.0,142.07,113.67
2016,10,5,8,30,30.0,159.0,1.6,17.0,172.0,192.85,155.14
2016,10,5,8,45,18.5,163.5,1.6,17.5,172.0,176.84,140.97
2016,10,5,9,0,7.0,168.0,1.6,18.0,172.0,170.99,135.21
2016,10,5,9,15,18.5,195.0,1.55,18.5,206.0,208.51,164.9
2016,10,5,9,30,30.0,222.0,1.5,19.0,240.0,259.47,204.36
2016,10,5,9,45,15.5,196.0,1.5,19.5,205.5,204.78,160.09
2016,10,5,10,0,1.0,170.0,1.5,20.0,171.0,164.13,127.03
2016,10,5,10,15,0.5,160.5,1.45,20.0,161.0,153.59,118.52
2016,10,5,10,30,0.0,151.0,1.4,20.0,151.0,143.33,110.2
2016,10,5,10,45,11.0,210.0,1.4,20.5,218.0,212.49,164.48
2016,10,5,11,0,22.0,269.0,1.4,21.0,285.0,282.6,217.8
2016,10,5,11,15,85.5,314.5,1.4,21.0,378.0,401.96,308.81
2016,10,5,11,30,149.0,360.0,1.4,21.0,471.0,520.11,395.24
2016,10,5,11,45,79.0,289.5,1.4,21.5,348.5,363.57,278.03
2016,10,5,12,0,9.0,219.0,1.4,22.0,226.0,216.92,165.46
2016,10,5,12,15,32.0,275.0,1.35,22.0,299.5,301.48,230.9
2016,10,5,12,30,55.0,331.0,1.3,22.0,373.0,376.93,287.01
2016,10,5,12,45,31.5,273.0,1.3,22.5,297.0,294.48,224.37
2016,10,5,13,0,8.0,215.0,1.3,23.0,221.0,209.7,159.58
2016,10,5,13,15,9.0,217.5,1.3,23.0,224.0,212.18,161.95
2016,10,5,13,30,10.0,220.0,1.3,23.0,227.0,214.51,163.91
2016,10,5,13,45,16.5,233.0,1.3,23.0,244.0,230.4,176.42
2016,10,5,14,0,23.0,246.0,1.3,23.0,261.0,245.47,188.21
2016,10,5,14,15,17.5,225.0,1.3,22.5,236.0,220.59,169.6
2016,10,5,14,30,12.0,204.0,1.3,22.0,211.0,196.43,151.51
2016,10,5,14,45,42.0,216.0,1.3,22.0,239.0,221.82,171.77
2016,10,5,15,0,72.0,228.0,1.3,22.0,267.0,241.36,186.82
2016,10,5,15,15,47.0,198.5,1.25,21.5,223.5,199.35,154.51
2016,10,5,15,30,22.0,169.0,1.2,21.0,180.0,161.36,125.37
2016,10,5,15,45,18.0,151.5,1.2,21.0,159.5,142.28,110.48
2016,10,5,16,0,14.0,134.0,1.2,21.0,139.0,123.75,95.85
2016,10,5,16,15,277.5,105.0,1.1,20.5,182.5,127.26,87.6
2016,10,5,16,30,541.0,76.0,1.0,20.0,226.0,100.75,58.41
2016,10,5,16,45,472.5,66.0,0.95,19.5,177.0,54.98,36.88
2016,10,5,17,0,404.0,56.0,0.9,19.0,128.0,44.02,32.58
2016,10,5,17,15,294.0,42.5,0.8,18.5,85.5,32.94,22.32
2016,10,5,17,30,184.0,29.0,0.7,18.0,43.0,22.95,9.56
2016,10,5,17,45,92.0,14.5,0.65,17.5,21.5,13.82,0.0
2016,10,5,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,6,15,50.5,6.0,0.8,11.5,7.5,0.0,0.0
2016,10,6,6,30,101.0,12.0,0.9,12.0,15.0,48.15,0.0
2016,10,6,6,45,249.5,25.0,1.05,12.5,52.5,155.32,98.38
2016,10,6,7,0,398.0,38.0,1.2,13.0,90.0,256.65,202.43
2016,10,6,7,15,483.5,46.5,1.3,13.5,138.0,332.11,269.63
2016,10,6,7,30,569.0,55.0,1.4,14.0,186.0,415.15,340.23
2016,10,6,7,45,284.5,77.5,1.5,15.0,143.0,287.88,237.72
2016,10,6,8,0,0.0,100.0,1.6,16.0,100.0,98.41,77.27
2016,10,6,8,15,95.5,136.0,1.6,16.5,175.5,224.36,183.48
2016,10,6,8,30,191.0,172.0,1.6,17.0,251.0,340.94,277.49
2016,10,6,8,45,258.5,184.5,1.6,18.0,304.5,424.8,341.63
2016,10,6,9,0,326.0,197.0,1.6,19.0,358.0,500.32,397.54
2016,10,6,9,15,585.5,141.0,1.6,19.5,460.5,679.84,532.58
2016,10,6,9,30,845.0,85.0,1.6,20.0,563.0,847.02,645.54
2016,10,6,9,45,858.5,86.5,1.6,20.5,599.0,869.63,656.26
2016,10,6,10,0,872.0,88.0,1.6,21.0,635.0,896.7,671.54
2016,10,6,10,15,881.0,89.5,1.55,21.0,664.0,916.56,682.56
2016,10,6,10,30,890.0,91.0,1.5,21.0,693.0,933.04,691.43
2016,10,6,10,45,897.0,91.5,1.5,21.5,714.5,942.97,695.49
2016,10,6,11,0,904.0,92.0,1.5,22.0,736.0,949.26,697.36
2016,10,6,11,15,907.5,92.5,1.45,22.0,750.0,948.58,695.53
2016,10,6,11,30,911.0,93.0,1.4,22.0,764.0,944.16,691.51
2016,10,6,11,45,548.0,228.5,1.4,22.5,633.0,757.67,564.52
2016,10,6,12,0,185.0,364.0,1.4,23.0,502.0,545.82,408.33
2016,10,6,12,15,287.0,343.0,1.4,23.0,556.0,615.73,461.76
2016,10,6,12,30,389.0,322.0,1.4,23.0,610.0,669.23,500.66
2016,10,6,12,45,263.5,336.0,1.4,23.5,530.0,566.89,425.04
2016,10,6,13,0,138.0,350.0,1.4,24.0,450.0,462.34,347.64
2016,10,6,13,15,513.5,221.5,1.4,24.0,579.5,621.72,470.69
2016,10,6,13,30,889.0,93.0,1.4,24.0,709.0,735.9,553.51
2016,10,6,13,45,519.0,199.5,1.4,24.0,556.0,556.07,421.49
2016,10,6,14,0,149.0,306.0,1.4,24.0,403.0,390.75,296.51
2016,10,6,14,15,498.5,196.0,1.35,24.0,496.5,486.77,371.97
2016,10,6,14,30,848.0,86.0,1.3,24.0,590.0,541.25,411.06
2016,10,6,14,45,832.0,83.5,1.3,24.0,550.5,485.4,366.72
2016,10,6,15,0,816.0,81.0,1.3,24.0,511.0,429.36,321.66
2016,10,6,15,15,497.0,136.5,1.3,23.5,391.5,312.22,233.61
2016,10,6,15,30,178.0,192.0,1.3,23.0,272.0,229.21,173.84
2016,10,6,15,45,170.0,171.0,1.3,23.0,241.0,195.36,146.74
2016,10,6,16,0,162.0,150.0,1.3,23.0,210.0,162.58,120.2
2016,10,6,16,15,387.5,104.5,1.2,22.5,218.0,138.47,91.18
2016,10,6,16,30,613.0,59.0,1.1,22.0,226.0,89.1,46.29
2016,10,6,16,45,539.5,52.5,1.05,21.5,176.5,42.08,30.89
2016,10,6,17,0,466.0,46.0,1.0,21.0,127.0,35.1,24.6
2016,10,6,17,15,351.5,35.0,0.95,20.5,84.0,27.55,17.47
2016,10,6,17,30,237.0,24.0,0.9,20.0,41.0,19.62,5.8
2016,10,6,17,45,118.5,12.0,0.85,19.5,20.5,11.44,0.0
2016,10,6,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.0,1.3,16.0,1.0,0.0,0.0
2016,10,7,6,30,0.0,2.0,1.3,16.0,2.0,1.91,0.0
2016,10,7,6,45,0.0,9.5,1.35,16.0,9.5,8.8,0.03
2016,10,7,7,0,0.0,17.0,1.4,16.0,17.0,15.75,7.29
2016,10,7,7,15,0.0,27.0,1.4,16.0,27.0,25.05,15.45
2016,10,7,7,30,0.0,37.0,1.4,16.0,37.0,34.35,23.56
2016,10,7,7,45,0.0,48.0,1.4,16.5,48.0,44.6,32.31
2016,10,7,8,0,0.0,59.0,1.4,17.0,59.0,54.86,40.9
2016,10,7,8,15,0.0,96.0,1.4,17.0,96.0,92.27,72.12
2016,10,7,8,30,0.0,133.0,1.4,17.0,133.0,131.06,103.88
2016,10,7,8,45,6.0,152.5,1.4,17.5,155.5,155.25,123.2
2016,10,7,9,0,12.0,172.0,1.4,18.0,178.0,179.79,142.51
2016,10,7,9,15,6.0,166.0,1.4,18.0,169.0,166.95,131.53
2016,10,7,9,30,0.0,160.0,1.4,18.0,160.0,154.52,121.0
2016,10,7,9,45,0.0,119.5,1.45,18.5,119.5,112.79,86.97
2016,10,7,10,0,0.0,79.0,1.5,19.0,79.0,73.61,54.94
2016,10,7,10,15,0.5,120.5,1.5,19.0,120.5,113.9,87.52
2016,10,7,10,30,1.0,162.0,1.5,19.0,162.0,155.3,120.39
2016,10,7,10,45,0.5,105.5,1.5,19.5,105.5,99.2,75.14
2016,10,7,11,0,0.0,49.0,1.5,20.0,49.0,45.65,31.71
2016,10,7,11,15,0.0,50.0,1.5,20.0,50.0,46.59,32.49
2016,10,7,11,30,0.0,51.0,1.5,20.0,51.0,47.52,33.23
2016,10,7,11,45,4.0,130.0,1.5,20.5,133.0,125.8,96.13
2016,10,7,12,0,8.0,209.0,1.5,21.0,215.0,206.21,158.82
2016,10,7,12,15,11.5,229.5,1.45,21.0,238.5,228.93,176.13
2016,10,7,12,30,15.0,250.0,1.4,21.0,262.0,251.36,193.32
2016,10,7,12,45,15.5,249.5,1.4,21.5,261.5,250.29,192.11
2016,10,7,13,0,16.0,249.0,1.4,22.0,261.0,249.13,190.97
2016,10,7,13,15,12.0,228.5,1.4,22.0,237.0,225.1,172.64
2016,10,7,13,30,8.0,208.0,1.4,22.0,213.0,201.61,154.69
2016,10,7,13,45,4.0,177.0,1.4,22.0,179.5,168.69,129.27
2016,10,7,14,0,0.0,146.0,1.4,22.0,146.0,136.48,104.16
2016,10,7,14,15,0.0,155.0,1.35,22.0,155.5,144.71,110.94
2016,10,7,14,30,0.0,164.0,1.3,22.0,165.0,152.81,117.54
2016,10,7,14,45,0.0,155.5,1.3,22.0,156.0,144.52,111.25
2016,10,7,15,0,0.0,147.0,1.3,22.0,147.0,136.26,105.0
2016,10,7,15,15,0.0,128.0,1.25,21.5,128.0,118.47,91.25
2016,10,7,15,30,0.0,109.0,1.2,21.0,109.0,100.83,77.45
2016,10,7,15,45,0.0,96.0,1.2,21.0,96.0,88.74,67.84
2016,10,7,16,0,0.0,83.0,1.2,21.0,83.0,76.71,58.15
2016,10,7,16,15,0.0,69.5,1.15,21.0,69.5,64.32,48.02
2016,10,7,16,30,0.0,56.0,1.1,21.0,56.0,52.03,37.8
2016,10,7,16,45,0.0,43.5,1.1,21.0,43.5,40.42,29.52
2016,10,7,17,0,0.0,31.0,1.1,21.0,31.0,28.78,19.12
2016,10,7,17,15,0.0,20.0,1.05,20.5,20.0,18.55,9.83
2016,10,7,17,30,0.0,9.0,1.0,20.0,9.0,8.33,0.0
2016,10,7,17,45,0.0,4.5,1.0,20.0,4.5,4.29,0.0
2016,10,7,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,1.55,18.5,2.5,2.31,0.0
2016,10,8,7,0,0.0,5.0,1.6,19.0,5.0,4.62,0.0
2016,10,8,7,15,0.0,8.5,1.65,19.0,8.5,7.87,0.9
2016,10,8,7,30,0.0,12.0,1.7,19.0,12.0,11.11,3.71
2016,10,8,7,45,0.0,15.5,1.75,19.0,15.5,14.36,6.5
2016,10,8,8,0,0.0,19.0,1.8,19.0,19.0,17.61,9.25
2016,10,8,8,15,0.0,18.0,1.85,19.0,18.0,16.69,8.45
2016,10,8,8,30,0.0,17.0,1.9,19.0,17.0,15.77,7.64
2016,10,8,8,45,0.0,18.0,2.0,19.0,18.0,16.7,8.39
2016,10,8,9,0,0.0,19.0,2.1,19.0,19.0,17.64,9.13
2016,10,8,9,15,0.0,24.5,2.15,19.0,24.5,22.76,13.36
2016,10,8,9,30,0.0,30.0,2.2,19.0,30.0,27.88,17.57
2016,10,8,9,45,0.0,27.0,2.3,19.5,27.0,25.1,15.17
2016,10,8,10,0,0.0,24.0,2.4,20.0,24.0,22.31,12.79
2016,10,8,10,15,0.0,21.5,2.45,20.0,21.5,19.99,10.85
2016,10,8,10,30,0.0,19.0,2.5,20.0,19.0,17.67,8.91
2016,10,8,10,45,0.0,19.5,2.6,20.0,19.5,18.14,9.28
2016,10,8,11,0,0.0,20.0,2.7,20.0,20.0,18.61,9.64
2016,10,8,11,15,0.0,20.5,2.7,20.0,20.5,19.08,10.01
2016,10,8,11,30,0.0,21.0,2.7,20.0,21.0,19.55,10.39
2016,10,8,11,45,0.0,21.5,2.75,20.0,21.5,20.02,10.76
2016,10,8,12,0,0.0,22.0,2.8,20.0,22.0,20.48,11.14
2016,10,8,12,15,0.0,35.0,2.75,20.0,35.0,32.6,21.05
2016,10,8,12,30,0.0,48.0,2.7,20.0,48.0,44.73,30.94
2016,10,8,12,45,0.0,51.0,2.65,20.0,51.0,47.52,33.23
2016,10,8,13,0,0.0,54.0,2.6,20.0,54.0,50.32,35.53
2016,10,8,13,15,0.0,40.0,2.55,19.5,40.0,37.25,24.96
2016,10,8,13,30,0.0,26.0,2.5,19.0,26.0,24.19,14.32
2016,10,8,13,45,0.0,52.5,2.5,19.0,52.5,48.89,34.67
2016,10,8,14,0,0.0,79.0,2.5,19.0,79.0,73.62,54.97
2016,10,8,14,15,0.0,53.5,2.5,19.0,53.5,49.8,35.53
2016,10,8,14,30,0.0,28.0,2.5,19.0,28.0,26.03,15.98
2016,10,8,14,45,0.0,19.0,2.5,19.0,19.0,17.65,9.07
2016,10,8,15,0,0.0,10.0,2.5,19.0,10.0,9.28,2.11
2016,10,8,15,15,0.0,15.0,2.5,18.5,15.0,13.92,6.05
2016,10,8,15,30,0.0,20.0,2.5,18.0,20.0,18.56,10.01
2016,10,8,15,45,0.0,17.5,2.5,18.0,17.5,16.23,8.08
2016,10,8,16,0,0.0,15.0,2.5,18.0,15.0,13.9,6.14
2016,10,8,16,15,0.0,12.5,2.5,18.0,12.5,11.58,4.18
2016,10,8,16,30,0.0,10.0,2.5,18.0,10.0,9.26,2.2
2016,10,8,16,45,0.0,7.5,2.5,18.0,7.5,6.94,0.46
2016,10,8,17,0,0.0,5.0,2.5,18.0,5.0,4.62,0.0
2016,10,8,17,15,0.0,3.0,2.5,17.5,3.0,2.77,0.0
2016,10,8,17,30,0.0,1.0,2.5,17.0,1.0,0.92,0.0
2016,10,8,17,45,0.0,0.5,2.5,17.0,0.5,0.48,0.0
2016,10,8,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,6,45,254.0,15.0,1.75,10.5,45.5,138.67,71.83
2016,10,9,7,0,508.0,30.0,1.8,11.0,91.0,292.74,230.92
2016,10,9,7,15,593.5,36.5,1.85,11.0,142.0,371.27,303.63
2016,10,9,7,30,679.0,43.0,1.9,11.0,193.0,456.91,378.5
2016,10,9,7,45,730.5,48.0,2.0,11.5,246.0,526.24,436.92
2016,10,9,8,0,782.0,53.0,2.1,12.0,299.0,598.18,494.78
2016,10,9,8,15,816.0,56.0,2.1,12.5,350.5,657.34,538.3
2016,10,9,8,30,850.0,59.0,2.1,13.0,402.0,710.41,575.47
2016,10,9,8,45,872.5,62.0,2.15,13.5,450.0,760.11,609.43
2016,10,9,9,0,895.0,65.0,2.2,14.0,498.0,808.31,641.52
2016,10,9,9,15,911.0,67.0,2.2,14.5,540.5,847.96,666.45
2016,10,9,9,30,927.0,69.0,2.2,15.0,583.0,885.06,689.25
2016,10,9,9,45,941.0,69.5,2.2,15.5,620.0,915.72,707.3
2016,10,9,10,0,955.0,70.0,2.2,16.0,657.0,943.23,723.09
2016,10,9,10,15,962.5,71.0,2.2,16.0,686.5,962.09,734.32
2016,10,9,10,30,970.0,72.0,2.2,16.0,716.0,977.21,743.2
2016,10,9,10,45,975.5,72.0,2.2,16.5,737.5,985.45,746.2
2016,10,9,11,0,981.0,72.0,2.2,17.0,759.0,989.75,746.77
2016,10,9,11,15,984.0,72.5,2.2,17.5,773.0,988.32,743.73
2016,10,9,11,30,987.0,73.0,2.2,18.0,787.0,982.85,738.23
2016,10,9,11,45,988.5,72.5,2.2,18.5,792.5,970.86,728.6
2016,10,9,12,0,990.0,72.0,2.2,19.0,798.0,954.9,716.57
2016,10,9,12,15,989.0,72.0,2.15,19.0,795.0,933.44,701.85
2016,10,9,12,30,988.0,72.0,2.1,19.0,792.0,908.25,684.76
2016,10,9,12,45,984.5,72.0,2.1,19.0,780.5,877.41,664.41
2016,10,9,13,0,981.0,72.0,2.1,19.0,769.0,843.23,641.77
2016,10,9,13,15,976.0,71.0,2.05,19.0,749.5,803.67,614.88
2016,10,9,13,30,971.0,70.0,2.0,19.0,730.0,761.25,585.87
2016,10,9,13,45,963.5,69.0,2.0,19.0,703.0,714.5,553.8
2016,10,9,14,0,956.0,68.0,2.0,19.0,676.0,665.5,517.25
2016,10,9,14,15,946.0,67.0,1.95,19.0,642.0,613.07,476.86
2016,10,9,14,30,936.0,66.0,1.9,19.0,608.0,559.13,434.15
2016,10,9,14,45,921.0,64.5,1.9,19.0,567.5,501.07,387.22
2016,10,9,15,0,906.0,63.0,1.9,19.0,527.0,442.56,338.34
2016,10,9,15,15,886.0,60.5,1.85,18.5,481.0,381.11,286.1
2016,10,9,15,30,866.0,58.0,1.8,18.0,435.0,320.38,232.9
2016,10,9,15,45,837.0,55.5,1.75,18.0,385.5,258.44,177.81
2016,10,9,16,0,808.0,53.0,1.7,18.0,336.0,198.82,125.45
2016,10,9,16,15,766.0,49.5,1.55,17.5,284.0,136.47,75.12
2016,10,9,16,30,724.0,46.0,1.4,17.0,232.0,81.42,38.89
2016,10,9,16,45,655.0,40.5,1.3,16.5,180.0,31.83,22.48
2016,10,9,17,0,586.0,35.0,1.2,16.0,128.0,28.61,19.34
2016,10,9,17,15,462.5,26.5,1.15,15.0,82.5,22.34,13.06
2016,10,9,17,30,339.0,18.0,1.1,14.0,37.0,15.83,0.0
2016,10,9,17,45,169.5,9.0,1.05,13.5,18.5,8.58,0.0
2016,10,9,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.0,16.0,0.8,7.5,44.0,134.98,62.44
2016,10,10,7,0,476.0,32.0,0.9,8.0,88.0,278.75,220.32
2016,10,10,7,15,564.5,39.5,1.0,8.5,138.0,358.7,293.76
2016,10,10,7,30,653.0,47.0,1.1,9.0,188.0,445.86,369.06
2016,10,10,7,45,707.0,52.0,1.2,10.0,241.0,515.63,426.8
2016,10,10,8,0,761.0,57.0,1.3,11.0,294.0,588.13,483.89
2016,10,10,8,15,795.5,60.5,1.35,11.5,345.0,647.38,527.67
2016,10,10,8,30,830.0,64.0,1.4,12.0,396.0,706.75,569.5
2016,10,10,8,45,855.5,66.5,1.45,12.5,444.0,751.14,599.19
2016,10,10,9,0,881.0,69.0,1.5,13.0,492.0,800.38,631.81
2016,10,10,9,15,897.5,71.0,1.45,13.5,534.5,839.88,655.65
2016,10,10,9,30,914.0,73.0,1.4,14.0,577.0,876.91,677.34
2016,10,10,9,45,928.5,73.5,1.4,14.5,614.0,907.59,695.02
2016,10,10,10,0,943.0,74.0,1.4,15.0,651.0,935.19,710.53
2016,10,10,10,15,951.0,75.5,1.4,15.0,680.5,954.81,722.0
2016,10,10,10,30,959.0,77.0,1.4,15.0,710.0,970.74,731.19
2016,10,10,10,45,965.5,77.0,1.4,15.5,732.0,979.71,734.57
2016,10,10,11,0,972.0,77.0,1.4,16.0,754.0,984.78,735.62
2016,10,10,11,15,975.0,77.5,1.35,16.0,767.5,983.25,733.1
2016,10,10,11,30,978.0,78.0,1.3,16.0,781.0,977.72,728.21
2016,10,10,11,45,979.5,78.0,1.3,16.5,787.0,966.28,719.15
2016,10,10,12,0,981.0,78.0,1.3,17.0,793.0,950.91,707.76
2016,10,10,12,15,980.0,78.0,1.25,17.0,790.0,929.52,693.13
2016,10,10,12,30,979.0,78.0,1.2,17.0,787.0,904.43,676.21
2016,10,10,12,45,976.0,77.5,1.2,17.5,775.5,873.59,655.09
2016,10,10,13,0,973.0,77.0,1.2,18.0,764.0,839.43,631.8
