Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,13,15,968.0,76.0,1.15,18.0,744.5,800.08,605.47
2016,10,10,13,30,963.0,75.0,1.1,18.0,725.0,757.89,577.09
2016,10,10,13,45,955.5,74.0,1.1,18.0,698.0,711.41,545.58
2016,10,10,14,0,948.0,73.0,1.1,18.0,671.0,662.72,510.01
2016,10,10,14,15,937.5,71.5,1.05,18.0,636.5,609.82,469.91
2016,10,10,14,30,927.0,70.0,1.0,18.0,602.0,555.5,427.57
2016,10,10,14,45,912.0,68.0,1.0,18.0,561.5,497.4,381.4
2016,10,10,15,0,897.0,66.0,1.0,18.0,521.0,438.88,333.25
2016,10,10,15,15,876.5,63.5,0.95,17.5,475.5,377.78,281.86
2016,10,10,15,30,856.0,61.0,0.9,17.0,430.0,317.46,229.54
2016,10,10,15,45,827.5,58.0,0.85,17.0,380.0,255.8,175.21
2016,10,10,16,0,799.0,55.0,0.8,17.0,330.0,193.84,121.44
2016,10,10,16,15,755.5,51.0,0.7,16.0,278.0,134.22,74.02
2016,10,10,16,30,712.0,47.0,0.6,15.0,226.0,79.43,38.61
2016,10,10,16,45,643.5,41.0,0.55,14.5,174.5,32.46,23.23
2016,10,10,17,0,575.0,35.0,0.5,14.0,123.0,28.81,19.68
2016,10,10,17,15,448.0,26.0,0.6,13.0,78.5,22.04,12.74
2016,10,10,17,30,321.0,17.0,0.7,12.0,34.0,14.97,0.0
2016,10,10,17,45,160.5,8.5,0.8,11.5,17.0,8.1,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,10,11,6,45,237.0,15.0,0.8,6.0,42.0,132.16,51.31
2016,10,11,7,0,474.0,30.0,0.9,7.0,84.0,275.41,217.49
2016,10,11,7,15,562.0,37.0,0.85,7.5,133.5,353.92,290.14
2016,10,11,7,30,650.0,44.0,0.8,8.0,183.0,439.74,363.81
2016,10,11,7,45,703.5,49.0,0.8,9.0,235.0,508.74,420.25
2016,10,11,8,0,757.0,54.0,0.8,10.0,287.0,580.52,475.77
2016,10,11,8,15,791.0,57.5,0.8,10.5,337.5,639.06,518.15
2016,10,11,8,30,825.0,61.0,0.8,11.0,388.0,697.73,558.49
2016,10,11,8,45,849.0,63.5,0.85,12.0,435.0,740.66,585.8
2016,10,11,9,0,873.0,66.0,0.9,13.0,482.0,788.4,615.92
2016,10,11,9,15,890.0,68.0,0.9,13.5,524.5,828.01,639.99
2016,10,11,9,30,907.0,70.0,0.9,14.0,567.0,865.21,662.06
2016,10,11,9,45,919.5,71.5,0.9,14.5,603.0,895.15,678.95
2016,10,11,10,0,932.0,73.0,0.9,15.0,639.0,921.96,693.68
2016,10,11,10,15,940.5,74.0,0.85,15.0,668.5,941.2,703.73
2016,10,11,10,30,949.0,75.0,0.8,15.0,698.0,956.83,711.52
2016,10,11,10,45,953.0,77.0,0.8,15.5,719.0,965.78,714.81
2016,10,11,11,0,957.0,79.0,0.8,16.0,740.0,970.82,715.82
2016,10,11,11,15,960.0,79.5,0.75,16.0,754.0,969.26,713.06
2016,10,11,11,30,963.0,80.0,0.7,16.0,768.0,963.76,708.04
2016,10,11,11,45,963.0,80.5,0.7,16.5,773.0,951.65,698.77
2016,10,11,12,0,963.0,81.0,0.7,17.0,778.0,935.72,687.29
2016,10,11,12,15,962.0,81.0,0.7,17.0,775.0,914.6,673.93
2016,10,11,12,30,961.0,81.0,0.7,17.0,772.0,889.87,658.33
2016,10,11,12,45,957.5,81.0,0.7,17.5,760.5,859.61,637.96
2016,10,11,13,0,954.0,81.0,0.7,18.0,749.0,826.11,615.52
2016,10,11,13,15,948.5,80.0,0.7,18.0,730.0,786.99,590.4
2016,10,11,13,30,943.0,79.0,0.7,18.0,711.0,745.14,563.26
2016,10,11,13,45,778.5,128.0,0.7,18.0,636.0,649.62,495.4
2016,10,11,14,0,614.0,177.0,0.7,18.0,561.0,561.02,430.31
2016,10,11,14,15,759.0,125.5,0.7,18.0,574.5,560.61,430.89
2016,10,11,14,30,904.0,74.0,0.7,18.0,588.0,544.7,417.58
2016,10,11,14,45,888.5,71.5,0.7,18.0,548.0,487.06,371.71
2016,10,11,15,0,873.0,69.0,0.7,18.0,508.0,429.11,324.36
2016,10,11,15,15,852.0,66.5,0.7,17.5,462.5,369.2,274.45
2016,10,11,15,30,831.0,64.0,0.7,17.0,417.0,308.21,222.11
2016,10,11,15,45,800.5,61.0,0.7,17.0,368.0,247.28,168.83
2016,10,11,16,0,770.0,58.0,0.7,17.0,319.0,189.02,118.49
2016,10,11,16,15,725.0,53.5,0.6,16.0,268.0,130.66,72.51
2016,10,11,16,30,680.0,49.0,0.5,15.0,217.0,77.39,38.63
2016,10,11,16,45,607.0,42.5,0.45,14.5,166.0,33.99,24.56
2016,10,11,17,0,534.0,36.0,0.4,14.0,115.0,29.97,20.64
2016,10,11,17,15,403.0,26.0,0.4,13.0,72.0,22.23,12.63
2016,10,11,17,30,272.0,16.0,0.4,12.0,29.0,14.1,0.0
2016,10,11,17,45,136.0,8.0,0.45,11.5,14.5,7.63,0.0
2016,10,11,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,16.0,0.8,6.5,39.5,121.28,34.85
2016,10,12,7,0,418.0,32.0,0.8,7.0,79.0,256.78,201.68
2016,10,12,7,15,510.5,41.0,0.8,7.5,127.5,336.02,275.2
2016,10,12,7,30,603.0,50.0,0.8,8.0,176.0,423.74,350.66
2016,10,12,7,45,660.0,55.5,0.8,9.0,228.0,488.71,404.29
2016,10,12,8,0,717.0,61.0,0.8,10.0,280.0,561.57,461.04
2016,10,12,8,15,754.0,65.5,0.75,11.0,330.0,621.86,504.15
2016,10,12,8,30,791.0,70.0,0.7,12.0,380.0,682.54,544.47
2016,10,12,8,45,817.5,72.5,0.65,13.0,427.5,732.64,575.43
2016,10,12,9,0,844.0,75.0,0.6,14.0,475.0,781.54,604.43
2016,10,12,9,15,862.0,77.5,0.55,14.5,517.0,821.85,627.7
2016,10,12,9,30,880.0,80.0,0.5,15.0,559.0,852.61,644.09
2016,10,12,9,45,895.0,81.5,0.5,15.5,595.5,883.96,661.7
2016,10,12,10,0,910.0,83.0,0.5,16.0,632.0,912.36,677.17
2016,10,12,10,15,919.0,84.0,0.5,16.0,661.0,931.58,687.92
2016,10,12,10,30,928.0,85.0,0.5,16.0,690.0,947.27,696.62
2016,10,12,10,45,934.5,86.0,0.5,16.5,712.0,957.03,700.38
2016,10,12,11,0,941.0,87.0,0.5,17.0,734.0,962.99,701.93
2016,10,12,11,15,944.0,87.5,0.5,17.0,747.5,961.34,700.18
2016,10,12,11,30,947.0,88.0,0.5,17.0,761.0,955.81,696.26
2016,10,12,11,45,948.0,88.5,0.5,17.5,766.0,944.64,687.69
2016,10,12,12,0,949.0,89.0,0.5,18.0,771.0,929.67,676.94
2016,10,12,12,15,948.0,88.5,0.45,18.0,768.0,908.15,662.4
2016,10,12,12,30,947.0,88.0,0.4,18.0,765.0,883.08,645.79
2016,10,12,12,45,942.5,88.0,0.35,18.5,753.0,852.3,624.44
2016,10,12,13,0,938.0,88.0,0.3,19.0,741.0,818.4,601.23
2016,10,12,13,15,932.0,87.0,0.25,19.0,721.5,779.39,575.82
2016,10,12,13,30,926.0,86.0,0.2,19.0,702.0,737.73,548.61
2016,10,12,13,45,917.0,85.0,0.2,19.5,674.5,691.68,516.65
2016,10,12,14,0,908.0,84.0,0.2,20.0,647.0,643.65,481.86
2016,10,12,14,15,896.0,82.0,0.2,19.5,613.0,591.2,444.76
2016,10,12,14,30,884.0,80.0,0.2,19.0,579.0,537.58,405.4
2016,10,12,14,45,867.0,78.0,0.2,19.0,538.5,480.74,361.42
2016,10,12,15,0,850.0,76.0,0.2,19.0,498.0,422.81,315.06
2016,10,12,15,15,827.0,73.0,0.2,19.0,453.0,362.52,265.38
2016,10,12,15,30,804.0,70.0,0.2,19.0,408.0,303.45,215.25
2016,10,12,15,45,772.0,66.0,0.2,19.0,359.0,242.85,163.52
2016,10,12,16,0,740.0,62.0,0.2,19.0,310.0,185.18,114.88
2016,10,12,16,15,692.5,57.0,0.25,18.0,259.0,128.05,71.1
2016,10,12,16,30,645.0,52.0,0.3,17.0,208.0,76.38,39.22
2016,10,12,16,45,568.0,45.0,0.35,16.5,158.0,33.38,23.77
2016,10,12,17,0,491.0,38.0,0.4,16.0,108.0,29.4,19.89
2016,10,12,17,15,355.0,27.0,0.5,15.5,66.5,21.48,11.49
2016,10,12,17,30,219.0,16.0,0.6,15.0,25.0,15.25,0.0
2016,10,12,17,45,109.5,8.0,0.7,14.5,12.5,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,6,45,195.5,15.5,0.55,9.0,36.5,114.14,18.05
2016,10,13,7,0,391.0,31.0,0.6,10.0,73.0,242.72,187.15
2016,10,13,7,15,481.0,39.0,0.6,10.5,119.0,317.77,256.82
2016,10,13,7,30,571.0,47.0,0.6,11.0,165.0,401.09,327.96
2016,10,13,7,45,621.5,53.5,0.65,12.0,214.0,465.77,381.0
2016,10,13,8,0,672.0,60.0,0.7,13.0,263.0,529.79,431.08
2016,10,13,8,15,607.0,83.5,0.7,13.5,290.5,544.57,440.58
2016,10,13,8,30,542.0,107.0,0.7,14.0,318.0,547.16,440.44
2016,10,13,8,45,663.5,92.5,0.75,15.0,382.0,641.48,509.16
2016,10,13,9,0,785.0,78.0,0.8,16.0,446.0,736.51,573.12
2016,10,13,9,15,802.5,80.5,0.8,16.5,486.0,774.68,595.82
2016,10,13,9,30,820.0,83.0,0.8,17.0,526.0,810.68,617.33
2016,10,13,9,45,831.0,86.0,0.85,18.0,560.0,839.2,633.15
2016,10,13,10,0,842.0,89.0,0.9,19.0,594.0,864.78,646.94
2016,10,13,10,15,851.0,90.5,0.85,19.0,621.5,876.12,652.04
2016,10,13,10,30,860.0,92.0,0.8,19.0,649.0,891.7,660.18
2016,10,13,10,45,861.0,95.0,0.8,19.5,668.0,898.35,662.16
2016,10,13,11,0,862.0,98.0,0.8,20.0,687.0,901.44,662.09
2016,10,13,11,15,865.5,99.0,0.8,20.5,700.0,900.94,659.9
2016,10,13,11,30,869.0,100.0,0.8,21.0,713.0,896.87,655.62
2016,10,13,11,45,867.5,101.0,0.8,21.5,717.0,884.81,646.39
2016,10,13,12,0,866.0,102.0,0.8,22.0,721.0,869.33,635.21
2016,10,13,12,15,865.0,102.0,0.8,22.0,718.0,849.84,622.8
2016,10,13,12,30,864.0,102.0,0.8,22.0,715.0,827.11,608.37
2016,10,13,12,45,862.5,100.5,0.8,22.5,704.5,799.23,589.47
2016,10,13,13,0,861.0,99.0,0.8,23.0,694.0,768.37,568.66
2016,10,13,13,15,854.5,98.0,0.75,23.0,675.5,731.54,544.2
2016,10,13,13,30,848.0,97.0,0.7,23.0,657.0,692.35,518.02
2016,10,13,13,45,576.0,183.0,0.65,23.0,556.5,568.95,427.6
2016,10,13,14,0,304.0,269.0,0.6,23.0,456.0,451.3,340.37
2016,10,13,14,15,552.0,180.0,0.55,23.0,497.5,490.73,371.36
2016,10,13,14,30,800.0,91.0,0.5,23.0,539.0,503.14,378.78
2016,10,13,14,45,778.5,89.5,0.5,23.0,500.0,448.45,335.78
2016,10,13,15,0,757.0,88.0,0.5,23.0,461.0,394.36,292.5
2016,10,13,15,15,732.5,84.5,0.45,23.0,418.0,338.19,246.18
2016,10,13,15,30,708.0,81.0,0.4,23.0,375.0,281.64,198.58
2016,10,13,15,45,667.5,77.5,0.4,23.0,327.5,224.87,151.08
2016,10,13,16,0,627.0,74.0,0.4,23.0,280.0,172.14,107.69
2016,10,13,16,15,576.0,67.0,0.35,22.5,232.5,119.46,68.02
2016,10,13,16,30,525.0,60.0,0.3,22.0,185.0,72.73,39.51
2016,10,13,16,45,439.0,51.5,0.3,21.5,138.5,39.16,28.15
2016,10,13,17,0,353.0,43.0,0.3,21.0,92.0,34.2,23.4
2016,10,13,17,15,231.5,28.5,0.3,20.5,55.0,23.08,11.92
2016,10,13,17,30,110.0,14.0,0.3,20.0,18.0,13.34,0.0
2016,10,13,17,45,55.0,7.0,0.35,19.5,9.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,6,45,137.0,18.5,0.9,9.5,33.0,91.49,0.0
2016,10,14,7,0,274.0,37.0,1.0,10.0,66.0,195.36,149.89
2016,10,14,7,15,368.5,49.5,1.05,10.5,111.0,271.06,220.32
2016,10,14,7,30,463.0,62.0,1.1,11.0,156.0,357.04,294.53
2016,10,14,7,45,279.0,90.0,1.15,12.0,151.0,287.85,239.04
2016,10,14,8,0,95.0,118.0,1.2,13.0,146.0,203.24,167.41
2016,10,14,8,15,123.5,139.0,1.2,13.0,182.5,249.66,206.53
2016,10,14,8,30,152.0,160.0,1.2,13.0,219.0,297.81,245.65
2016,10,14,8,45,117.0,179.0,1.2,13.5,227.5,296.4,242.33
2016,10,14,9,0,82.0,198.0,1.2,14.0,236.0,279.81,227.08
2016,10,14,9,15,99.5,218.5,1.1,14.5,269.0,317.78,256.4
2016,10,14,9,30,117.0,239.0,1.0,15.0,302.0,369.47,295.14
2016,10,14,9,45,338.0,211.0,0.95,15.5,409.0,540.33,428.25
2016,10,14,10,0,559.0,183.0,0.9,16.0,516.0,720.78,558.53
2016,10,14,10,15,451.5,229.5,0.85,16.5,506.5,682.55,523.85
2016,10,14,10,30,344.0,276.0,0.8,17.0,497.0,626.54,479.65
2016,10,14,10,45,289.0,297.5,0.75,17.5,487.0,599.98,457.81
2016,10,14,11,0,234.0,319.0,0.7,18.0,477.0,558.18,425.15
2016,10,14,11,15,240.0,324.5,0.65,18.0,490.0,565.88,430.26
2016,10,14,11,30,246.0,330.0,0.6,18.0,503.0,572.48,434.05
2016,10,14,11,45,192.5,336.0,0.6,18.5,472.0,526.08,398.64
2016,10,14,12,0,139.0,342.0,0.6,19.0,441.0,480.3,364.0
2016,10,14,12,15,151.5,341.0,0.55,19.0,449.0,483.9,366.91
2016,10,14,12,30,164.0,340.0,0.5,19.0,457.0,486.37,368.52
2016,10,14,12,45,144.5,333.5,0.45,19.0,435.0,456.47,346.23
2016,10,14,13,0,125.0,327.0,0.4,19.0,413.0,427.31,324.73
2016,10,14,13,15,79.5,296.0,0.35,19.0,350.5,348.11,266.06
2016,10,14,13,30,34.0,265.0,0.3,19.0,288.0,280.84,215.48
2016,10,14,13,45,140.5,270.5,0.25,19.0,357.5,357.59,275.42
2016,10,14,14,0,247.0,276.0,0.2,19.0,427.0,418.23,320.13
2016,10,14,14,15,249.5,259.5,0.2,19.0,405.0,393.18,300.84
2016,10,14,14,30,252.0,243.0,0.2,19.0,383.0,362.82,278.16
2016,10,14,14,45,139.5,214.5,0.2,19.0,291.0,266.21,205.21
2016,10,14,15,0,27.0,186.0,0.2,19.0,199.0,182.68,141.69
2016,10,14,15,15,19.5,166.0,0.2,18.5,175.0,159.41,124.33
2016,10,14,15,30,12.0,146.0,0.2,18.0,151.0,137.15,107.21
2016,10,14,15,45,7.0,128.5,0.25,18.0,131.5,118.69,92.74
2016,10,14,16,0,2.0,111.0,0.3,18.0,112.0,100.94,78.65
2016,10,14,16,15,226.0,91.5,0.3,17.5,144.0,102.33,70.48
2016,10,14,16,30,450.0,72.0,0.3,17.0,176.0,77.3,46.87
2016,10,14,16,45,368.0,60.0,0.3,16.5,131.0,45.48,34.25
2016,10,14,17,0,286.0,48.0,0.3,16.0,86.0,37.21,26.43
2016,10,14,17,15,172.5,30.5,0.35,15.5,50.5,24.02,12.27
2016,10,14,17,30,59.0,13.0,0.4,15.0,15.0,12.39,0.0
2016,10,14,17,45,29.5,6.5,0.45,14.5,7.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,6,45,29.5,18.0,0.5,10.5,21.0,35.53,0.0
2016,10,15,7,0,59.0,36.0,0.5,11.0,42.0,77.67,56.46
2016,10,15,7,15,96.0,57.0,0.5,11.5,73.5,124.13,98.91
2016,10,15,7,30,133.0,78.0,0.5,12.0,105.0,172.99,141.53
2016,10,15,7,45,171.0,95.0,0.5,12.5,139.5,229.46,189.31
2016,10,15,8,0,209.0,112.0,0.5,13.0,174.0,279.94,230.9
2016,10,15,8,15,284.0,124.0,0.5,13.5,224.0,352.06,289.0
2016,10,15,8,30,359.0,136.0,0.5,14.0,274.0,442.28,358.5
2016,10,15,8,45,392.0,149.0,0.5,15.0,316.0,493.95,395.15
2016,10,15,9,0,425.0,162.0,0.5,16.0,358.0,546.27,431.4
2016,10,15,9,15,552.5,146.0,0.5,16.0,424.5,642.0,501.59
2016,10,15,9,30,680.0,130.0,0.5,16.0,491.0,749.21,574.88
2016,10,15,9,45,692.5,135.5,0.5,16.5,524.5,778.83,591.14
2016,10,15,10,0,705.0,141.0,0.5,17.0,558.0,805.98,606.67
2016,10,15,10,15,717.5,144.0,0.5,17.5,586.0,827.59,618.43
2016,10,15,10,30,730.0,147.0,0.5,18.0,614.0,846.37,628.35
2016,10,15,10,45,738.0,149.5,0.5,18.5,634.5,857.51,633.34
2016,10,15,11,0,746.0,152.0,0.5,19.0,655.0,865.5,636.49
2016,10,15,11,15,446.0,243.5,0.5,19.0,546.0,686.11,512.28
2016,10,15,11,30,146.0,335.0,0.5,19.0,437.0,488.76,368.32
2016,10,15,11,45,167.0,337.5,0.5,19.5,455.0,505.12,381.66
2016,10,15,12,0,188.0,340.0,0.5,20.0,473.0,520.17,391.77
2016,10,15,12,15,232.5,332.5,0.5,20.0,496.0,542.65,408.52
2016,10,15,12,30,277.0,325.0,0.5,20.0,519.0,572.28,429.84
2016,10,15,12,45,552.0,220.5,0.5,20.5,599.5,678.28,508.36
2016,10,15,13,0,827.0,116.0,0.5,21.0,680.0,759.51,564.5
2016,10,15,13,15,821.0,114.5,0.5,21.0,661.5,722.88,539.33
2016,10,15,13,30,815.0,113.0,0.5,21.0,643.0,683.98,512.94
2016,10,15,13,45,805.0,111.5,0.55,21.0,617.5,640.43,482.98
2016,10,15,14,0,795.0,110.0,0.6,21.0,592.0,595.35,451.03
2016,10,15,14,15,532.0,174.0,0.6,21.0,489.0,470.59,358.62
2016,10,15,14,30,269.0,238.0,0.6,21.0,386.0,366.0,280.07
2016,10,15,14,45,498.0,168.5,0.6,21.0,418.0,389.67,297.19
2016,10,15,15,0,727.0,99.0,0.6,21.0,450.0,387.15,290.26
2016,10,15,15,15,700.5,95.0,0.55,20.5,407.0,331.21,243.8
2016,10,15,15,30,674.0,91.0,0.5,20.0,364.0,277.14,198.16
2016,10,15,15,45,630.5,86.5,0.5,20.0,317.0,220.93,150.85
2016,10,15,16,0,587.0,82.0,0.5,20.0,270.0,169.23,108.25
2016,10,15,16,15,531.0,74.0,0.45,19.5,222.0,117.85,69.79
2016,10,15,16,30,475.0,66.0,0.4,19.0,174.0,73.18,42.94
2016,10,15,16,45,388.5,55.0,0.35,18.5,128.5,42.97,31.74
2016,10,15,17,0,302.0,44.0,0.3,18.0,83.0,34.11,23.45
2016,10,15,17,15,180.0,28.0,0.35,17.0,48.5,22.06,9.84
2016,10,15,17,30,58.0,12.0,0.4,16.0,14.0,11.44,0.0
2016,10,15,17,45,29.0,6.0,0.5,15.5,7.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,6,45,124.5,17.5,0.45,11.5,29.5,83.68,0.0
2016,10,16,7,0,249.0,35.0,0.4,12.0,59.0,181.26,134.75
2016,10,16,7,15,345.0,47.5,0.4,12.5,102.5,255.82,204.46
2016,10,16,7,30,441.0,60.0,0.4,13.0,146.0,341.02,276.59
2016,10,16,7,45,506.5,68.0,0.45,14.0,194.0,410.99,333.71
2016,10,16,8,0,572.0,76.0,0.5,15.0,242.0,485.03,391.44
2016,10,16,8,15,614.5,82.0,0.55,16.0,289.5,544.52,435.62
2016,10,16,8,30,657.0,88.0,0.6,17.0,337.0,605.19,478.92
2016,10,16,8,45,690.0,91.5,0.7,18.0,381.5,656.32,513.21
2016,10,16,9,0,723.0,95.0,0.8,19.0,426.0,707.04,546.38
2016,10,16,9,15,744.5,98.5,0.8,19.5,466.5,747.57,571.42
2016,10,16,9,30,766.0,102.0,0.8,20.0,507.0,782.18,592.03
2016,10,16,9,45,804.5,95.5,0.85,20.5,545.5,821.87,616.57
2016,10,16,10,0,843.0,89.0,0.9,21.0,584.0,859.38,639.29
2016,10,16,10,15,853.0,90.5,0.9,21.0,612.0,871.4,645.52
2016,10,16,10,30,863.0,92.0,0.9,21.0,640.0,887.64,654.96
2016,10,16,10,45,868.5,93.5,0.9,21.5,660.0,896.44,658.33
2016,10,16,11,0,874.0,95.0,0.9,22.0,680.0,901.71,659.64
2016,10,16,11,15,877.5,95.5,0.85,22.0,693.0,900.45,657.31
2016,10,16,11,30,881.0,96.0,0.8,22.0,706.0,895.6,652.89
2016,10,16,11,45,880.5,97.0,0.8,22.5,710.5,884.21,644.13
2016,10,16,12,0,880.0,98.0,0.8,23.0,715.0,869.33,633.36
2016,10,16,12,15,879.0,98.0,0.8,23.0,712.0,849.53,620.77
2016,10,16,12,30,878.0,98.0,0.8,23.0,709.0,826.44,606.16
2016,10,16,12,45,873.0,98.0,0.8,23.0,697.5,797.01,587.42
2016,10,16,13,0,868.0,98.0,0.8,23.0,686.0,764.76,566.81
2016,10,16,13,15,591.0,191.5,0.8,23.0,587.0,635.47,476.05
2016,10,16,13,30,314.0,285.0,0.8,23.0,488.0,504.65,380.14
2016,10,16,13,45,285.0,277.5,0.8,23.5,456.0,462.11,349.62
2016,10,16,14,0,256.0,270.0,0.8,24.0,424.0,421.29,319.21
2016,10,16,14,15,532.5,179.5,0.8,23.5,477.0,474.65,360.98
2016,10,16,14,30,809.0,89.0,0.8,23.0,530.0,498.34,377.44
2016,10,16,14,45,789.5,87.0,0.85,23.0,491.0,443.86,334.16
2016,10,16,15,0,770.0,85.0,0.9,23.0,452.0,389.75,290.34
2016,10,16,15,15,744.0,81.5,0.85,22.5,408.5,332.67,243.12
2016,10,16,15,30,718.0,78.0,0.8,22.0,365.0,275.41,194.69
2016,10,16,15,45,681.5,73.0,0.8,22.0,318.5,218.05,145.91
2016,10,16,16,0,645.0,68.0,0.8,22.0,272.0,164.27,101.2
2016,10,16,16,15,591.5,62.0,0.7,21.0,223.5,111.71,62.16
2016,10,16,16,30,538.0,56.0,0.6,20.0,175.0,65.37,35.36
2016,10,16,16,45,454.5,47.0,0.55,19.5,129.5,35.92,25.48
2016,10,16,17,0,371.0,38.0,0.5,19.0,84.0,30.29,19.99
2016,10,16,17,15,232.5,24.5,0.5,18.5,48.5,19.91,7.19
2016,10,16,17,30,94.0,11.0,0.5,18.0,13.0,10.48,0.0
2016,10,16,17,45,47.0,5.5,0.5,17.5,6.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,6,45,141.0,15.5,0.55,14.5,29.0,88.28,0.0
2016,10,17,7,0,282.0,31.0,0.6,15.0,58.0,190.91,138.74
2016,10,17,7,15,379.0,42.0,0.6,15.5,101.5,266.91,210.96
2016,10,17,7,30,476.0,53.0,0.6,16.0,145.0,352.14,282.91
2016,10,17,7,45,541.5,59.5,0.6,16.5,193.0,421.24,339.54
2016,10,17,8,0,607.0,66.0,0.6,17.0,241.0,494.51,396.82
2016,10,17,8,15,648.0,71.5,0.6,17.5,288.0,553.37,440.7
2016,10,17,8,30,689.0,77.0,0.6,18.0,335.0,613.32,483.01
2016,10,17,8,45,719.0,80.5,0.65,19.0,379.5,662.98,515.44
2016,10,17,9,0,749.0,84.0,0.7,20.0,424.0,708.51,544.1
2016,10,17,9,15,769.5,87.0,0.7,20.5,464.0,748.4,568.54
2016,10,17,9,30,790.0,90.0,0.7,21.0,504.0,786.34,591.22
2016,10,17,9,45,803.5,93.0,0.75,22.0,538.0,816.04,607.71
2016,10,17,10,0,817.0,96.0,0.8,23.0,572.0,842.97,622.28
2016,10,17,10,15,827.5,98.0,0.75,23.0,600.0,863.09,633.04
2016,10,17,10,30,838.0,100.0,0.7,23.0,628.0,880.0,641.79
2016,10,17,10,45,842.0,102.5,0.65,23.5,648.0,888.31,643.84
2016,10,17,11,0,846.0,105.0,0.6,24.0,668.0,893.1,643.86
2016,10,17,11,15,850.0,105.5,0.6,24.0,681.0,892.03,642.55
2016,10,17,11,30,854.0,106.0,0.6,24.0,694.0,887.4,639.23
2016,10,17,11,45,852.5,108.0,0.6,24.5,698.0,876.12,630.66
2016,10,17,12,0,851.0,110.0,0.6,25.0,702.0,861.42,620.15
2016,10,17,12,15,461.0,212.5,0.65,25.0,533.0,625.63,462.23
2016,10,17,12,30,71.0,315.0,0.7,25.0,364.0,374.09,278.69
2016,10,17,12,45,121.5,318.5,0.75,25.5,401.0,422.19,316.13
2016,10,17,13,0,172.0,322.0,0.8,26.0,438.0,457.03,341.34
2016,10,17,13,15,518.0,205.5,0.8,26.0,540.5,592.25,443.18
2016,10,17,13,30,864.0,89.0,0.8,26.0,643.0,684.54,510.05
2016,10,17,13,45,634.0,162.5,0.85,26.0,560.0,578.9,432.48
2016,10,17,14,0,404.0,236.0,0.9,26.0,477.0,475.17,356.8
2016,10,17,14,15,608.0,160.5,0.9,25.5,500.5,498.62,375.93
2016,10,17,14,30,812.0,85.0,0.9,25.0,524.0,493.39,371.35
2016,10,17,14,45,788.0,84.5,0.9,25.0,484.5,438.37,327.77
2016,10,17,15,0,764.0,84.0,0.9,25.0,445.0,384.17,283.87
2016,10,17,15,15,738.0,80.0,0.85,24.5,401.5,327.05,236.91
2016,10,17,15,30,712.0,76.0,0.8,24.0,358.0,271.69,190.25
2016,10,17,15,45,671.0,72.5,0.8,24.0,311.0,213.37,141.28
2016,10,17,16,0,630.0,69.0,0.8,24.0,264.0,161.0,98.35
2016,10,17,16,15,575.0,62.5,0.7,23.0,216.5,108.92,60.25
2016,10,17,16,30,520.0,56.0,0.6,22.0,169.0,63.28,34.42
2016,10,17,16,45,433.0,46.5,0.55,21.5,123.5,35.69,25.0
2016,10,17,17,0,346.0,37.0,0.5,21.0,78.0,29.57,19.07
2016,10,17,17,15,207.5,23.5,0.5,20.0,44.5,19.15,5.25
2016,10,17,17,30,69.0,10.0,0.5,19.0,11.0,9.53,0.0
2016,10,17,17,45,34.5,5.0,0.55,18.5,5.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,6,45,158.5,14.0,0.6,14.5,28.5,76.89,0.0
2016,10,18,7,0,317.0,28.0,0.7,15.0,57.0,203.46,145.72
2016,10,18,7,15,415.5,37.5,0.7,15.5,101.0,279.61,220.63
2016,10,18,7,30,514.0,47.0,0.7,16.0,145.0,365.23,293.31
2016,10,18,7,45,579.5,53.0,0.75,16.5,193.5,434.91,350.94
2016,10,18,8,0,645.0,59.0,0.8,17.0,242.0,508.84,409.36
2016,10,18,8,15,685.0,63.5,0.85,17.5,289.5,563.52,450.97
2016,10,18,8,30,725.0,68.0,0.9,18.0,337.0,622.94,493.17
2016,10,18,8,45,755.5,70.5,1.0,19.0,382.0,673.08,526.69
2016,10,18,9,0,786.0,73.0,1.1,20.0,427.0,722.45,558.8
2016,10,18,9,15,805.0,75.5,1.15,20.5,467.0,761.33,583.39
2016,10,18,9,30,824.0,78.0,1.2,21.0,507.0,798.12,606.26
2016,10,18,9,45,844.0,78.0,1.25,22.0,542.5,823.09,619.67
2016,10,18,10,0,864.0,78.0,1.3,23.0,578.0,852.61,636.12
2016,10,18,10,15,873.5,79.5,1.3,23.5,606.0,871.85,646.12
2016,10,18,10,30,883.0,81.0,1.3,24.0,634.0,887.77,654.08
2016,10,18,10,45,887.5,82.5,1.35,24.5,654.0,895.76,657.64
2016,10,18,11,0,892.0,84.0,1.4,25.0,674.0,900.14,659.08
2016,10,18,11,15,896.0,84.5,1.4,25.0,687.0,899.27,657.9
2016,10,18,11,30,900.0,85.0,1.4,25.0,700.0,894.74,654.55
2016,10,18,11,45,899.5,86.0,1.4,25.5,704.5,883.18,645.56
2016,10,18,12,0,899.0,87.0,1.4,26.0,709.0,868.08,634.49
2016,10,18,12,15,898.0,87.0,1.4,26.0,706.0,847.98,621.54
2016,10,18,12,30,897.0,87.0,1.4,26.0,703.0,824.53,606.48
2016,10,18,12,45,890.5,88.0,1.4,26.0,691.0,794.63,587.18
2016,10,18,13,0,884.0,89.0,1.4,26.0,679.0,761.91,565.98
2016,10,18,13,15,877.5,88.0,1.4,26.0,660.0,724.43,541.45
2016,10,18,13,30,871.0,87.0,1.4,26.0,641.0,684.56,514.71
2016,10,18,13,45,860.0,86.5,1.4,26.0,614.5,640.15,482.84
2016,10,18,14,0,849.0,86.0,1.4,26.0,588.0,594.12,449.02
2016,10,18,14,15,836.0,84.0,1.35,26.0,555.0,544.86,411.64
2016,10,18,14,30,823.0,82.0,1.3,26.0,522.0,493.39,371.65
2016,10,18,14,45,801.5,80.5,1.3,26.0,483.0,438.06,327.84
2016,10,18,15,0,780.0,79.0,1.3,26.0,444.0,383.28,283.11
2016,10,18,15,15,754.5,75.5,1.2,25.5,400.5,326.08,235.64
2016,10,18,15,30,729.0,72.0,1.1,25.0,357.0,270.54,188.48
2016,10,18,15,45,691.0,67.5,1.05,25.0,310.0,213.31,140.03
2016,10,18,16,0,653.0,63.0,1.0,25.0,263.0,157.46,94.23
2016,10,18,16,15,598.5,57.0,0.9,24.0,215.0,104.74,55.93
2016,10,18,16,30,544.0,51.0,0.8,23.0,167.0,58.32,30.36
2016,10,18,16,45,458.5,42.0,0.75,22.5,121.5,31.9,21.61
2016,10,18,17,0,373.0,33.0,0.7,22.0,76.0,26.04,15.91
2016,10,18,17,15,186.5,16.5,0.7,21.5,38.0,12.72,0.3
2016,10,18,17,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.0,15.0,0.55,15.5,26.5,68.61,0.0
2016,10,19,7,0,272.0,30.0,0.6,16.0,53.0,184.45,128.77
2016,10,19,7,15,372.5,41.0,0.6,16.5,96.5,261.26,204.83
2016,10,19,7,30,473.0,52.0,0.6,17.0,140.0,347.64,277.76
2016,10,19,7,45,539.5,59.0,0.65,17.5,188.0,417.49,335.29
2016,10,19,8,0,606.0,66.0,0.7,18.0,236.0,491.58,393.68
2016,10,19,8,15,648.0,71.5,0.65,18.5,283.0,550.82,437.57
2016,10,19,8,30,690.0,77.0,0.6,19.0,330.0,611.19,479.86
2016,10,19,8,45,721.5,80.0,0.55,20.0,375.0,661.13,511.17
2016,10,19,9,0,753.0,83.0,0.5,21.0,420.0,706.98,538.47
2016,10,19,9,15,774.0,86.0,0.55,22.0,459.5,747.17,562.54
2016,10,19,9,30,795.0,89.0,0.6,23.0,499.0,785.42,584.86
2016,10,19,9,45,822.5,86.5,0.65,24.0,536.0,820.31,604.59
2016,10,19,10,0,850.0,84.0,0.7,25.0,573.0,845.52,617.77
2016,10,19,10,15,860.0,85.5,0.65,25.5,601.0,864.89,626.66
2016,10,19,10,30,870.0,87.0,0.6,26.0,629.0,881.0,633.5
2016,10,19,10,45,876.5,88.0,0.55,26.5,649.5,889.99,635.89
2016,10,19,11,0,883.0,89.0,0.5,27.0,670.0,895.46,636.25
2016,10,19,11,15,887.0,90.0,0.4,27.0,683.0,895.09,633.4
2016,10,19,11,30,891.0,91.0,0.3,27.0,696.0,891.09,628.56
2016,10,19,11,45,891.5,91.5,0.25,27.5,700.5,879.85,619.24
2016,10,19,12,0,892.0,92.0,0.2,28.0,705.0,865.08,608.08
2016,10,19,12,15,891.0,92.0,0.25,28.0,702.0,845.05,596.75
2016,10,19,12,30,890.0,92.0,0.3,28.0,699.0,821.69,583.45
2016,10,19,12,45,887.0,91.0,0.35,28.5,688.0,792.49,565.32
2016,10,19,13,0,884.0,90.0,0.4,29.0,677.0,760.32,545.3
2016,10,19,13,15,878.0,89.0,0.4,28.5,658.0,723.21,523.27
2016,10,19,13,30,872.0,88.0,0.4,28.0,639.0,683.67,498.83
2016,10,19,13,45,861.0,87.0,0.45,28.0,612.0,638.72,468.61
2016,10,19,14,0,850.0,86.0,0.5,28.0,585.0,592.18,436.34
2016,10,19,14,15,836.5,84.0,0.5,28.0,552.0,542.66,400.38
2016,10,19,14,30,823.0,82.0,0.5,28.0,519.0,490.99,361.75
2016,10,19,14,45,802.5,80.0,0.5,28.0,480.0,435.69,319.23
2016,10,19,15,0,782.0,78.0,0.5,28.0,441.0,380.84,275.64
2016,10,19,15,15,756.0,75.0,0.5,27.5,397.5,323.97,229.79
2016,10,19,15,30,730.0,72.0,0.5,27.0,354.0,268.8,184.08
2016,10,19,15,45,691.0,67.5,0.5,27.0,306.5,211.43,136.53
2016,10,19,16,0,652.0,63.0,0.5,27.0,259.0,155.57,91.61
2016,10,19,16,15,596.0,57.0,0.5,26.0,211.5,102.94,54.22
2016,10,19,16,30,540.0,51.0,0.5,25.0,164.0,56.8,29.61
2016,10,19,16,45,450.0,42.0,0.5,24.5,118.5,32.11,21.54
2016,10,19,17,0,360.0,33.0,0.5,24.0,73.0,26.26,15.78
2016,10,19,17,15,180.0,16.5,0.5,23.0,36.5,12.85,0.0
2016,10,19,17,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,20,6,45,144.0,14.0,0.4,16.5,26.0,70.63,0.0
2016,10,20,7,0,288.0,28.0,0.4,17.0,52.0,188.06,127.33
2016,10,20,7,15,390.5,38.5,0.4,17.5,95.5,266.92,207.36
2016,10,20,7,30,493.0,49.0,0.4,18.0,139.0,354.33,280.64
2016,10,20,7,45,559.0,55.5,0.4,19.0,187.0,423.81,336.49
2016,10,20,8,0,625.0,62.0,0.4,20.0,235.0,497.51,392.7
2016,10,20,8,15,666.5,67.5,0.35,20.5,282.5,556.96,435.84
2016,10,20,8,30,708.0,73.0,0.3,21.0,330.0,617.48,477.11
2016,10,20,8,45,738.5,76.0,0.25,21.5,375.0,663.59,505.96
2016,10,20,9,0,769.0,79.0,0.2,22.0,420.0,712.88,536.13
2016,10,20,9,15,789.0,82.0,0.3,22.5,460.0,752.56,561.17
2016,10,20,9,30,809.0,85.0,0.4,23.0,500.0,790.21,584.76
2016,10,20,9,45,822.5,87.5,0.55,24.0,534.0,819.42,602.39
2016,10,20,10,0,836.0,90.0,0.7,25.0,568.0,845.82,618.16
2016,10,20,10,15,846.5,92.0,0.75,25.5,595.5,865.96,629.32
2016,10,20,10,30,857.0,94.0,0.8,26.0,623.0,882.82,638.49
2016,10,20,10,45,593.5,190.5,0.9,26.5,562.5,764.05,559.95
2016,10,20,11,0,330.0,287.0,1.0,27.0,502.0,618.07,456.03
2016,10,20,11,15,321.5,295.0,1.0,27.0,508.5,615.15,454.68
2016,10,20,11,30,313.0,303.0,1.0,27.0,515.0,610.83,451.05
2016,10,20,11,45,451.0,259.5,1.0,27.0,566.5,686.39,505.53
2016,10,20,12,0,589.0,216.0,1.0,27.0,618.0,746.01,547.5
2016,10,20,12,15,431.0,265.0,1.0,27.0,558.5,652.32,480.11
