Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,12,30,273.0,314.0,1.0,27.0,499.0,554.39,409.97
2016,10,20,12,45,312.5,299.5,1.0,27.0,508.0,558.52,414.61
2016,10,20,13,0,352.0,285.0,1.0,27.0,517.0,559.49,416.02
2016,10,20,13,15,447.5,245.0,1.0,27.0,531.0,577.83,430.49
2016,10,20,13,30,543.0,205.0,1.0,27.0,545.0,581.03,433.91
2016,10,20,13,45,491.0,212.5,1.0,27.0,510.5,530.04,396.8
2016,10,20,14,0,439.0,220.0,1.0,27.0,476.0,481.65,361.48
2016,10,20,14,15,433.5,207.0,1.0,26.5,447.5,441.89,332.99
2016,10,20,14,30,428.0,194.0,1.0,26.0,419.0,401.77,303.31
2016,10,20,14,45,363.5,189.5,1.0,26.0,370.5,340.93,257.09
2016,10,20,15,0,299.0,185.0,1.0,26.0,322.0,289.55,217.6
2016,10,20,15,15,457.5,141.5,0.95,25.5,327.5,283.33,208.45
2016,10,20,15,30,616.0,98.0,0.9,25.0,333.0,258.69,181.91
2016,10,20,15,45,564.0,93.0,0.85,25.0,286.0,204.35,137.11
2016,10,20,16,0,512.0,88.0,0.8,25.0,239.0,155.65,98.49
2016,10,20,16,15,453.0,77.5,0.7,24.0,193.0,105.63,62.73
2016,10,20,16,30,394.0,67.0,0.6,23.0,147.0,63.99,39.23
2016,10,20,16,45,304.0,52.5,0.55,22.5,104.0,40.23,28.56
2016,10,20,17,0,214.0,38.0,0.5,22.0,61.0,29.69,18.54
2016,10,20,17,15,107.0,19.0,0.5,21.5,30.5,14.97,0.0
2016,10,20,17,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,6,45,92.0,15.0,1.0,15.5,22.5,50.75,0.0
2016,10,21,7,0,184.0,30.0,1.1,16.0,45.0,142.71,93.57
2016,10,21,7,15,280.0,44.5,1.15,16.5,85.5,217.6,170.51
2016,10,21,7,30,376.0,59.0,1.2,17.0,126.0,299.6,241.05
2016,10,21,7,45,428.5,71.0,1.25,17.5,170.0,361.03,292.99
2016,10,21,8,0,481.0,83.0,1.3,18.0,214.0,426.21,345.89
2016,10,21,8,15,240.5,92.5,1.3,18.5,158.0,279.94,228.42
2016,10,21,8,30,0.0,102.0,1.3,19.0,102.0,99.21,76.87
2016,10,21,8,45,0.0,84.0,1.3,19.5,84.0,78.99,60.24
2016,10,21,9,0,0.0,66.0,1.3,20.0,66.0,61.4,45.5
2016,10,21,9,15,13.5,131.0,1.3,20.0,138.0,137.39,107.91
2016,10,21,9,30,27.0,196.0,1.3,20.0,210.0,218.24,172.23
2016,10,21,9,45,21.5,200.0,1.35,20.5,211.5,216.53,169.68
2016,10,21,10,0,16.0,204.0,1.4,21.0,213.0,214.86,167.52
2016,10,21,10,15,8.0,141.0,1.45,20.5,145.5,141.33,109.33
2016,10,21,10,30,0.0,78.0,1.5,20.0,78.0,72.67,53.95
2016,10,21,10,45,9.5,158.0,1.6,20.0,164.0,159.18,123.87
2016,10,21,11,0,19.0,238.0,1.7,20.0,250.0,249.28,194.45
2016,10,21,11,15,9.5,172.0,1.75,19.5,178.0,172.52,134.0
2016,10,21,11,30,0.0,106.0,1.8,19.0,106.0,99.19,75.38
2016,10,21,11,45,13.0,184.5,1.85,19.0,193.5,187.16,146.25
2016,10,21,12,0,26.0,263.0,1.9,19.0,281.0,276.78,216.32
2016,10,21,12,15,13.0,184.0,1.9,19.0,193.0,185.58,144.49
2016,10,21,12,30,0.0,105.0,1.9,19.0,105.0,98.14,74.51
2016,10,21,12,45,13.0,179.5,1.9,19.0,188.0,179.95,140.6
2016,10,21,13,0,26.0,254.0,1.9,19.0,271.0,262.15,205.2
2016,10,21,13,15,13.0,155.0,1.85,19.0,163.5,154.94,120.5
2016,10,21,13,30,0.0,56.0,1.8,19.0,56.0,52.13,37.35
2016,10,21,13,45,0.0,33.5,1.8,19.0,33.5,31.15,20.2
2016,10,21,14,0,0.0,11.0,1.8,19.0,11.0,10.22,2.86
2016,10,21,14,15,59.0,122.0,1.8,19.0,153.0,150.28,118.48
2016,10,21,14,30,118.0,233.0,1.8,19.0,295.0,280.74,221.54
2016,10,21,14,45,116.5,215.0,1.85,19.0,272.0,254.36,200.11
2016,10,21,15,0,115.0,197.0,1.9,19.0,249.0,228.18,179.13
2016,10,21,15,15,406.5,140.5,1.95,18.5,298.0,264.69,202.12
2016,10,21,15,30,698.0,84.0,2.0,18.0,347.0,265.86,191.39
2016,10,21,15,45,671.0,76.0,2.05,18.0,301.5,209.45,141.69
2016,10,21,16,0,644.0,68.0,2.1,18.0,256.0,155.59,95.97
2016,10,21,16,15,585.5,61.0,2.1,17.0,207.5,102.65,57.18
2016,10,21,16,30,527.0,54.0,2.1,16.0,159.0,56.56,32.32
2016,10,21,16,45,443.5,43.0,2.1,15.5,114.0,33.5,23.54
2016,10,21,17,0,360.0,32.0,2.1,15.0,69.0,25.78,15.66
2016,10,21,17,15,180.0,16.0,2.05,14.5,34.5,12.67,0.0
2016,10,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,22,6,45,167.5,13.5,1.4,7.5,26.5,79.0,0.0
2016,10,22,7,0,335.0,27.0,1.5,8.0,53.0,204.42,134.0
2016,10,22,7,15,446.5,37.0,1.6,8.0,99.0,291.69,235.46
2016,10,22,7,30,558.0,47.0,1.7,8.0,145.0,385.54,319.86
2016,10,22,7,45,630.0,52.5,1.85,8.5,196.0,459.84,384.96
2016,10,22,8,0,702.0,58.0,2.0,9.0,247.0,534.35,447.79
2016,10,22,8,15,744.0,62.5,2.0,9.5,297.0,596.13,497.21
2016,10,22,8,30,786.0,67.0,2.0,10.0,347.0,658.59,543.7
2016,10,22,8,45,821.0,68.5,2.05,10.5,395.0,712.41,582.15
2016,10,22,9,0,856.0,70.0,2.1,11.0,443.0,765.47,619.03
2016,10,22,9,15,875.5,72.5,2.1,11.0,484.5,806.21,646.83
2016,10,22,9,30,895.0,75.0,2.1,11.0,526.0,837.64,667.61
2016,10,22,9,45,916.0,74.0,2.1,11.5,563.5,870.24,687.87
2016,10,22,10,0,937.0,73.0,2.1,12.0,601.0,900.09,705.93
2016,10,22,10,15,946.5,74.5,2.05,12.0,629.5,919.92,717.66
2016,10,22,10,30,956.0,76.0,2.0,12.0,658.0,936.16,727.01
2016,10,22,10,45,965.0,75.5,2.0,12.5,680.0,945.82,731.18
2016,10,22,11,0,974.0,75.0,2.0,13.0,702.0,951.64,732.92
2016,10,22,11,15,977.5,75.5,2.0,13.0,715.0,949.88,731.02
2016,10,22,11,30,981.0,76.0,2.0,13.0,728.0,944.16,726.66
2016,10,22,11,45,983.5,75.0,2.0,13.5,733.5,931.88,716.69
2016,10,22,12,0,986.0,74.0,2.0,14.0,739.0,915.71,704.29
2016,10,22,12,15,985.0,74.0,2.0,14.0,735.5,893.95,689.51
2016,10,22,12,30,984.0,74.0,2.0,14.0,732.0,868.53,672.3
2016,10,22,12,45,981.0,73.5,2.0,14.5,720.0,837.48,649.98
2016,10,22,13,0,978.0,73.0,2.0,15.0,708.0,803.15,625.41
2016,10,22,13,15,972.5,72.0,2.0,15.0,688.0,763.4,598.07
2016,10,22,13,30,967.0,71.0,2.0,15.0,668.0,720.89,568.37
2016,10,22,13,45,956.5,71.0,2.0,15.0,640.5,673.78,532.65
2016,10,22,14,0,946.0,71.0,2.0,15.0,613.0,624.73,494.57
2016,10,22,14,15,933.5,69.5,1.95,14.5,578.5,571.4,452.76
2016,10,22,14,30,921.0,68.0,1.9,14.0,544.0,516.89,408.62
2016,10,22,14,45,900.5,67.0,1.9,14.0,502.5,458.52,359.45
2016,10,22,15,0,880.0,66.0,1.9,14.0,461.0,400.33,308.88
2016,10,22,15,15,855.0,63.0,1.85,13.5,415.5,339.25,255.1
2016,10,22,15,30,830.0,60.0,1.8,13.0,370.0,277.88,200.0
2016,10,22,15,45,788.5,57.5,1.75,13.0,319.5,216.61,145.3
2016,10,22,16,0,747.0,55.0,1.7,13.0,269.0,159.34,96.26
2016,10,22,16,15,689.5,49.5,1.5,12.5,218.5,102.22,53.88
2016,10,22,16,30,632.0,44.0,1.3,12.0,168.0,51.77,27.71
2016,10,22,16,45,538.0,36.0,1.15,11.5,120.0,30.0,20.85
2016,10,22,17,0,444.0,28.0,1.0,11.0,72.0,24.32,14.5
2016,10,22,17,15,222.0,14.0,0.9,10.0,36.0,10.97,0.0
2016,10,22,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,10,23,6,45,167.0,12.0,0.75,4.5,24.5,77.11,0.0
2016,10,23,7,0,334.0,24.0,0.8,5.0,49.0,199.36,124.81
2016,10,23,7,15,445.0,33.5,0.85,5.5,94.0,286.17,231.14
2016,10,23,7,30,556.0,43.0,0.9,6.0,139.0,378.58,313.78
2016,10,23,7,45,621.0,49.0,0.95,7.0,188.0,444.36,370.85
2016,10,23,8,0,686.0,55.0,1.0,8.0,237.0,519.27,432.19
2016,10,23,8,15,727.5,59.5,1.0,9.0,286.0,579.81,478.96
2016,10,23,8,30,769.0,64.0,1.0,10.0,335.0,641.09,522.78
2016,10,23,8,45,799.0,67.0,1.05,11.0,381.0,692.28,557.62
2016,10,23,9,0,829.0,70.0,1.1,12.0,427.0,742.54,590.74
2016,10,23,9,15,848.5,72.0,1.15,12.5,467.5,781.82,616.28
2016,10,23,9,30,868.0,74.0,1.2,13.0,508.0,811.93,635.06
2016,10,23,9,45,890.5,73.0,1.3,14.0,545.0,845.15,655.4
2016,10,23,10,0,913.0,72.0,1.4,15.0,582.0,875.79,673.65
2016,10,23,10,15,922.0,73.0,1.4,15.5,610.0,894.24,683.37
2016,10,23,10,30,931.0,74.0,1.4,16.0,638.0,909.2,690.9
2016,10,23,10,45,938.0,75.0,1.4,16.5,659.0,918.77,694.93
2016,10,23,11,0,945.0,76.0,1.4,17.0,680.0,924.58,696.63
2016,10,23,11,15,948.5,76.5,1.4,17.5,693.0,922.9,693.54
2016,10,23,11,30,952.0,77.0,1.4,18.0,706.0,917.38,688.16
2016,10,23,11,45,952.5,77.0,1.45,18.5,710.5,904.87,679.04
2016,10,23,12,0,953.0,77.0,1.5,19.0,715.0,888.64,667.63
2016,10,23,12,15,951.5,77.0,1.5,19.0,711.0,867.1,653.39
2016,10,23,12,30,950.0,77.0,1.5,19.0,707.0,842.06,636.89
2016,10,23,12,45,944.5,77.0,1.5,19.0,695.0,810.58,616.01
2016,10,23,13,0,939.0,77.0,1.5,19.0,683.0,776.08,593.04
2016,10,23,13,15,932.5,76.0,1.45,19.0,663.0,736.96,566.24
2016,10,23,13,30,926.0,75.0,1.4,19.0,643.0,695.3,536.92
2016,10,23,13,45,915.0,74.5,1.4,19.5,615.5,649.03,501.75
2016,10,23,14,0,904.0,74.0,1.4,20.0,588.0,601.01,464.54
2016,10,23,14,15,890.5,72.5,1.35,19.5,553.5,549.13,424.89
2016,10,23,14,30,877.0,71.0,1.3,19.0,519.0,496.28,383.16
2016,10,23,14,45,858.0,68.5,1.3,19.0,479.0,439.36,336.49
2016,10,23,15,0,839.0,66.0,1.3,19.0,439.0,382.61,288.44
2016,10,23,15,15,813.5,63.5,1.15,18.5,394.5,322.96,237.03
2016,10,23,15,30,788.0,61.0,1.0,18.0,350.0,265.72,186.62
2016,10,23,15,45,751.0,57.0,0.9,18.0,302.5,206.53,135.04
2016,10,23,16,0,714.0,53.0,0.8,18.0,255.0,150.88,88.56
2016,10,23,16,15,657.5,47.5,0.75,17.0,206.0,96.03,49.23
2016,10,23,16,30,601.0,42.0,0.7,16.0,157.0,47.72,25.2
2016,10,23,16,45,507.0,34.0,0.7,15.0,111.0,28.19,18.9
2016,10,23,17,0,413.0,26.0,0.7,14.0,65.0,22.41,12.43
2016,10,23,17,15,206.5,13.0,0.7,13.5,32.5,10.17,0.0
2016,10,23,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,6,45,137.5,12.0,0.75,8.5,22.0,65.28,0.0
2016,10,24,7,0,275.0,24.0,0.8,9.0,44.0,171.39,97.81
2016,10,24,7,15,387.5,34.5,0.85,9.5,87.0,258.27,205.14
2016,10,24,7,30,500.0,45.0,0.9,10.0,130.0,349.71,286.05
2016,10,24,7,45,570.5,52.0,1.0,11.0,178.5,421.89,347.68
2016,10,24,8,0,641.0,59.0,1.1,12.0,227.0,498.7,410.26
2016,10,24,8,15,563.0,81.0,1.05,13.0,249.5,498.46,408.44
2016,10,24,8,30,485.0,103.0,1.0,14.0,272.0,485.23,395.99
2016,10,24,8,45,453.0,125.5,1.0,15.0,300.0,504.17,408.11
2016,10,24,9,0,421.0,148.0,1.0,16.0,328.0,518.87,416.08
2016,10,24,9,15,486.0,148.0,1.05,16.5,374.5,580.42,461.74
2016,10,24,9,30,551.0,148.0,1.1,17.0,421.0,643.31,506.77
2016,10,24,9,45,713.5,115.5,1.15,18.0,495.0,757.16,585.23
2016,10,24,10,0,876.0,83.0,1.2,19.0,569.0,855.25,648.34
2016,10,24,10,15,887.0,84.5,1.2,19.5,597.5,875.41,658.22
2016,10,24,10,30,898.0,86.0,1.2,20.0,626.0,892.25,666.88
2016,10,24,10,45,906.0,87.0,1.2,20.5,647.5,902.38,671.19
2016,10,24,11,0,914.0,88.0,1.2,21.0,669.0,908.89,673.32
2016,10,24,11,15,918.0,88.5,1.2,21.5,682.0,907.62,670.54
2016,10,24,11,30,922.0,89.0,1.2,22.0,695.0,902.62,665.59
2016,10,24,11,45,922.5,89.5,1.25,22.5,699.5,890.91,657.21
2016,10,24,12,0,923.0,90.0,1.3,23.0,704.0,875.57,646.63
2016,10,24,12,15,922.0,90.0,1.3,23.0,700.5,854.9,633.21
2016,10,24,12,30,921.0,90.0,1.3,23.0,697.0,830.81,617.64
2016,10,24,12,45,925.0,86.0,1.35,23.0,686.5,802.86,600.11
2016,10,24,13,0,929.0,82.0,1.4,23.0,676.0,771.49,580.16
2016,10,24,13,15,922.5,81.0,1.4,23.0,656.5,732.69,554.47
2016,10,24,13,30,916.0,80.0,1.4,23.0,637.0,691.39,525.92
2016,10,24,13,45,904.5,79.0,1.4,23.5,609.5,644.69,490.94
2016,10,24,14,0,893.0,78.0,1.4,24.0,582.0,596.32,454.0
2016,10,24,14,15,879.5,76.5,1.3,23.5,548.0,544.98,415.0
2016,10,24,14,30,866.0,75.0,1.2,23.0,514.0,492.68,374.06
2016,10,24,14,45,849.5,71.5,1.2,23.0,474.5,436.08,328.4
2016,10,24,15,0,833.0,68.0,1.2,23.0,435.0,379.31,281.11
2016,10,24,15,15,807.5,65.0,1.1,22.5,390.5,320.45,231.25
2016,10,24,15,30,782.0,62.0,1.0,22.0,346.0,263.15,181.7
2016,10,24,15,45,748.5,57.5,0.95,21.5,299.0,204.67,131.69
2016,10,24,16,0,715.0,53.0,0.9,21.0,252.0,149.32,86.23
2016,10,24,16,15,657.0,47.5,0.85,19.5,203.0,94.48,47.78
2016,10,24,16,30,599.0,42.0,0.8,18.0,154.0,46.37,24.7
2016,10,24,16,45,500.5,34.0,0.75,17.0,107.5,28.38,18.82
2016,10,24,17,0,402.0,26.0,0.7,16.0,61.0,22.62,12.07
2016,10,24,17,15,201.0,13.0,0.7,15.5,30.5,12.39,0.0
2016,10,24,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.0,11.5,0.5,5.5,22.5,73.75,0.0
2016,10,25,7,0,322.0,23.0,0.5,6.0,45.0,189.41,98.91
2016,10,25,7,15,441.0,32.5,0.55,6.5,90.0,281.5,224.0
2016,10,25,7,30,560.0,42.0,0.6,7.0,135.0,377.38,309.44
2016,10,25,7,45,629.5,48.0,0.65,8.0,185.0,445.43,367.95
2016,10,25,8,0,699.0,54.0,0.7,9.0,235.0,523.14,430.97
2016,10,25,8,15,741.5,58.5,0.75,9.5,284.0,584.58,479.25
2016,10,25,8,30,784.0,63.0,0.8,10.0,333.0,646.77,524.94
2016,10,25,8,45,814.0,66.0,0.9,11.0,379.5,698.21,560.36
2016,10,25,9,0,844.0,69.0,1.0,12.0,426.0,748.65,594.12
2016,10,25,9,15,863.0,71.5,0.95,12.5,467.0,788.36,618.45
2016,10,25,9,30,882.0,74.0,0.9,13.0,508.0,818.86,635.83
2016,10,25,9,45,899.5,74.5,0.85,13.5,543.5,849.81,653.28
2016,10,25,10,0,917.0,75.0,0.8,14.0,579.0,877.94,668.47
2016,10,25,10,15,925.5,76.0,0.75,14.0,607.0,895.83,677.87
2016,10,25,10,30,934.0,77.0,0.7,14.0,635.0,910.22,685.09
2016,10,25,10,45,934.0,80.5,0.65,14.5,654.5,916.54,685.83
2016,10,25,11,0,934.0,84.0,0.6,15.0,674.0,919.03,684.3
2016,10,25,11,15,936.5,84.5,0.5,15.5,686.0,916.37,678.57
2016,10,25,11,30,939.0,85.0,0.4,16.0,698.0,909.95,670.65
2016,10,25,11,45,936.0,86.5,0.35,16.5,701.0,896.24,659.35
2016,10,25,12,0,933.0,88.0,0.3,17.0,704.0,878.93,646.07
2016,10,25,12,15,930.5,88.0,0.2,17.0,700.0,856.87,630.24
2016,10,25,12,30,928.0,88.0,0.1,17.0,696.0,831.43,612.69
2016,10,25,12,45,924.5,87.0,0.05,17.5,683.5,800.9,591.73
2016,10,25,13,0,921.0,86.0,0.0,18.0,671.0,767.33,569.1
2016,10,25,13,15,914.0,85.0,0.05,18.0,651.0,728.46,544.48
2016,10,25,13,30,907.0,84.0,0.1,18.0,631.0,687.15,516.95
2016,10,25,13,45,721.0,131.5,0.15,18.0,554.5,586.67,444.9
2016,10,25,14,0,535.0,179.0,0.2,18.0,478.0,490.49,374.96
2016,10,25,14,15,694.0,128.5,0.25,18.0,493.0,498.81,381.82
2016,10,25,14,30,853.0,78.0,0.3,18.0,508.0,487.46,371.18
2016,10,25,14,45,830.5,76.5,0.35,18.0,467.5,430.88,325.84
2016,10,25,15,0,808.0,75.0,0.4,18.0,427.0,374.91,279.78
2016,10,25,15,15,780.0,71.5,0.4,17.5,382.5,316.18,230.46
2016,10,25,15,30,752.0,68.0,0.4,17.0,338.0,259.35,181.55
2016,10,25,15,45,710.0,63.5,0.45,17.0,290.0,201.01,131.75
2016,10,25,16,0,668.0,59.0,0.5,17.0,242.0,144.6,85.53
2016,10,25,16,15,606.0,52.5,0.6,16.0,194.0,91.21,47.95
2016,10,25,16,30,544.0,46.0,0.7,15.0,146.0,44.98,25.44
2016,10,25,16,45,437.0,37.0,0.8,14.5,101.0,28.83,19.37
2016,10,25,17,0,330.0,28.0,0.9,14.0,56.0,22.78,11.82
2016,10,25,17,15,165.0,14.0,0.95,13.0,28.0,13.34,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,26,6,45,121.5,11.5,0.55,4.5,19.5,58.15,0.0
2016,10,26,7,0,243.0,23.0,0.6,5.0,39.0,152.93,68.71
2016,10,26,7,15,356.0,34.5,0.6,5.5,80.5,241.42,192.42
2016,10,26,7,30,469.0,46.0,0.6,6.0,122.0,332.2,274.14
2016,10,26,7,45,536.5,54.0,0.65,6.5,169.0,402.22,335.17
2016,10,26,8,0,604.0,62.0,0.7,7.0,216.0,476.63,397.16
2016,10,26,8,15,649.0,68.0,0.65,8.0,263.0,537.37,444.13
2016,10,26,8,30,694.0,74.0,0.6,9.0,310.0,599.45,489.67
2016,10,26,8,45,722.0,78.5,0.55,10.0,354.0,647.96,521.7
2016,10,26,9,0,750.0,83.0,0.5,11.0,398.0,691.64,549.01
2016,10,26,9,15,771.5,86.5,0.4,11.5,437.5,732.08,573.29
2016,10,26,9,30,793.0,90.0,0.3,12.0,477.0,770.59,595.45
2016,10,26,9,45,815.5,90.0,0.2,13.0,512.5,803.55,612.17
2016,10,26,10,0,838.0,90.0,0.1,14.0,548.0,833.99,627.04
2016,10,26,10,15,848.5,92.0,0.15,14.5,575.5,853.74,638.0
2016,10,26,10,30,859.0,94.0,0.2,15.0,603.0,870.24,647.14
2016,10,26,10,45,862.5,96.5,0.3,15.5,622.5,877.83,651.62
2016,10,26,11,0,866.0,99.0,0.4,16.0,642.0,881.86,654.21
2016,10,26,11,15,870.0,99.5,0.45,16.0,654.0,880.41,653.65
2016,10,26,11,30,874.0,100.0,0.5,16.0,666.0,875.37,650.97
2016,10,26,11,45,872.0,101.5,0.6,16.5,670.0,862.82,643.3
2016,10,26,12,0,870.0,103.0,0.7,17.0,674.0,846.85,633.48
2016,10,26,12,15,868.0,103.0,0.75,17.0,670.0,825.86,620.62
2016,10,26,12,30,866.0,103.0,0.8,17.0,666.0,801.67,605.64
2016,10,26,12,45,865.5,100.5,0.85,17.5,655.0,772.8,586.3
2016,10,26,13,0,865.0,98.0,0.9,18.0,644.0,740.93,564.86
2016,10,26,13,15,857.5,97.0,0.9,18.0,624.5,702.98,539.21
2016,10,26,13,30,850.0,96.0,0.9,18.0,605.0,662.79,510.26
2016,10,26,13,45,838.0,94.5,0.9,18.0,578.0,617.3,476.83
2016,10,26,14,0,826.0,93.0,0.9,18.0,551.0,570.4,441.49
2016,10,26,14,15,811.0,90.5,0.9,18.0,518.0,519.75,402.38
2016,10,26,14,30,796.0,88.0,0.9,18.0,485.0,468.53,361.6
2016,10,26,14,45,773.5,85.5,0.95,18.0,446.0,413.84,317.16
2016,10,26,15,0,751.0,83.0,1.0,18.0,407.0,359.9,271.84
2016,10,26,15,15,721.5,79.0,0.9,17.5,364.0,301.9,222.31
2016,10,26,15,30,692.0,75.0,0.8,17.0,321.0,247.27,174.72
2016,10,26,15,45,648.0,70.0,0.75,17.0,274.5,191.33,126.72
2016,10,26,16,0,604.0,65.0,0.7,17.0,228.0,139.87,84.59
2016,10,26,16,15,540.5,57.5,0.65,16.0,181.5,89.43,49.23
2016,10,26,16,30,477.0,50.0,0.6,15.0,135.0,46.46,28.23
2016,10,26,16,45,371.5,39.0,0.55,14.0,92.0,30.86,21.1
2016,10,26,17,0,266.0,28.0,0.5,13.0,49.0,22.96,11.4
2016,10,26,17,15,133.0,14.0,0.5,12.5,24.5,13.34,0.0
2016,10,26,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.0,0.45,8.5,6.0,5.72,0.0
2016,10,27,7,0,0.0,12.0,0.5,9.0,12.0,11.12,0.0
2016,10,27,7,15,0.0,26.5,0.6,9.5,26.5,24.61,14.67
2016,10,27,7,30,0.0,41.0,0.7,10.0,41.0,39.34,27.98
2016,10,27,7,45,0.0,57.5,0.8,10.5,57.5,56.3,42.9
2016,10,27,8,0,0.0,74.0,0.9,11.0,74.0,73.0,57.38
2016,10,27,8,15,0.0,91.0,0.95,11.5,91.0,90.16,71.97
2016,10,27,8,30,0.0,108.0,1.0,12.0,108.0,107.22,86.19
2016,10,27,8,45,32.0,139.5,1.05,12.5,153.0,174.27,142.76
2016,10,27,9,0,64.0,171.0,1.1,13.0,198.0,235.58,193.0
2016,10,27,9,15,208.0,180.0,1.2,13.5,279.0,370.31,303.57
2016,10,27,9,30,352.0,189.0,1.3,14.0,360.0,513.06,414.86
2016,10,27,9,45,199.5,207.0,1.4,15.0,305.5,399.06,321.29
2016,10,27,10,0,47.0,225.0,1.5,16.0,251.0,279.09,222.34
2016,10,27,10,15,142.5,245.5,1.55,16.5,329.0,396.22,316.0
2016,10,27,10,30,238.0,266.0,1.6,17.0,407.0,501.16,396.0
2016,10,27,10,45,197.5,279.5,1.7,17.5,399.0,479.83,377.15
2016,10,27,11,0,157.0,293.0,1.8,18.0,391.0,457.45,358.41
2016,10,27,11,15,147.5,299.0,1.85,18.5,392.5,452.54,353.66
2016,10,27,11,30,138.0,305.0,1.9,19.0,394.0,447.13,348.5
2016,10,27,11,45,243.0,293.5,1.95,19.5,451.5,517.92,403.37
2016,10,27,12,0,348.0,282.0,2.0,20.0,509.0,596.34,461.7
2016,10,27,12,15,286.5,292.0,1.95,20.0,478.5,547.63,423.73
2016,10,27,12,30,225.0,302.0,1.9,20.0,448.0,490.53,380.4
2016,10,27,12,45,159.5,295.0,1.9,20.5,397.5,424.93,329.83
2016,10,27,13,0,94.0,288.0,1.9,21.0,347.0,354.78,275.38
2016,10,27,13,15,66.0,266.0,1.9,21.0,307.0,307.77,239.46
2016,10,27,13,30,38.0,244.0,1.9,21.0,267.0,263.17,204.91
2016,10,27,13,45,82.5,247.0,1.9,21.0,293.5,290.23,226.95
2016,10,27,14,0,127.0,250.0,1.9,21.0,320.0,317.79,248.59
2016,10,27,14,15,63.5,182.5,1.85,21.0,217.5,206.95,161.82
2016,10,27,14,30,0.0,115.0,1.8,21.0,115.0,107.24,82.27
2016,10,27,14,45,0.0,118.0,1.75,21.0,118.0,109.87,84.77
2016,10,27,15,0,0.0,121.0,1.7,21.0,121.0,112.36,87.0
2016,10,27,15,15,0.0,108.0,1.55,20.5,108.0,100.04,77.3
2016,10,27,15,30,0.0,95.0,1.4,20.0,95.0,87.8,67.55
2016,10,27,15,45,0.0,80.5,1.3,20.0,80.5,74.3,56.48
2016,10,27,16,0,0.0,66.0,1.2,20.0,66.0,60.91,45.34
2016,10,27,16,15,0.0,51.5,1.1,19.5,51.5,47.65,34.22
2016,10,27,16,30,0.0,37.0,1.0,19.0,37.0,34.37,22.91
2016,10,27,16,45,0.0,25.0,0.95,18.5,25.0,23.2,14.07
2016,10,27,17,0,0.0,13.0,0.9,18.0,13.0,12.05,2.7
2016,10,27,17,15,0.0,6.5,0.85,17.5,6.5,6.2,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,6,45,106.0,11.0,0.4,10.5,17.0,51.29,0.0
2016,10,28,7,0,212.0,22.0,0.4,11.0,34.0,135.08,30.46
2016,10,28,7,15,331.0,33.5,0.5,11.5,74.5,226.79,174.47
2016,10,28,7,30,450.0,45.0,0.6,12.0,115.0,318.93,256.92
2016,10,28,7,45,527.5,52.0,0.7,12.5,162.0,392.31,319.95
2016,10,28,8,0,605.0,59.0,0.8,13.0,209.0,470.84,384.61
2016,10,28,8,15,651.0,64.5,0.8,13.5,255.5,531.28,432.01
2016,10,28,8,30,697.0,70.0,0.8,14.0,302.0,593.15,478.45
2016,10,28,8,45,733.0,72.5,0.85,15.0,346.5,640.98,511.05
2016,10,28,9,0,769.0,75.0,0.9,16.0,391.0,692.68,545.45
2016,10,28,9,15,790.5,78.0,0.9,16.5,431.0,732.76,570.98
2016,10,28,9,30,812.0,81.0,0.9,17.0,471.0,770.88,594.71
2016,10,28,9,45,831.0,82.0,0.9,17.5,505.5,802.24,613.37
2016,10,28,10,0,850.0,83.0,0.9,18.0,540.0,830.96,630.07
2016,10,28,10,15,860.5,84.5,0.85,18.5,567.5,850.16,639.43
2016,10,28,10,30,871.0,86.0,0.8,19.0,595.0,858.98,641.96
2016,10,28,10,45,878.5,86.5,0.8,19.5,615.0,867.8,645.58
2016,10,28,11,0,886.0,87.0,0.8,20.0,635.0,873.13,647.03
2016,10,28,11,15,889.5,88.0,0.75,20.0,647.5,872.04,644.78
2016,10,28,11,30,893.0,89.0,0.7,20.0,660.0,867.35,640.42
2016,10,28,11,45,894.5,89.0,0.7,20.5,664.5,856.25,631.78
2016,10,28,12,0,896.0,89.0,0.7,21.0,669.0,841.64,621.07
2016,10,28,12,15,894.5,89.0,0.65,21.0,665.0,821.15,607.0
2016,10,28,12,30,893.0,89.0,0.6,21.0,661.0,797.41,590.93
2016,10,28,12,45,888.0,88.5,0.55,21.5,649.5,767.33,569.67
2016,10,28,13,0,883.0,88.0,0.5,22.0,638.0,734.44,546.66
2016,10,28,13,15,876.0,87.0,0.45,22.0,618.5,697.0,521.63
2016,10,28,13,30,869.0,86.0,0.4,22.0,599.0,657.24,493.1
2016,10,28,13,45,858.0,85.0,0.4,22.0,572.5,614.89,462.73
2016,10,28,14,0,847.0,84.0,0.4,22.0,546.0,568.47,428.72
2016,10,28,14,15,832.0,81.5,0.35,22.0,513.0,517.14,389.71
2016,10,28,14,30,817.0,79.0,0.3,22.0,480.0,465.17,349.13
2016,10,28,14,45,796.0,76.5,0.3,22.0,441.0,410.36,305.59
2016,10,28,15,0,775.0,74.0,0.3,22.0,402.0,356.09,261.07
2016,10,28,15,15,746.0,70.5,0.25,21.5,358.5,299.25,213.73
2016,10,28,15,30,717.0,67.0,0.2,21.0,315.0,244.46,167.2
2016,10,28,15,45,676.0,62.0,0.2,21.0,269.0,188.32,120.18
2016,10,28,16,0,635.0,57.0,0.2,21.0,223.0,134.09,76.9
2016,10,28,16,15,570.0,50.5,0.2,20.5,176.5,83.03,42.41
2016,10,28,16,30,505.0,44.0,0.2,20.0,130.0,39.48,23.0
2016,10,28,16,45,398.5,34.0,0.2,19.5,88.0,26.61,16.83
2016,10,28,17,0,292.0,24.0,0.2,19.0,46.0,19.45,6.94
2016,10,28,17,15,146.0,12.0,0.2,18.5,23.0,11.44,0.0
2016,10,28,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,29,6,45,81.5,10.0,0.5,9.5,14.5,40.77,0.0
2016,10,29,7,0,163.0,20.0,0.5,10.0,29.0,109.96,7.32
2016,10,29,7,15,275.5,34.0,0.6,10.5,68.0,199.75,153.13
2016,10,29,7,30,388.0,48.0,0.7,11.0,107.0,288.08,233.28
2016,10,29,7,45,463.0,57.0,0.8,12.0,152.0,359.79,294.9
2016,10,29,8,0,538.0,66.0,0.9,13.0,197.0,436.49,358.04
2016,10,29,8,15,586.5,72.5,0.95,13.5,243.0,497.3,406.66
2016,10,29,8,30,635.0,79.0,1.0,14.0,289.0,559.77,454.69
2016,10,29,8,45,674.0,82.5,1.1,15.0,333.0,612.82,493.15
2016,10,29,9,0,713.0,86.0,1.2,16.0,377.0,665.87,529.66
2016,10,29,9,15,737.0,89.5,1.25,16.5,416.0,706.75,556.93
2016,10,29,9,30,761.0,93.0,1.3,17.0,455.0,741.9,579.75
2016,10,29,9,45,802.0,87.5,1.4,18.0,493.0,782.75,605.7
2016,10,29,10,0,843.0,82.0,1.5,19.0,531.0,821.51,629.7
2016,10,29,10,15,854.0,83.5,1.5,19.5,558.5,841.01,640.29
2016,10,29,10,30,865.0,85.0,1.5,20.0,586.0,850.2,644.09
2016,10,29,10,45,871.0,86.5,1.55,21.0,606.0,858.86,647.12
2016,10,29,11,0,877.0,88.0,1.6,22.0,626.0,864.05,647.91
2016,10,29,11,15,881.5,88.5,1.55,22.0,638.5,863.25,646.16
2016,10,29,11,30,886.0,89.0,1.5,22.0,651.0,858.88,642.25
2016,10,29,11,45,886.5,89.5,1.5,22.5,655.5,847.6,633.27
2016,10,29,12,0,887.0,90.0,1.5,23.0,660.0,832.86,622.2
2016,10,29,12,15,885.5,90.0,1.45,23.0,656.5,812.57,608.19
2016,10,29,12,30,884.0,90.0,1.4,23.0,653.0,789.05,592.14
2016,10,29,12,45,883.0,88.5,1.4,23.5,642.0,761.14,572.59
2016,10,29,13,0,882.0,87.0,1.4,24.0,631.0,730.22,551.05
2016,10,29,13,15,875.5,85.5,1.35,24.0,612.0,692.68,525.41
2016,10,29,13,30,869.0,84.0,1.3,24.0,593.0,652.81,496.26
2016,10,29,13,45,858.5,82.5,1.3,24.5,567.0,608.38,462.74
2016,10,29,14,0,848.0,81.0,1.3,25.0,541.0,563.72,428.27
2016,10,29,14,15,833.5,79.0,1.25,24.5,508.0,513.23,390.01
2016,10,29,14,30,819.0,77.0,1.2,24.0,475.0,462.06,349.99
2016,10,29,14,45,799.0,74.5,1.15,24.0,436.5,407.68,305.65
2016,10,29,15,0,779.0,72.0,1.1,24.0,398.0,353.75,260.4
2016,10,29,15,15,750.0,68.5,1.0,23.5,355.0,296.83,212.33
2016,10,29,15,30,721.0,65.0,0.9,23.0,312.0,241.96,165.24
2016,10,29,15,45,679.5,60.0,0.85,22.5,266.0,185.65,117.97
2016,10,29,16,0,638.0,55.0,0.8,22.0,220.0,131.38,74.69
2016,10,29,16,15,572.5,48.5,0.75,21.0,173.5,80.3,40.39
2016,10,29,16,30,507.0,42.0,0.7,20.0,127.0,36.78,26.07
2016,10,29,16,45,396.5,32.5,0.7,19.5,85.0,25.4,15.69
2016,10,29,17,0,286.0,23.0,0.7,19.0,43.0,18.66,5.35
2016,10,29,17,15,143.0,11.5,0.7,18.5,21.5,10.96,0.0
2016,10,29,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,45,108.0,9.5,0.5,11.5,15.0,50.26,0.0
2016,10,30,7,0,216.0,19.0,0.5,12.0,30.0,131.05,0.0
2016,10,30,7,15,339.0,30.0,0.55,12.5,69.5,225.66,169.9
2016,10,30,7,30,462.0,41.0,0.6,13.0,109.0,318.8,254.9
2016,10,30,7,45,535.5,48.0,0.7,14.0,155.5,389.68,315.54
2016,10,30,8,0,609.0,55.0,0.8,15.0,202.0,465.51,377.38
2016,10,30,8,15,486.5,83.5,0.75,15.5,216.5,442.89,359.19
2016,10,30,8,30,364.0,112.0,0.7,16.0,231.0,406.81,329.68
2016,10,30,8,45,564.0,93.0,0.7,17.0,306.5,544.22,435.94
2016,10,30,9,0,764.0,74.0,0.7,18.0,382.0,683.68,534.04
2016,10,30,9,15,786.0,77.0,0.75,18.5,421.5,723.83,558.9
2016,10,30,9,30,808.0,80.0,0.8,19.0,461.0,762.06,583.23
2016,10,30,9,45,661.5,127.0,0.85,20.0,454.0,716.38,548.42
2016,10,30,10,0,515.0,174.0,0.9,21.0,447.0,651.19,499.03
2016,10,30,10,15,507.0,187.0,0.95,21.5,467.0,663.44,506.68
2016,10,30,10,30,499.0,200.0,1.0,22.0,487.0,673.19,511.7
2016,10,30,10,45,509.5,203.5,1.1,23.0,505.5,685.71,518.76
2016,10,30,11,0,520.0,207.0,1.2,24.0,524.0,696.04,524.23
2016,10,30,11,15,420.5,242.0,1.2,24.0,502.0,644.78,485.59
2016,10,30,11,30,321.0,277.0,1.2,24.0,480.0,581.83,439.15
2016,10,30,11,45,260.5,289.0,1.25,24.5,454.5,537.89,406.3
2016,10,30,12,0,200.0,301.0,1.3,25.0,429.0,483.36,365.57
2016,10,30,12,15,240.0,294.0,1.3,25.0,446.5,500.71,379.3
2016,10,30,12,30,280.0,287.0,1.3,25.0,464.0,525.35,397.39
2016,10,30,12,45,355.5,263.5,1.35,25.0,484.5,545.48,413.41
2016,10,30,13,0,431.0,240.0,1.4,25.0,505.0,568.49,431.03
2016,10,30,13,15,242.0,244.0,1.3,25.0,392.5,418.95,319.55
