Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,13,30,53.0,248.0,1.2,25.0,280.0,277.09,211.31
2016,10,30,13,45,234.5,226.0,1.2,25.0,354.0,371.35,285.48
2016,10,30,14,0,416.0,204.0,1.2,25.0,428.0,442.29,338.15
2016,10,30,14,15,496.0,170.0,1.15,24.5,420.5,427.24,326.26
2016,10,30,14,30,576.0,136.0,1.1,24.0,413.0,406.37,309.3
2016,10,30,14,45,499.5,139.5,1.05,24.0,365.5,343.59,259.88
2016,10,30,15,0,423.0,143.0,1.0,24.0,318.0,290.08,217.42
2016,10,30,15,15,562.0,106.0,0.9,23.5,312.0,273.16,198.5
2016,10,30,15,30,701.0,69.0,0.8,23.0,306.0,237.75,162.35
2016,10,30,15,45,659.0,63.5,0.75,22.5,260.0,181.87,115.58
2016,10,30,16,0,617.0,58.0,0.7,22.0,214.0,130.21,74.61
2016,10,30,16,15,549.0,50.5,0.65,21.0,168.0,79.45,40.77
2016,10,30,16,30,481.0,43.0,0.6,20.0,122.0,36.59,25.86
2016,10,30,16,45,368.0,32.5,0.6,19.5,80.5,25.55,15.72
2016,10,30,17,0,255.0,22.0,0.6,19.0,39.0,17.84,3.58
2016,10,30,17,15,127.5,11.0,0.6,18.5,19.5,10.48,0.0
2016,10,30,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,44.5,9.5,0.55,12.5,11.5,25.96,0.0
2016,10,31,7,0,89.0,19.0,0.6,13.0,23.0,74.99,0.0
2016,10,31,7,15,192.0,36.5,0.75,13.5,59.5,163.46,120.9
2016,10,31,7,30,295.0,54.0,0.9,14.0,96.0,245.83,196.55
2016,10,31,7,45,374.0,66.0,1.05,14.5,140.5,316.62,257.86
2016,10,31,8,0,453.0,78.0,1.2,15.0,185.0,393.81,322.4
2016,10,31,8,15,505.0,86.5,1.2,15.5,230.0,456.72,372.88
2016,10,31,8,30,557.0,95.0,1.2,16.0,275.0,521.13,422.58
2016,10,31,8,45,601.0,100.0,1.25,16.5,319.0,577.36,464.67
2016,10,31,9,0,645.0,105.0,1.3,17.0,363.0,633.91,505.73
2016,10,31,9,15,671.5,109.5,1.25,17.5,402.0,676.18,533.47
2016,10,31,9,30,698.0,114.0,1.2,18.0,441.0,717.07,559.58
2016,10,31,9,45,721.0,116.0,1.15,18.5,475.5,750.44,579.78
2016,10,31,10,0,744.0,118.0,1.1,19.0,510.0,781.63,598.14
2016,10,31,10,15,403.5,183.0,1.05,19.0,397.5,570.15,443.01
2016,10,31,10,30,63.0,248.0,1.0,19.0,285.0,316.48,246.41
2016,10,31,10,45,106.0,265.5,0.95,19.5,329.5,371.43,289.87
2016,10,31,11,0,149.0,283.0,0.9,20.0,374.0,438.65,339.23
2016,10,31,11,15,76.5,234.0,0.85,20.0,281.0,305.57,237.35
2016,10,31,11,30,4.0,185.0,0.8,20.0,188.0,181.02,139.58
2016,10,31,11,45,5.0,190.5,0.8,20.5,194.0,186.94,144.42
2016,10,31,12,0,6.0,196.0,0.8,21.0,200.0,192.81,148.68
2016,10,31,12,15,84.5,246.5,0.75,21.0,300.0,315.4,244.78
2016,10,31,12,30,163.0,297.0,0.7,21.0,400.0,436.12,334.51
2016,10,31,12,45,173.0,291.0,0.7,21.5,398.5,429.94,328.54
2016,10,31,13,0,183.0,285.0,0.7,22.0,397.0,422.71,322.9
2016,10,31,13,15,472.5,205.0,0.7,22.0,481.0,541.55,413.92
2016,10,31,13,30,762.0,125.0,0.7,22.0,565.0,626.88,476.05
2016,10,31,13,45,737.0,127.0,0.7,22.0,537.0,580.44,440.83
2016,10,31,14,0,712.0,129.0,0.7,22.0,509.0,533.85,406.19
2016,10,31,14,15,693.0,125.5,0.75,21.5,476.0,485.04,370.21
2016,10,31,14,30,674.0,122.0,0.8,21.0,443.0,436.33,332.98
2016,10,31,14,45,638.0,119.5,0.85,21.0,403.5,382.07,289.78
2016,10,31,15,0,602.0,117.0,0.9,21.0,364.0,330.26,247.37
2016,10,31,15,15,566.5,110.0,0.9,20.5,322.5,277.16,203.44
2016,10,31,15,30,531.0,103.0,0.9,20.0,281.0,225.33,160.01
2016,10,31,15,45,472.5,95.5,0.9,19.5,236.0,174.13,118.32
2016,10,31,16,0,414.0,88.0,0.9,19.0,191.0,129.18,83.53
2016,10,31,16,15,346.0,74.5,0.8,18.5,148.0,84.96,53.02
2016,10,31,16,30,278.0,61.0,0.7,18.0,105.0,48.72,36.47
2016,10,31,16,45,184.0,42.5,0.65,17.5,67.5,33.22,22.14
2016,10,31,17,0,90.0,24.0,0.6,17.0,30.0,19.85,2.88
2016,10,31,17,15,45.0,12.0,0.6,16.5,15.0,11.44,0.0
2016,10,31,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,0.4,10.0,9.0,8.58,0.0
2016,11,1,7,0,0.0,18.0,0.5,10.0,18.0,18.63,0.0
2016,11,1,7,15,100.5,38.0,0.5,10.5,52.5,114.04,82.98
2016,11,1,7,30,201.0,58.0,0.5,11.0,87.0,193.99,155.95
2016,11,1,7,45,273.0,74.0,0.55,11.5,129.0,269.18,220.53
2016,11,1,8,0,345.0,90.0,0.6,12.0,171.0,342.4,281.8
2016,11,1,8,15,395.5,102.0,0.6,12.5,214.0,401.78,329.79
2016,11,1,8,30,446.0,114.0,0.6,13.0,257.0,463.83,378.07
2016,11,1,8,45,223.0,108.0,0.65,14.0,179.5,295.55,242.6
2016,11,1,9,0,0.0,102.0,0.7,15.0,102.0,98.0,76.68
2016,11,1,9,15,0.0,112.0,0.7,15.5,112.0,107.66,84.86
2016,11,1,9,30,0.0,122.0,0.7,16.0,122.0,117.34,92.41
2016,11,1,9,45,0.0,127.0,0.75,16.5,127.0,121.81,95.66
2016,11,1,10,0,0.0,132.0,0.8,17.0,132.0,126.37,98.98
2016,11,1,10,15,0.0,139.0,0.8,17.0,139.0,133.05,104.17
2016,11,1,10,30,0.0,146.0,0.8,17.0,146.0,139.75,109.37
2016,11,1,10,45,0.0,151.5,0.85,17.5,151.5,144.92,113.16
2016,11,1,11,0,0.0,157.0,0.9,18.0,157.0,150.12,116.97
2016,11,1,11,15,55.0,225.0,0.9,18.0,259.5,277.36,218.74
2016,11,1,11,30,110.0,293.0,0.9,18.0,362.0,397.88,310.56
2016,11,1,11,45,112.5,294.0,0.95,18.5,364.5,397.43,308.79
2016,11,1,12,0,115.0,295.0,1.0,19.0,367.0,396.61,307.72
2016,11,1,12,15,112.5,294.5,1.0,19.0,365.0,389.76,302.45
2016,11,1,12,30,110.0,294.0,1.0,19.0,363.0,382.7,297.09
2016,11,1,12,45,103.5,285.5,1.05,19.5,350.0,363.88,282.55
2016,11,1,13,0,97.0,277.0,1.1,20.0,337.0,345.33,268.25
2016,11,1,13,15,69.0,257.0,1.1,20.0,299.0,300.67,234.01
2016,11,1,13,30,41.0,237.0,1.1,20.0,261.0,258.36,201.35
2016,11,1,13,45,29.5,216.0,1.1,20.0,233.0,227.39,177.52
2016,11,1,14,0,18.0,195.0,1.1,20.0,205.0,193.92,151.46
2016,11,1,14,15,30.0,193.0,1.05,20.0,208.5,199.95,156.6
2016,11,1,14,30,42.0,191.0,1.0,20.0,212.0,200.78,157.33
2016,11,1,14,45,55.5,179.5,1.0,20.0,204.0,191.74,150.14
2016,11,1,15,0,69.0,168.0,1.0,20.0,196.0,181.24,141.49
2016,11,1,15,15,59.5,151.0,0.95,19.5,173.5,157.35,122.49
2016,11,1,15,30,50.0,134.0,0.9,19.0,151.0,134.6,104.31
2016,11,1,15,45,41.5,114.0,0.9,19.0,127.0,110.65,84.82
2016,11,1,16,0,33.0,94.0,0.9,19.0,103.0,87.96,66.33
2016,11,1,16,15,21.0,74.0,0.8,18.0,79.5,66.4,49.1
2016,11,1,16,30,9.0,54.0,0.7,17.0,56.0,47.86,35.85
2016,11,1,16,45,4.5,34.5,0.6,16.5,35.5,31.11,20.32
2016,11,1,17,0,0.0,15.0,0.5,16.0,15.0,13.92,0.0
2016,11,1,17,15,0.0,7.5,0.5,15.5,7.5,7.15,0.0
2016,11,1,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,45,51.5,8.0,0.5,11.5,10.0,7.63,0.0
2016,11,2,7,0,103.0,16.0,0.5,12.0,20.0,58.83,0.0
2016,11,2,7,15,213.5,31.5,0.6,12.5,56.0,166.24,119.38
2016,11,2,7,30,324.0,47.0,0.7,13.0,92.0,250.54,199.89
2016,11,2,7,45,403.5,57.5,0.8,14.0,135.5,321.93,261.5
2016,11,2,8,0,483.0,68.0,0.9,15.0,179.0,399.86,325.89
2016,11,2,8,15,534.5,75.5,0.85,15.5,223.5,461.29,374.76
2016,11,2,8,30,586.0,83.0,0.8,16.0,268.0,524.63,422.94
2016,11,2,8,45,625.0,88.0,0.8,17.0,310.5,577.55,460.89
2016,11,2,9,0,664.0,93.0,0.8,18.0,353.0,630.56,496.99
2016,11,2,9,15,689.5,97.0,0.75,18.5,391.5,671.62,523.2
2016,11,2,9,30,715.0,101.0,0.7,19.0,430.0,711.26,547.75
2016,11,2,9,45,733.5,104.0,0.7,20.0,463.0,742.25,565.38
2016,11,2,10,0,752.0,107.0,0.7,21.0,496.0,770.93,581.2
2016,11,2,10,15,765.0,109.5,0.65,21.5,523.0,791.84,591.91
2016,11,2,10,30,778.0,112.0,0.6,22.0,550.0,805.57,597.84
2016,11,2,10,45,786.0,113.5,0.6,23.0,569.5,815.33,600.97
2016,11,2,11,0,794.0,115.0,0.6,24.0,589.0,821.86,602.12
2016,11,2,11,15,799.0,116.0,0.55,24.5,601.0,821.98,599.54
2016,11,2,11,30,804.0,117.0,0.5,25.0,613.0,818.77,595.04
2016,11,2,11,45,805.5,117.5,0.45,25.5,617.5,808.79,586.38
2016,11,2,12,0,807.0,118.0,0.4,26.0,622.0,795.57,575.89
2016,11,2,12,15,805.5,117.5,0.35,26.0,618.5,775.72,562.43
2016,11,2,12,30,804.0,117.0,0.3,26.0,615.0,752.9,547.24
2016,11,2,12,45,791.5,119.5,0.25,26.0,602.5,722.32,527.06
2016,11,2,13,0,779.0,122.0,0.2,26.0,590.0,691.57,505.98
2016,11,2,13,15,770.5,120.5,0.2,26.0,571.0,655.14,481.26
2016,11,2,13,30,762.0,119.0,0.2,26.0,552.0,616.84,454.82
2016,11,2,13,45,749.5,116.5,0.2,26.0,526.0,573.46,424.26
2016,11,2,14,0,737.0,114.0,0.2,26.0,500.0,529.0,392.17
2016,11,2,14,15,719.0,110.5,0.2,26.0,468.0,479.93,355.89
2016,11,2,14,30,701.0,107.0,0.2,26.0,436.0,430.81,318.51
2016,11,2,14,45,676.0,103.0,0.25,26.0,398.5,378.61,278.09
2016,11,2,15,0,651.0,99.0,0.3,26.0,361.0,327.67,237.35
2016,11,2,15,15,616.5,93.0,0.3,25.5,319.0,273.55,193.61
2016,11,2,15,30,582.0,87.0,0.3,25.0,277.0,222.37,151.57
2016,11,2,15,45,537.0,79.0,0.3,25.0,233.5,170.67,109.66
2016,11,2,16,0,492.0,71.0,0.3,25.0,190.0,123.76,73.65
2016,11,2,16,15,421.5,60.5,0.45,24.0,146.5,78.01,43.97
2016,11,2,16,30,351.0,50.0,0.6,23.0,103.0,39.04,27.42
2016,11,2,16,45,250.5,35.0,0.75,22.0,66.0,27.31,16.52
2016,11,2,17,0,150.0,20.0,0.9,21.0,29.0,15.81,0.0
2016,11,2,17,15,75.0,10.0,0.85,20.5,14.5,9.53,0.0
2016,11,2,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,10.0,0.5,13.5,10.0,0.0,0.0
2016,11,3,7,0,0.0,20.0,0.5,14.0,20.0,19.06,0.0
2016,11,3,7,15,192.5,30.0,0.6,14.5,56.0,153.4,106.63
2016,11,3,7,30,385.0,40.0,0.7,15.0,92.0,273.61,216.16
2016,11,3,7,45,458.5,49.5,0.8,15.5,135.5,343.3,276.63
2016,11,3,8,0,532.0,59.0,0.9,16.0,179.0,418.18,338.95
2016,11,3,8,15,441.0,83.0,0.9,16.5,197.5,405.42,329.38
2016,11,3,8,30,350.0,107.0,0.9,17.0,216.0,388.09,315.05
2016,11,3,8,45,370.5,121.5,0.9,18.0,252.0,430.43,346.99
2016,11,3,9,0,391.0,136.0,0.9,19.0,288.0,472.65,377.19
2016,11,3,9,15,566.5,112.5,0.95,19.5,358.0,593.5,468.47
2016,11,3,9,30,742.0,89.0,1.0,20.0,428.0,715.79,553.73
2016,11,3,9,45,750.5,95.0,1.1,21.0,459.0,742.89,569.03
2016,11,3,10,0,759.0,101.0,1.2,22.0,490.0,767.28,583.37
2016,11,3,10,15,771.5,103.0,1.2,22.5,516.5,783.26,591.83
2016,11,3,10,30,784.0,105.0,1.2,23.0,543.0,800.5,601.25
2016,11,3,10,45,793.5,106.0,1.2,23.5,563.0,810.97,606.12
2016,11,3,11,0,803.0,107.0,1.2,24.0,583.0,818.2,608.99
2016,11,3,11,15,624.0,172.0,1.2,24.0,546.5,739.2,554.64
2016,11,3,11,30,445.0,237.0,1.2,24.0,510.0,649.0,488.63
2016,11,3,11,45,503.5,217.5,1.2,24.5,528.5,667.5,502.46
2016,11,3,12,0,562.0,198.0,1.2,25.0,547.0,682.29,512.49
2016,11,3,12,15,689.0,153.0,1.15,25.0,578.5,724.23,542.83
2016,11,3,12,30,816.0,108.0,1.1,25.0,610.0,750.17,559.84
2016,11,3,12,45,794.5,114.0,1.1,25.5,595.5,716.64,536.04
2016,11,3,13,0,773.0,120.0,1.1,26.0,581.0,683.25,511.96
2016,11,3,13,15,764.0,118.5,1.05,26.0,562.5,646.79,485.82
2016,11,3,13,30,755.0,117.0,1.0,26.0,544.0,608.51,457.99
2016,11,3,13,45,743.5,114.0,1.0,26.0,518.5,565.59,426.76
2016,11,3,14,0,732.0,111.0,1.0,26.0,493.0,521.54,393.93
2016,11,3,14,15,614.5,131.0,0.95,25.5,437.5,446.65,337.99
2016,11,3,14,30,497.0,151.0,0.9,25.0,382.0,377.79,285.95
2016,11,3,14,45,572.0,123.5,0.85,25.0,368.0,355.55,266.35
2016,11,3,15,0,647.0,96.0,0.8,25.0,354.0,322.12,236.23
2016,11,3,15,15,612.5,90.5,0.7,24.5,312.5,268.85,192.0
2016,11,3,15,30,578.0,85.0,0.6,24.0,271.0,218.52,149.84
2016,11,3,15,45,531.5,77.0,0.55,23.5,228.0,166.92,107.84
2016,11,3,16,0,485.0,69.0,0.5,23.0,185.0,120.29,71.92
2016,11,3,16,15,412.5,59.0,0.5,22.0,142.0,75.45,42.76
2016,11,3,16,30,340.0,49.0,0.5,21.0,99.0,37.67,26.46
2016,11,3,16,45,170.0,37.5,0.5,20.5,62.5,29.36,18.12
2016,11,3,17,0,0.0,26.0,0.5,20.0,26.0,22.57,0.0
2016,11,3,17,15,0.0,13.0,0.5,19.5,13.0,12.39,0.0
2016,11,3,17,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,45,71.0,7.5,1.2,12.0,9.5,0.0,0.0
2016,11,4,7,0,142.0,15.0,1.2,12.0,19.0,73.78,0.0
2016,11,4,7,15,276.5,27.5,1.3,12.5,56.0,188.07,128.61
2016,11,4,7,30,411.0,40.0,1.4,13.0,93.0,285.98,227.85
2016,11,4,7,45,509.0,46.0,1.5,13.5,140.0,366.32,298.61
2016,11,4,8,0,607.0,52.0,1.6,14.0,187.0,453.38,371.92
2016,11,4,8,15,657.5,57.5,1.65,14.0,233.5,515.57,423.58
2016,11,4,8,30,708.0,63.0,1.7,14.0,280.0,575.43,471.74
2016,11,4,8,45,751.5,64.5,1.75,14.5,325.5,631.07,512.88
2016,11,4,9,0,795.0,66.0,1.8,15.0,371.0,686.61,552.39
2016,11,4,9,15,818.5,68.5,1.8,15.5,411.5,727.6,579.78
2016,11,4,9,30,842.0,71.0,1.8,16.0,452.0,766.68,605.29
2016,11,4,9,45,869.5,69.5,1.8,16.5,488.5,794.91,622.61
2016,11,4,10,0,897.0,68.0,1.8,17.0,525.0,827.51,642.88
2016,11,4,10,15,908.5,69.5,1.75,17.0,553.0,847.88,655.06
2016,11,4,10,30,920.0,71.0,1.7,17.0,581.0,864.91,665.02
2016,11,4,10,45,929.5,71.5,1.7,17.5,602.5,875.52,669.98
2016,11,4,11,0,939.0,72.0,1.7,18.0,624.0,882.5,672.62
2016,11,4,11,15,943.5,72.5,1.65,18.0,637.0,881.54,670.71
2016,11,4,11,30,948.0,73.0,1.6,18.0,650.0,876.82,666.48
2016,11,4,11,45,951.5,72.5,1.6,18.5,655.5,866.32,657.89
2016,11,4,12,0,955.0,72.0,1.6,19.0,661.0,852.08,646.98
2016,11,4,12,15,954.0,71.5,1.55,19.0,657.5,830.62,631.96
2016,11,4,12,30,953.0,71.0,1.5,19.0,654.0,805.71,614.73
2016,11,4,12,45,952.0,69.5,1.5,19.0,642.5,776.32,595.0
2016,11,4,13,0,951.0,68.0,1.5,19.0,631.0,743.71,573.0
2016,11,4,13,15,945.0,67.0,1.45,19.0,611.5,705.26,546.31
2016,11,4,13,30,939.0,66.0,1.4,19.0,592.0,664.23,515.53
2016,11,4,13,45,930.0,64.5,1.4,19.0,565.5,618.53,481.03
2016,11,4,14,0,921.0,63.0,1.4,19.0,539.0,570.93,444.17
2016,11,4,14,15,907.5,61.5,1.35,19.0,505.5,519.42,402.98
2016,11,4,14,30,894.0,60.0,1.3,19.0,472.0,466.93,359.8
2016,11,4,14,45,874.5,58.0,1.3,19.0,433.0,410.81,312.75
2016,11,4,15,0,855.0,56.0,1.3,19.0,394.0,354.87,264.4
2016,11,4,15,15,827.0,53.5,1.2,18.5,350.0,296.42,213.34
2016,11,4,15,30,799.0,51.0,1.1,18.0,306.0,238.3,162.03
2016,11,4,15,45,756.0,47.5,1.0,17.5,259.0,179.69,111.71
2016,11,4,16,0,713.0,44.0,0.9,17.0,212.0,125.22,68.09
2016,11,4,16,15,645.5,38.5,0.8,16.0,164.5,71.87,33.47
2016,11,4,16,30,578.0,33.0,0.7,15.0,117.0,27.19,18.05
2016,11,4,16,45,454.0,25.0,0.6,14.0,75.0,21.2,11.78
2016,11,4,17,0,330.0,17.0,0.5,13.0,33.0,15.01,0.0
2016,11,4,17,15,165.0,8.5,0.5,12.5,16.5,8.1,0.0
2016,11,4,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,45,115.5,6.5,0.5,4.5,10.0,0.0,0.0
2016,11,5,7,0,231.0,13.0,0.5,5.0,20.0,108.68,0.0
2016,11,5,7,15,377.0,23.0,0.55,5.5,60.0,222.21,149.74
2016,11,5,7,30,523.0,33.0,0.6,6.0,100.0,328.5,265.0
2016,11,5,7,45,601.5,39.5,0.65,7.0,147.5,403.64,332.11
2016,11,5,8,0,680.0,46.0,0.7,8.0,195.0,483.63,399.22
2016,11,5,8,15,727.5,50.5,0.7,8.5,242.5,545.75,449.59
2016,11,5,8,30,775.0,55.0,0.7,9.0,290.0,609.05,498.22
2016,11,5,8,45,806.0,58.0,0.7,10.0,335.0,659.49,532.89
2016,11,5,9,0,837.0,61.0,0.7,11.0,380.0,709.07,565.61
2016,11,5,9,15,858.5,63.5,0.65,11.5,420.0,743.04,586.33
2016,11,5,9,30,880.0,66.0,0.6,12.0,460.0,781.19,609.56
2016,11,5,9,45,897.0,67.5,0.55,13.0,495.0,812.1,625.96
2016,11,5,10,0,914.0,69.0,0.5,14.0,530.0,840.22,640.13
2016,11,5,10,15,924.0,70.0,0.4,14.0,558.0,858.85,649.07
2016,11,5,10,30,934.0,71.0,0.3,14.0,586.0,874.08,655.86
2016,11,5,10,45,940.5,72.0,0.25,14.5,606.0,882.81,658.28
2016,11,5,11,0,947.0,73.0,0.2,15.0,626.0,887.84,658.54
2016,11,5,11,15,950.5,73.5,0.15,15.5,639.0,886.0,654.6
2016,11,5,11,30,954.0,74.0,0.1,16.0,652.0,880.38,648.6
2016,11,5,11,45,955.5,74.5,0.1,16.5,656.5,869.36,640.09
2016,11,5,12,0,957.0,75.0,0.1,17.0,661.0,854.62,629.42
2016,11,5,12,15,955.5,74.5,0.1,17.0,657.0,832.74,615.44
2016,11,5,12,30,954.0,74.0,0.1,17.0,653.0,807.43,599.34
2016,11,5,12,45,951.5,73.0,0.15,17.5,641.5,777.5,579.79
2016,11,5,13,0,949.0,72.0,0.2,18.0,630.0,744.44,558.21
2016,11,5,13,15,942.0,71.0,0.2,18.0,610.5,705.42,532.52
2016,11,5,13,30,935.0,70.0,0.2,18.0,591.0,663.9,503.09
2016,11,5,13,45,924.5,69.0,0.25,18.0,563.5,618.06,470.42
2016,11,5,14,0,914.0,68.0,0.3,18.0,536.0,570.44,435.41
2016,11,5,14,15,899.0,66.5,0.3,18.0,502.5,518.54,395.52
2016,11,5,14,30,884.0,65.0,0.3,18.0,469.0,465.81,353.63
2016,11,5,14,45,863.0,63.0,0.35,18.0,429.5,409.63,308.1
2016,11,5,15,0,842.0,61.0,0.4,18.0,390.0,353.19,260.73
2016,11,5,15,15,812.5,58.0,0.4,17.5,346.0,294.18,210.39
2016,11,5,15,30,783.0,55.0,0.4,17.0,302.0,237.14,160.84
2016,11,5,15,45,739.0,51.0,0.4,17.0,255.0,178.87,111.27
2016,11,5,16,0,695.0,47.0,0.4,17.0,208.0,124.91,68.43
2016,11,5,16,15,624.5,41.0,0.5,16.0,160.5,72.14,34.62
2016,11,5,16,30,554.0,35.0,0.6,15.0,113.0,29.28,19.82
2016,11,5,16,45,426.5,25.5,0.75,14.5,71.5,21.84,12.04
2016,11,5,17,0,299.0,16.0,0.9,14.0,30.0,14.07,0.0
2016,11,5,17,15,149.5,8.0,0.95,13.5,15.0,7.63,0.0
2016,11,5,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,125.5,6.0,0.55,3.5,9.5,0.0,0.0
2016,11,6,7,0,251.0,12.0,0.6,4.0,19.0,115.54,0.0
2016,11,6,7,15,399.5,21.5,0.7,4.5,58.5,229.39,147.64
2016,11,6,7,30,548.0,31.0,0.8,5.0,98.0,338.01,273.05
2016,11,6,7,45,627.5,36.5,0.9,6.0,145.5,413.15,341.59
2016,11,6,8,0,707.0,42.0,1.0,7.0,193.0,493.19,409.91
2016,11,6,8,15,753.5,45.5,0.95,8.0,241.0,554.09,458.95
2016,11,6,8,30,800.0,49.0,0.9,9.0,289.0,610.5,501.32
2016,11,6,8,45,830.5,52.0,0.85,10.0,334.0,660.78,535.71
2016,11,6,9,0,861.0,55.0,0.8,11.0,379.0,710.3,567.97
2016,11,6,9,15,881.5,57.0,0.8,12.0,419.0,749.68,592.38
2016,11,6,9,30,902.0,59.0,0.8,13.0,459.0,786.94,614.69
2016,11,6,9,45,918.0,60.0,0.85,14.0,494.0,816.85,632.19
2016,11,6,10,0,934.0,61.0,0.9,15.0,529.0,843.88,647.53
2016,11,6,10,15,943.5,62.0,0.9,15.5,556.5,862.39,657.36
2016,11,6,10,30,953.0,63.0,0.9,16.0,584.0,877.42,664.96
2016,11,6,10,45,959.0,64.0,0.9,16.5,604.5,885.89,668.27
2016,11,6,11,0,965.0,65.0,0.9,17.0,625.0,890.59,669.29
2016,11,6,11,15,968.5,65.5,0.85,17.5,637.5,888.78,665.3
2016,11,6,11,30,972.0,66.0,0.8,18.0,650.0,883.12,659.02
2016,11,6,11,45,972.0,66.5,0.8,18.5,654.0,870.79,649.47
2016,11,6,12,0,972.0,67.0,0.8,19.0,658.0,854.73,637.71
2016,11,6,12,15,970.5,66.5,0.75,19.0,654.5,832.69,622.48
2016,11,6,12,30,969.0,66.0,0.7,19.0,651.0,807.16,605.09
2016,11,6,12,45,965.5,65.5,0.7,19.0,639.0,776.81,585.34
2016,11,6,13,0,962.0,65.0,0.7,19.0,627.0,743.34,563.43
2016,11,6,13,15,955.5,64.5,0.65,19.0,607.5,704.92,537.15
2016,11,6,13,30,949.0,64.0,0.6,19.0,588.0,663.92,506.92
2016,11,6,13,45,939.0,62.5,0.6,19.0,561.0,617.42,472.74
2016,11,6,14,0,929.0,61.0,0.6,19.0,534.0,569.09,436.24
2016,11,6,14,15,914.5,59.5,0.6,19.0,500.0,516.96,395.75
2016,11,6,14,30,900.0,58.0,0.6,19.0,466.0,463.91,353.2
2016,11,6,14,45,880.0,56.5,0.6,19.0,426.5,408.05,307.09
2016,11,6,15,0,860.0,55.0,0.6,19.0,387.0,352.4,259.65
2016,11,6,15,15,831.0,52.0,0.55,18.5,343.0,293.16,208.67
2016,11,6,15,30,802.0,49.0,0.5,18.0,299.0,235.72,158.53
2016,11,6,15,45,757.5,45.5,0.45,17.5,252.0,175.66,107.67
2016,11,6,16,0,713.0,42.0,0.4,17.0,205.0,121.22,64.69
2016,11,6,16,15,642.5,37.0,0.5,16.0,158.0,68.52,31.32
2016,11,6,16,30,572.0,32.0,0.6,15.0,111.0,26.48,17.35
2016,11,6,16,45,440.0,23.5,0.75,14.5,69.5,19.95,10.28
2016,11,6,17,0,308.0,15.0,0.9,14.0,28.0,13.14,0.0
2016,11,6,17,15,154.0,7.5,0.9,14.0,14.0,7.15,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,45,91.5,5.5,0.65,4.5,8.0,0.0,0.0
2016,11,7,7,0,183.0,11.0,0.7,5.0,16.0,85.99,0.0
2016,11,7,7,15,333.0,21.0,0.8,5.5,52.5,196.21,117.48
2016,11,7,7,30,483.0,31.0,0.9,6.0,89.0,303.58,244.38
2016,11,7,7,45,564.0,37.5,1.0,7.0,135.0,377.69,312.24
2016,11,7,8,0,645.0,44.0,1.1,8.0,181.0,457.04,380.27
2016,11,7,8,15,694.5,48.5,1.1,8.5,227.0,518.68,431.5
2016,11,7,8,30,744.0,53.0,1.1,9.0,273.0,581.78,481.5
2016,11,7,8,45,777.0,56.5,1.15,10.0,317.0,632.99,518.38
2016,11,7,9,0,810.0,60.0,1.2,11.0,361.0,683.59,553.48
2016,11,7,9,15,833.0,62.5,1.2,11.5,401.0,724.3,580.72
2016,11,7,9,30,856.0,65.0,1.2,12.0,441.0,756.46,601.23
2016,11,7,9,45,873.0,66.0,1.2,12.5,475.5,786.17,619.7
2016,11,7,10,0,890.0,67.0,1.2,13.0,510.0,813.2,636.05
2016,11,7,10,15,901.5,68.5,1.15,13.5,538.0,833.38,646.78
2016,11,7,10,30,913.0,70.0,1.1,14.0,566.0,850.28,655.23
2016,11,7,10,45,921.5,71.0,1.1,14.5,586.5,860.6,659.98
2016,11,7,11,0,930.0,72.0,1.1,15.0,607.0,867.31,662.46
2016,11,7,11,15,934.5,72.5,1.05,15.0,620.0,866.41,660.39
2016,11,7,11,30,939.0,73.0,1.0,15.0,633.0,861.8,656.06
2016,11,7,11,45,941.5,73.0,1.0,15.5,638.0,851.25,647.51
2016,11,7,12,0,944.0,73.0,1.0,16.0,643.0,837.04,636.71
2016,11,7,12,15,943.0,73.0,1.0,16.0,640.0,816.5,622.95
2016,11,7,12,30,942.0,73.0,1.0,16.0,637.0,792.55,606.98
2016,11,7,12,45,939.0,72.0,1.0,16.5,625.5,762.71,585.88
2016,11,7,13,0,936.0,71.0,1.0,17.0,614.0,729.82,562.72
2016,11,7,13,15,929.5,70.0,1.0,17.0,595.0,691.74,536.31
2016,11,7,13,30,923.0,69.0,1.0,17.0,576.0,651.17,506.31
2016,11,7,13,45,913.0,68.0,1.0,17.0,549.5,606.29,472.4
2016,11,7,14,0,903.0,67.0,1.0,17.0,523.0,559.64,436.21
2016,11,7,14,15,888.0,65.5,0.95,17.0,489.5,508.46,395.19
2016,11,7,14,30,873.0,64.0,0.9,17.0,456.0,456.48,352.35
2016,11,7,14,45,852.0,61.5,0.9,17.0,417.0,400.58,305.51
2016,11,7,15,0,831.0,59.0,0.9,17.0,378.0,344.49,257.1
2016,11,7,15,15,800.5,56.0,0.8,16.5,334.5,286.07,206.11
2016,11,7,15,30,770.0,53.0,0.7,16.0,291.0,229.74,156.35
2016,11,7,15,45,724.0,49.0,0.65,15.5,244.5,172.17,107.22
2016,11,7,16,0,678.0,45.0,0.6,15.0,198.0,119.14,65.13
2016,11,7,16,15,604.0,39.0,0.6,13.5,151.5,67.51,32.3
2016,11,7,16,30,530.0,33.0,0.6,12.0,105.0,27.56,18.5
2016,11,7,16,45,393.0,24.0,0.65,11.0,65.0,20.55,10.69
2016,11,7,17,0,256.0,15.0,0.7,10.0,25.0,14.3,0.0
2016,11,7,17,15,128.0,7.5,0.7,9.5,12.5,7.15,0.0
2016,11,7,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,45,92.5,5.0,0.5,3.5,7.0,0.0,0.0
2016,11,8,7,0,185.0,10.0,0.5,4.0,14.0,85.47,0.0
2016,11,8,7,15,341.0,20.0,0.55,5.0,51.0,197.13,107.49
2016,11,8,7,30,497.0,30.0,0.6,6.0,88.0,308.4,246.14
2016,11,8,7,45,577.5,37.0,0.65,7.0,134.0,383.07,314.42
2016,11,8,8,0,658.0,44.0,0.7,8.0,180.0,463.03,382.2
2016,11,8,8,15,523.5,70.0,0.7,9.0,195.0,439.66,364.12
2016,11,8,8,30,389.0,96.0,0.7,10.0,210.0,396.59,329.11
2016,11,8,8,45,402.0,110.0,0.75,11.0,243.5,434.16,358.72
2016,11,8,9,0,415.0,124.0,0.8,12.0,277.0,471.04,385.97
2016,11,8,9,15,409.0,140.5,0.85,12.5,305.0,495.67,403.4
2016,11,8,9,30,403.0,157.0,0.9,13.0,333.0,518.22,418.93
2016,11,8,9,45,362.0,179.0,0.95,14.0,346.0,504.39,405.57
2016,11,8,10,0,321.0,201.0,1.0,15.0,359.0,500.9,400.0
2016,11,8,10,15,437.5,183.5,1.0,15.5,412.0,590.45,467.44
2016,11,8,10,30,554.0,166.0,1.0,16.0,465.0,668.02,523.44
2016,11,8,10,45,596.0,159.5,1.0,16.5,491.5,700.78,544.85
2016,11,8,11,0,638.0,153.0,1.0,17.0,518.0,726.59,561.55
2016,11,8,11,15,625.0,161.5,0.95,17.0,525.0,720.27,555.36
2016,11,8,11,30,612.0,170.0,0.9,17.0,532.0,711.29,547.61
2016,11,8,11,45,621.5,168.5,0.9,17.5,539.0,707.5,543.76
2016,11,8,12,0,631.0,167.0,0.9,18.0,546.0,700.9,537.9
2016,11,8,12,15,543.5,196.0,0.85,18.5,521.0,645.04,495.04
2016,11,8,12,30,456.0,225.0,0.8,19.0,496.0,594.73,456.34
2016,11,8,12,45,406.5,232.5,0.8,19.5,471.0,542.56,417.72
2016,11,8,13,0,357.0,240.0,0.8,20.0,446.0,501.35,386.46
2016,11,8,13,15,332.5,236.0,0.75,20.0,423.0,466.22,360.24
2016,11,8,13,30,308.0,232.0,0.7,20.0,400.0,431.8,334.24
2016,11,8,13,45,256.5,227.0,0.7,20.0,362.5,381.75,296.36
2016,11,8,14,0,205.0,222.0,0.7,20.0,325.0,330.19,257.06
2016,11,8,14,15,319.5,189.0,0.65,19.5,337.5,346.23,269.74
2016,11,8,14,30,434.0,156.0,0.6,19.0,350.0,350.42,271.36
2016,11,8,14,45,408.5,148.5,0.55,19.0,318.0,308.3,236.74
2016,11,8,15,0,383.0,141.0,0.5,19.0,286.0,268.03,203.42
2016,11,8,15,15,368.5,125.5,0.55,18.0,252.0,225.56,168.61
2016,11,8,15,30,354.0,110.0,0.6,17.0,218.0,184.36,134.12
2016,11,8,15,45,321.5,95.5,0.7,16.5,181.5,142.39,99.55
2016,11,8,16,0,289.0,81.0,0.8,16.0,145.0,104.0,69.17
2016,11,8,16,15,247.0,64.0,0.85,15.0,109.5,66.68,42.68
2016,11,8,16,30,205.0,47.0,0.9,14.0,74.0,36.31,25.82
2016,11,8,16,45,102.5,31.5,0.95,13.5,45.0,25.82,14.25
2016,11,8,17,0,0.0,16.0,1.0,13.0,16.0,15.25,0.0
2016,11,8,17,15,0.0,8.0,0.95,12.5,8.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,124.0,21.5,0.75,9.5,35.5,101.14,45.39
2016,11,9,7,30,248.0,43.0,0.8,10.0,71.0,204.46,160.74
2016,11,9,7,45,330.5,56.0,0.9,10.5,112.0,273.94,223.84
2016,11,9,8,0,413.0,69.0,1.0,11.0,153.0,350.42,289.64
2016,11,9,8,15,471.5,78.5,1.1,11.5,197.0,413.08,342.31
2016,11,9,8,30,530.0,88.0,1.2,12.0,241.0,481.65,397.74
2016,11,9,8,45,487.5,103.0,1.3,12.5,260.5,483.94,398.97
2016,11,9,9,0,445.0,118.0,1.4,13.0,280.0,484.46,398.46
2016,11,9,9,15,572.5,111.5,1.55,13.0,344.0,587.39,479.95
2016,11,9,9,30,700.0,105.0,1.7,13.0,408.0,690.85,557.7
2016,11,9,9,45,743.0,102.0,1.85,13.5,445.5,733.4,587.01
2016,11,9,10,0,786.0,99.0,2.0,14.0,483.0,769.88,612.12
2016,11,9,10,15,801.0,101.0,2.05,14.5,511.0,792.24,626.08
2016,11,9,10,30,816.0,103.0,2.1,15.0,539.0,811.62,637.99
2016,11,9,10,45,408.0,132.0,2.15,15.5,350.0,505.5,408.04
2016,11,9,11,0,0.0,161.0,2.2,16.0,161.0,154.85,121.69
2016,11,9,11,15,0.5,164.5,2.25,16.0,164.5,158.39,125.21
2016,11,9,11,30,1.0,168.0,2.3,16.0,168.0,161.95,128.04
2016,11,9,11,45,79.0,224.0,2.35,16.0,271.0,292.15,234.71
2016,11,9,12,0,157.0,280.0,2.4,16.0,374.0,423.82,338.31
2016,11,9,12,15,527.0,185.0,2.4,15.5,497.0,619.23,495.23
2016,11,9,12,30,897.0,90.0,2.4,15.0,620.0,773.69,612.0
2016,11,9,12,45,594.5,171.0,2.4,15.0,519.5,624.53,497.66
2016,11,9,13,0,292.0,252.0,2.4,15.0,419.0,468.88,374.84
2016,11,9,13,15,588.5,167.0,2.35,15.0,490.0,568.71,456.44
2016,11,9,13,30,885.0,82.0,2.3,15.0,561.0,637.92,510.26
2016,11,9,13,45,875.0,80.0,2.3,15.0,534.5,595.49,475.82
2016,11,9,14,0,865.0,78.0,2.3,15.0,508.0,548.91,438.24
2016,11,9,14,15,848.0,75.5,2.3,14.5,474.5,496.98,396.25
2016,11,9,14,30,831.0,73.0,2.3,14.0,441.0,444.58,352.49
2016,11,9,14,45,806.0,71.0,2.3,14.0,402.0,389.38,304.57
2016,11,9,15,0,781.0,69.0,2.3,14.0,363.0,335.08,256.19
2016,11,9,15,15,747.5,65.0,2.2,13.5,320.0,277.64,204.93
2016,11,9,15,30,714.0,61.0,2.1,13.0,277.0,222.72,155.53
2016,11,9,15,45,662.0,56.5,2.05,13.0,231.0,167.03,107.19
2016,11,9,16,0,610.0,52.0,2.0,13.0,185.0,114.64,65.18
2016,11,9,16,15,530.5,44.5,1.85,12.5,140.0,65.31,33.35
2016,11,9,16,30,451.0,37.0,1.7,12.0,95.0,29.09,19.69
2016,11,9,16,45,312.5,25.5,1.6,11.5,57.5,20.45,9.85
2016,11,9,17,0,174.0,14.0,1.5,11.0,20.0,13.34,0.0
2016,11,9,17,15,87.0,7.0,1.4,10.5,10.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
