Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.0,12.0,0.75,-0.5,28.0,103.96,0.0
2016,11,20,7,30,432.0,24.0,0.9,0.0,56.0,250.91,163.93
2016,11,20,7,45,536.5,31.5,1.1,0.5,100.5,337.25,277.32
2016,11,20,8,0,641.0,39.0,1.3,1.0,145.0,426.77,360.05
2016,11,20,8,15,699.5,44.0,1.35,1.5,191.0,492.53,418.75
2016,11,20,8,30,758.0,49.0,1.4,2.0,237.0,560.29,476.4
2016,11,20,8,45,795.0,52.5,1.5,2.5,281.5,613.4,520.28
2016,11,20,9,0,832.0,56.0,1.6,3.0,326.0,666.1,560.82
2016,11,20,9,15,856.5,58.5,1.6,3.5,365.5,707.67,590.7
2016,11,20,9,30,881.0,61.0,1.6,4.0,405.0,741.08,613.64
2016,11,20,9,45,902.0,61.5,1.65,4.5,440.0,773.15,635.63
2016,11,20,10,0,923.0,62.0,1.7,5.0,475.0,802.69,655.43
2016,11,20,10,15,934.0,63.0,1.7,5.0,503.0,822.14,668.29
2016,11,20,10,30,945.0,64.0,1.7,5.0,531.0,838.28,678.82
2016,11,20,10,45,954.0,64.0,1.7,5.5,551.5,848.09,683.63
2016,11,20,11,0,963.0,64.0,1.7,6.0,572.0,854.28,686.0
2016,11,20,11,15,966.5,64.5,1.7,6.5,584.5,853.0,683.16
2016,11,20,11,30,970.0,65.0,1.7,7.0,597.0,847.96,677.88
2016,11,20,11,45,971.0,65.5,1.75,7.5,602.0,837.24,669.27
2016,11,20,12,0,972.0,66.0,1.8,8.0,607.0,822.83,658.21
2016,11,20,12,15,970.5,65.5,1.8,8.0,603.5,801.77,643.12
2016,11,20,12,30,969.0,65.0,1.8,8.0,600.0,777.28,625.64
2016,11,20,12,45,963.5,65.0,1.8,8.5,588.5,747.27,603.06
2016,11,20,13,0,958.0,65.0,1.8,9.0,577.0,714.29,578.32
2016,11,20,13,15,950.0,64.5,1.8,9.0,558.0,676.36,549.02
2016,11,20,13,30,942.0,64.0,1.8,9.0,539.0,635.99,517.06
2016,11,20,13,45,928.0,63.5,1.85,9.0,512.5,590.07,480.3
2016,11,20,14,0,914.0,63.0,1.9,9.0,486.0,542.63,441.3
2016,11,20,14,15,898.0,61.5,1.85,8.5,453.5,491.95,398.86
2016,11,20,14,30,882.0,60.0,1.8,8.0,421.0,440.51,354.42
2016,11,20,14,45,855.5,58.5,1.8,8.0,382.0,384.64,304.67
2016,11,20,15,0,829.0,57.0,1.8,8.0,343.0,329.31,254.15
2016,11,20,15,15,795.5,53.5,1.7,7.5,300.5,271.21,200.96
2016,11,20,15,30,762.0,50.0,1.6,7.0,258.0,215.47,149.68
2016,11,20,15,45,706.0,46.0,1.55,7.0,212.0,158.31,99.51
2016,11,20,16,0,650.0,42.0,1.5,7.0,166.0,106.73,58.33
2016,11,20,16,15,563.5,35.5,1.3,6.0,122.0,57.28,27.66
2016,11,20,16,30,477.0,29.0,1.1,5.0,78.0,24.99,15.94
2016,11,20,16,45,238.5,14.5,0.95,4.5,39.0,12.03,0.0
2016,11,20,17,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,7,15,182.0,12.0,0.65,-1.0,25.0,88.98,0.0
2016,11,21,7,30,364.0,24.0,0.8,0.0,50.0,223.47,136.61
2016,11,21,7,45,474.0,32.0,0.95,0.5,92.0,303.91,249.14
2016,11,21,8,0,584.0,40.0,1.1,1.0,134.0,394.33,332.54
2016,11,21,8,15,646.5,45.5,1.2,1.5,179.0,460.9,392.12
2016,11,21,8,30,709.0,51.0,1.3,2.0,224.0,529.84,451.24
2016,11,21,8,45,751.0,54.0,1.45,2.5,268.0,584.09,496.68
2016,11,21,9,0,793.0,57.0,1.6,3.0,312.0,638.29,539.45
2016,11,21,9,15,820.0,60.0,1.6,3.5,351.5,681.25,570.77
2016,11,21,9,30,847.0,63.0,1.6,4.0,391.0,722.59,600.03
2016,11,21,9,45,871.0,63.0,1.6,4.5,426.0,749.4,617.68
2016,11,21,10,0,895.0,63.0,1.6,5.0,461.0,780.11,638.07
2016,11,21,10,15,907.5,64.5,1.6,5.5,489.0,801.05,650.95
2016,11,21,10,30,920.0,66.0,1.6,6.0,517.0,818.81,661.52
2016,11,21,10,45,930.5,66.0,1.6,6.5,538.0,829.73,667.15
2016,11,21,11,0,941.0,66.0,1.6,7.0,559.0,837.14,670.43
2016,11,21,11,15,946.5,66.5,1.6,7.5,572.5,837.56,668.83
2016,11,21,11,30,952.0,67.0,1.6,8.0,586.0,834.3,664.83
2016,11,21,11,45,954.5,67.0,1.6,8.5,591.5,824.39,656.28
2016,11,21,12,0,957.0,67.0,1.6,9.0,597.0,810.85,645.36
2016,11,21,12,15,956.5,67.0,1.6,9.0,594.5,791.48,631.57
2016,11,21,12,30,956.0,67.0,1.6,9.0,592.0,768.68,615.42
2016,11,21,12,45,953.0,66.5,1.6,9.5,581.5,740.24,594.12
2016,11,21,13,0,950.0,66.0,1.6,10.0,571.0,708.74,570.64
2016,11,21,13,15,943.5,65.5,1.6,10.0,553.0,672.11,542.36
2016,11,21,13,30,937.0,65.0,1.6,10.0,535.0,632.97,511.55
2016,11,21,13,45,927.0,63.5,1.6,10.0,509.5,588.46,475.9
2016,11,21,14,0,917.0,62.0,1.6,10.0,484.0,542.16,437.86
2016,11,21,14,15,901.5,60.5,1.6,10.0,451.5,491.7,395.44
2016,11,21,14,30,886.0,59.0,1.6,10.0,419.0,440.43,351.06
2016,11,21,14,45,864.0,56.5,1.6,10.0,381.0,385.14,302.19
2016,11,21,15,0,842.0,54.0,1.6,10.0,343.0,330.26,252.37
2016,11,21,15,15,809.5,51.0,1.45,9.5,300.5,272.09,199.42
2016,11,21,15,30,777.0,48.0,1.3,9.0,258.0,216.43,148.51
2016,11,21,15,45,727.0,44.0,1.15,8.5,213.0,159.52,98.85
2016,11,21,16,0,677.0,40.0,1.0,8.0,168.0,107.46,57.49
2016,11,21,16,15,592.0,33.5,0.9,7.0,123.0,56.59,26.16
2016,11,21,16,30,507.0,27.0,0.8,6.0,78.0,23.04,14.12
2016,11,21,16,45,253.5,13.5,0.75,5.0,39.0,11.12,0.0
2016,11,21,17,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,11,22,7,15,209.5,11.0,0.45,-2.0,25.5,99.26,0.0
2016,11,22,7,30,419.0,22.0,0.5,-1.0,51.0,238.95,134.08
2016,11,22,7,45,524.0,29.5,0.6,-0.5,93.5,326.03,265.31
2016,11,22,8,0,629.0,37.0,0.7,0.0,136.0,414.58,347.53
2016,11,22,8,15,689.0,41.5,0.75,0.5,181.5,479.75,405.55
2016,11,22,8,30,749.0,46.0,0.8,1.0,227.0,547.08,462.63
2016,11,22,8,45,653.0,64.0,0.85,1.5,242.5,534.25,452.78
2016,11,22,9,0,557.0,82.0,0.9,2.0,258.0,508.54,432.04
2016,11,22,9,15,577.5,90.0,0.9,2.5,292.5,546.66,462.12
2016,11,22,9,30,598.0,98.0,0.9,3.0,327.0,583.58,489.6
2016,11,22,9,45,526.0,124.5,0.95,4.0,339.0,565.33,471.86
2016,11,22,10,0,454.0,151.0,1.0,5.0,351.0,547.9,455.0
2016,11,22,10,15,553.5,135.0,0.95,5.5,393.5,610.36,503.27
2016,11,22,10,30,653.0,119.0,0.9,6.0,436.0,679.49,553.25
2016,11,22,10,45,803.0,90.5,0.9,6.5,497.0,762.51,611.41
2016,11,22,11,0,953.0,62.0,0.9,7.0,558.0,839.78,663.52
2016,11,22,11,15,957.0,62.5,0.85,7.5,571.0,839.07,659.23
2016,11,22,11,30,961.0,63.0,0.8,8.0,584.0,834.67,653.67
2016,11,22,11,45,963.5,63.0,0.8,9.0,589.0,824.79,644.23
2016,11,22,12,0,966.0,63.0,0.8,10.0,594.0,811.24,632.5
2016,11,22,12,15,964.5,63.0,0.75,10.0,591.0,791.09,617.8
2016,11,22,12,30,963.0,63.0,0.7,10.0,588.0,767.54,600.9
2016,11,22,12,45,955.5,64.0,0.7,10.5,577.0,737.7,579.37
2016,11,22,13,0,948.0,65.0,0.7,11.0,566.0,704.99,555.83
2016,11,22,13,15,940.5,64.0,0.65,11.0,547.5,667.35,527.11
2016,11,22,13,30,933.0,63.0,0.6,11.0,529.0,627.29,496.07
2016,11,22,13,45,922.5,61.5,0.55,11.5,503.0,582.8,460.24
2016,11,22,14,0,912.0,60.0,0.5,12.0,477.0,536.56,422.34
2016,11,22,14,15,896.0,58.0,0.45,12.0,444.5,485.69,380.75
2016,11,22,14,30,880.0,56.0,0.4,12.0,412.0,434.08,337.37
2016,11,22,14,45,858.0,54.0,0.4,12.0,374.0,379.76,290.97
2016,11,22,15,0,836.0,52.0,0.4,12.0,336.0,325.85,243.52
2016,11,22,15,15,803.5,49.0,0.35,11.5,294.0,268.78,193.03
2016,11,22,15,30,771.0,46.0,0.3,11.0,252.0,212.93,143.3
2016,11,22,15,45,720.5,42.0,0.3,10.5,207.5,156.39,95.12
2016,11,22,16,0,670.0,38.0,0.3,10.0,163.0,104.74,54.84
2016,11,22,16,15,585.5,32.0,0.35,9.5,119.5,54.84,24.58
2016,11,22,16,30,501.0,26.0,0.4,9.0,76.0,22.08,13.05
2016,11,22,16,45,250.5,13.0,0.45,9.0,38.0,10.68,0.0
2016,11,22,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,7,15,156.0,10.5,0.7,0.5,21.0,75.75,0.0
2016,11,23,7,30,312.0,21.0,0.7,1.0,42.0,191.96,94.43
2016,11,23,7,45,414.5,30.5,0.7,1.5,81.0,276.3,223.2
2016,11,23,8,0,517.0,40.0,0.7,2.0,120.0,360.38,301.13
2016,11,23,8,15,581.0,46.0,0.6,2.5,163.0,424.57,357.3
2016,11,23,8,30,645.0,52.0,0.5,3.0,206.0,487.33,409.54
2016,11,23,8,45,572.5,70.5,0.45,4.0,226.0,487.7,408.47
2016,11,23,9,0,500.0,89.0,0.4,5.0,246.0,475.9,397.31
2016,11,23,9,15,466.5,108.0,0.35,5.5,269.0,482.89,401.31
2016,11,23,9,30,433.0,127.0,0.3,6.0,292.0,490.49,404.89
2016,11,23,9,45,429.0,141.0,0.25,7.0,316.5,510.91,417.76
2016,11,23,10,0,425.0,155.0,0.2,8.0,341.0,529.31,428.51
2016,11,23,10,15,438.5,163.0,0.3,9.0,365.5,552.43,444.52
2016,11,23,10,30,452.0,171.0,0.4,10.0,390.0,573.96,459.13
2016,11,23,10,45,650.0,128.0,0.55,11.0,456.5,687.15,544.36
2016,11,23,11,0,848.0,85.0,0.7,12.0,523.0,788.9,614.32
2016,11,23,11,15,579.0,157.5,0.75,12.0,460.0,653.0,515.15
2016,11,23,11,30,310.0,230.0,0.8,12.0,397.0,506.39,402.96
2016,11,23,11,45,584.5,160.0,0.85,12.5,478.5,644.95,512.05
2016,11,23,12,0,859.0,90.0,0.9,13.0,560.0,765.62,598.0
2016,11,23,12,15,640.5,149.5,0.9,13.0,499.0,655.41,515.91
2016,11,23,12,30,422.0,209.0,0.9,13.0,438.0,541.69,429.29
2016,11,23,12,45,397.5,210.0,0.95,13.5,422.5,503.09,400.68
2016,11,23,13,0,373.0,211.0,1.0,14.0,407.0,474.0,377.94
2016,11,23,13,15,423.5,192.0,1.0,14.0,408.0,478.71,381.97
2016,11,23,13,30,474.0,173.0,1.0,14.0,409.0,470.94,375.99
2016,11,23,13,45,478.5,162.0,1.0,14.0,390.0,440.96,352.27
2016,11,23,14,0,483.0,151.0,1.0,14.0,371.0,409.43,326.96
2016,11,23,14,15,399.5,153.5,0.9,13.5,327.0,348.72,278.4
2016,11,23,14,30,316.0,156.0,0.8,13.0,283.0,290.39,231.55
2016,11,23,14,45,301.5,144.5,0.75,13.0,257.0,256.04,202.66
2016,11,23,15,0,287.0,133.0,0.7,13.0,231.0,222.68,173.97
2016,11,23,15,15,275.5,117.0,0.65,12.0,201.5,186.99,143.54
2016,11,23,15,30,264.0,101.0,0.6,11.0,172.0,152.36,113.63
2016,11,23,15,45,245.0,84.5,0.55,10.5,141.0,117.26,83.66
2016,11,23,16,0,226.0,68.0,0.5,10.0,110.0,84.29,56.67
2016,11,23,16,15,190.0,51.0,0.5,9.0,79.5,52.42,33.55
2016,11,23,16,30,154.0,34.0,0.5,8.0,49.0,26.49,16.75
2016,11,23,16,45,77.0,17.0,0.55,7.5,24.5,13.33,0.0
2016,11,23,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,10.5,0.55,5.5,10.5,10.01,0.0
2016,11,24,7,30,0.0,21.0,0.6,6.0,21.0,21.25,3.71
2016,11,24,7,45,26.5,38.5,0.7,6.5,42.5,60.7,44.77
2016,11,24,8,0,53.0,56.0,0.8,7.0,64.0,104.48,84.22
2016,11,24,8,15,68.5,75.0,0.8,7.5,88.5,137.51,113.66
2016,11,24,8,30,84.0,94.0,0.8,8.0,113.0,171.02,142.91
2016,11,24,8,45,99.5,110.5,0.8,8.5,138.0,201.46,168.92
2016,11,24,9,0,115.0,127.0,0.8,9.0,163.0,232.58,194.86
2016,11,24,9,15,154.5,142.0,0.8,9.5,197.0,279.21,233.44
2016,11,24,9,30,194.0,157.0,0.8,10.0,231.0,327.29,272.16
2016,11,24,9,45,233.0,168.0,0.85,11.0,264.5,383.12,315.57
2016,11,24,10,0,272.0,179.0,0.9,12.0,298.0,427.48,349.04
2016,11,24,10,15,317.5,184.0,0.95,12.5,330.5,469.53,381.04
2016,11,24,10,30,363.0,189.0,1.0,13.0,363.0,511.38,412.35
2016,11,24,10,45,598.5,136.0,1.1,14.0,437.0,653.97,521.2
2016,11,24,11,0,834.0,83.0,1.2,15.0,511.0,773.76,604.52
2016,11,24,11,15,840.0,83.5,1.2,15.5,524.0,774.78,602.1
2016,11,24,11,30,846.0,84.0,1.2,16.0,537.0,772.46,598.93
2016,11,24,11,45,850.5,83.5,1.3,17.0,543.0,764.45,592.02
2016,11,24,12,0,855.0,83.0,1.4,18.0,549.0,753.11,582.89
2016,11,24,12,15,854.5,83.0,1.4,18.0,547.0,735.34,570.5
2016,11,24,12,30,854.0,83.0,1.4,18.0,545.0,714.49,556.05
2016,11,24,12,45,829.0,90.0,1.4,18.5,531.5,681.64,531.85
2016,11,24,13,0,804.0,97.0,1.4,19.0,518.0,646.97,504.94
2016,11,24,13,15,795.5,96.0,1.35,19.0,501.0,612.7,478.87
2016,11,24,13,30,787.0,95.0,1.3,19.0,484.0,576.5,450.89
2016,11,24,13,45,771.5,94.0,1.3,19.5,459.5,534.68,417.67
2016,11,24,14,0,756.0,93.0,1.3,20.0,435.0,492.45,383.47
2016,11,24,14,15,737.0,90.0,1.25,19.5,404.5,445.01,345.74
2016,11,24,14,30,718.0,87.0,1.2,19.0,374.0,397.51,306.85
2016,11,24,14,45,688.0,83.5,1.15,19.0,338.0,345.63,263.08
2016,11,24,15,0,658.0,80.0,1.1,19.0,302.0,295.34,219.72
2016,11,24,15,15,618.5,75.0,0.95,18.0,262.5,242.95,174.96
2016,11,24,15,30,579.0,70.0,0.8,17.0,223.0,193.84,132.8
2016,11,24,15,45,512.5,64.0,0.65,16.5,181.0,143.1,91.34
2016,11,24,16,0,446.0,58.0,0.5,16.0,139.0,99.36,58.49
2016,11,24,16,15,355.5,46.5,0.55,15.5,100.0,56.65,31.58
2016,11,24,16,30,265.0,35.0,0.6,15.0,61.0,27.44,16.86
2016,11,24,16,45,132.5,17.5,0.65,14.5,30.5,13.78,0.0
2016,11,24,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,7,15,81.0,12.0,0.45,7.5,17.0,45.2,0.0
2016,11,25,7,30,162.0,24.0,0.5,8.0,34.0,122.86,35.37
2016,11,25,7,45,264.0,38.0,0.55,8.5,70.0,207.71,161.46
2016,11,25,8,0,366.0,52.0,0.6,9.0,106.0,289.23,235.73
2016,11,25,8,15,436.0,61.5,0.55,9.5,147.0,354.39,291.88
2016,11,25,8,30,506.0,71.0,0.5,10.0,188.0,424.87,349.82
2016,11,25,8,45,552.5,78.0,0.5,11.0,228.5,480.27,393.19
2016,11,25,9,0,599.0,85.0,0.5,12.0,269.0,536.4,435.28
2016,11,25,9,15,352.5,121.5,0.45,12.5,233.5,416.8,338.98
2016,11,25,9,30,106.0,158.0,0.4,13.0,198.0,264.26,214.43
2016,11,25,9,45,245.0,159.0,0.4,14.0,262.0,380.45,308.86
2016,11,25,10,0,384.0,160.0,0.4,15.0,326.0,502.02,400.45
2016,11,25,10,15,345.5,178.5,0.4,15.5,335.0,484.07,383.63
2016,11,25,10,30,307.0,197.0,0.4,16.0,344.0,476.59,375.94
2016,11,25,10,45,392.5,188.0,0.4,17.0,384.0,532.0,416.59
2016,11,25,11,0,478.0,179.0,0.4,18.0,424.0,599.96,463.91
2016,11,25,11,15,511.0,174.5,0.45,18.5,442.0,616.99,474.92
2016,11,25,11,30,544.0,170.0,0.5,19.0,460.0,631.65,484.84
2016,11,25,11,45,516.5,181.0,0.55,19.5,458.0,614.5,471.17
2016,11,25,12,0,489.0,192.0,0.6,20.0,456.0,595.73,456.72
2016,11,25,12,15,536.5,175.5,0.65,20.0,464.5,600.94,461.79
2016,11,25,12,30,584.0,159.0,0.7,20.0,473.0,602.32,463.74
2016,11,25,12,45,484.0,182.5,0.75,20.0,440.0,541.51,418.45
2016,11,25,13,0,384.0,206.0,0.8,20.0,407.0,475.28,369.2
2016,11,25,13,15,425.0,189.5,0.8,20.0,404.5,476.4,370.65
2016,11,25,13,30,466.0,173.0,0.8,20.0,402.0,465.53,362.44
2016,11,25,13,45,519.0,151.0,0.8,20.0,394.0,451.41,351.56
2016,11,25,14,0,572.0,129.0,0.8,20.0,386.0,435.04,338.17
2016,11,25,14,15,541.5,125.0,0.75,19.5,355.0,386.06,299.72
2016,11,25,14,30,511.0,121.0,0.7,19.0,324.0,341.7,264.15
2016,11,25,14,45,470.5,119.5,0.65,19.0,293.0,297.82,227.85
2016,11,25,15,0,430.0,118.0,0.6,19.0,262.0,256.87,193.49
2016,11,25,15,15,402.5,106.0,0.6,18.5,227.5,212.75,156.58
2016,11,25,15,30,375.0,94.0,0.6,18.0,193.0,171.08,121.47
2016,11,25,15,45,321.0,82.0,0.6,17.5,155.5,127.85,86.74
2016,11,25,16,0,267.0,70.0,0.6,17.0,118.0,90.4,58.35
2016,11,25,16,15,204.5,53.5,0.55,17.0,84.5,55.21,34.22
2016,11,25,16,30,142.0,37.0,0.5,17.0,51.0,30.12,18.77
2016,11,25,16,45,71.0,18.5,0.5,17.0,25.5,15.48,0.0
2016,11,25,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,7,15,133.0,10.5,0.75,3.5,18.0,65.16,0.0
2016,11,26,7,30,266.0,21.0,0.9,4.0,36.0,165.05,29.99
2016,11,26,7,45,392.0,31.5,1.1,4.5,76.5,263.16,206.65
2016,11,26,8,0,518.0,42.0,1.3,5.0,117.0,359.4,297.43
2016,11,26,8,15,588.5,48.5,1.4,5.5,161.5,427.9,358.83
2016,11,26,8,30,659.0,55.0,1.5,6.0,206.0,499.81,420.51
2016,11,26,8,45,706.5,59.5,1.6,6.5,249.5,552.12,464.45
2016,11,26,9,0,754.0,64.0,1.7,7.0,293.0,610.44,511.28
2016,11,26,9,15,784.0,67.5,1.7,7.5,332.5,655.14,544.13
2016,11,26,9,30,814.0,71.0,1.7,8.0,372.0,698.41,574.97
2016,11,26,9,45,842.5,71.0,1.7,8.5,408.0,734.54,599.68
2016,11,26,10,0,871.0,71.0,1.7,9.0,444.0,768.4,622.26
2016,11,26,10,15,885.0,73.0,1.65,9.0,472.0,790.95,636.88
2016,11,26,10,30,899.0,75.0,1.6,9.0,500.0,810.37,649.22
2016,11,26,10,45,911.0,75.0,1.6,9.5,522.0,816.07,651.05
2016,11,26,11,0,923.0,75.0,1.6,10.0,544.0,824.8,655.32
2016,11,26,11,15,928.5,76.0,1.55,10.0,557.5,826.1,654.96
2016,11,26,11,30,934.0,77.0,1.5,10.0,571.0,823.8,652.26
2016,11,26,11,45,938.0,76.5,1.5,10.5,577.5,814.94,644.49
2016,11,26,12,0,942.0,76.0,1.5,11.0,584.0,802.5,634.41
2016,11,26,12,15,941.5,76.0,1.5,11.0,581.5,783.76,621.14
2016,11,26,12,30,941.0,76.0,1.5,11.0,579.0,761.67,605.59
2016,11,26,12,45,938.5,75.0,1.5,11.5,569.0,733.8,584.83
2016,11,26,13,0,936.0,74.0,1.5,12.0,559.0,702.9,561.25
2016,11,26,13,15,929.0,73.0,1.5,12.0,541.5,666.29,533.2
2016,11,26,13,30,922.0,72.0,1.5,12.0,524.0,627.26,502.73
2016,11,26,13,45,913.0,70.0,1.55,12.0,499.0,583.8,468.48
2016,11,26,14,0,904.0,68.0,1.6,12.0,474.0,538.49,431.75
2016,11,26,14,15,887.5,66.0,1.55,11.5,441.5,488.07,390.15
2016,11,26,14,30,871.0,64.0,1.5,11.0,409.0,437.58,347.12
2016,11,26,14,45,849.0,61.0,1.5,11.0,371.5,382.51,298.75
2016,11,26,15,0,827.0,58.0,1.5,11.0,334.0,327.91,249.49
2016,11,26,15,15,791.5,55.0,1.35,10.5,291.5,270.44,197.56
2016,11,26,15,30,756.0,52.0,1.2,10.0,249.0,215.48,147.74
2016,11,26,15,45,702.0,47.0,1.1,9.5,204.0,158.46,98.55
2016,11,26,16,0,648.0,42.0,1.0,9.0,159.0,106.75,57.79
2016,11,26,16,15,555.0,35.0,0.9,8.0,115.0,56.99,27.2
2016,11,26,16,30,462.0,28.0,0.8,7.0,71.0,24.38,14.78
2016,11,26,16,45,231.0,14.0,0.7,6.5,35.5,11.78,0.0
2016,11,26,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,0.45,0.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.4,-0.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.4,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,7,15,113.5,10.5,0.45,-1.5,16.5,56.84,0.0
2016,11,27,7,30,227.0,21.0,0.5,-1.0,33.0,145.46,4.32
2016,11,27,7,45,354.5,32.0,0.6,-0.5,72.0,243.91,192.47
2016,11,27,8,0,482.0,43.0,0.7,0.0,111.0,339.69,284.16
2016,11,27,8,15,555.0,50.0,0.65,0.5,154.5,408.87,345.78
2016,11,27,8,30,628.0,57.0,0.6,1.0,198.0,481.68,407.39
2016,11,27,8,45,677.0,61.5,0.55,2.0,241.5,538.84,452.91
2016,11,27,9,0,726.0,66.0,0.5,3.0,285.0,591.93,493.19
2016,11,27,9,15,757.0,69.5,0.45,4.0,324.0,636.66,524.15
2016,11,27,9,30,788.0,73.0,0.4,5.0,363.0,680.06,552.61
2016,11,27,9,45,809.0,76.0,0.35,6.0,397.5,713.75,572.95
2016,11,27,10,0,830.0,79.0,0.3,7.0,432.0,745.09,591.1
2016,11,27,10,15,845.0,81.0,0.3,7.5,460.0,767.97,604.76
2016,11,27,10,30,860.0,83.0,0.3,8.0,488.0,787.87,616.32
2016,11,27,10,45,870.0,84.0,0.3,8.5,509.0,799.46,622.12
2016,11,27,11,0,880.0,85.0,0.3,9.0,530.0,807.71,625.79
2016,11,27,11,15,886.0,86.0,0.3,9.0,543.5,809.35,626.19
2016,11,27,11,30,892.0,87.0,0.3,9.0,557.0,807.49,624.44
2016,11,27,11,45,894.0,87.5,0.35,9.5,563.0,798.45,617.74
2016,11,27,12,0,896.0,88.0,0.4,10.0,569.0,785.96,608.91
2016,11,27,12,15,895.0,88.0,0.4,10.0,566.5,767.29,596.14
2016,11,27,12,30,894.0,88.0,0.4,10.0,564.0,745.41,581.27
2016,11,27,12,45,887.5,88.0,0.45,10.5,553.5,716.65,561.33
2016,11,27,13,0,881.0,88.0,0.5,11.0,543.0,685.18,538.04
2016,11,27,13,15,873.0,87.0,0.5,11.0,525.0,649.17,511.28
2016,11,27,13,30,865.0,86.0,0.5,11.0,507.0,610.94,482.32
2016,11,27,13,45,846.5,85.5,0.5,11.0,481.0,565.46,447.23
2016,11,27,14,0,828.0,85.0,0.5,11.0,455.0,519.02,410.53
2016,11,27,14,15,809.5,82.5,0.5,11.0,423.5,469.85,370.7
2016,11,27,14,30,791.0,80.0,0.5,11.0,392.0,420.36,329.38
2016,11,27,14,45,756.5,78.0,0.55,11.0,354.0,365.07,282.77
2016,11,27,15,0,722.0,76.0,0.6,11.0,316.0,311.72,236.47
2016,11,27,15,15,681.0,71.5,0.5,10.5,274.5,256.35,187.83
2016,11,27,15,30,640.0,67.0,0.4,10.0,233.0,204.28,141.91
2016,11,27,15,45,572.0,61.0,0.35,9.5,189.0,150.11,96.73
2016,11,27,16,0,504.0,55.0,0.3,9.0,145.0,102.99,60.53
2016,11,27,16,15,401.5,44.5,0.35,8.0,103.5,57.41,31.74
2016,11,27,16,30,299.0,34.0,0.4,7.0,62.0,28.1,17.82
2016,11,27,16,45,149.5,17.0,0.45,6.5,31.0,13.65,0.0
2016,11,27,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.45,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,7.5,0.45,0.5,7.5,7.15,0.0
2016,11,28,7,30,0.0,15.0,0.5,1.0,15.0,13.93,0.0
2016,11,28,7,45,7.5,32.0,0.6,1.5,33.0,37.95,25.38
2016,11,28,8,0,15.0,49.0,0.7,2.0,51.0,66.14,51.92
2016,11,28,8,15,24.0,66.5,0.65,2.5,71.5,91.38,74.93
2016,11,28,8,30,33.0,84.0,0.6,3.0,92.0,116.77,97.69
2016,11,28,8,45,41.0,100.5,0.6,3.5,111.5,140.39,118.47
2016,11,28,9,0,49.0,117.0,0.6,4.0,131.0,164.37,139.08
2016,11,28,9,15,24.5,115.0,0.6,4.5,122.0,141.43,118.48
2016,11,28,9,30,0.0,113.0,0.6,5.0,113.0,111.32,91.66
2016,11,28,9,45,8.0,134.5,0.65,5.5,138.0,139.83,116.08
2016,11,28,10,0,16.0,156.0,0.7,6.0,163.0,168.6,140.12
2016,11,28,10,15,47.0,179.0,0.75,6.5,201.0,228.63,190.45
2016,11,28,10,30,78.0,202.0,0.8,7.0,239.0,278.74,231.37
2016,11,28,10,45,63.0,206.0,0.9,7.5,236.5,269.47,222.53
2016,11,28,11,0,48.0,210.0,1.0,8.0,234.0,260.19,214.07
2016,11,28,11,15,109.0,224.5,1.0,8.0,281.5,322.74,266.14
2016,11,28,11,30,170.0,239.0,1.0,8.0,329.0,395.47,324.49
2016,11,28,11,45,199.5,239.5,1.0,8.5,346.0,414.3,338.5
2016,11,28,12,0,229.0,240.0,1.0,9.0,363.0,431.77,351.71
2016,11,28,12,15,246.5,237.0,1.0,9.0,368.5,444.98,361.79
2016,11,28,12,30,264.0,234.0,1.0,9.0,374.0,445.99,362.58
2016,11,28,12,45,268.5,228.5,1.0,9.5,369.0,433.7,352.32
2016,11,28,13,0,273.0,223.0,1.0,10.0,364.0,420.38,341.3
2016,11,28,13,15,298.0,211.0,1.0,10.0,360.0,411.8,334.87
2016,11,28,13,30,323.0,199.0,1.0,10.0,356.0,400.88,326.28
2016,11,28,13,45,309.5,194.0,1.05,10.5,338.5,373.57,303.75
2016,11,28,14,0,296.0,189.0,1.1,11.0,321.0,346.51,281.25
2016,11,28,14,15,159.0,169.0,1.05,10.5,239.5,242.6,197.48
2016,11,28,14,30,22.0,149.0,1.0,10.0,158.0,149.83,121.83
2016,11,28,14,45,18.0,136.0,0.95,10.0,143.0,134.42,109.28
2016,11,28,15,0,14.0,123.0,0.9,10.0,128.0,119.47,96.77
2016,11,28,15,15,9.5,107.5,0.8,9.5,111.0,102.52,82.63
2016,11,28,15,30,5.0,92.0,0.7,9.0,94.0,86.17,68.85
2016,11,28,15,45,2.5,75.5,0.6,9.0,76.5,69.85,54.72
2016,11,28,16,0,0.0,59.0,0.5,9.0,59.0,53.98,40.84
2016,11,28,16,15,0.0,42.0,0.55,8.5,42.0,38.34,26.93
2016,11,28,16,30,0.0,25.0,0.6,8.0,25.0,23.11,13.53
2016,11,28,16,45,0.0,12.5,0.65,7.5,12.5,11.59,0.0
2016,11,28,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,5.0,2.8,15.0,5.0,4.77,0.0
2016,11,29,7,30,0.0,10.0,2.8,15.0,10.0,9.27,0.0
2016,11,29,7,45,0.0,25.0,2.8,15.5,25.0,23.92,12.64
2016,11,29,8,0,0.0,40.0,2.8,16.0,40.0,40.08,27.42
2016,11,29,8,15,0.0,58.0,2.8,16.0,58.0,59.59,44.33
2016,11,29,8,30,0.0,76.0,2.8,16.0,76.0,78.58,60.71
2016,11,29,8,45,6.5,92.5,2.8,16.5,94.5,99.55,78.57
2016,11,29,9,0,13.0,109.0,2.8,17.0,113.0,120.83,96.42
2016,11,29,9,15,18.0,123.5,2.8,17.0,129.5,138.91,111.52
2016,11,29,9,30,23.0,138.0,2.8,17.0,146.0,157.24,126.65
2016,11,29,9,45,11.5,86.5,2.8,17.5,90.5,90.22,70.53
2016,11,29,10,0,0.0,35.0,2.8,18.0,35.0,32.5,21.75
2016,11,29,10,15,0.0,90.0,2.75,18.0,90.0,84.53,65.14
2016,11,29,10,30,0.0,145.0,2.7,18.0,145.0,141.52,111.82
2016,11,29,10,45,0.0,108.0,2.7,18.5,108.0,102.23,79.25
2016,11,29,11,0,0.0,71.0,2.7,19.0,71.0,66.08,49.32
2016,11,29,11,15,0.0,40.5,2.65,19.0,40.5,37.64,25.75
2016,11,29,11,30,0.0,10.0,2.6,19.0,10.0,9.28,2.1
2016,11,29,11,45,0.0,11.0,2.55,19.0,11.0,10.21,2.88
2016,11,29,12,0,0.0,12.0,2.5,19.0,12.0,11.14,3.66
2016,11,29,12,15,0.0,49.0,2.45,19.0,49.0,45.57,32.31
2016,11,29,12,30,0.0,86.0,2.4,19.0,86.0,80.11,60.79
2016,11,29,12,45,0.0,47.0,2.4,19.0,47.0,43.7,30.75
2016,11,29,13,0,0.0,8.0,2.4,19.0,8.0,7.42,0.55
2016,11,29,13,15,21.0,103.0,2.35,19.0,113.5,112.68,88.19
2016,11,29,13,30,42.0,198.0,2.3,19.0,219.0,221.46,176.09
2016,11,29,13,45,21.0,164.5,2.3,19.5,175.0,168.14,132.61
2016,11,29,14,0,0.0,131.0,2.3,20.0,131.0,123.52,96.3
2016,11,29,14,15,374.5,100.5,2.2,20.0,247.0,282.86,224.91
2016,11,29,14,30,749.0,70.0,2.1,20.0,363.0,392.28,304.86
2016,11,29,14,45,726.5,67.0,2.05,20.0,329.0,343.11,261.59
2016,11,29,15,0,704.0,64.0,2.0,20.0,295.0,294.66,218.81
2016,11,29,15,15,668.0,60.0,1.85,19.5,256.5,242.61,173.25
2016,11,29,15,30,632.0,56.0,1.7,19.0,218.0,192.25,129.18
2016,11,29,15,45,561.0,52.0,1.55,19.0,176.5,140.2,86.34
2016,11,29,16,0,490.0,48.0,1.4,19.0,135.0,95.38,52.73
2016,11,29,16,15,396.5,39.0,1.3,18.5,96.5,52.42,26.27
2016,11,29,16,30,303.0,30.0,1.2,18.0,58.0,24.22,13.63
2016,11,29,16,45,151.5,15.0,1.1,17.5,29.0,11.82,0.0
2016,11,29,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
